Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,0.55,3.5,10.5,8.26,0.0
2016,1,1,8,0,0.0,21.0,0.6,4.0,21.0,16.09,5.98
2016,1,1,8,15,0.0,37.5,0.7,4.0,37.5,34.05,23.5
2016,1,1,8,30,0.0,54.0,0.8,4.0,54.0,49.94,38.05
2016,1,1,8,45,5.0,71.0,0.9,4.5,72.0,69.14,55.39
2016,1,1,9,0,10.0,88.0,1.0,5.0,90.0,87.59,71.84
2016,1,1,9,15,15.5,102.5,1.0,5.0,107.0,102.83,85.39
2016,1,1,9,30,21.0,117.0,1.0,5.0,124.0,117.81,98.5
2016,1,1,9,45,10.5,107.0,1.0,5.5,110.5,95.98,78.98
2016,1,1,10,0,0.0,97.0,1.0,6.0,97.0,77.43,62.38
2016,1,1,10,15,106.5,139.5,1.0,6.0,184.5,206.73,175.08
2016,1,1,10,30,213.0,182.0,1.0,6.0,272.0,309.25,259.93
2016,1,1,10,45,157.0,193.5,1.0,6.5,262.0,275.62,229.51
2016,1,1,11,0,101.0,205.0,1.0,7.0,252.0,234.31,193.97
2016,1,1,11,15,76.5,206.5,1.0,7.0,243.0,214.72,177.18
2016,1,1,11,30,52.0,208.0,1.0,7.0,234.0,197.19,162.16
2016,1,1,11,45,119.0,219.5,1.0,7.0,279.5,236.43,193.6
2016,1,1,12,0,186.0,231.0,1.0,7.0,325.0,260.57,211.09
2016,1,1,12,15,120.5,224.5,1.0,7.0,285.5,218.89,176.83
2016,1,1,12,30,55.0,218.0,1.0,7.0,246.0,181.04,146.77
2016,1,1,12,45,46.0,211.0,1.0,7.0,234.5,167.32,135.45
2016,1,1,13,0,37.0,204.0,1.0,7.0,223.0,154.8,125.24
2016,1,1,13,15,18.5,174.5,0.95,7.0,184.0,130.31,105.6
2016,1,1,13,30,0.0,145.0,0.9,7.0,145.0,106.94,86.79
2016,1,1,13,45,0.0,139.5,0.9,7.0,139.5,102.15,86.77
2016,1,1,14,0,0.0,134.0,0.9,7.0,134.0,98.2,83.39
2016,1,1,14,15,0.0,105.5,0.85,6.5,105.5,79.01,66.43
2016,1,1,14,30,0.0,77.0,0.8,6.0,77.0,59.01,48.56
2016,1,1,14,45,0.0,70.5,0.75,6.0,70.5,54.09,44.19
2016,1,1,15,0,0.0,64.0,0.7,6.0,64.0,49.06,39.66
2016,1,1,15,15,0.0,56.5,0.65,5.5,56.5,43.26,34.45
2016,1,1,15,30,0.0,49.0,0.6,5.0,49.0,37.48,29.18
2016,1,1,15,45,0.0,41.0,0.55,5.0,41.0,31.32,23.42
2016,1,1,16,0,0.0,33.0,0.5,5.0,33.0,25.17,17.61
2016,1,1,16,15,0.0,25.0,0.5,4.5,25.0,19.04,11.8
2016,1,1,16,30,0.0,17.0,0.5,4.0,17.0,12.92,5.92
2016,1,1,16,45,0.0,10.0,0.5,4.0,10.0,7.59,0.01
2016,1,1,17,0,0.0,3.0,0.5,4.0,3.0,2.36,0.0
2016,1,1,17,15,0.0,1.5,0.5,4.0,1.5,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,2,7,45,212.5,11.5,0.45,-0.5,27.5,163.46,0.0
2016,1,2,8,0,425.0,23.0,0.5,0.0,55.0,375.19,262.87
2016,1,2,8,15,526.0,30.5,0.55,0.0,97.0,463.31,381.34
2016,1,2,8,30,627.0,38.0,0.6,0.0,139.0,545.54,455.28
2016,1,2,8,45,686.5,42.5,0.7,0.5,182.5,591.11,495.2
2016,1,2,9,0,746.0,47.0,0.8,1.0,226.0,633.08,530.17
2016,1,2,9,15,783.5,50.5,0.75,1.5,267.5,653.9,545.29
2016,1,2,9,30,821.0,54.0,0.7,2.0,309.0,670.76,556.41
2016,1,2,9,45,849.0,55.5,0.7,2.5,346.5,668.05,552.76
2016,1,2,10,0,877.0,57.0,0.7,3.0,384.0,667.74,550.47
2016,1,2,10,15,894.5,58.5,0.65,3.5,415.5,656.47,538.01
2016,1,2,10,30,912.0,60.0,0.6,4.0,447.0,641.36,522.44
2016,1,2,10,45,924.5,61.0,0.6,4.5,472.0,618.8,501.6
2016,1,2,11,0,937.0,62.0,0.6,5.0,497.0,592.6,477.61
2016,1,2,11,15,944.0,63.0,0.65,5.5,515.0,559.92,448.68
2016,1,2,11,30,951.0,64.0,0.7,6.0,533.0,524.06,416.52
2016,1,2,11,45,955.5,64.5,0.75,6.5,543.0,483.54,379.83
2016,1,2,12,0,960.0,65.0,0.8,7.0,553.0,440.29,339.94
2016,1,2,12,15,960.5,65.0,0.85,7.0,555.0,392.65,296.17
2016,1,2,12,30,961.0,65.0,0.9,7.0,557.0,343.01,249.85
2016,1,2,12,45,959.0,64.5,0.95,7.5,551.0,290.53,200.7
2016,1,2,13,0,957.0,64.0,1.0,8.0,545.0,236.73,151.86
2016,1,2,13,15,951.5,63.5,1.0,8.0,531.5,181.34,106.3
2016,1,2,13,30,946.0,63.0,1.0,8.0,518.0,125.43,69.73
2016,1,2,13,45,936.5,62.0,1.05,8.0,496.5,68.78,56.64
2016,1,2,14,0,927.0,61.0,1.1,8.0,475.0,65.44,53.82
2016,1,2,14,15,913.0,59.5,1.05,8.0,446.5,63.61,52.26
2016,1,2,14,30,899.0,58.0,1.0,8.0,418.0,61.69,50.62
2016,1,2,14,45,878.0,56.5,1.0,8.0,384.0,59.57,48.79
2016,1,2,15,0,857.0,55.0,1.0,8.0,350.0,57.36,46.86
2016,1,2,15,15,827.5,52.0,0.9,7.5,310.5,53.86,43.81
2016,1,2,15,30,798.0,49.0,0.8,7.0,271.0,46.55,37.22
2016,1,2,15,45,753.0,45.5,0.7,6.5,228.0,42.99,33.96
2016,1,2,16,0,708.0,42.0,0.6,6.0,185.0,39.48,30.61
2016,1,2,16,15,634.5,36.5,0.6,5.0,141.5,34.09,25.47
2016,1,2,16,30,561.0,31.0,0.6,4.0,98.0,28.8,20.12
2016,1,2,16,45,423.5,22.0,0.6,3.5,60.5,20.2,9.88
2016,1,2,17,0,286.0,13.0,0.6,3.0,23.0,10.23,0.0
2016,1,2,17,15,143.0,6.5,0.6,2.5,11.5,5.11,0.0
2016,1,2,17,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,7,45,235.0,11.5,0.65,-0.5,29.0,180.01,0.0
2016,1,3,8,0,470.0,23.0,0.7,0.0,58.0,408.59,284.93
2016,1,3,8,15,569.0,29.5,0.7,0.5,101.0,494.94,405.82
2016,1,3,8,30,668.0,36.0,0.7,1.0,144.0,574.66,476.78
2016,1,3,8,45,723.5,41.0,0.75,1.5,188.5,617.64,514.08
2016,1,3,9,0,779.0,46.0,0.8,2.0,233.0,657.16,546.41
2016,1,3,9,15,709.5,57.0,0.85,2.5,250.0,609.39,510.09
2016,1,3,9,30,640.0,68.0,0.9,3.0,267.0,564.72,475.44
2016,1,3,9,45,641.5,77.5,0.95,4.0,297.0,561.83,471.12
2016,1,3,10,0,643.0,87.0,1.0,5.0,327.0,555.93,463.52
2016,1,3,10,15,561.0,114.0,1.0,5.5,335.5,510.56,424.36
2016,1,3,10,30,479.0,141.0,1.0,6.0,344.0,459.84,381.39
2016,1,3,10,45,710.5,102.5,1.05,6.5,423.0,544.72,447.11
2016,1,3,11,0,942.0,64.0,1.1,7.0,502.0,599.59,485.44
2016,1,3,11,15,948.0,65.0,1.1,7.5,519.5,566.21,454.34
2016,1,3,11,30,954.0,66.0,1.1,8.0,537.0,529.7,421.07
2016,1,3,11,45,955.0,67.0,1.1,8.5,546.0,488.0,383.01
2016,1,3,12,0,956.0,68.0,1.1,9.0,555.0,443.84,342.14
2016,1,3,12,15,955.5,68.0,1.1,9.0,556.5,395.97,298.07
2016,1,3,12,30,955.0,68.0,1.1,9.0,558.0,346.21,251.67
2016,1,3,12,45,747.5,115.0,1.1,9.5,496.5,276.38,196.26
2016,1,3,13,0,540.0,162.0,1.1,10.0,435.0,223.2,157.92
2016,1,3,13,15,509.0,165.0,1.05,10.0,417.0,185.24,128.07
2016,1,3,13,30,478.0,168.0,1.0,10.0,399.0,149.84,104.99
2016,1,3,13,45,607.5,127.5,1.0,10.0,408.5,96.2,80.44
2016,1,3,14,0,737.0,87.0,1.0,10.0,418.0,74.13,61.09
2016,1,3,14,15,631.0,104.5,0.9,9.5,376.0,78.88,65.59
2016,1,3,14,30,525.0,122.0,0.8,9.0,334.0,87.34,73.37
2016,1,3,14,45,515.5,113.0,0.75,9.0,306.5,81.76,68.48
2016,1,3,15,0,506.0,104.0,0.7,9.0,279.0,76.06,63.47
2016,1,3,15,15,490.5,93.5,0.6,8.5,247.5,69.16,57.44
2016,1,3,15,30,475.0,83.0,0.5,8.0,216.0,62.09,51.17
2016,1,3,15,45,444.5,73.0,0.45,7.5,182.0,55.02,44.76
2016,1,3,16,0,414.0,63.0,0.4,7.0,148.0,50.46,40.48
2016,1,3,16,15,362.5,51.5,0.45,6.0,113.5,41.63,32.19
2016,1,3,16,30,311.0,40.0,0.5,5.0,79.0,32.64,23.5
2016,1,3,16,45,155.5,29.5,0.55,4.5,49.0,22.26,11.82
2016,1,3,17,0,0.0,19.0,0.6,4.0,19.0,14.95,0.0
2016,1,3,17,15,0.0,9.5,0.6,3.5,9.5,7.47,0.0
2016,1,3,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,4,7,45,38.5,13.5,1.1,-0.5,16.5,38.66,0.0
2016,1,4,8,0,77.0,27.0,1.2,0.0,33.0,115.33,79.18
2016,1,4,8,15,106.0,44.5,1.3,0.0,58.5,161.87,135.69
2016,1,4,8,30,135.0,62.0,1.4,0.0,84.0,201.45,173.77
2016,1,4,8,45,152.0,79.0,1.55,0.5,110.5,229.68,199.9
2016,1,4,9,0,169.0,96.0,1.7,1.0,137.0,256.48,223.82
2016,1,4,9,15,183.0,110.5,1.75,1.0,162.0,276.11,241.06
2016,1,4,9,30,197.0,125.0,1.8,1.0,187.0,294.44,256.62
2016,1,4,9,45,131.5,140.0,1.9,1.5,183.5,241.81,209.42
2016,1,4,10,0,66.0,155.0,2.0,2.0,180.0,192.21,164.72
2016,1,4,10,15,33.0,93.5,2.0,2.0,106.0,101.01,84.7
2016,1,4,10,30,0.0,32.0,2.0,2.0,32.0,24.43,16.19
2016,1,4,10,45,84.0,120.0,2.0,2.0,159.5,161.17,137.64
2016,1,4,11,0,168.0,208.0,2.0,2.0,287.0,285.99,243.24
2016,1,4,11,15,122.0,212.5,2.0,2.0,271.0,254.16,214.64
2016,1,4,11,30,76.0,217.0,2.0,2.0,255.0,217.23,182.7
2016,1,4,11,45,67.5,218.5,2.05,2.0,253.0,207.3,173.85
2016,1,4,12,0,59.0,220.0,2.1,2.0,251.0,198.09,165.59
2016,1,4,12,15,29.5,175.5,2.1,2.0,191.0,147.15,122.27
2016,1,4,12,30,0.0,131.0,2.1,2.0,131.0,100.04,82.33
2016,1,4,12,45,170.0,170.0,2.15,2.0,256.0,171.5,137.48
2016,1,4,13,0,340.0,209.0,2.2,2.0,381.0,217.39,167.78
2016,1,4,13,15,211.0,211.0,2.2,2.0,317.0,176.83,138.78
2016,1,4,13,30,82.0,213.0,2.2,2.0,253.0,152.24,124.6
2016,1,4,13,45,69.0,201.5,2.2,2.0,234.0,136.14,119.21
2016,1,4,14,0,56.0,190.0,2.2,2.0,215.0,128.14,112.17
2016,1,4,14,15,38.0,172.0,2.15,1.5,188.5,117.39,102.79
2016,1,4,14,30,20.0,154.0,2.1,1.0,162.0,109.88,96.29
2016,1,4,14,45,18.0,142.5,2.05,1.0,149.0,101.94,89.17
2016,1,4,15,0,16.0,131.0,2.0,1.0,136.0,93.88,81.89
2016,1,4,15,15,389.5,95.5,1.9,0.5,205.5,69.1,59.15
2016,1,4,15,30,763.0,60.0,1.8,0.0,275.0,55.02,46.15
2016,1,4,15,45,717.0,55.0,1.7,0.0,232.5,50.48,41.83
2016,1,4,16,0,671.0,50.0,1.6,0.0,190.0,45.95,37.38
2016,1,4,16,15,596.5,43.5,1.5,0.0,146.0,39.92,31.39
2016,1,4,16,30,522.0,37.0,1.4,0.0,102.0,31.24,22.76
2016,1,4,16,45,388.0,26.5,1.3,0.0,64.0,22.19,12.39
2016,1,4,17,0,254.0,16.0,1.2,0.0,26.0,12.59,0.0
2016,1,4,17,15,127.0,8.0,1.2,0.0,13.0,6.29,0.0
2016,1,4,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,0.95,-4.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.95,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,5,7,45,247.0,11.5,1.25,-4.0,30.0,189.21,0.0
2016,1,5,8,0,494.0,23.0,1.4,-4.0,60.0,427.31,303.01
2016,1,5,8,15,593.0,29.5,1.45,-3.5,103.5,514.28,431.22
2016,1,5,8,30,692.0,36.0,1.5,-3.0,147.0,594.44,505.48
2016,1,5,8,45,748.0,40.0,1.6,-3.0,192.5,636.8,544.96
2016,1,5,9,0,804.0,44.0,1.7,-3.0,238.0,669.2,574.16
2016,1,5,9,15,839.0,47.0,1.7,-2.5,280.5,686.99,588.22
2016,1,5,9,30,874.0,50.0,1.7,-2.0,323.0,701.19,598.37
2016,1,5,9,45,899.0,51.5,1.7,-2.0,361.0,702.34,598.68
2016,1,5,10,0,924.0,53.0,1.7,-2.0,399.0,699.55,595.7
2016,1,5,10,15,940.0,55.0,1.65,-1.5,431.5,687.3,582.32
2016,1,5,10,30,956.0,57.0,1.6,-1.0,464.0,671.07,565.38
2016,1,5,10,45,966.5,58.0,1.6,-1.0,489.5,646.38,542.84
2016,1,5,11,0,977.0,59.0,1.6,-1.0,515.0,618.02,516.92
2016,1,5,11,15,983.5,59.5,1.55,-0.5,533.0,583.42,484.23
2016,1,5,11,30,990.0,60.0,1.5,0.0,551.0,545.57,448.32
2016,1,5,11,45,993.5,60.5,1.5,0.0,561.5,503.27,409.03
2016,1,5,12,0,997.0,61.0,1.5,0.0,572.0,458.22,366.41
2016,1,5,12,15,997.5,61.0,1.45,0.0,574.5,409.07,319.23
2016,1,5,12,30,998.0,61.0,1.4,0.0,577.0,357.82,269.48
2016,1,5,12,45,995.5,61.0,1.4,0.0,571.0,303.92,217.54
2016,1,5,13,0,993.0,61.0,1.4,0.0,565.0,248.64,165.62
2016,1,5,13,15,988.0,60.5,1.35,0.0,551.0,191.45,116.16
2016,1,5,13,30,983.0,60.0,1.3,0.0,537.0,133.62,75.41
2016,1,5,13,45,974.0,59.0,1.3,0.0,516.0,74.9,53.02
2016,1,5,14,0,965.0,58.0,1.3,0.0,495.0,64.22,54.33
2016,1,5,14,15,952.0,56.5,1.25,0.0,466.5,62.37,52.72
2016,1,5,14,30,939.0,55.0,1.2,0.0,438.0,60.43,51.01
2016,1,5,14,45,920.0,53.5,1.2,0.0,403.0,58.29,49.11
2016,1,5,15,0,901.0,52.0,1.2,0.0,368.0,56.06,47.11
2016,1,5,15,15,873.5,49.5,1.1,0.0,328.5,52.89,44.19
2016,1,5,15,30,846.0,47.0,1.0,0.0,289.0,49.62,41.14
2016,1,5,15,45,804.5,44.0,0.9,-0.5,245.0,45.72,37.5
2016,1,5,16,0,763.0,41.0,0.8,-1.0,201.0,39.17,31.25
2016,1,5,16,15,695.0,36.0,0.75,-1.5,156.0,34.13,26.27
2016,1,5,16,30,627.0,31.0,0.7,-2.0,111.0,29.16,21.15
2016,1,5,16,45,498.0,23.0,0.65,-3.0,70.5,21.36,12.24
2016,1,5,17,0,369.0,15.0,0.6,-4.0,30.0,13.86,0.0
2016,1,5,17,15,184.5,7.5,0.6,-4.0,15.0,5.9,0.0
2016,1,5,17,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,0.55,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,0.55,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,6,7,45,208.0,12.0,0.95,-3.0,28.0,161.38,0.0
2016,1,6,8,0,416.0,24.0,1.0,-3.0,56.0,370.36,262.25
2016,1,6,8,15,519.5,32.0,0.95,-2.5,98.0,462.31,386.5
2016,1,6,8,30,623.0,40.0,0.9,-2.0,140.0,548.0,463.16
2016,1,6,8,45,681.5,45.0,0.9,-1.5,184.0,594.42,503.33
2016,1,6,9,0,740.0,50.0,0.9,-1.0,228.0,637.12,538.13
2016,1,6,9,15,777.5,53.5,0.85,-0.5,270.0,658.68,553.97
2016,1,6,9,30,815.0,57.0,0.8,0.0,312.0,676.2,565.7
2016,1,6,9,45,841.5,59.5,0.75,0.0,349.5,680.52,567.64
2016,1,6,10,0,868.0,62.0,0.7,0.0,387.0,680.69,565.8
2016,1,6,10,15,884.5,64.0,0.65,0.5,419.0,663.9,549.24
2016,1,6,10,30,901.0,66.0,0.6,1.0,451.0,649.21,533.99
2016,1,6,10,45,912.5,67.0,0.6,1.5,476.0,626.54,512.99
2016,1,6,11,0,924.0,68.0,0.6,2.0,501.0,600.32,488.91
2016,1,6,11,15,931.0,69.0,0.55,2.0,519.0,568.19,460.03
2016,1,6,11,30,938.0,70.0,0.5,2.0,537.0,532.89,428.06
2016,1,6,11,45,941.5,70.5,0.5,2.5,547.0,492.48,391.11
2016,1,6,12,0,945.0,71.0,0.5,3.0,557.0,449.44,351.18
2016,1,6,12,15,945.5,71.5,0.45,3.0,559.5,402.87,307.78
2016,1,6,12,30,946.0,72.0,0.4,3.0,562.0,354.27,261.97
2016,1,6,12,45,942.0,72.0,0.4,3.5,556.0,302.28,213.18
2016,1,6,13,0,938.0,72.0,0.4,4.0,550.0,249.14,164.53
2016,1,6,13,15,932.0,71.0,0.4,4.0,536.5,194.01,118.12
2016,1,6,13,30,926.0,70.0,0.4,4.0,523.0,138.44,79.44
2016,1,6,13,45,915.5,69.5,0.4,4.0,501.5,82.84,57.73
2016,1,6,14,0,905.0,69.0,0.4,4.0,480.0,70.69,59.36
2016,1,6,14,15,890.0,67.5,0.35,3.5,452.0,68.92,57.99
2016,1,6,14,30,875.0,66.0,0.3,3.0,424.0,61.41,51.33
2016,1,6,14,45,852.5,64.0,0.3,3.0,390.0,59.46,49.66
2016,1,6,15,0,830.0,62.0,0.3,3.0,356.0,57.52,47.95
2016,1,6,15,15,800.0,59.0,0.35,2.5,317.0,54.69,45.48
2016,1,6,15,30,770.0,56.0,0.4,2.0,278.0,51.86,42.95
2016,1,6,15,45,722.0,52.0,0.45,2.0,235.0,48.04,39.32
2016,1,6,16,0,674.0,48.0,0.5,2.0,192.0,44.25,35.62
2016,1,6,16,15,601.0,42.0,0.55,1.5,148.5,38.61,30.12
2016,1,6,16,30,528.0,36.0,0.6,1.0,105.0,33.06,24.47
2016,1,6,16,45,391.5,26.5,0.7,0.5,66.5,22.17,12.96
2016,1,6,17,0,255.0,17.0,0.8,0.0,28.0,14.08,0.0
2016,1,6,17,15,127.5,8.5,0.8,0.0,14.0,6.69,0.0
2016,1,6,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,7,45,135.0,14.5,0.8,0.0,25.0,110.17,0.0
2016,1,7,8,0,270.0,29.0,0.9,0.0,50.0,277.6,195.86
2016,1,7,8,15,380.5,39.5,0.85,0.0,90.0,376.92,315.7
2016,1,7,8,30,491.0,50.0,0.8,0.0,130.0,469.86,398.33
2016,1,7,8,45,352.5,73.0,0.8,0.5,138.5,387.5,332.45
2016,1,7,9,0,214.0,96.0,0.8,1.0,147.0,290.78,251.31
2016,1,7,9,15,239.5,108.0,0.75,1.5,175.5,315.14,272.57
2016,1,7,9,30,265.0,120.0,0.7,2.0,204.0,338.14,290.88
2016,1,7,9,45,171.5,139.0,0.7,2.5,195.5,269.46,230.72
2016,1,7,10,0,78.0,158.0,0.7,3.0,187.0,204.28,173.35
2016,1,7,10,15,97.5,172.5,0.65,3.0,212.5,225.41,191.28
2016,1,7,10,30,117.0,187.0,0.6,3.0,238.0,257.45,217.31
2016,1,7,10,45,143.0,198.5,0.55,3.5,263.5,274.97,230.5
2016,1,7,11,0,169.0,210.0,0.5,4.0,289.0,289.99,241.3
2016,1,7,11,15,160.5,218.5,0.5,4.0,296.0,281.22,232.88
2016,1,7,11,30,152.0,227.0,0.5,4.0,303.0,272.35,224.58
2016,1,7,11,45,242.0,221.5,0.5,4.5,345.0,303.06,247.38
2016,1,7,12,0,332.0,216.0,0.5,5.0,387.0,316.92,254.75
2016,1,7,12,15,324.5,221.0,0.5,5.0,389.0,295.85,235.25
2016,1,7,12,30,317.0,226.0,0.5,5.0,391.0,274.46,215.7
2016,1,7,12,45,600.0,156.5,0.5,5.0,464.5,279.35,207.11
2016,1,7,13,0,883.0,87.0,0.5,5.0,538.0,248.87,166.62
2016,1,7,13,15,877.0,86.0,0.5,5.0,525.0,195.3,121.28
2016,1,7,13,30,871.0,85.0,0.5,5.0,512.0,141.41,83.15
2016,1,7,13,45,861.0,83.5,0.55,5.5,491.5,86.92,59.83
2016,1,7,14,0,851.0,82.0,0.6,6.0,471.0,72.57,60.59
2016,1,7,14,15,835.5,80.0,0.55,5.5,443.5,70.96,59.39
2016,1,7,14,30,820.0,78.0,0.5,5.0,416.0,69.36,58.16
2016,1,7,14,45,801.0,74.5,0.5,5.0,383.0,66.57,55.71
2016,1,7,15,0,782.0,71.0,0.5,5.0,350.0,63.74,53.23
2016,1,7,15,15,750.5,67.5,0.55,4.5,311.5,60.72,50.62
2016,1,7,15,30,719.0,64.0,0.6,4.0,273.0,57.7,47.96
2016,1,7,15,45,672.5,59.0,0.7,3.5,231.0,49.17,40.11
2016,1,7,16,0,626.0,54.0,0.8,3.0,189.0,45.07,36.22
2016,1,7,16,15,552.0,47.0,0.85,2.5,146.5,39.2,30.54
2016,1,7,16,30,478.0,40.0,0.9,2.0,104.0,33.4,24.71
2016,1,7,16,45,354.5,29.5,1.0,1.5,66.5,24.52,15.11
2016,1,7,17,0,231.0,19.0,1.1,1.0,29.0,15.73,0.0
2016,1,7,17,15,115.5,9.5,1.05,0.5,14.5,7.47,0.0
2016,1,7,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,0.75,1.0,4.5,3.54,0.0
2016,1,8,8,0,0.0,9.0,0.8,1.0,9.0,6.82,0.0
2016,1,8,8,15,0.0,16.5,0.8,1.0,16.5,12.54,5.21
2016,1,8,8,30,0.0,24.0,0.8,1.0,24.0,18.27,10.58
2016,1,8,8,45,0.0,32.5,0.8,1.5,32.5,24.79,16.56
2016,1,8,9,0,0.0,41.0,0.8,2.0,41.0,31.32,22.49
2016,1,8,9,15,0.0,49.0,0.75,2.0,49.0,37.48,28.06
2016,1,8,9,30,0.0,57.0,0.7,2.0,57.0,43.65,33.59
2016,1,8,9,45,0.0,60.5,0.7,2.0,60.5,46.35,35.95
2016,1,8,10,0,0.0,64.0,0.7,2.0,64.0,49.06,38.3
2016,1,8,10,15,15.5,117.0,0.65,2.0,123.5,104.6,87.51
2016,1,8,10,30,31.0,170.0,0.6,2.0,183.0,172.93,146.18
2016,1,8,10,45,30.5,180.0,0.55,2.5,193.5,177.39,148.88
2016,1,8,11,0,30.0,190.0,0.5,3.0,204.0,181.61,151.7
2016,1,8,11,15,15.0,125.0,0.5,3.0,132.0,105.65,86.77
2016,1,8,11,30,0.0,60.0,0.5,3.0,60.0,46.01,35.02
2016,1,8,11,45,0.0,90.5,0.55,3.5,90.5,69.66,55.69
2016,1,8,12,0,0.0,121.0,0.6,4.0,121.0,93.26,75.88
2016,1,8,12,15,0.0,102.0,0.6,4.0,102.0,78.42,63.0
2016,1,8,12,30,0.0,83.0,0.6,4.0,83.0,63.83,50.39
2016,1,8,12,45,0.0,65.5,0.65,4.0,65.5,50.28,38.62
2016,1,8,13,0,0.0,48.0,0.7,4.0,48.0,36.77,26.82
2016,1,8,13,15,5.0,112.0,0.7,4.0,114.5,85.82,69.4
2016,1,8,13,30,10.0,176.0,0.7,4.0,181.0,128.76,106.03
2016,1,8,13,45,5.5,164.0,0.75,4.0,166.5,118.59,97.63
2016,1,8,14,0,1.0,152.0,0.8,4.0,152.0,110.03,94.8
2016,1,8,14,15,0.5,107.5,0.8,4.0,107.5,80.6,68.39
2016,1,8,14,30,0.0,63.0,0.8,4.0,63.0,48.29,39.05
2016,1,8,14,45,0.0,58.0,0.8,4.0,58.0,44.42,35.6
2016,1,8,15,0,0.0,53.0,0.8,4.0,53.0,40.56,32.1
2016,1,8,15,15,0.0,47.0,0.75,4.0,47.0,35.93,27.86
2016,1,8,15,30,0.0,41.0,0.7,4.0,41.0,31.31,23.58
2016,1,8,15,45,222.5,57.5,0.7,4.0,106.0,42.13,33.58
2016,1,8,16,0,445.0,74.0,0.7,4.0,171.0,55.65,45.83
2016,1,8,16,15,371.0,63.0,0.65,3.5,132.0,47.37,37.91
2016,1,8,16,30,297.0,52.0,0.6,3.0,93.0,39.08,29.79
2016,1,8,16,45,193.5,36.5,0.6,3.0,59.0,27.46,17.75
2016,1,8,17,0,90.0,21.0,0.6,3.0,25.0,15.81,0.0
2016,1,8,17,15,45.0,10.5,0.6,3.0,12.5,8.26,0.0
2016,1,8,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.0,1.0,3.5,8.0,6.29,0.0
2016,1,9,8,0,0.0,16.0,1.1,4.0,16.0,12.18,3.12
2016,1,9,8,15,0.0,29.5,1.05,4.0,29.5,22.55,13.66
2016,1,9,8,30,0.0,43.0,1.0,4.0,43.0,35.1,25.13
2016,1,9,8,45,0.0,58.0,1.0,4.0,58.0,48.83,37.56
2016,1,9,9,0,0.0,73.0,1.0,4.0,73.0,62.05,49.43
2016,1,9,9,15,0.0,87.5,0.95,4.0,87.5,74.36,60.36
2016,1,9,9,30,0.0,102.0,0.9,4.0,102.0,86.42,70.91
2016,1,9,9,45,0.0,98.5,0.85,4.5,98.5,80.27,65.31
2016,1,9,10,0,0.0,95.0,0.8,5.0,95.0,75.52,60.96
2016,1,9,10,15,0.0,94.5,0.8,5.0,94.5,74.22,59.73
2016,1,9,10,30,0.0,94.0,0.8,5.0,94.0,73.26,58.78
2016,1,9,10,45,0.0,100.5,0.85,5.5,100.5,78.33,62.97
2016,1,9,11,0,0.0,107.0,0.9,6.0,107.0,83.35,67.08
2016,1,9,11,15,0.0,88.5,0.9,6.0,88.5,68.16,53.87
2016,1,9,11,30,0.0,70.0,0.9,6.0,70.0,53.74,41.36
2016,1,9,11,45,22.5,144.0,0.9,6.5,155.5,126.22,103.28
2016,1,9,12,0,45.0,218.0,0.9,7.0,241.0,192.06,157.35
2016,1,9,12,15,41.5,216.5,0.9,7.0,238.0,183.73,149.8
2016,1,9,12,30,38.0,215.0,0.9,7.0,235.0,175.79,142.98
2016,1,9,12,45,47.5,218.5,0.9,7.5,243.0,175.02,141.47
2016,1,9,13,0,57.0,222.0,0.9,8.0,251.0,172.75,138.66
2016,1,9,13,15,28.5,168.0,0.9,8.0,182.5,126.85,101.62
2016,1,9,13,30,0.0,114.0,0.9,8.0,114.0,86.15,68.71
2016,1,9,13,45,0.0,94.5,0.95,8.0,94.5,72.07,56.84
2016,1,9,14,0,0.0,75.0,1.0,8.0,75.0,57.59,46.69
2016,1,9,14,15,22.5,122.5,0.95,7.5,132.5,88.68,74.85
2016,1,9,14,30,45.0,170.0,0.9,7.0,190.0,115.98,99.45
2016,1,9,14,45,39.0,158.0,0.9,7.0,174.0,108.33,92.71
2016,1,9,15,0,33.0,146.0,0.9,7.0,158.0,100.51,85.88
2016,1,9,15,15,28.5,130.5,0.9,7.0,140.0,90.62,77.11
2016,1,9,15,30,24.0,115.0,0.9,7.0,122.0,80.52,68.04
2016,1,9,15,45,17.0,98.0,0.9,7.0,102.5,70.57,58.98
2016,1,9,16,0,10.0,81.0,0.9,7.0,83.0,58.69,48.02
2016,1,9,16,15,5.0,63.0,0.95,7.0,64.0,46.1,36.25
2016,1,9,16,30,0.0,45.0,1.0,7.0,45.0,33.36,24.24
2016,1,9,16,45,0.0,28.5,1.1,7.0,28.5,21.5,12.58
2016,1,9,17,0,0.0,12.0,1.2,7.0,12.0,9.13,0.0
2016,1,9,17,15,0.0,6.0,1.2,7.0,6.0,4.72,0.0
2016,1,9,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,202.0,11.5,1.5,8.0,27.0,157.6,0.0
2016,1,10,8,0,404.0,23.0,1.6,8.0,54.0,364.56,252.84
2016,1,10,8,15,506.0,30.5,1.65,8.0,95.5,454.64,370.21
2016,1,10,8,30,608.0,38.0,1.7,8.0,137.0,539.27,445.83
2016,1,10,8,45,666.5,43.5,1.8,8.5,181.0,586.58,486.8
2016,1,10,9,0,725.0,49.0,1.9,9.0,225.0,630.56,522.85
2016,1,10,9,15,761.5,52.5,1.95,9.5,266.5,652.05,539.47
2016,1,10,9,30,798.0,56.0,2.0,10.0,308.0,669.64,552.18
2016,1,10,9,45,399.0,74.5,2.15,10.5,200.5,396.83,333.85
2016,1,10,10,0,0.0,93.0,2.3,11.0,93.0,73.69,57.68
2016,1,10,10,15,0.0,104.0,2.4,11.0,104.0,82.6,65.53
2016,1,10,10,30,0.0,115.0,2.5,11.0,115.0,91.38,72.88
2016,1,10,10,45,438.5,95.0,2.6,11.0,303.0,384.91,321.82
2016,1,10,11,0,877.0,75.0,2.7,11.0,491.0,594.01,484.91
2016,1,10,11,15,517.5,153.0,2.75,11.0,400.5,434.9,354.53
2016,1,10,11,30,158.0,231.0,2.8,11.0,310.0,280.4,228.46
2016,1,10,11,45,126.0,233.5,2.85,11.0,297.5,255.32,207.56
2016,1,10,12,0,94.0,236.0,2.9,11.0,285.0,226.76,183.65
2016,1,10,12,15,483.0,162.5,2.85,11.0,416.5,316.0,248.21
2016,1,10,12,30,872.0,89.0,2.8,11.0,548.0,354.36,264.21
2016,1,10,12,45,436.0,55.5,2.8,11.0,285.0,163.48,117.01
2016,1,10,13,0,0.0,22.0,2.8,11.0,22.0,16.81,8.8
2016,1,10,13,15,420.5,57.0,2.75,10.5,266.5,106.85,66.7
2016,1,10,13,30,841.0,92.0,2.7,10.0,511.0,150.8,89.77
2016,1,10,13,45,546.5,146.5,2.65,9.5,414.5,115.86,84.44
2016,1,10,14,0,252.0,201.0,2.6,9.0,318.0,130.81,111.65
2016,1,10,14,15,126.0,144.5,2.5,8.5,203.0,100.9,85.43
2016,1,10,14,30,0.0,88.0,2.4,8.0,88.0,66.95,55.25
2016,1,10,14,45,0.0,81.5,2.35,8.0,81.5,62.14,51.03
2016,1,10,15,0,0.0,75.0,2.3,8.0,75.0,57.29,46.73
2016,1,10,15,15,356.0,71.0,2.15,7.5,177.5,52.48,42.51
2016,1,10,15,30,712.0,67.0,2.0,7.0,280.0,55.38,45.26
2016,1,10,15,45,678.5,60.5,1.9,6.5,239.5,50.32,40.68
2016,1,10,16,0,645.0,54.0,1.8,6.0,199.0,45.2,35.92
2016,1,10,16,15,576.5,47.5,1.65,5.5,156.0,39.73,30.7
2016,1,10,16,30,508.0,41.0,1.5,5.0,113.0,34.32,25.34
2016,1,10,16,45,397.0,30.5,1.4,4.5,74.5,25.44,16.28
2016,1,10,17,0,286.0,20.0,1.3,4.0,36.0,16.62,0.0
2016,1,10,17,15,143.0,10.0,1.3,3.5,18.0,7.87,0.0
2016,1,10,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,7,45,254.0,11.5,0.9,-3.5,31.0,196.24,0.0
2016,1,11,8,0,508.0,23.0,1.0,-3.0,62.0,443.45,318.12
2016,1,11,8,15,605.5,29.5,1.05,-2.5,107.0,529.62,440.17
2016,1,11,8,30,703.0,36.0,1.1,-2.0,152.0,610.0,513.18
2016,1,11,8,45,757.0,40.5,1.15,-1.5,198.0,652.45,550.69
2016,1,11,9,0,811.0,45.0,1.2,-1.0,244.0,684.96,577.96
2016,1,11,9,15,845.0,48.0,1.2,-0.5,287.0,702.78,591.5
2016,1,11,9,30,879.0,51.0,1.2,0.0,330.0,717.02,601.26
2016,1,11,9,45,901.0,53.5,1.2,0.0,368.5,718.02,601.3
2016,1,11,10,0,923.0,56.0,1.2,0.0,407.0,715.07,598.19
2016,1,11,10,15,938.0,57.5,1.2,0.0,439.5,702.08,586.59
2016,1,11,10,30,953.0,59.0,1.2,0.0,472.0,685.19,570.96
2016,1,11,10,45,962.0,60.5,1.25,0.5,498.0,660.68,548.62
2016,1,11,11,0,971.0,62.0,1.3,1.0,524.0,632.55,523.02
2016,1,11,11,15,977.0,62.5,1.3,1.0,542.5,598.16,492.43
2016,1,11,11,30,983.0,63.0,1.3,1.0,561.0,560.56,458.54
2016,1,11,11,45,985.0,64.0,1.3,1.5,571.5,518.51,419.45
2016,1,11,12,0,987.0,65.0,1.3,2.0,582.0,473.79,377.28
2016,1,11,12,15,987.0,65.0,1.3,2.0,584.5,424.91,331.4
2016,1,11,12,30,987.0,65.0,1.3,2.0,587.0,373.96,282.83
2016,1,11,12,45,985.0,64.5,1.35,2.5,581.5,320.19,231.16
2016,1,11,13,0,983.0,64.0,1.4,3.0,576.0,264.98,179.03
2016,1,11,13,15,977.5,63.0,1.4,3.0,562.5,207.62,128.54
2016,1,11,13,30,972.0,62.0,1.4,3.0,549.0,149.69,84.95
2016,1,11,13,45,812.5,88.5,1.4,3.0,484.5,97.67,64.76
2016,1,11,14,0,653.0,115.0,1.4,3.0,420.0,85.29,72.84
2016,1,11,14,15,792.0,86.0,1.3,3.0,435.5,74.46,63.1
2016,1,11,14,30,931.0,57.0,1.2,3.0,451.0,62.12,51.91
2016,1,11,14,45,912.5,55.0,1.2,3.0,416.5,59.68,49.78
2016,1,11,15,0,894.0,53.0,1.2,3.0,382.0,57.15,47.53
2016,1,11,15,15,867.5,51.0,1.05,2.5,342.5,54.39,45.14
2016,1,11,15,30,841.0,49.0,0.9,2.0,303.0,51.55,42.63
2016,1,11,15,45,802.0,45.5,0.75,1.5,259.5,47.36,38.78
2016,1,11,16,0,763.0,42.0,0.6,1.0,216.0,40.13,32.0
2016,1,11,16,15,700.0,37.5,0.6,0.5,170.5,35.54,27.53
2016,1,11,16,30,637.0,33.0,0.6,0.0,125.0,31.03,22.97
