Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,522.5,25.5,0.6,-1.0,83.5,23.71,15.37
2016,1,11,17,0,408.0,18.0,0.6,-2.0,42.0,16.55,1.21
2016,1,11,17,15,204.0,9.0,0.6,-2.0,21.0,7.08,0.0
2016,1,11,17,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,7,45,181.0,12.5,1.15,-1.5,27.0,143.5,0.0
2016,1,12,8,0,362.0,25.0,1.3,-1.0,54.0,348.13,253.02
2016,1,12,8,15,464.0,34.0,1.35,-0.5,95.0,438.23,367.88
2016,1,12,8,30,566.0,43.0,1.4,0.0,136.0,523.9,445.13
2016,1,12,8,45,626.0,49.0,1.45,0.0,179.5,564.69,482.3
2016,1,12,9,0,686.0,55.0,1.5,0.0,223.0,611.27,522.02
2016,1,12,9,15,725.0,59.0,1.65,0.5,264.5,636.14,542.5
2016,1,12,9,30,764.0,63.0,1.8,1.0,306.0,656.98,558.89
2016,1,12,9,45,795.5,64.5,1.95,2.0,344.0,665.33,563.83
2016,1,12,10,0,827.0,66.0,2.1,3.0,382.0,669.41,565.04
2016,1,12,10,15,702.0,95.0,2.15,3.5,378.5,598.15,504.46
2016,1,12,10,30,577.0,124.0,2.2,4.0,375.0,523.63,441.46
2016,1,12,10,45,735.0,98.0,2.3,4.5,436.5,571.52,478.69
2016,1,12,11,0,893.0,72.0,2.4,5.0,498.0,600.93,498.87
2016,1,12,11,15,901.0,73.0,2.45,5.0,516.5,570.69,471.08
2016,1,12,11,30,909.0,74.0,2.5,5.0,535.0,537.26,440.43
2016,1,12,11,45,756.0,112.5,2.6,5.5,501.5,462.9,376.59
2016,1,12,12,0,603.0,151.0,2.7,6.0,468.0,393.16,317.1
2016,1,12,12,15,605.0,151.5,2.75,6.0,471.5,359.46,285.5
2016,1,12,12,30,607.0,152.0,2.8,6.0,475.0,324.23,251.92
2016,1,12,12,45,614.5,148.0,2.85,6.5,472.5,285.62,214.76
2016,1,12,13,0,622.0,144.0,2.9,7.0,470.0,245.37,176.74
2016,1,12,13,15,773.0,106.0,2.85,7.0,501.5,201.58,131.49
2016,1,12,13,30,924.0,68.0,2.8,7.0,533.0,151.79,87.18
2016,1,12,13,45,582.5,136.5,2.8,7.0,426.0,116.4,83.28
2016,1,12,14,0,241.0,205.0,2.8,7.0,319.0,132.72,114.16
2016,1,12,14,15,135.0,186.0,2.7,6.5,249.5,124.02,106.75
2016,1,12,14,30,29.0,167.0,2.6,6.0,180.0,114.4,98.5
2016,1,12,14,45,26.0,154.5,2.55,6.0,165.5,110.07,94.79
2016,1,12,15,0,23.0,142.0,2.5,6.0,151.0,101.43,87.15
2016,1,12,15,15,20.0,128.0,2.45,5.5,135.0,91.76,78.66
2016,1,12,15,30,17.0,114.0,2.4,5.0,119.0,81.97,69.95
2016,1,12,15,45,10.5,98.0,2.35,5.0,101.0,70.81,59.71
2016,1,12,16,0,4.0,82.0,2.3,5.0,83.0,59.55,49.23
2016,1,12,16,15,2.0,65.0,2.3,4.5,65.5,47.61,38.06
2016,1,12,16,30,0.0,48.0,2.3,4.0,48.0,35.54,26.63
2016,1,12,16,45,0.0,32.0,2.3,4.0,32.0,24.02,15.35
2016,1,12,17,0,0.0,16.0,2.3,4.0,16.0,12.2,0.39
2016,1,12,17,15,0.0,8.0,2.25,3.5,8.0,6.29,0.0
2016,1,12,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,13,7,45,244.0,11.5,1.05,-3.5,30.5,189.64,0.0
2016,1,13,8,0,488.0,23.0,1.2,-3.0,61.0,431.27,315.38
2016,1,13,8,15,586.0,29.5,1.2,-2.5,105.0,517.3,432.29
2016,1,13,8,30,684.0,36.0,1.2,-2.0,149.0,598.49,505.51
2016,1,13,8,45,739.5,40.0,1.25,-2.0,194.5,641.78,544.6
2016,1,13,9,0,795.0,44.0,1.3,-2.0,240.0,674.88,573.37
2016,1,13,9,15,830.5,47.0,1.25,-1.5,283.5,694.34,587.72
2016,1,13,9,30,866.0,50.0,1.2,-1.0,327.0,710.23,598.21
2016,1,13,9,45,890.5,52.0,1.2,-0.5,366.0,712.87,598.42
2016,1,13,10,0,915.0,54.0,1.2,0.0,405.0,711.55,595.48
2016,1,13,10,15,930.5,55.5,1.15,0.0,437.5,699.37,584.24
2016,1,13,10,30,946.0,57.0,1.1,0.0,470.0,683.28,568.71
2016,1,13,10,45,956.5,58.0,1.1,0.5,496.5,659.56,546.6
2016,1,13,11,0,967.0,59.0,1.1,1.0,523.0,632.17,521.3
2016,1,13,11,15,973.0,60.0,1.1,1.0,541.5,598.68,491.62
2016,1,13,11,30,979.0,61.0,1.1,1.0,560.0,561.94,458.65
2016,1,13,11,45,982.0,61.5,1.15,1.5,571.0,520.15,420.41
2016,1,13,12,0,985.0,62.0,1.2,2.0,582.0,475.63,378.92
2016,1,13,12,15,985.0,62.0,1.2,2.0,584.5,426.97,333.41
2016,1,13,12,30,985.0,62.0,1.2,2.0,587.0,376.22,285.15
2016,1,13,12,45,982.5,61.5,1.25,2.5,582.0,322.48,233.6
2016,1,13,13,0,980.0,61.0,1.3,3.0,577.0,267.36,181.47
2016,1,13,13,15,974.0,60.5,1.3,3.0,563.5,210.5,131.02
2016,1,13,13,30,968.0,60.0,1.3,3.0,550.0,153.09,86.94
2016,1,13,13,45,959.0,59.5,1.3,3.0,529.0,95.19,56.94
2016,1,13,14,0,950.0,59.0,1.3,3.0,508.0,65.12,54.42
2016,1,13,14,15,937.0,57.5,1.25,2.5,480.5,63.32,53.01
2016,1,13,14,30,924.0,56.0,1.2,2.0,453.0,61.44,51.47
2016,1,13,14,45,904.5,55.0,1.2,2.0,418.5,59.7,49.97
2016,1,13,15,0,885.0,54.0,1.2,2.0,384.0,57.89,48.39
2016,1,13,15,15,859.0,51.5,1.05,1.5,345.0,54.81,45.7
2016,1,13,15,30,833.0,49.0,0.9,1.0,306.0,51.63,42.87
2016,1,13,15,45,791.5,46.0,0.8,0.5,262.5,47.8,39.36
2016,1,13,16,0,750.0,43.0,0.7,0.0,219.0,40.87,32.84
2016,1,13,16,15,688.0,38.5,0.7,-0.5,174.0,36.32,28.42
2016,1,13,16,30,626.0,34.0,0.7,-1.0,129.0,31.85,23.9
2016,1,13,16,45,512.5,27.0,0.7,-1.5,87.0,25.0,16.8
2016,1,13,17,0,399.0,20.0,0.7,-2.0,45.0,18.35,5.1
2016,1,13,17,15,199.5,10.0,0.7,-2.0,22.5,7.87,0.0
2016,1,13,17,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,14,7,45,198.5,12.0,1.35,-0.5,28.0,156.68,0.0
2016,1,14,8,0,397.0,24.0,1.5,0.0,56.0,364.62,268.55
2016,1,14,8,15,497.5,32.0,1.5,0.5,98.0,453.66,380.01
2016,1,14,8,30,598.0,40.0,1.5,1.0,140.0,538.85,456.22
2016,1,14,8,45,657.0,45.5,1.5,1.5,184.0,587.48,498.26
2016,1,14,9,0,716.0,51.0,1.5,2.0,228.0,632.7,535.12
2016,1,14,9,15,754.0,54.5,1.5,2.5,270.5,656.01,552.91
2016,1,14,9,30,792.0,58.0,1.5,3.0,313.0,675.38,566.71
2016,1,14,9,45,821.5,60.0,1.55,4.0,351.5,682.61,569.93
2016,1,14,10,0,851.0,62.0,1.6,5.0,390.0,685.65,569.76
2016,1,14,10,15,868.5,64.0,1.65,5.5,422.5,670.4,555.77
2016,1,14,10,30,886.0,66.0,1.7,6.0,455.0,657.58,542.88
2016,1,14,10,45,898.0,67.5,1.75,6.5,481.0,636.88,523.54
2016,1,14,11,0,910.0,69.0,1.8,7.0,507.0,612.56,501.03
2016,1,14,11,15,917.5,70.0,1.8,7.5,525.5,581.63,472.65
2016,1,14,11,30,925.0,71.0,1.8,8.0,544.0,547.5,441.19
2016,1,14,11,45,929.0,71.5,1.8,8.5,555.5,508.12,404.94
2016,1,14,12,0,933.0,72.0,1.8,9.0,567.0,466.05,365.73
2016,1,14,12,15,934.0,72.0,1.75,9.0,570.0,419.86,322.87
2016,1,14,12,30,935.0,72.0,1.7,9.0,573.0,371.6,277.47
2016,1,14,12,45,934.0,71.5,1.7,9.5,568.5,320.48,229.01
2016,1,14,13,0,933.0,71.0,1.7,10.0,564.0,267.89,179.97
2016,1,14,13,15,928.0,70.5,1.6,10.0,551.5,213.38,132.31
2016,1,14,13,30,923.0,70.0,1.5,10.0,539.0,158.24,90.43
2016,1,14,13,45,915.0,68.5,1.45,10.0,519.0,101.83,60.71
2016,1,14,14,0,907.0,67.0,1.4,10.0,499.0,69.83,57.14
2016,1,14,14,15,894.0,66.0,1.3,9.5,472.0,68.46,56.16
2016,1,14,14,30,881.0,65.0,1.2,9.0,445.0,67.01,55.08
2016,1,14,14,45,863.0,63.0,1.1,9.0,412.0,64.69,53.1
2016,1,14,15,0,845.0,61.0,1.0,9.0,379.0,57.06,46.32
2016,1,14,15,15,818.5,58.0,0.95,8.0,340.5,54.25,44.03
2016,1,14,15,30,792.0,55.0,0.9,7.0,302.0,51.41,41.66
2016,1,14,15,45,752.0,51.5,0.85,6.5,259.0,48.0,38.61
2016,1,14,16,0,712.0,48.0,0.8,6.0,216.0,44.62,35.49
2016,1,14,16,15,650.0,42.5,0.8,5.0,172.0,39.39,30.6
2016,1,14,16,30,588.0,37.0,0.8,4.0,128.0,34.21,25.57
2016,1,14,16,45,479.0,29.0,0.85,3.5,87.0,26.63,17.95
2016,1,14,17,0,370.0,21.0,0.9,3.0,46.0,19.17,6.54
2016,1,14,17,15,185.0,10.5,0.85,2.5,23.0,8.26,0.0
2016,1,14,17,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,12.5,0.45,1.0,12.5,9.83,0.0
2016,1,15,8,0,0.0,25.0,0.4,1.0,25.0,22.1,11.21
2016,1,15,8,15,8.5,42.5,0.3,1.0,44.0,47.62,36.04
2016,1,15,8,30,17.0,60.0,0.2,1.0,63.0,80.32,65.87
2016,1,15,8,45,24.0,77.5,0.15,1.5,83.0,102.48,85.87
2016,1,15,9,0,31.0,95.0,0.1,2.0,103.0,123.66,104.55
2016,1,15,9,15,36.5,111.0,0.1,2.0,122.0,140.84,119.51
2016,1,15,9,30,42.0,127.0,0.1,2.0,141.0,157.48,133.71
2016,1,15,9,45,24.0,132.0,0.15,2.5,140.5,131.24,110.21
2016,1,15,10,0,6.0,137.0,0.2,3.0,140.0,119.67,99.53
2016,1,15,10,15,3.0,131.5,0.3,3.0,133.0,109.63,90.75
2016,1,15,10,30,0.0,126.0,0.4,3.0,126.0,100.99,83.14
2016,1,15,10,45,0.0,134.5,0.5,3.5,134.5,107.29,88.34
2016,1,15,11,0,0.0,143.0,0.6,4.0,143.0,113.52,93.39
2016,1,15,11,15,0.0,110.0,0.7,4.0,110.0,85.44,69.13
2016,1,15,11,30,0.0,77.0,0.8,4.0,77.0,59.17,46.35
2016,1,15,11,45,0.0,81.0,0.9,4.5,81.0,62.28,48.97
2016,1,15,12,0,0.0,85.0,1.0,5.0,85.0,65.39,51.53
2016,1,15,12,15,0.0,63.0,1.0,5.0,63.0,48.36,36.72
2016,1,15,12,30,0.0,41.0,1.0,5.0,41.0,31.4,21.94
2016,1,15,12,45,0.0,49.5,1.0,5.5,49.5,37.94,27.62
2016,1,15,13,0,0.0,58.0,1.0,6.0,58.0,44.49,33.26
2016,1,15,13,15,0.0,45.5,1.05,6.0,45.5,34.85,24.88
2016,1,15,13,30,0.0,33.0,1.1,6.0,33.0,25.24,16.51
2016,1,15,13,45,0.0,21.0,1.2,6.0,21.0,16.03,8.46
2016,1,15,14,0,0.0,9.0,1.3,6.0,9.0,6.86,0.66
2016,1,15,14,15,0.0,8.0,1.35,6.0,8.0,6.09,0.0
2016,1,15,14,30,0.0,7.0,1.4,6.0,7.0,5.33,0.0
2016,1,15,14,45,0.0,56.0,1.45,6.0,56.0,42.88,33.87
2016,1,15,15,0,0.0,105.0,1.5,6.0,105.0,77.97,65.93
2016,1,15,15,15,0.0,94.0,1.5,6.0,94.0,70.1,58.81
2016,1,15,15,30,0.0,83.0,1.5,6.0,83.0,62.14,51.62
2016,1,15,15,45,0.0,70.5,1.5,6.0,70.5,53.1,43.34
2016,1,15,16,0,0.0,58.0,1.5,6.0,58.0,43.98,34.88
2016,1,15,16,15,0.0,45.5,1.45,6.0,45.5,34.77,26.25
2016,1,15,16,30,0.0,33.0,1.4,6.0,33.0,25.2,17.23
2016,1,15,16,45,0.0,22.5,1.4,6.0,22.5,17.15,9.48
2016,1,15,17,0,0.0,12.0,1.4,6.0,12.0,9.12,0.53
2016,1,15,17,15,0.0,6.0,1.4,5.5,6.0,4.72,0.0
2016,1,15,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.0,13.5,1.1,2.5,28.0,141.05,0.0
2016,1,16,8,0,350.0,27.0,1.2,3.0,56.0,346.45,257.08
2016,1,16,8,15,451.0,36.5,1.2,3.5,97.5,435.26,361.13
2016,1,16,8,30,552.0,46.0,1.2,4.0,139.0,521.94,436.93
2016,1,16,8,45,617.5,51.0,1.25,5.0,183.5,574.02,480.32
2016,1,16,9,0,683.0,56.0,1.3,6.0,228.0,616.78,514.02
2016,1,16,9,15,377.5,94.5,1.35,6.5,192.0,423.62,358.67
2016,1,16,9,30,72.0,133.0,1.4,7.0,156.0,187.33,157.63
2016,1,16,9,45,95.0,150.0,1.45,7.5,184.5,216.35,182.91
2016,1,16,10,0,118.0,167.0,1.5,8.0,213.0,258.13,217.15
2016,1,16,10,15,119.5,181.5,1.5,8.0,231.5,265.78,222.54
2016,1,16,10,30,121.0,196.0,1.5,8.0,250.0,272.48,227.22
2016,1,16,10,45,205.0,201.5,1.55,8.5,299.0,320.2,266.18
2016,1,16,11,0,289.0,207.0,1.6,9.0,348.0,374.02,308.26
2016,1,16,11,15,320.0,210.5,1.65,9.0,371.5,377.02,308.99
2016,1,16,11,30,351.0,214.0,1.7,9.0,395.0,376.73,306.97
2016,1,16,11,45,630.0,146.0,1.75,9.5,480.0,442.5,355.13
2016,1,16,12,0,909.0,78.0,1.8,10.0,565.0,466.77,366.23
2016,1,16,12,15,910.0,78.5,1.8,10.0,568.5,421.95,324.52
2016,1,16,12,30,911.0,79.0,1.8,10.0,572.0,375.06,280.67
2016,1,16,12,45,907.5,79.0,1.8,10.5,567.0,324.62,233.12
2016,1,16,13,0,904.0,79.0,1.8,11.0,562.0,272.97,185.11
2016,1,16,13,15,899.0,78.0,1.75,10.5,549.5,219.32,138.34
2016,1,16,13,30,894.0,77.0,1.7,10.0,537.0,165.09,96.6
2016,1,16,13,45,644.0,132.0,1.7,10.0,457.0,123.42,83.32
2016,1,16,14,0,394.0,187.0,1.7,10.0,377.0,125.98,106.71
2016,1,16,14,15,621.0,129.5,1.6,10.0,410.5,94.89,79.44
2016,1,16,14,30,848.0,72.0,1.5,10.0,444.0,65.33,53.3
2016,1,16,14,45,828.0,70.0,1.45,10.0,410.5,63.54,51.83
2016,1,16,15,0,808.0,68.0,1.4,10.0,377.0,61.75,50.33
2016,1,16,15,15,780.0,65.0,1.25,9.5,339.0,59.08,48.1
2016,1,16,15,30,752.0,62.0,1.1,9.0,301.0,56.4,45.83
2016,1,16,15,45,712.5,57.5,0.95,8.5,259.0,52.38,42.28
2016,1,16,16,0,673.0,53.0,0.8,8.0,217.0,48.36,38.62
2016,1,16,16,15,610.5,47.0,0.8,7.0,173.5,42.87,33.55
2016,1,16,16,30,548.0,41.0,0.8,6.0,130.0,34.46,25.65
2016,1,16,16,45,444.5,32.5,0.8,5.5,89.0,27.17,18.45
2016,1,16,17,0,341.0,24.0,0.8,5.0,48.0,20.0,8.77
2016,1,16,17,15,170.5,12.0,0.8,4.5,24.0,9.44,0.0
2016,1,16,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,0.5,1.05,0.0,0.5,0.39,0.0
2016,1,17,8,0,0.0,1.0,1.1,0.0,1.0,0.75,0.0
2016,1,17,8,15,0.0,1.5,1.1,0.0,1.5,1.13,0.0
2016,1,17,8,30,0.0,2.0,1.1,0.0,2.0,1.51,0.0
2016,1,17,8,45,0.0,3.0,1.15,0.0,3.0,2.27,0.0
2016,1,17,9,0,0.0,4.0,1.2,0.0,4.0,3.03,0.0
2016,1,17,9,15,0.0,5.0,1.2,0.0,5.0,3.79,0.0
2016,1,17,9,30,0.0,6.0,1.2,0.0,6.0,4.55,0.0
2016,1,17,9,45,0.0,54.5,1.2,0.5,54.5,41.71,32.0
2016,1,17,10,0,0.0,103.0,1.2,1.0,103.0,82.56,68.15
2016,1,17,10,15,16.0,140.0,1.2,1.0,147.5,126.39,106.79
2016,1,17,10,30,32.0,177.0,1.2,1.0,192.0,181.16,154.0
2016,1,17,10,45,19.0,172.0,1.3,1.5,181.5,152.54,128.42
2016,1,17,11,0,6.0,167.0,1.4,2.0,171.0,137.75,115.12
2016,1,17,11,15,38.5,198.0,1.4,2.0,218.5,189.49,159.53
2016,1,17,11,30,71.0,229.0,1.4,2.0,266.0,228.53,191.96
2016,1,17,11,45,69.5,236.5,1.45,2.5,273.5,226.72,189.35
2016,1,17,12,0,68.0,244.0,1.5,3.0,281.0,224.56,186.64
2016,1,17,12,15,34.0,199.5,1.5,3.0,218.0,169.38,140.26
2016,1,17,12,30,0.0,155.0,1.5,3.0,155.0,118.34,97.46
2016,1,17,12,45,0.0,119.0,1.55,3.5,119.0,90.99,73.89
2016,1,17,13,0,0.0,83.0,1.6,4.0,83.0,63.84,50.32
2016,1,17,13,15,84.0,160.5,1.6,4.0,204.0,132.42,105.67
2016,1,17,13,30,168.0,238.0,1.6,4.0,325.0,180.4,142.85
2016,1,17,13,45,350.5,197.5,1.65,4.0,370.5,149.31,114.38
2016,1,17,14,0,533.0,157.0,1.7,4.0,416.0,107.51,92.45
2016,1,17,14,15,266.5,135.0,1.65,4.0,264.5,93.58,80.09
2016,1,17,14,30,0.0,113.0,1.6,4.0,113.0,84.34,71.86
2016,1,17,14,45,0.0,107.0,1.55,4.0,107.0,79.91,67.98
2016,1,17,15,0,0.0,101.0,1.5,4.0,101.0,75.42,64.02
2016,1,17,15,15,358.0,88.5,1.35,3.5,203.5,63.78,53.55
2016,1,17,15,30,716.0,76.0,1.2,3.0,306.0,61.88,51.98
2016,1,17,15,45,686.0,69.0,1.05,3.0,265.0,56.65,47.16
2016,1,17,16,0,656.0,62.0,0.9,3.0,224.0,51.33,42.16
2016,1,17,16,15,593.0,55.0,0.85,2.0,179.5,45.63,36.81
2016,1,17,16,30,530.0,48.0,0.8,1.0,135.0,39.96,31.29
2016,1,17,16,45,435.5,37.5,0.8,0.5,94.0,31.24,22.62
2016,1,17,17,0,341.0,27.0,0.8,0.0,53.0,22.52,11.63
2016,1,17,17,15,170.5,13.5,0.8,0.0,26.5,10.62,0.0
2016,1,17,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,18,7,45,258.0,11.5,1.55,-4.0,33.0,202.35,0.0
2016,1,18,8,0,516.0,23.0,1.7,-4.0,66.0,461.26,355.06
2016,1,18,8,15,610.5,29.5,1.75,-3.5,111.5,542.7,458.84
2016,1,18,8,30,705.0,36.0,1.8,-3.0,157.0,622.52,531.43
2016,1,18,8,45,759.5,40.0,1.85,-3.0,204.0,659.29,565.59
2016,1,18,9,0,814.0,44.0,1.9,-3.0,251.0,698.65,599.45
2016,1,18,9,15,848.5,47.0,1.9,-2.5,295.5,718.01,614.17
2016,1,18,9,30,883.0,50.0,1.9,-2.0,340.0,733.73,625.08
2016,1,18,9,45,907.5,51.5,1.9,-2.0,379.5,736.07,626.01
2016,1,18,10,0,932.0,53.0,1.9,-2.0,419.0,734.42,623.69
2016,1,18,10,15,948.0,54.5,1.9,-1.5,453.5,722.7,612.42
2016,1,18,10,30,964.0,56.0,1.9,-1.0,488.0,706.96,596.85
2016,1,18,10,45,975.5,57.0,1.95,-1.0,515.0,683.71,576.02
2016,1,18,11,0,987.0,58.0,2.0,-1.0,542.0,656.63,551.7
2016,1,18,11,15,994.0,59.0,2.0,-1.0,562.0,623.22,521.43
2016,1,18,11,30,1001.0,60.0,2.0,-1.0,582.0,586.38,487.69
2016,1,18,11,45,1005.5,60.0,2.0,-1.0,594.0,544.01,448.62
2016,1,18,12,0,1010.0,60.0,2.0,-1.0,606.0,498.72,406.07
2016,1,18,12,15,1011.0,60.0,2.0,-1.0,610.0,449.31,359.0
2016,1,18,12,30,1012.0,60.0,2.0,-1.0,614.0,397.63,308.91
2016,1,18,12,45,1008.0,61.5,2.05,-1.0,610.0,343.76,256.46
2016,1,18,13,0,1004.0,63.0,2.1,-1.0,606.0,288.43,202.96
2016,1,18,13,15,1000.0,62.5,2.1,-1.0,593.5,230.32,149.26
2016,1,18,13,30,996.0,62.0,2.1,-1.0,581.0,171.36,100.87
2016,1,18,13,45,989.0,61.0,2.1,-1.0,560.5,111.25,64.64
2016,1,18,14,0,982.0,60.0,2.1,-1.0,540.0,66.84,56.77
2016,1,18,14,15,971.5,58.5,2.05,-1.0,512.5,65.09,55.28
2016,1,18,14,30,961.0,57.0,2.0,-1.0,485.0,63.24,53.66
2016,1,18,14,45,945.0,55.5,1.95,-1.5,450.5,61.2,51.96
2016,1,18,15,0,929.0,54.0,1.9,-2.0,416.0,59.06,50.16
2016,1,18,15,15,906.0,51.5,1.8,-2.0,376.0,55.98,47.36
2016,1,18,15,30,883.0,49.0,1.7,-2.0,336.0,52.81,44.44
2016,1,18,15,45,848.0,46.5,1.6,-2.5,291.5,49.38,41.29
2016,1,18,16,0,813.0,44.0,1.5,-3.0,247.0,45.85,37.97
2016,1,18,16,15,759.0,39.5,1.35,-3.5,200.5,40.57,32.85
2016,1,18,16,30,705.0,35.0,1.2,-4.0,154.0,35.21,27.51
2016,1,18,16,45,608.5,28.5,1.1,-4.5,108.5,26.85,19.14
2016,1,18,17,0,512.0,22.0,1.0,-5.0,63.0,20.97,11.3
2016,1,18,17,15,256.0,11.0,1.0,-5.0,31.5,8.65,0.0
2016,1,18,17,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.0,-5.5,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.05,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.25,-6.5,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.35,-7.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,-7.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.3,-8.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,1.15,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,1.1,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,1.05,-8.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,1.1,-8.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,7,45,253.0,12.5,1.3,-8.0,34.0,199.91,0.0
2016,1,19,8,0,506.0,25.0,1.4,-8.0,68.0,456.38,358.8
2016,1,19,8,15,599.0,31.5,1.45,-7.5,113.0,537.45,459.83
2016,1,19,8,30,692.0,38.0,1.5,-7.0,158.0,616.65,532.22
2016,1,19,8,45,744.0,42.5,1.6,-6.5,204.5,659.1,570.51
2016,1,19,9,0,796.0,47.0,1.7,-6.0,251.0,698.12,603.61
2016,1,19,9,15,830.0,50.5,1.7,-5.5,295.0,711.22,613.39
2016,1,19,9,30,864.0,54.0,1.7,-5.0,339.0,727.42,624.79
2016,1,19,9,45,885.5,56.5,1.75,-5.0,378.0,729.11,625.65
2016,1,19,10,0,907.0,59.0,1.8,-5.0,417.0,726.91,623.32
2016,1,19,10,15,922.5,60.5,1.8,-4.5,450.5,715.25,612.02
2016,1,19,10,30,938.0,62.0,1.8,-4.0,484.0,699.69,596.35
2016,1,19,10,45,948.0,63.5,1.8,-4.0,511.0,676.66,575.2
2016,1,19,11,0,958.0,65.0,1.8,-4.0,538.0,649.95,550.73
2016,1,19,11,15,965.0,66.0,1.8,-3.5,557.5,617.36,520.14
2016,1,19,11,30,972.0,67.0,1.8,-3.0,577.0,581.43,486.25
2016,1,19,11,45,975.0,68.0,1.85,-3.0,589.0,540.32,448.45
2016,1,19,12,0,978.0,69.0,1.9,-3.0,601.0,496.41,407.24
2016,1,19,12,15,979.0,69.0,1.9,-2.5,604.5,448.19,360.52
2016,1,19,12,30,980.0,69.0,1.9,-2.0,608.0,397.76,311.0
2016,1,19,12,45,979.0,68.5,1.9,-2.0,604.0,344.33,258.88
2016,1,19,13,0,978.0,68.0,1.9,-2.0,600.0,289.31,205.54
2016,1,19,13,15,973.5,67.5,1.9,-2.0,587.5,232.31,152.66
2016,1,19,13,30,969.0,67.0,1.9,-2.0,575.0,174.55,104.78
2016,1,19,13,45,962.0,66.5,1.9,-2.0,555.0,116.09,68.75
2016,1,19,14,0,955.0,66.0,1.9,-2.0,535.0,70.48,60.32
2016,1,19,14,15,944.0,64.5,1.85,-2.0,508.0,68.78,58.9
2016,1,19,14,30,933.0,63.0,1.8,-2.0,481.0,66.99,57.34
2016,1,19,14,45,916.5,61.0,1.8,-2.0,447.0,64.66,55.28
2016,1,19,15,0,900.0,59.0,1.8,-2.0,413.0,62.22,53.11
2016,1,19,15,15,877.0,57.0,1.7,-2.0,373.5,59.58,50.74
2016,1,19,15,30,854.0,55.0,1.6,-2.0,334.0,56.84,48.23
2016,1,19,15,45,819.5,51.5,1.5,-2.5,290.5,48.9,40.84
2016,1,19,16,0,785.0,48.0,1.4,-3.0,247.0,45.45,37.6
2016,1,19,16,15,730.5,43.5,1.25,-3.5,200.5,40.98,33.27
2016,1,19,16,30,676.0,39.0,1.1,-4.0,154.0,36.57,28.82
2016,1,19,16,45,580.5,31.5,0.95,-4.5,109.0,29.35,21.52
2016,1,19,17,0,485.0,24.0,0.8,-5.0,64.0,22.22,12.81
2016,1,19,17,15,242.5,12.0,0.8,-5.0,32.0,9.44,0.0
2016,1,19,17,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.8,-5.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,-6.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.6,-6.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.6,-7.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.6,-8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.55,-8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,-8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.5,-8.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.5,-9.5,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.45,-9.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.35,-8.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.3,-7.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.25,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.15,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.15,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.2,-6.0,0.0,0.0,0.0
2016,1,20,7,45,143.0,16.5,0.25,-6.0,29.0,157.16,0.0
2016,1,20,8,0,286.0,33.0,0.3,-6.0,58.0,306.96,242.27
2016,1,20,8,15,386.0,44.0,0.4,-5.5,99.0,396.74,338.71
2016,1,20,8,30,486.0,55.0,0.5,-5.0,140.0,485.95,417.55
2016,1,20,8,45,540.5,64.0,0.6,-4.5,183.0,535.95,460.94
2016,1,20,9,0,595.0,73.0,0.7,-4.0,226.0,582.89,500.05
2016,1,20,9,15,352.5,105.5,0.75,-3.5,200.5,422.07,366.39
2016,1,20,9,30,110.0,138.0,0.8,-3.0,175.0,237.15,206.38
2016,1,20,9,45,150.5,153.5,0.9,-2.5,210.0,276.41,241.45
2016,1,20,10,0,191.0,169.0,1.0,-2.0,245.0,313.31,272.26
2016,1,20,10,15,203.0,183.0,1.05,-1.5,269.5,326.0,281.46
2016,1,20,10,30,215.0,197.0,1.1,-1.0,294.0,336.99,289.2
2016,1,20,10,45,261.0,203.0,1.15,-1.0,327.5,372.62,318.0
2016,1,20,11,0,307.0,209.0,1.2,-1.0,361.0,390.41,331.49
2016,1,20,11,15,276.5,222.5,1.25,-0.5,363.5,367.83,310.5
2016,1,20,11,30,246.0,236.0,1.3,0.0,366.0,336.25,282.6
2016,1,20,11,45,293.0,233.5,1.4,0.0,391.5,348.67,291.43
2016,1,20,12,0,340.0,231.0,1.5,0.0,417.0,346.86,287.57
2016,1,20,12,15,573.0,175.0,1.55,0.0,491.0,376.48,305.74
2016,1,20,12,30,806.0,119.0,1.6,0.0,565.0,380.34,298.69
2016,1,20,12,45,807.0,117.0,1.65,0.0,561.0,331.95,252.28
2016,1,20,13,0,808.0,115.0,1.7,0.0,557.0,282.17,204.95
2016,1,20,13,15,491.5,178.5,1.7,0.0,446.0,217.53,160.82
2016,1,20,13,30,175.0,242.0,1.7,0.0,335.0,185.84,148.74
2016,1,20,13,45,115.0,226.5,1.75,0.5,286.5,156.55,127.98
2016,1,20,14,0,55.0,211.0,1.8,1.0,238.0,140.91,123.6
2016,1,20,14,15,27.5,175.0,1.75,0.5,188.5,120.4,105.46
2016,1,20,14,30,0.0,139.0,1.7,0.0,139.0,101.58,88.68
2016,1,20,14,45,0.0,92.5,1.7,0.0,92.5,70.14,59.89
2016,1,20,15,0,0.0,46.0,1.7,0.0,46.0,35.17,27.44
2016,1,20,15,15,0.0,41.5,1.6,0.0,41.5,31.7,24.27
2016,1,20,15,30,0.0,37.0,1.5,0.0,37.0,28.24,21.05
2016,1,20,15,45,0.0,32.0,1.4,0.0,32.0,24.39,17.44
2016,1,20,16,0,0.0,27.0,1.3,0.0,27.0,20.56,13.79
2016,1,20,16,15,0.0,21.5,1.25,0.0,21.5,16.35,9.75
2016,1,20,16,30,0.0,16.0,1.2,0.0,16.0,12.15,5.69
2016,1,20,16,45,0.0,11.0,1.15,0.0,11.0,8.34,1.98
2016,1,20,17,0,0.0,6.0,1.1,0.0,6.0,4.54,0.0
2016,1,20,17,15,0.0,3.0,1.05,0.0,3.0,2.27,0.0
2016,1,20,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,21,7,45,189.5,15.5,0.8,-3.5,32.0,192.48,0.0
2016,1,21,8,0,379.0,31.0,0.9,-3.0,64.0,378.62,298.6
2016,1,21,8,15,478.0,40.0,1.0,-2.5,107.5,465.68,394.07
2016,1,21,8,30,577.0,49.0,1.1,-2.0,151.0,551.99,470.34
2016,1,21,8,45,640.0,54.5,1.2,-1.5,197.0,603.95,515.08
2016,1,21,9,0,703.0,60.0,1.3,-1.0,243.0,645.77,549.61
2016,1,21,9,15,742.0,64.5,1.3,-0.5,286.5,672.51,569.74
2016,1,21,9,30,781.0,69.0,1.3,0.0,330.0,695.09,585.67
2016,1,21,9,45,811.0,71.5,1.3,0.0,370.0,704.42,591.81
2016,1,21,10,0,841.0,74.0,1.3,0.0,410.0,709.38,594.49
2016,1,21,10,15,859.5,76.5,1.25,0.0,444.0,701.86,586.55
2016,1,21,10,30,878.0,79.0,1.2,0.0,478.0,690.22,574.59
2016,1,21,10,45,607.5,142.0,1.2,0.5,425.5,553.6,462.43
2016,1,21,11,0,337.0,205.0,1.2,1.0,373.0,405.57,340.38
2016,1,21,11,15,465.5,180.0,1.15,1.0,421.5,448.12,374.59
2016,1,21,11,30,594.0,155.0,1.1,1.0,470.0,474.23,392.4
2016,1,21,11,45,770.0,117.5,1.05,1.5,535.0,495.05,403.58
2016,1,21,12,0,946.0,80.0,1.0,2.0,600.0,498.36,398.47
2016,1,21,12,15,947.5,80.0,0.95,2.0,604.0,451.44,354.61
2016,1,21,12,30,949.0,80.0,0.9,2.0,608.0,402.33,308.41
2016,1,21,12,45,949.5,79.0,0.9,2.5,604.5,350.1,258.66
2016,1,21,13,0,950.0,78.0,0.9,3.0,601.0,296.2,207.59
2016,1,21,13,15,945.5,77.5,0.85,3.0,589.0,240.29,156.98
2016,1,21,13,30,941.0,77.0,0.8,3.0,577.0,183.65,110.66
2016,1,21,13,45,933.5,75.5,0.75,3.0,557.0,125.58,74.19
2016,1,21,14,0,926.0,74.0,0.7,3.0,537.0,75.35,63.52
2016,1,21,14,15,914.0,72.5,0.7,2.5,509.5,73.71,62.37
2016,1,21,14,30,902.0,71.0,0.7,2.0,482.0,71.98,61.03
2016,1,21,14,45,883.5,69.5,0.7,2.0,448.0,64.17,53.98
2016,1,21,15,0,865.0,68.0,0.7,2.0,414.0,62.7,52.75
2016,1,21,15,15,840.0,65.0,0.65,1.5,374.5,59.99,50.45
2016,1,21,15,30,815.0,62.0,0.6,1.0,335.0,57.27,48.1
2016,1,21,15,45,776.5,58.5,0.55,1.0,291.0,53.96,45.05
2016,1,21,16,0,738.0,55.0,0.5,1.0,247.0,50.67,41.95
2016,1,21,16,15,680.5,49.5,0.6,0.5,201.0,45.57,37.09
2016,1,21,16,30,623.0,44.0,0.7,0.0,155.0,40.5,32.09
2016,1,21,16,45,523.0,36.0,0.8,0.0,110.5,33.0,24.58
2016,1,21,17,0,423.0,28.0,0.9,0.0,66.0,23.53,14.31
2016,1,21,17,15,211.5,14.0,0.9,0.0,33.0,11.45,0.0
2016,1,21,17,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,0.65,-1.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
