Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,1.95,-4.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,3.5,2.2,-5.0,3.5,2.64,0.0
2016,1,22,8,0,0.0,7.0,2.2,-5.0,7.0,5.3,0.0
2016,1,22,8,15,0.0,13.0,2.15,-5.0,13.0,9.86,3.15
2016,1,22,8,30,0.0,19.0,2.1,-5.0,19.0,14.44,7.48
2016,1,22,8,45,0.0,25.0,2.1,-5.0,25.0,19.03,11.8
2016,1,22,9,0,0.0,31.0,2.1,-5.0,31.0,23.62,16.09
2016,1,22,9,15,0.0,37.0,2.1,-4.5,37.0,28.23,20.3
2016,1,22,9,30,0.0,43.0,2.1,-4.0,43.0,32.85,24.47
2016,1,22,9,45,0.0,54.5,2.1,-4.0,54.5,41.72,32.5
2016,1,22,10,0,0.0,66.0,2.1,-4.0,66.0,50.61,40.5
2016,1,22,10,15,0.0,89.0,2.15,-4.0,89.0,69.16,57.15
2016,1,22,10,30,0.0,112.0,2.2,-4.0,112.0,88.41,74.27
2016,1,22,10,45,0.0,130.5,2.25,-4.0,130.5,103.57,87.63
2016,1,22,11,0,0.0,149.0,2.3,-4.0,149.0,118.44,100.64
2016,1,22,11,15,3.5,165.5,2.35,-4.0,167.5,133.24,113.58
2016,1,22,11,30,7.0,182.0,2.4,-4.0,186.0,147.38,125.84
2016,1,22,11,45,3.5,152.5,2.45,-4.0,154.5,120.35,101.91
2016,1,22,12,0,0.0,123.0,2.5,-4.0,123.0,94.92,79.42
2016,1,22,12,15,0.0,101.0,2.45,-4.0,101.0,77.74,64.17
2016,1,22,12,30,0.0,79.0,2.4,-4.0,79.0,60.76,49.03
2016,1,22,12,45,0.0,89.0,2.4,-4.0,89.0,68.51,55.98
2016,1,22,13,0,0.0,99.0,2.4,-4.0,99.0,76.0,62.67
2016,1,22,13,15,0.0,90.5,2.35,-4.0,90.5,69.62,57.01
2016,1,22,13,30,0.0,82.0,2.3,-4.0,82.0,63.06,51.21
2016,1,22,13,45,0.0,63.0,2.3,-4.0,63.0,48.34,38.06
2016,1,22,14,0,0.0,44.0,2.3,-4.0,44.0,33.68,26.25
2016,1,22,14,15,0.0,68.0,2.3,-4.0,68.0,52.18,43.75
2016,1,22,14,30,0.0,92.0,2.3,-4.0,92.0,70.1,60.66
2016,1,22,14,45,0.0,52.5,2.35,-4.0,52.5,40.19,32.56
2016,1,22,15,0,0.0,13.0,2.4,-4.0,13.0,9.9,3.8
2016,1,22,15,15,0.0,11.5,2.4,-4.0,11.5,8.75,2.72
2016,1,22,15,30,0.0,10.0,2.4,-4.0,10.0,7.6,1.63
2016,1,22,15,45,0.0,8.5,2.45,-4.0,8.5,6.45,0.53
2016,1,22,16,0,0.0,7.0,2.5,-4.0,7.0,5.31,0.0
2016,1,22,16,15,0.0,5.5,2.4,-4.0,5.5,4.17,0.0
2016,1,22,16,30,0.0,4.0,2.3,-4.0,4.0,3.03,0.0
2016,1,22,16,45,0.0,2.5,2.25,-4.0,2.5,1.89,0.0
2016,1,22,17,0,0.0,1.0,2.2,-4.0,1.0,0.75,0.0
2016,1,22,17,15,0.0,0.5,2.2,-4.0,0.5,0.38,0.0
2016,1,22,17,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,2.35,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,2.45,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.45,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.35,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.25,-7.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.2,-6.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.15,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.1,-5.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,23,7,45,177.0,16.0,2.15,-5.0,32.0,186.21,0.0
2016,1,23,8,0,354.0,32.0,2.2,-5.0,64.0,362.31,295.76
2016,1,23,8,15,451.0,42.5,2.25,-4.5,108.0,449.84,389.75
2016,1,23,8,30,548.0,53.0,2.3,-4.0,152.0,536.95,468.41
2016,1,23,8,45,276.5,74.0,2.35,-4.0,124.0,342.26,304.23
2016,1,23,9,0,5.0,95.0,2.4,-4.0,96.0,89.87,75.97
2016,1,23,9,15,10.5,110.5,2.45,-3.5,113.5,106.44,91.34
2016,1,23,9,30,16.0,126.0,2.5,-3.0,131.0,122.73,105.82
2016,1,23,9,45,8.0,90.0,2.55,-3.0,92.5,77.35,64.75
2016,1,23,10,0,0.0,54.0,2.6,-3.0,54.0,41.34,31.92
2016,1,23,10,15,23.0,122.0,2.6,-2.5,132.5,122.95,105.51
2016,1,23,10,30,46.0,190.0,2.6,-2.0,211.0,204.01,176.28
2016,1,23,10,45,104.5,210.0,2.65,-2.0,262.0,255.49,221.1
2016,1,23,11,0,163.0,230.0,2.7,-2.0,313.0,313.84,270.6
2016,1,23,11,15,81.5,182.0,2.7,-2.0,223.5,200.05,171.5
2016,1,23,11,30,0.0,134.0,2.7,-2.0,134.0,104.41,87.21
2016,1,23,11,45,0.0,133.5,2.7,-2.0,133.5,103.53,86.49
2016,1,23,12,0,0.0,133.0,2.7,-2.0,133.0,102.71,85.72
2016,1,23,12,15,18.5,183.0,2.7,-2.0,193.5,148.03,125.06
2016,1,23,12,30,37.0,233.0,2.7,-2.0,254.0,191.8,162.22
2016,1,23,12,45,31.0,225.5,2.7,-2.0,243.0,178.84,150.8
2016,1,23,13,0,25.0,218.0,2.7,-2.0,232.0,167.72,141.25
2016,1,23,13,15,12.5,188.5,2.65,-2.0,195.5,141.89,119.34
2016,1,23,13,30,0.0,159.0,2.6,-2.0,159.0,118.08,99.26
2016,1,23,13,45,53.5,194.0,2.6,-2.5,221.5,138.96,116.04
2016,1,23,14,0,107.0,229.0,2.6,-3.0,284.0,151.56,135.19
2016,1,23,14,15,53.5,183.0,2.6,-3.0,210.5,125.67,111.64
2016,1,23,14,30,0.0,137.0,2.6,-3.0,137.0,100.53,88.65
2016,1,23,14,45,3.0,140.5,2.6,-3.0,142.0,102.22,90.44
2016,1,23,15,0,6.0,144.0,2.6,-3.0,147.0,103.65,91.94
2016,1,23,15,15,3.0,131.0,2.55,-3.0,133.0,94.59,83.67
2016,1,23,15,30,0.0,118.0,2.5,-3.0,119.0,85.44,75.24
2016,1,23,15,45,338.5,94.0,2.45,-3.5,185.0,67.52,58.58
2016,1,23,16,0,677.0,70.0,2.4,-4.0,251.0,57.49,49.16
2016,1,23,16,15,619.0,62.0,2.35,-4.0,204.5,51.16,43.01
2016,1,23,16,30,561.0,54.0,2.3,-4.0,158.0,44.8,36.66
2016,1,23,16,45,469.0,43.5,2.3,-4.0,113.5,36.15,27.97
2016,1,23,17,0,377.0,33.0,2.3,-4.0,69.0,27.5,18.55
2016,1,23,17,15,188.5,16.5,2.3,-4.0,34.5,13.45,0.0
2016,1,23,17,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.6,-5.5,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.15,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.1,-7.5,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.1,-8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.05,-8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.0,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.0,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.0,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.0,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.0,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.05,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,-11.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,-12.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.1,-10.0,0.0,0.0,0.0
2016,1,24,7,45,264.0,14.0,1.1,-9.5,38.5,245.9,0.0
2016,1,24,8,0,528.0,28.0,1.1,-9.0,77.0,482.1,393.5
2016,1,24,8,15,616.5,35.5,1.15,-8.0,124.5,563.02,481.62
2016,1,24,8,30,705.0,43.0,1.2,-7.0,172.0,641.75,550.91
2016,1,24,8,45,758.0,48.5,1.3,-6.0,221.0,687.54,589.89
2016,1,24,9,0,811.0,54.0,1.4,-5.0,270.0,729.62,623.46
2016,1,24,9,15,843.0,58.5,1.4,-4.0,315.5,750.17,637.27
2016,1,24,9,30,875.0,63.0,1.4,-3.0,361.0,766.57,647.01
2016,1,24,9,45,897.5,66.0,1.45,-2.5,402.5,769.68,647.71
2016,1,24,10,0,920.0,69.0,1.5,-2.0,444.0,768.48,645.06
2016,1,24,10,15,934.0,71.5,1.4,-1.5,478.5,749.98,627.53
2016,1,24,10,30,948.0,74.0,1.3,-1.0,513.0,734.17,611.35
2016,1,24,10,45,957.0,76.5,1.25,-0.5,541.0,711.07,589.28
2016,1,24,11,0,966.0,79.0,1.2,0.0,569.0,684.22,564.11
2016,1,24,11,15,972.0,80.5,1.1,0.0,589.5,650.9,534.09
2016,1,24,11,30,978.0,82.0,1.0,0.0,610.0,614.22,500.93
2016,1,24,11,45,980.0,83.5,0.9,0.0,622.0,572.3,463.01
2016,1,24,12,0,982.0,85.0,0.8,0.0,634.0,527.59,422.06
2016,1,24,12,15,982.0,85.0,0.7,0.0,638.0,478.16,376.45
2016,1,24,12,30,982.0,85.0,0.6,0.0,642.0,426.58,328.12
2016,1,24,12,45,976.0,87.0,0.55,0.5,637.5,372.84,277.21
2016,1,24,13,0,970.0,89.0,0.5,1.0,633.0,317.85,225.32
2016,1,24,13,15,964.5,88.0,0.5,1.0,620.0,259.76,172.88
2016,1,24,13,30,959.0,87.0,0.5,1.0,607.0,201.04,124.16
2016,1,24,13,45,950.0,86.0,0.5,1.5,586.0,141.63,84.86
2016,1,24,14,0,941.0,85.0,0.5,2.0,565.0,76.23,64.43
2016,1,24,14,15,929.0,83.0,0.5,2.0,536.5,74.67,63.31
2016,1,24,14,30,917.0,81.0,0.5,2.0,508.0,73.1,61.99
2016,1,24,14,45,899.0,78.0,0.55,2.0,472.5,70.66,59.89
2016,1,24,15,0,881.0,75.0,0.6,2.0,437.0,68.19,57.76
2016,1,24,15,15,857.0,71.5,0.6,2.0,396.5,65.22,55.14
2016,1,24,15,30,833.0,68.0,0.6,2.0,356.0,62.21,52.46
2016,1,24,15,45,798.0,63.0,0.6,2.0,311.0,57.83,48.45
2016,1,24,16,0,763.0,58.0,0.6,2.0,266.0,53.41,44.33
2016,1,24,16,15,710.5,52.0,0.65,1.5,218.0,47.94,39.2
2016,1,24,16,30,658.0,46.0,0.7,1.0,170.0,42.47,33.89
2016,1,24,16,45,569.5,38.0,0.8,1.0,124.0,35.01,26.48
2016,1,24,17,0,481.0,30.0,0.9,1.0,78.0,27.61,18.51
2016,1,24,17,15,240.5,15.0,0.9,0.5,39.0,12.3,0.0
2016,1,24,17,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,25,7,45,11.0,16.5,0.7,-1.5,17.5,24.67,0.0
2016,1,25,8,0,22.0,33.0,0.7,-1.0,35.0,57.46,42.99
2016,1,25,8,15,38.5,52.0,0.75,-0.5,58.0,92.66,76.95
2016,1,25,8,30,55.0,71.0,0.8,0.0,81.0,125.18,107.03
2016,1,25,8,45,65.0,90.0,0.85,0.0,105.0,151.07,130.67
2016,1,25,9,0,75.0,109.0,0.9,0.0,129.0,175.83,152.79
2016,1,25,9,15,84.5,126.0,0.85,0.0,152.5,196.36,170.62
2016,1,25,9,30,94.0,143.0,0.8,0.0,176.0,216.15,187.38
2016,1,25,9,45,150.0,159.0,0.8,0.5,217.5,283.92,245.12
2016,1,25,10,0,206.0,175.0,0.8,1.0,259.0,333.19,285.48
2016,1,25,10,15,151.0,190.0,0.85,1.0,254.5,299.55,255.18
2016,1,25,10,30,96.0,205.0,0.9,1.0,250.0,253.77,215.42
2016,1,25,10,45,112.5,218.5,0.95,1.5,274.0,282.68,238.94
2016,1,25,11,0,129.0,232.0,1.0,2.0,298.0,295.81,248.65
2016,1,25,11,15,202.0,236.0,1.05,2.5,344.0,330.58,276.52
2016,1,25,11,30,275.0,240.0,1.1,3.0,390.0,369.3,306.17
2016,1,25,11,45,395.5,217.0,1.15,3.5,437.5,390.33,320.61
2016,1,25,12,0,516.0,194.0,1.2,4.0,485.0,409.41,331.74
2016,1,25,12,15,590.5,171.0,1.2,4.0,506.0,389.52,311.09
2016,1,25,12,30,665.0,148.0,1.2,4.0,527.0,366.12,286.31
2016,1,25,12,45,579.5,175.5,1.2,4.5,504.5,316.59,243.01
2016,1,25,13,0,494.0,203.0,1.2,5.0,482.0,276.8,209.07
2016,1,25,13,15,464.0,206.0,1.15,5.0,464.0,238.17,175.91
2016,1,25,13,30,434.0,209.0,1.1,5.0,446.0,202.05,147.17
2016,1,25,13,45,528.5,174.0,1.1,5.0,452.5,155.63,109.73
2016,1,25,14,0,623.0,139.0,1.1,5.0,459.0,100.46,85.48
2016,1,25,14,15,511.0,158.5,1.05,4.5,412.5,107.76,92.46
2016,1,25,14,30,399.0,178.0,1.0,4.0,366.0,117.77,101.75
2016,1,25,14,45,405.0,163.0,0.95,4.0,342.5,109.66,94.61
2016,1,25,15,0,411.0,148.0,0.9,4.0,319.0,101.31,87.29
2016,1,25,15,15,391.5,139.0,0.85,3.5,289.5,96.04,82.86
2016,1,25,15,30,372.0,130.0,0.8,3.0,260.0,90.68,78.27
2016,1,25,15,45,356.0,115.0,0.8,2.5,227.0,81.36,69.97
2016,1,25,16,0,340.0,100.0,0.8,2.0,194.0,71.77,61.27
2016,1,25,16,15,310.0,85.0,0.8,1.5,159.0,61.74,51.97
2016,1,25,16,30,280.0,70.0,0.8,1.0,124.0,51.46,42.21
2016,1,25,16,45,233.0,53.5,0.8,1.0,90.5,39.76,30.87
2016,1,25,17,0,186.0,37.0,0.8,1.0,57.0,27.81,18.88
2016,1,25,17,15,93.0,18.5,0.8,1.0,28.5,14.03,0.0
2016,1,25,17,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,45,150.5,18.5,1.15,0.0,33.5,169.8,16.42
2016,1,26,8,0,301.0,37.0,1.2,0.0,67.0,326.99,266.96
2016,1,26,8,15,394.0,50.0,1.2,0.5,110.5,415.18,353.06
2016,1,26,8,30,487.0,63.0,1.2,1.0,154.0,502.88,428.86
2016,1,26,8,45,543.5,73.0,1.2,1.5,199.5,557.11,474.06
2016,1,26,9,0,600.0,83.0,1.2,2.0,245.0,608.02,514.41
2016,1,26,9,15,553.5,92.5,1.2,2.5,261.0,574.61,486.95
2016,1,26,9,30,507.0,102.0,1.2,3.0,277.0,532.41,451.77
2016,1,26,9,45,619.5,106.5,1.2,3.5,345.5,616.91,517.25
2016,1,26,10,0,732.0,111.0,1.2,4.0,414.0,687.62,568.49
2016,1,26,10,15,752.0,116.0,1.3,4.5,448.5,685.48,563.92
2016,1,26,10,30,772.0,121.0,1.4,5.0,483.0,679.23,556.83
2016,1,26,10,45,509.5,174.5,1.5,5.5,419.0,525.11,433.31
2016,1,26,11,0,247.0,228.0,1.6,6.0,355.0,377.66,312.68
2016,1,26,11,15,387.0,205.5,1.6,6.5,413.5,421.6,348.07
2016,1,26,11,30,527.0,183.0,1.6,7.0,472.0,466.81,381.05
2016,1,26,11,45,548.0,180.5,1.65,7.5,486.0,446.01,360.9
2016,1,26,12,0,569.0,178.0,1.7,8.0,500.0,422.02,338.09
2016,1,26,12,15,548.0,186.5,1.65,8.0,499.0,386.5,306.24
2016,1,26,12,30,527.0,195.0,1.6,8.0,498.0,351.21,274.37
2016,1,26,12,45,532.0,192.0,1.6,8.5,496.0,315.99,241.43
2016,1,26,13,0,537.0,189.0,1.6,9.0,494.0,279.44,207.37
2016,1,26,13,15,536.0,185.5,1.5,8.5,484.5,240.14,172.66
2016,1,26,13,30,535.0,182.0,1.4,8.0,475.0,200.42,139.88
2016,1,26,13,45,557.0,168.0,1.3,8.0,464.5,155.85,107.34
2016,1,26,14,0,579.0,154.0,1.2,8.0,454.0,109.03,92.09
2016,1,26,14,15,490.5,166.5,1.1,7.5,412.0,111.98,95.13
2016,1,26,14,30,402.0,179.0,1.0,7.0,370.0,118.3,101.06
2016,1,26,14,45,424.5,161.5,0.95,7.0,350.5,109.01,92.97
2016,1,26,15,0,447.0,144.0,0.9,7.0,331.0,99.4,84.59
2016,1,26,15,15,382.0,149.5,0.85,6.5,299.0,102.37,87.6
2016,1,26,15,30,317.0,155.0,0.8,6.0,267.0,105.85,91.03
2016,1,26,15,45,302.0,136.5,0.8,5.5,232.5,94.5,81.05
2016,1,26,16,0,287.0,118.0,0.8,5.0,198.0,82.82,70.62
2016,1,26,16,15,254.0,100.0,0.8,4.5,161.5,70.92,59.75
2016,1,26,16,30,221.0,82.0,0.8,4.0,125.0,58.76,48.4
2016,1,26,16,45,174.0,62.5,0.8,3.5,90.5,45.3,35.63
2016,1,26,17,0,127.0,43.0,0.8,3.0,56.0,31.61,22.2
2016,1,26,17,15,63.5,21.5,0.8,3.0,28.0,16.25,2.55
2016,1,26,17,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,56.0,19.5,0.95,2.0,25.0,85.38,14.52
2016,1,27,8,0,112.0,39.0,1.0,2.0,50.0,170.16,137.81
2016,1,27,8,15,157.0,58.5,1.1,2.0,83.5,227.78,194.25
2016,1,27,8,30,202.0,78.0,1.2,2.0,117.0,283.6,245.13
2016,1,27,8,45,254.0,93.0,1.35,2.5,154.0,336.28,291.66
2016,1,27,9,0,306.0,108.0,1.5,3.0,191.0,387.96,335.75
2016,1,27,9,15,354.5,113.5,1.55,3.0,225.5,440.43,379.14
2016,1,27,9,30,403.0,119.0,1.6,3.0,260.0,474.26,406.54
2016,1,27,9,45,220.5,143.0,1.7,3.5,221.5,334.48,286.78
2016,1,27,10,0,38.0,167.0,1.8,4.0,183.0,186.28,157.13
2016,1,27,10,15,211.0,174.5,1.75,4.0,273.0,325.61,278.34
2016,1,27,10,30,384.0,182.0,1.7,4.0,363.0,455.21,384.48
2016,1,27,10,45,477.5,169.0,1.7,4.5,407.5,500.58,418.28
2016,1,27,11,0,571.0,156.0,1.7,5.0,452.0,523.82,434.33
2016,1,27,11,15,345.5,205.0,1.65,5.0,386.0,398.12,330.08
2016,1,27,11,30,120.0,254.0,1.6,5.0,320.0,289.04,239.07
2016,1,27,11,45,125.0,260.0,1.55,5.5,330.5,285.05,234.94
2016,1,27,12,0,130.0,266.0,1.5,6.0,341.0,280.04,229.37
2016,1,27,12,15,389.0,211.0,1.45,6.0,436.0,342.25,275.56
2016,1,27,12,30,648.0,156.0,1.4,6.0,531.0,370.44,289.34
2016,1,27,12,45,710.5,135.0,1.35,6.0,543.5,333.22,252.16
2016,1,27,13,0,773.0,114.0,1.3,6.0,556.0,292.67,211.54
2016,1,27,13,15,785.5,107.5,1.25,6.0,549.0,242.94,165.64
2016,1,27,13,30,798.0,101.0,1.2,6.0,542.0,191.09,121.14
2016,1,27,13,45,738.0,113.5,1.2,6.0,510.5,138.61,86.56
2016,1,27,14,0,678.0,126.0,1.2,6.0,479.0,96.63,81.76
2016,1,27,14,15,678.5,118.0,1.1,5.5,457.0,86.73,73.24
2016,1,27,14,30,679.0,110.0,1.0,5.0,435.0,82.12,69.38
2016,1,27,14,45,659.0,106.0,0.95,5.0,404.0,79.75,67.38
2016,1,27,15,0,639.0,102.0,0.9,5.0,373.0,77.4,65.4
2016,1,27,15,15,598.0,103.5,0.8,4.5,338.5,78.66,66.81
2016,1,27,15,30,557.0,105.0,0.7,4.0,304.0,80.24,68.49
2016,1,27,15,45,538.0,94.0,0.65,3.5,266.5,72.9,61.98
2016,1,27,16,0,519.0,83.0,0.6,3.0,229.0,65.36,55.17
2016,1,27,16,15,476.0,73.0,0.6,2.5,189.0,58.12,48.49
2016,1,27,16,30,433.0,63.0,0.6,2.0,149.0,50.77,41.5
2016,1,27,16,45,371.0,50.0,0.65,1.5,110.5,40.65,31.75
2016,1,27,17,0,309.0,37.0,0.7,1.0,72.0,30.35,21.44
2016,1,27,17,15,154.5,18.5,0.65,0.5,36.0,14.9,3.21
2016,1,27,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,28,7,45,178.0,18.5,0.65,-0.5,37.0,197.83,60.56
2016,1,28,8,0,356.0,37.0,0.6,0.0,74.0,373.04,304.55
2016,1,28,8,15,448.5,48.5,0.5,0.0,119.5,460.46,386.49
2016,1,28,8,30,541.0,60.0,0.4,0.0,165.0,546.94,458.64
2016,1,28,8,45,288.0,84.5,0.35,0.5,141.5,368.97,314.7
2016,1,28,9,0,35.0,109.0,0.3,1.0,118.0,143.16,120.84
2016,1,28,9,15,42.5,125.5,0.35,1.5,139.0,162.09,138.46
2016,1,28,9,30,50.0,142.0,0.4,2.0,160.0,180.51,153.91
2016,1,28,9,45,44.5,155.0,0.45,3.0,172.5,184.2,155.88
2016,1,28,10,0,39.0,168.0,0.5,4.0,185.0,187.99,157.95
2016,1,28,10,15,203.0,177.5,0.5,4.0,273.5,323.7,273.46
2016,1,28,10,30,367.0,187.0,0.5,4.0,362.0,449.98,373.98
2016,1,28,10,45,418.5,187.5,0.5,4.5,397.0,481.17,394.82
2016,1,28,11,0,470.0,188.0,0.5,5.0,432.0,493.05,401.46
2016,1,28,11,15,481.5,193.5,0.55,5.0,451.5,480.73,390.15
2016,1,28,11,30,493.0,199.0,0.6,5.0,471.0,465.7,376.67
2016,1,28,11,45,349.0,233.5,0.7,5.0,428.5,384.84,311.83
2016,1,28,12,0,205.0,268.0,0.8,5.0,386.0,316.69,257.23
2016,1,28,12,15,244.5,265.0,0.8,5.0,406.5,314.33,253.8
2016,1,28,12,30,284.0,262.0,0.8,5.0,427.0,311.89,249.06
2016,1,28,12,45,184.0,262.0,0.8,5.0,369.0,255.52,204.01
2016,1,28,13,0,84.0,262.0,0.8,5.0,311.0,212.71,171.47
2016,1,28,13,15,367.5,205.0,0.8,5.0,410.5,222.21,166.92
2016,1,28,13,30,651.0,148.0,0.8,5.0,510.0,200.06,135.25
2016,1,28,13,45,668.5,136.5,0.8,5.0,497.5,150.01,98.34
2016,1,28,14,0,686.0,125.0,0.8,5.0,485.0,97.98,73.75
2016,1,28,14,15,713.0,110.5,0.7,4.5,468.5,82.41,69.56
2016,1,28,14,30,740.0,96.0,0.6,4.0,452.0,73.99,62.24
2016,1,28,14,45,754.0,85.0,0.55,4.0,426.5,72.89,61.39
2016,1,28,15,0,768.0,74.0,0.5,4.0,401.0,65.36,54.67
2016,1,28,15,15,713.0,82.5,0.45,3.5,364.5,65.64,55.16
2016,1,28,15,30,658.0,91.0,0.4,3.0,328.0,71.36,60.63
2016,1,28,15,45,628.5,84.0,0.4,3.0,288.0,66.53,56.26
2016,1,28,16,0,599.0,77.0,0.4,3.0,248.0,61.63,51.76
2016,1,28,16,15,548.5,69.0,0.4,2.5,205.0,55.65,46.24
2016,1,28,16,30,498.0,61.0,0.4,2.0,162.0,49.63,40.5
2016,1,28,16,45,425.5,49.5,0.45,1.5,120.5,40.53,31.71
2016,1,28,17,0,353.0,38.0,0.5,1.0,79.0,31.34,22.48
2016,1,28,17,15,176.5,25.0,0.5,1.0,45.5,19.03,6.91
2016,1,28,17,30,0.0,12.0,0.5,1.0,12.0,9.44,0.0
2016,1,28,17,45,0.0,6.0,0.5,1.0,6.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,7,45,76.5,19.0,1.4,0.5,27.0,100.51,36.63
2016,1,29,8,0,153.0,38.0,1.5,1.0,54.0,198.67,164.61
2016,1,29,8,15,186.5,55.5,1.6,1.5,85.0,244.8,210.75
2016,1,29,8,30,220.0,73.0,1.7,2.0,116.0,289.49,251.79
2016,1,29,8,45,241.5,90.5,1.85,3.0,148.5,323.09,281.12
2016,1,29,9,0,263.0,108.0,2.0,4.0,181.0,354.98,307.7
2016,1,29,9,15,279.0,122.5,2.1,4.0,212.0,376.58,325.69
2016,1,29,9,30,295.0,137.0,2.2,4.0,243.0,396.5,341.76
2016,1,29,9,45,389.5,137.5,2.3,4.5,293.0,475.5,406.41
2016,1,29,10,0,484.0,138.0,2.4,5.0,343.0,532.67,451.56
2016,1,29,10,15,690.0,107.5,2.4,5.0,424.5,639.63,536.78
2016,1,29,10,30,896.0,77.0,2.4,5.0,506.0,722.42,599.88
2016,1,29,10,45,908.5,78.5,2.45,5.5,534.0,696.08,575.52
2016,1,29,11,0,921.0,80.0,2.5,6.0,562.0,672.05,553.35
2016,1,29,11,15,929.0,81.0,2.5,6.0,583.0,641.06,526.05
2016,1,29,11,30,937.0,82.0,2.5,6.0,604.0,606.69,495.51
2016,1,29,11,45,942.0,82.5,2.5,6.0,617.0,567.01,460.05
2016,1,29,12,0,947.0,83.0,2.5,6.0,630.0,524.42,421.33
2016,1,29,12,15,948.5,83.0,2.5,6.0,634.5,477.17,377.85
2016,1,29,12,30,950.0,83.0,2.5,6.0,639.0,427.66,331.44
2016,1,29,12,45,953.0,81.0,2.5,6.0,636.0,374.95,281.42
2016,1,29,13,0,956.0,79.0,2.5,6.0,633.0,320.32,229.4
2016,1,29,13,15,951.5,78.5,2.45,6.0,621.0,263.55,176.78
2016,1,29,13,30,947.0,78.0,2.4,6.0,609.0,206.02,127.21
2016,1,29,13,45,942.0,76.5,2.4,6.0,589.5,147.2,85.32
2016,1,29,14,0,937.0,75.0,2.4,6.0,570.0,88.18,61.53
2016,1,29,14,15,926.5,73.5,2.3,5.5,543.0,75.21,62.88
2016,1,29,14,30,916.0,72.0,2.2,5.0,516.0,73.55,61.63
2016,1,29,14,45,902.5,69.0,2.15,5.0,482.5,70.74,59.21
2016,1,29,15,0,889.0,66.0,2.1,5.0,449.0,67.8,56.67
2016,1,29,15,15,867.5,63.5,1.9,4.5,409.5,64.95,54.3
2016,1,29,15,30,846.0,61.0,1.7,4.0,370.0,57.03,47.23
2016,1,29,15,45,817.0,57.0,1.55,4.0,326.0,53.38,43.95
2016,1,29,16,0,788.0,53.0,1.4,4.0,282.0,49.69,40.56
2016,1,29,16,15,739.5,48.5,1.25,3.0,235.0,45.35,36.62
2016,1,29,16,30,691.0,44.0,1.1,2.0,188.0,41.03,32.55
2016,1,29,16,45,615.5,37.5,0.95,1.0,141.0,34.83,26.56
2016,1,29,17,0,540.0,31.0,0.8,0.0,94.0,28.7,20.3
2016,1,29,17,15,386.0,21.0,0.75,0.0,55.5,19.19,8.05
2016,1,29,17,30,232.0,11.0,0.7,0.0,17.0,8.65,0.0
2016,1,29,17,45,116.0,5.5,0.7,0.0,8.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.45,-0.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.4,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,7,45,235.0,15.0,0.7,0.0,40.0,239.51,111.37
2016,1,30,8,0,470.0,30.0,0.8,0.0,80.0,448.23,367.03
2016,1,30,8,15,558.0,37.0,0.85,0.5,126.0,529.32,442.91
2016,1,30,8,30,646.0,44.0,0.9,1.0,172.0,608.49,509.75
2016,1,30,8,45,699.0,48.5,0.95,2.0,219.0,654.03,545.94
2016,1,30,9,0,752.0,53.0,1.0,3.0,266.0,696.15,577.41
2016,1,30,9,15,786.0,56.5,1.1,3.5,310.0,718.18,593.72
2016,1,30,9,30,820.0,60.0,1.2,4.0,354.0,736.31,606.51
2016,1,30,9,45,844.5,62.5,1.3,4.5,394.5,741.74,609.37
2016,1,30,10,0,869.0,65.0,1.4,5.0,435.0,735.97,603.8
2016,1,30,10,15,885.0,67.0,1.45,5.5,469.0,726.71,595.18
2016,1,30,10,30,901.0,69.0,1.5,6.0,503.0,713.54,583.72
2016,1,30,10,45,912.5,70.5,1.6,6.5,531.0,692.82,565.41
2016,1,30,11,0,924.0,72.0,1.7,7.0,559.0,668.35,543.86
2016,1,30,11,15,618.5,158.0,1.75,7.0,489.0,539.07,439.58
2016,1,30,11,30,313.0,244.0,1.8,7.0,419.0,398.45,325.94
2016,1,30,11,45,630.0,159.0,1.85,7.5,521.5,482.18,390.79
2016,1,30,12,0,947.0,74.0,1.9,8.0,624.0,519.0,412.96
2016,1,30,12,15,948.0,74.0,1.9,8.0,628.5,471.79,369.62
2016,1,30,12,30,949.0,74.0,1.9,8.0,633.0,422.38,323.96
2016,1,30,12,45,947.0,74.0,1.9,8.5,629.0,370.01,274.5
2016,1,30,13,0,945.0,74.0,1.9,9.0,625.0,316.13,223.56
2016,1,30,13,15,940.5,73.5,1.85,9.0,613.0,260.07,172.22
2016,1,30,13,30,936.0,73.0,1.8,9.0,601.0,203.24,123.67
2016,1,30,13,45,928.5,72.0,1.8,9.0,581.5,145.25,82.5
2016,1,30,14,0,921.0,71.0,1.8,9.0,562.0,87.33,58.56
2016,1,30,14,15,909.5,69.5,1.7,9.0,535.0,72.26,59.38
2016,1,30,14,30,898.0,68.0,1.6,9.0,508.0,70.58,58.02
2016,1,30,14,45,882.5,66.0,1.55,9.0,474.5,68.39,56.18
2016,1,30,15,0,867.0,64.0,1.5,9.0,441.0,66.12,54.27
2016,1,30,15,15,845.0,62.0,1.35,8.5,402.0,63.62,52.25
2016,1,30,15,30,823.0,60.0,1.2,8.0,363.0,55.93,45.49
2016,1,30,15,45,786.5,57.5,1.05,7.5,319.0,53.35,43.32
2016,1,30,16,0,750.0,55.0,0.9,7.0,275.0,50.82,41.13
2016,1,30,16,15,701.5,50.5,0.85,6.0,229.0,46.58,37.34
2016,1,30,16,30,653.0,46.0,0.8,5.0,183.0,42.37,33.43
2016,1,30,16,45,572.0,39.0,0.8,4.0,137.5,35.81,27.17
2016,1,30,17,0,491.0,32.0,0.8,3.0,92.0,29.33,20.68
2016,1,30,17,15,344.0,22.0,0.8,3.0,54.5,19.95,9.23
2016,1,30,17,30,197.0,12.0,0.8,3.0,17.0,9.44,0.0
2016,1,30,17,45,98.5,6.0,0.85,3.0,8.5,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,31,7,45,188.5,18.0,1.05,2.5,39.0,210.64,109.94
2016,1,31,8,0,377.0,36.0,1.1,3.0,78.0,393.43,323.46
2016,1,31,8,15,467.0,45.5,1.1,3.5,122.5,477.27,400.19
2016,1,31,8,30,557.0,55.0,1.1,4.0,167.0,560.17,469.65
2016,1,31,8,45,616.5,60.5,1.15,4.5,213.0,611.56,511.3
2016,1,31,9,0,676.0,66.0,1.2,5.0,259.0,659.79,548.53
2016,1,31,9,15,713.0,70.5,1.2,5.5,303.0,685.28,566.34
2016,1,31,9,30,750.0,75.0,1.2,6.0,347.0,702.02,576.94
2016,1,31,9,45,783.0,76.5,1.3,7.0,387.5,714.08,583.72
2016,1,31,10,0,816.0,78.0,1.4,8.0,428.0,721.69,587.0
2016,1,31,10,15,610.0,131.5,1.45,8.5,404.5,610.8,499.19
2016,1,31,10,30,404.0,185.0,1.5,9.0,381.0,492.25,403.53
2016,1,31,10,45,642.5,134.5,1.6,10.0,466.5,590.56,480.4
2016,1,31,11,0,881.0,84.0,1.7,11.0,552.0,661.58,531.51
2016,1,31,11,15,889.0,85.5,1.75,11.5,572.5,631.63,504.52
2016,1,31,11,30,897.0,87.0,1.8,12.0,593.0,595.02,472.99
2016,1,31,11,45,769.0,124.5,1.9,12.5,565.0,525.25,415.63
2016,1,31,12,0,641.0,162.0,2.0,13.0,537.0,456.73,359.38
2016,1,31,12,15,485.0,210.5,2.05,13.0,495.5,387.58,303.57
2016,1,31,12,30,329.0,259.0,2.1,13.0,454.0,329.28,257.21
2016,1,31,12,45,419.5,233.0,2.2,13.5,480.5,317.72,242.96
2016,1,31,13,0,510.0,207.0,2.3,14.0,507.0,292.97,216.64
2016,1,31,13,15,472.5,214.0,2.3,14.0,487.5,253.72,183.55
2016,1,31,13,30,435.0,221.0,2.3,14.0,468.0,217.59,155.05
2016,1,31,13,45,657.5,153.5,2.3,14.0,513.0,165.85,107.58
2016,1,31,14,0,880.0,86.0,2.3,14.0,558.0,90.94,59.32
2016,1,31,14,15,750.0,109.0,2.25,14.0,498.0,81.93,66.68
2016,1,31,14,30,620.0,132.0,2.2,14.0,438.0,95.18,78.4
2016,1,31,14,45,622.0,122.0,2.15,14.0,411.5,89.48,73.55
2016,1,31,15,0,624.0,112.0,2.1,14.0,385.0,83.63,68.58
2016,1,31,15,15,590.0,110.5,2.05,13.5,351.0,83.04,68.35
2016,1,31,15,30,556.0,109.0,2.0,13.0,317.0,82.62,68.26
2016,1,31,15,45,532.5,99.0,1.95,13.0,278.5,76.1,62.59
2016,1,31,16,0,509.0,89.0,1.9,13.0,240.0,69.42,56.69
2016,1,31,16,15,553.5,71.0,1.85,12.5,211.0,57.04,45.68
2016,1,31,16,30,598.0,53.0,1.8,12.0,182.0,44.04,33.94
2016,1,31,16,45,512.5,45.5,1.8,11.5,136.5,37.75,28.03
2016,1,31,17,0,427.0,38.0,1.8,11.0,91.0,31.56,21.94
2016,1,31,17,15,285.5,26.0,1.8,11.0,54.5,21.45,10.52
2016,1,31,17,30,144.0,14.0,1.8,11.0,18.0,11.02,0.0
2016,1,31,17,45,72.0,7.0,1.8,11.0,9.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,45,144.0,20.5,1.45,6.5,36.5,175.65,98.85
2016,2,1,8,0,288.0,41.0,1.5,7.0,73.0,330.11,270.95
2016,2,1,8,15,375.5,52.0,1.5,7.5,115.5,411.3,344.78
2016,2,1,8,30,463.0,63.0,1.5,8.0,158.0,494.37,414.73
2016,2,1,8,45,532.0,69.0,1.55,9.0,203.0,555.21,463.23
2016,2,1,9,0,601.0,75.0,1.6,10.0,248.0,612.61,506.74
2016,2,1,9,15,381.5,114.5,1.65,10.5,230.5,468.61,390.8
2016,2,1,9,30,162.0,154.0,1.7,11.0,213.0,298.8,249.48
2016,2,1,9,45,465.0,118.5,1.8,12.0,314.0,515.8,427.92
2016,2,1,10,0,768.0,83.0,1.9,13.0,415.0,693.98,562.02
2016,2,1,10,15,456.5,152.0,1.9,13.5,353.5,515.48,418.9
2016,2,1,10,30,145.0,221.0,1.9,14.0,292.0,319.96,259.59
2016,2,1,10,45,156.5,233.5,1.95,14.5,314.0,329.08,266.58
2016,2,1,11,0,168.0,246.0,2.0,15.0,336.0,336.54,271.15
2016,2,1,11,15,224.0,250.0,2.05,15.5,375.0,360.94,289.39
2016,2,1,11,30,280.0,254.0,2.1,16.0,414.0,390.87,310.97
2016,2,1,11,45,564.0,176.5,2.15,16.5,506.0,461.53,363.54
2016,2,1,12,0,848.0,99.0,2.2,17.0,598.0,502.14,388.85
2016,2,1,12,15,849.5,99.0,2.2,17.0,602.5,457.91,349.57
2016,2,1,12,30,851.0,99.0,2.2,17.0,607.0,411.63,308.21
2016,2,1,12,45,851.0,98.0,2.25,17.5,603.5,362.15,263.1
2016,2,1,13,0,851.0,97.0,2.3,18.0,600.0,311.21,216.5
2016,2,1,13,15,845.5,96.5,2.3,18.0,588.5,258.2,169.51
2016,2,1,13,30,840.0,96.0,2.3,18.0,577.0,204.72,124.91
2016,2,1,13,45,568.0,166.0,2.3,18.0,486.5,165.03,108.27
2016,2,1,14,0,296.0,236.0,2.3,18.0,396.0,157.91,119.95
2016,2,1,14,15,177.5,224.5,2.25,18.0,319.0,146.43,120.55
