Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,30,59.0,213.0,2.2,18.0,242.0,142.1,117.1
2016,2,1,14,45,42.0,192.0,2.15,18.0,212.0,129.77,106.84
2016,2,1,15,0,25.0,171.0,2.1,18.0,182.0,121.54,100.05
2016,2,1,15,15,22.0,156.5,2.0,17.5,166.0,111.63,91.94
2016,2,1,15,30,19.0,142.0,1.9,17.0,150.0,101.6,83.63
2016,2,1,15,45,324.5,106.5,1.85,17.0,205.5,75.07,60.66
2016,2,1,16,0,630.0,71.0,1.8,17.0,261.0,57.26,45.1
2016,2,1,16,15,577.5,64.5,1.7,16.5,217.0,52.24,40.73
2016,2,1,16,30,525.0,58.0,1.6,16.0,173.0,47.23,36.22
2016,2,1,16,45,441.5,49.5,1.55,15.5,130.0,40.4,29.91
2016,2,1,17,0,358.0,41.0,1.5,15.0,87.0,33.63,23.4
2016,2,1,17,15,179.0,29.5,1.4,14.5,52.5,22.35,11.53
2016,2,1,17,30,0.0,18.0,1.3,14.0,18.0,14.16,0.0
2016,2,1,17,45,0.0,9.0,1.2,14.0,9.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,7,15,27.0,5.0,1.0,4.0,5.5,0.0,0.0
2016,2,2,7,30,54.0,10.0,1.1,4.0,11.0,49.66,0.0
2016,2,2,7,45,175.5,26.0,1.2,4.5,44.0,214.05,131.58
2016,2,2,8,0,297.0,42.0,1.3,5.0,77.0,339.33,280.8
2016,2,2,8,15,382.0,54.0,1.3,5.5,120.0,419.64,353.64
2016,2,2,8,30,467.0,66.0,1.3,6.0,163.0,502.05,423.01
2016,2,2,8,45,521.5,74.5,1.35,7.0,207.0,554.26,464.66
2016,2,2,9,0,576.0,83.0,1.4,8.0,251.0,603.24,501.79
2016,2,2,9,15,615.0,89.0,1.4,8.5,293.5,633.57,523.54
2016,2,2,9,30,654.0,95.0,1.4,9.0,336.0,660.1,541.7
2016,2,2,9,45,673.0,102.5,1.4,9.5,373.5,668.75,545.91
2016,2,2,10,0,692.0,110.0,1.4,10.0,411.0,673.69,547.02
2016,2,2,10,15,351.0,142.5,1.4,10.0,295.5,429.96,354.15
2016,2,2,10,30,10.0,175.0,1.4,10.0,180.0,151.16,122.34
2016,2,2,10,45,11.0,183.0,1.4,10.5,189.0,156.53,127.11
2016,2,2,11,0,12.0,191.0,1.4,11.0,198.0,161.82,130.99
2016,2,2,11,15,16.0,203.5,1.35,11.0,213.0,172.64,139.66
2016,2,2,11,30,20.0,216.0,1.3,11.0,228.0,182.82,147.72
2016,2,2,11,45,12.5,202.5,1.3,11.5,210.0,165.2,132.73
2016,2,2,12,0,5.0,189.0,1.3,12.0,192.0,148.97,119.08
2016,2,2,12,15,8.5,199.5,1.3,12.0,204.5,157.16,125.71
2016,2,2,12,30,12.0,210.0,1.3,12.0,217.0,164.61,131.62
2016,2,2,12,45,8.5,198.5,1.3,12.0,203.5,152.94,122.05
2016,2,2,13,0,5.0,187.0,1.3,12.0,190.0,141.97,113.17
2016,2,2,13,15,3.5,181.5,1.3,12.0,184.0,136.3,108.62
2016,2,2,13,30,2.0,176.0,1.3,12.0,178.0,130.86,104.29
2016,2,2,13,45,1.0,161.5,1.3,12.0,162.5,119.66,95.19
2016,2,2,14,0,0.0,147.0,1.3,12.0,147.0,108.81,86.37
2016,2,2,14,15,1.0,155.0,1.25,12.0,155.5,113.43,94.61
2016,2,2,14,30,2.0,163.0,1.2,12.0,164.0,118.03,98.76
2016,2,2,14,45,20.0,171.5,1.2,12.0,180.5,122.91,103.2
2016,2,2,15,0,38.0,180.0,1.2,12.0,197.0,122.35,102.92
2016,2,2,15,15,33.0,165.5,1.1,11.5,179.5,113.24,95.34
2016,2,2,15,30,28.0,151.0,1.0,11.0,162.0,103.93,87.53
2016,2,2,15,45,273.0,125.5,0.95,11.0,210.0,87.95,73.53
2016,2,2,16,0,518.0,100.0,0.9,11.0,258.0,73.8,61.02
2016,2,2,16,15,463.0,90.0,0.85,10.5,214.5,66.62,54.67
2016,2,2,16,30,408.0,80.0,0.8,10.0,171.0,59.37,48.07
2016,2,2,16,45,341.5,65.5,0.8,10.0,129.0,48.87,38.24
2016,2,2,17,0,275.0,51.0,0.8,10.0,87.0,38.24,28.08
2016,2,2,17,15,137.5,34.5,0.8,10.0,52.5,25.66,14.92
2016,2,2,17,30,0.0,18.0,0.8,10.0,18.0,14.16,0.0
2016,2,2,17,45,0.0,9.0,0.85,10.0,9.0,7.08,0.0
2016,2,2,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,1.5,2.15,10.0,1.5,0.0,0.0
2016,2,3,7,30,0.0,3.0,2.2,10.0,3.0,2.36,0.0
2016,2,3,7,45,0.0,10.0,2.3,10.5,10.0,7.59,0.0
2016,2,3,8,0,0.0,17.0,2.4,11.0,17.0,12.92,5.12
2016,2,3,8,15,0.0,27.0,2.45,11.5,27.0,20.58,11.93
2016,2,3,8,30,0.0,37.0,2.5,12.0,37.0,28.25,18.7
2016,2,3,8,45,0.0,46.5,2.55,12.5,46.5,35.56,25.08
2016,2,3,9,0,0.0,56.0,2.6,13.0,56.0,42.88,31.37
2016,2,3,9,15,0.0,65.5,2.65,13.0,65.5,50.23,37.65
2016,2,3,9,30,0.0,75.0,2.7,13.0,75.0,57.97,44.21
2016,2,3,9,45,0.0,43.5,2.8,13.5,43.5,33.25,22.91
2016,2,3,10,0,0.0,12.0,2.9,14.0,12.0,9.14,2.18
2016,2,3,10,15,0.0,45.0,2.95,14.5,45.0,34.43,23.71
2016,2,3,10,30,0.0,78.0,3.0,15.0,78.0,59.94,45.1
2016,2,3,10,45,0.0,58.0,3.05,15.5,58.0,44.48,31.93
2016,2,3,11,0,0.0,38.0,3.1,16.0,38.0,29.09,18.89
2016,2,3,11,15,0.0,46.5,3.15,16.0,46.5,35.65,24.36
2016,2,3,11,30,0.0,55.0,3.2,16.0,55.0,42.21,29.82
2016,2,3,11,45,0.0,71.5,3.25,16.5,71.5,54.97,40.35
2016,2,3,12,0,0.0,88.0,3.3,17.0,88.0,67.77,50.84
2016,2,3,12,15,0.0,74.0,3.2,17.0,74.0,56.92,41.82
2016,2,3,12,30,0.0,60.0,3.1,17.0,60.0,46.1,32.83
2016,2,3,12,45,0.0,45.0,3.05,17.5,45.0,34.52,23.16
2016,2,3,13,0,0.0,30.0,3.0,18.0,30.0,22.98,13.52
2016,2,3,13,15,0.0,46.0,2.85,18.0,46.0,35.28,23.78
2016,2,3,13,30,0.0,62.0,2.7,18.0,62.0,47.62,34.04
2016,2,3,13,45,0.5,114.5,2.55,18.0,114.5,87.09,66.64
2016,2,3,14,0,1.0,167.0,2.4,18.0,167.0,122.08,95.32
2016,2,3,14,15,0.5,96.0,2.2,18.0,96.0,73.45,58.22
2016,2,3,14,30,0.0,25.0,2.0,18.0,25.0,19.1,11.1
2016,2,3,14,45,0.0,77.0,1.8,18.0,77.0,59.15,46.16
2016,2,3,15,0,0.0,129.0,1.6,18.0,129.0,95.08,77.35
2016,2,3,15,15,0.0,117.5,1.4,17.5,117.5,86.95,70.56
2016,2,3,15,30,0.0,106.0,1.2,17.0,106.0,78.73,63.71
2016,2,3,15,45,0.0,93.5,1.0,17.0,93.5,69.76,56.0
2016,2,3,16,0,0.0,81.0,0.8,17.0,81.0,60.71,48.14
2016,2,3,16,15,0.0,67.5,0.75,16.5,67.5,50.91,39.59
2016,2,3,16,30,0.0,54.0,0.7,16.0,54.0,41.02,30.81
2016,2,3,16,45,0.0,41.0,0.65,16.0,41.0,31.36,22.03
2016,2,3,17,0,0.0,28.0,0.6,16.0,28.0,21.37,12.9
2016,2,3,17,15,0.0,17.0,0.55,16.0,17.0,12.94,4.72
2016,2,3,17,30,0.0,6.0,0.5,16.0,6.0,4.54,0.0
2016,2,3,17,45,0.0,3.0,0.5,16.0,3.0,2.36,0.0
2016,2,3,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,4.0,1.1,7.0,4.0,0.0,0.0
2016,2,4,7,30,0.0,8.0,1.2,7.0,8.0,6.29,0.0
2016,2,4,7,45,10.5,25.5,1.3,7.5,26.5,38.89,21.74
2016,2,4,8,0,21.0,43.0,1.4,8.0,45.0,69.29,53.47
2016,2,4,8,15,35.5,62.5,1.4,8.0,69.0,102.41,83.69
2016,2,4,8,30,50.0,82.0,1.4,8.0,93.0,133.65,111.78
2016,2,4,8,45,61.0,101.0,1.45,8.0,117.0,160.05,135.09
2016,2,4,9,0,72.0,120.0,1.5,8.0,141.0,185.55,157.12
2016,2,4,9,15,36.0,122.0,1.4,8.0,132.5,149.8,125.24
2016,2,4,9,30,0.0,124.0,1.3,8.0,124.0,105.33,85.79
2016,2,4,9,45,145.0,153.0,1.25,8.5,217.5,274.71,232.05
2016,2,4,10,0,290.0,182.0,1.2,9.0,311.0,425.82,353.97
2016,2,4,10,15,288.0,198.0,1.2,9.0,334.0,428.08,353.0
2016,2,4,10,30,286.0,214.0,1.2,9.0,357.0,428.63,351.87
2016,2,4,10,45,237.0,233.0,1.2,9.0,356.0,384.27,314.91
2016,2,4,11,0,188.0,252.0,1.2,9.0,355.0,356.53,291.21
2016,2,4,11,15,196.0,261.0,1.2,9.0,372.0,355.99,289.91
2016,2,4,11,30,204.0,270.0,1.2,9.0,389.0,353.93,287.11
2016,2,4,11,45,113.5,251.0,1.2,9.0,317.5,274.56,222.5
2016,2,4,12,0,23.0,232.0,1.2,9.0,246.0,191.55,154.94
2016,2,4,12,15,88.5,261.0,1.1,9.0,314.5,243.59,196.69
2016,2,4,12,30,154.0,290.0,1.0,9.0,383.0,284.96,227.53
2016,2,4,12,45,190.0,286.0,0.95,9.5,401.0,278.86,219.73
2016,2,4,13,0,226.0,282.0,0.9,10.0,419.0,268.79,208.5
2016,2,4,13,15,188.0,278.5,0.9,9.5,391.0,238.32,184.51
2016,2,4,13,30,150.0,275.0,0.9,9.0,363.0,211.84,164.69
2016,2,4,13,45,103.0,257.0,0.9,9.0,316.5,184.72,145.43
2016,2,4,14,0,56.0,239.0,0.9,9.0,270.0,161.08,129.38
2016,2,4,14,15,59.5,229.5,0.95,9.0,261.0,151.99,128.98
2016,2,4,14,30,63.0,220.0,1.0,9.0,252.0,146.27,124.32
2016,2,4,14,45,32.0,185.5,1.05,9.0,201.5,126.52,107.35
2016,2,4,15,0,1.0,151.0,1.1,9.0,151.0,109.27,92.46
2016,2,4,15,15,0.5,138.0,1.0,8.5,138.0,100.25,84.86
2016,2,4,15,30,0.0,125.0,0.9,8.0,125.0,91.13,77.07
2016,2,4,15,45,0.0,110.0,0.8,8.0,110.0,80.65,67.81
2016,2,4,16,0,0.0,95.0,0.7,8.0,95.0,70.05,58.35
2016,2,4,16,15,0.0,79.5,0.65,7.5,79.5,59.02,48.46
2016,2,4,16,30,0.0,64.0,0.6,7.0,64.0,47.88,38.28
2016,2,4,16,45,0.0,48.5,0.55,7.0,48.5,36.63,27.77
2016,2,4,17,0,0.0,33.0,0.5,7.0,33.0,25.23,17.02
2016,2,4,17,15,0.0,20.0,0.55,7.0,20.0,15.25,7.17
2016,2,4,17,30,0.0,7.0,0.6,7.0,7.0,5.31,0.0
2016,2,4,17,45,0.0,3.5,0.65,7.0,3.5,2.75,0.0
2016,2,4,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,7,15,79.5,7.0,1.8,0.0,9.5,0.0,0.0
2016,2,5,7,30,159.0,14.0,1.9,0.0,19.0,135.4,0.0
2016,2,5,7,45,330.5,25.5,2.0,0.0,59.5,345.01,250.68
2016,2,5,8,0,502.0,37.0,2.1,0.0,100.0,502.22,422.29
2016,2,5,8,15,585.5,44.5,2.15,0.0,148.5,580.45,494.72
2016,2,5,8,30,669.0,52.0,2.2,0.0,197.0,648.71,554.25
2016,2,5,8,45,729.5,56.0,2.25,0.5,247.5,701.54,597.33
2016,2,5,9,0,790.0,60.0,2.3,1.0,298.0,750.36,634.99
2016,2,5,9,15,823.5,63.5,2.3,1.0,345.0,772.47,651.2
2016,2,5,9,30,857.0,67.0,2.3,1.0,392.0,790.42,663.71
2016,2,5,9,45,887.5,67.5,2.3,1.5,435.0,797.92,666.74
2016,2,5,10,0,918.0,68.0,2.3,2.0,478.0,793.47,660.66
2016,2,5,10,15,933.5,70.0,2.25,2.0,514.0,782.93,650.88
2016,2,5,10,30,949.0,72.0,2.2,2.0,550.0,768.28,638.16
2016,2,5,10,45,962.0,72.5,2.2,2.5,579.5,746.07,618.46
2016,2,5,11,0,975.0,73.0,2.2,3.0,609.0,719.89,594.44
2016,2,5,11,15,981.5,74.0,2.15,3.0,630.5,686.27,565.0
2016,2,5,11,30,988.0,75.0,2.1,3.0,652.0,649.17,532.32
2016,2,5,11,45,993.0,75.0,2.1,3.5,665.5,606.94,494.3
2016,2,5,12,0,998.0,75.0,2.1,4.0,679.0,561.65,452.99
2016,2,5,12,15,999.0,75.5,2.1,4.0,683.5,512.15,408.04
2016,2,5,12,30,1000.0,76.0,2.1,4.0,688.0,460.28,359.91
2016,2,5,12,45,1000.0,75.0,2.1,4.5,684.5,404.65,307.04
2016,2,5,13,0,1000.0,74.0,2.1,5.0,681.0,347.26,252.13
2016,2,5,13,15,995.5,73.5,2.05,5.0,669.0,287.69,196.44
2016,2,5,13,30,991.0,73.0,2.0,5.0,657.0,227.28,142.84
2016,2,5,13,45,984.5,72.0,1.95,5.0,636.5,165.7,95.64
2016,2,5,14,0,978.0,71.0,1.9,5.0,616.0,104.02,64.02
2016,2,5,14,15,968.0,69.5,1.8,5.0,588.0,74.01,61.75
2016,2,5,14,30,958.0,68.0,1.7,5.0,560.0,72.34,60.39
2016,2,5,14,45,942.5,66.5,1.65,5.0,525.5,70.46,58.82
2016,2,5,15,0,927.0,65.0,1.6,5.0,491.0,68.49,57.17
2016,2,5,15,15,906.5,63.0,1.45,4.5,450.0,65.98,55.13
2016,2,5,15,30,886.0,61.0,1.3,4.0,409.0,63.38,52.98
2016,2,5,15,45,856.0,58.0,1.2,4.0,363.0,59.81,49.82
2016,2,5,16,0,826.0,55.0,1.1,4.0,317.0,51.9,42.59
2016,2,5,16,15,782.0,51.0,0.95,3.0,268.5,47.96,39.12
2016,2,5,16,30,738.0,47.0,0.8,2.0,220.0,44.04,35.52
2016,2,5,16,45,666.0,41.5,0.7,1.5,170.5,38.67,30.32
2016,2,5,17,0,594.0,36.0,0.6,1.0,121.0,33.39,25.0
2016,2,5,17,15,464.0,27.0,0.6,0.5,77.0,24.82,15.93
2016,2,5,17,30,334.0,18.0,0.6,0.0,33.0,16.42,0.0
2016,2,5,17,45,167.0,9.0,0.65,0.0,16.5,7.08,0.0
2016,2,5,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,5.0,0.6,-1.5,5.0,0.0,0.0
2016,2,6,7,30,0.0,10.0,0.6,-1.0,10.0,7.87,0.0
2016,2,6,7,45,19.5,28.0,0.6,-0.5,30.5,50.59,33.85
2016,2,6,8,0,39.0,46.0,0.6,0.0,51.0,87.96,72.24
2016,2,6,8,15,51.5,65.5,0.55,0.0,75.0,119.19,101.46
2016,2,6,8,30,64.0,85.0,0.5,0.0,99.0,148.66,128.4
2016,2,6,8,45,72.0,104.0,0.5,0.5,123.0,172.49,149.36
2016,2,6,9,0,80.0,123.0,0.5,1.0,147.0,195.45,168.92
2016,2,6,9,15,295.5,118.5,0.5,1.5,228.5,389.57,335.96
2016,2,6,9,30,511.0,114.0,0.5,2.0,310.0,567.49,476.65
2016,2,6,9,45,477.0,136.0,0.5,3.0,334.0,552.75,458.68
2016,2,6,10,0,443.0,158.0,0.5,4.0,358.0,535.64,441.61
2016,2,6,10,15,372.5,186.5,0.5,4.0,363.0,479.83,396.01
2016,2,6,10,30,302.0,215.0,0.5,4.0,368.0,442.75,364.78
2016,2,6,10,45,403.5,204.0,0.5,4.5,420.5,499.53,408.38
2016,2,6,11,0,505.0,193.0,0.5,5.0,473.0,534.88,433.26
2016,2,6,11,15,437.0,219.5,0.5,5.0,468.0,491.11,396.6
2016,2,6,11,30,369.0,246.0,0.5,5.0,463.0,439.37,354.85
2016,2,6,11,45,488.5,213.5,0.5,5.5,507.5,461.87,370.34
2016,2,6,12,0,608.0,181.0,0.5,6.0,552.0,468.24,371.09
2016,2,6,12,15,652.0,168.0,0.45,6.0,568.5,440.72,345.27
2016,2,6,12,30,696.0,155.0,0.4,6.0,585.0,407.7,314.37
2016,2,6,12,45,826.0,121.5,0.4,6.5,629.0,384.77,287.8
2016,2,6,13,0,956.0,88.0,0.4,7.0,673.0,348.46,248.36
2016,2,6,13,15,951.5,87.5,0.4,7.0,661.0,290.82,196.35
2016,2,6,13,30,947.0,87.0,0.4,7.0,649.0,232.39,146.09
2016,2,6,13,45,935.5,87.5,0.45,7.0,628.0,173.29,102.01
2016,2,6,14,0,924.0,88.0,0.5,7.0,607.0,114.61,72.14
2016,2,6,14,15,912.5,86.5,0.45,6.5,579.5,76.43,63.42
2016,2,6,14,30,901.0,85.0,0.4,6.0,552.0,75.31,62.77
2016,2,6,14,45,749.0,105.5,0.4,6.0,477.5,80.21,67.31
2016,2,6,15,0,597.0,126.0,0.4,6.0,403.0,91.93,77.95
2016,2,6,15,15,636.5,105.5,0.35,5.5,378.0,79.56,67.1
2016,2,6,15,30,676.0,85.0,0.3,5.0,353.0,66.73,55.79
2016,2,6,15,45,722.5,75.5,0.25,5.0,333.0,61.23,50.94
2016,2,6,16,0,769.0,66.0,0.2,5.0,313.0,59.8,49.71
2016,2,6,16,15,723.0,61.0,0.3,4.5,264.5,55.36,45.73
2016,2,6,16,30,677.0,56.0,0.4,4.0,216.0,50.94,41.62
2016,2,6,16,45,603.5,48.5,0.5,4.0,167.5,40.68,31.9
2016,2,6,17,0,530.0,41.0,0.6,4.0,119.0,34.42,25.67
2016,2,6,17,15,400.0,30.5,0.6,3.5,76.5,25.44,16.46
2016,2,6,17,30,270.0,20.0,0.6,3.0,34.0,16.6,0.0
2016,2,6,17,45,135.0,10.0,0.6,3.0,17.0,7.87,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.4,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,0.1,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.15,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,3.5,1.25,0.0,3.5,0.0,0.0
2016,2,7,7,30,0.0,7.0,1.3,0.0,7.0,5.51,0.0
2016,2,7,7,45,0.0,21.5,1.4,0.0,21.5,16.42,7.24
2016,2,7,8,0,0.0,36.0,1.5,0.0,36.0,30.02,20.63
2016,2,7,8,15,0.0,53.0,1.5,0.5,53.0,46.43,35.68
2016,2,7,8,30,0.0,70.0,1.5,1.0,70.0,61.86,49.71
2016,2,7,8,45,0.0,87.5,1.5,1.5,87.5,77.31,63.52
2016,2,7,9,0,0.0,105.0,1.5,2.0,105.0,92.32,76.68
2016,2,7,9,15,25.5,131.0,1.6,2.5,141.0,151.69,129.29
2016,2,7,9,30,51.0,157.0,1.7,3.0,177.0,197.12,168.56
2016,2,7,9,45,31.5,161.0,1.8,3.5,174.0,178.7,151.29
2016,2,7,10,0,12.0,165.0,1.9,4.0,171.0,148.57,124.27
2016,2,7,10,15,6.0,133.5,1.85,4.0,136.5,111.84,92.3
2016,2,7,10,30,0.0,102.0,1.8,4.0,102.0,79.35,63.89
2016,2,7,10,45,6.5,151.0,1.75,4.5,154.5,124.88,103.02
2016,2,7,11,0,13.0,200.0,1.7,5.0,207.0,170.04,140.88
2016,2,7,11,15,15.5,209.5,1.75,5.0,218.5,177.3,146.64
2016,2,7,11,30,18.0,219.0,1.8,5.0,230.0,184.17,152.17
2016,2,7,11,45,13.0,210.0,1.9,5.0,218.0,171.58,141.37
2016,2,7,12,0,8.0,201.0,2.0,5.0,206.0,159.93,131.47
2016,2,7,12,15,14.0,217.5,1.95,5.0,226.5,173.61,142.79
2016,2,7,12,30,20.0,234.0,1.9,5.0,247.0,186.04,152.88
2016,2,7,12,45,47.5,257.5,1.9,5.5,287.0,210.06,171.68
2016,2,7,13,0,75.0,281.0,1.9,6.0,327.0,226.74,183.75
2016,2,7,13,15,78.0,276.5,1.75,5.5,324.0,214.95,173.55
2016,2,7,13,30,81.0,272.0,1.6,5.0,321.0,202.73,163.3
2016,2,7,13,45,125.0,268.0,1.5,5.0,340.5,190.79,151.9
2016,2,7,14,0,169.0,264.0,1.4,5.0,360.0,176.09,141.16
2016,2,7,14,15,154.0,251.5,1.25,5.0,336.0,159.69,137.64
2016,2,7,14,30,139.0,239.0,1.1,5.0,312.0,152.72,131.73
2016,2,7,14,45,77.5,206.0,1.0,5.0,246.0,138.82,119.71
2016,2,7,15,0,16.0,173.0,0.9,5.0,180.0,123.46,106.34
2016,2,7,15,15,57.5,172.0,0.8,4.5,195.5,117.99,101.91
2016,2,7,15,30,99.0,171.0,0.7,4.0,211.0,116.71,101.16
2016,2,7,15,45,95.5,153.0,0.65,4.0,188.0,105.36,91.13
2016,2,7,16,0,92.0,135.0,0.6,4.0,165.0,93.75,80.78
2016,2,7,16,15,86.0,115.0,0.6,3.5,140.0,79.72,68.18
2016,2,7,16,30,80.0,95.0,0.6,3.0,115.0,66.86,56.4
2016,2,7,16,45,68.0,75.0,0.6,2.5,89.5,53.62,43.99
2016,2,7,17,0,56.0,55.0,0.6,2.0,64.0,40.05,31.06
2016,2,7,17,15,28.0,37.0,0.55,1.5,41.5,27.41,18.52
2016,2,7,17,30,0.0,19.0,0.5,1.0,19.0,14.35,0.0
2016,2,7,17,45,0.0,9.5,0.5,1.0,9.5,7.47,0.0
2016,2,7,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,7,15,97.5,7.5,0.65,-0.5,11.5,5.9,0.0
2016,2,8,7,30,195.0,15.0,0.6,0.0,23.0,166.03,0.0
2016,2,8,7,45,329.5,27.0,0.6,0.5,62.5,353.96,273.74
2016,2,8,8,0,464.0,39.0,0.6,1.0,102.0,478.37,397.33
2016,2,8,8,15,542.5,47.0,0.6,1.5,149.0,553.76,462.12
2016,2,8,8,30,621.0,55.0,0.6,2.0,196.0,627.84,521.63
2016,2,8,8,45,665.5,61.5,0.65,3.0,243.0,669.38,552.8
2016,2,8,9,0,710.0,68.0,0.7,4.0,290.0,707.91,580.12
2016,2,8,9,15,557.5,102.5,0.8,4.5,293.0,613.74,508.33
2016,2,8,9,30,405.0,137.0,0.9,5.0,296.0,512.06,427.38
2016,2,8,9,45,338.0,165.0,1.05,6.0,307.0,459.98,384.43
2016,2,8,10,0,271.0,193.0,1.2,7.0,318.0,426.69,354.91
2016,2,8,10,15,188.5,213.0,1.2,7.0,303.0,356.64,296.42
2016,2,8,10,30,106.0,233.0,1.2,7.0,288.0,291.15,241.18
2016,2,8,10,45,180.5,243.5,1.3,7.5,343.0,358.09,295.78
2016,2,8,11,0,255.0,254.0,1.4,8.0,398.0,417.83,342.19
2016,2,8,11,15,155.0,257.0,1.4,8.0,345.5,328.84,268.89
2016,2,8,11,30,55.0,260.0,1.4,8.0,293.0,250.25,204.11
2016,2,8,11,45,46.0,258.0,1.4,8.0,286.0,236.51,192.76
2016,2,8,12,0,37.0,256.0,1.4,8.0,279.0,223.85,182.08
2016,2,8,12,15,100.5,278.0,1.35,7.5,341.0,263.27,213.66
2016,2,8,12,30,164.0,300.0,1.3,7.0,403.0,298.32,240.17
2016,2,8,12,45,87.5,255.5,1.3,7.0,310.5,222.59,179.18
2016,2,8,13,0,11.0,211.0,1.3,7.0,218.0,161.3,130.77
2016,2,8,13,15,41.0,241.5,1.3,7.0,266.5,184.29,148.77
2016,2,8,13,30,71.0,272.0,1.3,7.0,315.0,201.41,161.34
2016,2,8,13,45,35.5,175.5,1.3,7.0,197.0,130.17,103.99
2016,2,8,14,0,0.0,79.0,1.3,7.0,79.0,60.77,46.91
2016,2,8,14,15,0.0,102.5,1.25,6.5,102.5,78.18,65.12
2016,2,8,14,30,0.0,126.0,1.2,6.0,126.0,94.26,79.74
2016,2,8,14,45,0.0,103.0,1.2,6.0,103.0,78.16,65.43
2016,2,8,15,0,0.0,80.0,1.2,6.0,80.0,61.47,50.53
2016,2,8,15,15,0.0,67.0,1.05,5.5,67.0,51.39,41.59
2016,2,8,15,30,0.0,54.0,0.9,5.0,54.0,41.34,32.58
2016,2,8,15,45,0.0,48.0,0.8,5.0,48.0,36.7,28.4
2016,2,8,16,0,0.0,42.0,0.7,5.0,42.0,32.08,24.18
2016,2,8,16,15,223.0,64.5,0.65,4.5,119.5,46.66,37.75
2016,2,8,16,30,446.0,87.0,0.6,4.0,197.0,64.45,54.07
2016,2,8,16,45,394.5,72.0,0.6,3.5,153.5,53.79,44.03
2016,2,8,17,0,343.0,57.0,0.6,3.0,110.0,42.93,33.61
2016,2,8,17,15,236.0,40.5,0.6,2.5,71.0,30.54,21.35
2016,2,8,17,30,129.0,24.0,0.6,2.0,32.0,18.14,2.82
2016,2,8,17,45,64.5,12.0,0.65,2.0,16.0,9.44,0.0
2016,2,8,18,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,5.0,1.2,0.0,5.0,3.93,0.0
2016,2,9,7,30,0.0,10.0,1.3,0.0,10.0,7.6,0.0
2016,2,9,7,45,0.0,27.0,1.4,0.0,27.0,23.58,13.56
2016,2,9,8,0,0.0,44.0,1.5,0.0,44.0,40.85,30.22
2016,2,9,8,15,3.5,63.5,1.6,0.0,64.0,62.93,50.61
2016,2,9,8,30,7.0,83.0,1.7,0.0,84.0,83.74,69.7
2016,2,9,8,45,14.5,101.0,1.85,0.5,105.0,105.17,89.09
2016,2,9,9,0,22.0,119.0,2.0,1.0,126.0,126.21,107.75
2016,2,9,9,15,18.0,132.0,2.0,1.0,138.0,131.66,112.14
2016,2,9,9,30,14.0,145.0,2.0,1.0,150.0,137.4,116.71
2016,2,9,9,45,86.0,175.5,2.05,1.5,214.5,238.44,205.67
2016,2,9,10,0,158.0,206.0,2.1,2.0,279.0,337.51,289.29
2016,2,9,10,15,194.0,219.5,2.1,2.0,316.0,368.26,314.04
2016,2,9,10,30,230.0,233.0,2.1,2.0,353.0,396.23,336.36
2016,2,9,10,45,347.0,222.5,2.1,2.5,414.0,467.8,394.28
2016,2,9,11,0,464.0,212.0,2.1,3.0,475.0,530.3,442.53
2016,2,9,11,15,405.0,236.0,2.1,3.0,471.5,478.17,398.03
2016,2,9,11,30,346.0,260.0,2.1,3.0,468.0,441.7,366.56
2016,2,9,11,45,182.5,246.5,2.15,3.0,356.5,309.79,257.65
2016,2,9,12,0,19.0,233.0,2.2,3.0,245.0,190.63,157.92
2016,2,9,12,15,9.5,188.5,2.2,3.0,194.5,149.42,123.33
2016,2,9,12,30,0.0,144.0,2.2,3.0,144.0,110.54,90.3
2016,2,9,12,45,5.0,177.5,2.2,3.0,180.5,136.75,112.65
2016,2,9,13,0,10.0,211.0,2.2,3.0,217.0,161.11,133.09
2016,2,9,13,15,9.0,205.5,2.2,2.5,211.0,154.94,128.06
2016,2,9,13,30,8.0,200.0,2.2,2.0,205.0,148.94,123.29
2016,2,9,13,45,4.0,158.5,2.2,2.0,161.0,118.56,97.61
2016,2,9,14,0,0.0,117.0,2.2,2.0,117.0,88.69,72.15
2016,2,9,14,15,0.0,135.5,2.15,2.0,135.5,101.02,86.91
2016,2,9,14,30,0.0,154.0,2.1,2.0,154.0,112.88,97.78
2016,2,9,14,45,0.0,145.0,2.05,2.0,145.0,106.54,92.22
2016,2,9,15,0,0.0,136.0,2.0,2.0,136.0,100.13,86.61
2016,2,9,15,15,0.0,111.5,1.9,1.5,111.5,83.36,71.63
2016,2,9,15,30,0.0,87.0,1.8,1.0,87.0,66.14,56.06
2016,2,9,15,45,0.0,77.5,1.75,1.0,77.5,59.12,49.7
2016,2,9,16,0,0.0,68.0,1.7,1.0,68.0,52.05,43.21
2016,2,9,16,15,0.0,57.5,1.55,0.5,57.5,44.05,35.83
2016,2,9,16,30,0.0,47.0,1.4,0.0,47.0,35.95,28.25
2016,2,9,16,45,0.0,37.0,1.3,0.0,37.0,28.25,20.87
2016,2,9,17,0,0.0,27.0,1.2,0.0,27.0,20.58,13.44
2016,2,9,17,15,0.0,17.5,1.15,0.0,17.5,13.31,6.3
2016,2,9,17,30,0.0,8.0,1.1,0.0,8.0,6.06,0.0
2016,2,9,17,45,0.0,4.0,1.1,-0.5,4.0,3.15,0.0
2016,2,9,18,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,10,7,15,102.5,9.5,1.3,-3.5,14.0,87.68,0.0
2016,2,10,7,30,205.0,19.0,1.4,-3.0,28.0,219.35,0.0
2016,2,10,7,45,336.5,32.0,1.55,-2.5,69.5,366.35,297.33
2016,2,10,8,0,468.0,45.0,1.7,-2.0,111.0,491.01,419.36
2016,2,10,8,15,546.0,54.0,1.75,-1.5,160.0,568.65,488.29
2016,2,10,8,30,624.0,63.0,1.8,-1.0,209.0,644.42,551.69
2016,2,10,8,45,669.0,70.0,1.85,-1.0,257.0,687.55,587.1
2016,2,10,9,0,714.0,77.0,1.9,-1.0,305.0,727.38,618.41
2016,2,10,9,15,748.0,82.0,1.85,-0.5,351.5,751.94,634.74
2016,2,10,9,30,782.0,87.0,1.8,0.0,398.0,772.56,647.45
2016,2,10,9,45,813.0,88.5,1.8,0.0,440.5,777.42,649.44
2016,2,10,10,0,844.0,90.0,1.8,0.0,483.0,783.79,652.72
2016,2,10,10,15,860.5,92.5,1.8,0.0,519.0,775.52,644.95
2016,2,10,10,30,877.0,95.0,1.8,0.0,555.0,763.07,634.29
2016,2,10,10,45,881.5,99.5,1.8,0.0,582.5,740.06,614.49
2016,2,10,11,0,886.0,104.0,1.8,0.0,610.0,713.48,591.42
2016,2,10,11,15,894.0,105.5,1.8,0.0,631.5,682.67,564.83
2016,2,10,11,30,902.0,107.0,1.8,0.0,653.0,648.37,534.98
2016,2,10,11,45,901.0,110.5,1.85,0.0,665.5,607.61,499.66
2016,2,10,12,0,900.0,114.0,1.9,0.0,678.0,564.27,461.34
2016,2,10,12,15,902.0,114.5,1.95,0.0,683.0,517.33,419.04
2016,2,10,12,30,904.0,115.0,2.0,0.0,688.0,468.09,373.58
2016,2,10,12,45,612.0,198.5,2.05,0.0,585.5,372.31,295.63
2016,2,10,13,0,320.0,282.0,2.1,0.0,483.0,301.64,241.81
2016,2,10,13,15,610.0,196.0,2.1,0.0,571.0,287.54,216.41
2016,2,10,13,30,900.0,110.0,2.1,0.0,659.0,245.02,164.68
2016,2,10,13,45,716.0,152.5,2.15,0.0,581.0,188.28,126.56
2016,2,10,14,0,532.0,195.0,2.2,0.0,503.0,152.73,113.57
2016,2,10,14,15,700.5,148.0,2.2,0.0,534.5,104.52,90.6
2016,2,10,14,30,869.0,101.0,2.2,0.0,566.0,85.48,73.46
2016,2,10,14,45,865.0,95.0,2.2,0.0,533.5,81.61,70.09
2016,2,10,15,0,861.0,89.0,2.2,0.0,501.0,77.62,66.58
2016,2,10,15,15,654.0,114.5,2.15,0.0,413.0,85.63,74.14
2016,2,10,15,30,447.0,140.0,2.1,0.0,325.0,97.04,84.83
2016,2,10,15,45,612.0,105.0,2.05,-0.5,328.5,80.44,69.79
2016,2,10,16,0,777.0,70.0,2.0,-1.0,332.0,63.0,53.77
2016,2,10,16,15,734.0,65.0,1.9,-1.0,283.5,58.67,49.76
2016,2,10,16,30,691.0,60.0,1.8,-1.0,235.0,50.13,41.68
2016,2,10,16,45,633.0,52.0,1.75,-1.5,186.0,43.61,35.42
2016,2,10,17,0,575.0,44.0,1.7,-2.0,137.0,37.05,28.91
2016,2,10,17,15,457.0,33.5,1.65,-2.0,91.5,28.08,19.79
2016,2,10,17,30,339.0,23.0,1.6,-2.0,46.0,19.21,6.72
2016,2,10,17,45,169.5,11.5,1.6,-2.5,23.0,9.05,0.0
2016,2,10,18,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,11,7,15,163.5,9.0,1.4,-5.5,17.0,135.47,0.0
2016,2,11,7,30,327.0,18.0,1.5,-5.0,34.0,310.06,0.0
2016,2,11,7,45,459.5,27.5,1.6,-4.5,79.0,451.5,369.81
2016,2,11,8,0,592.0,37.0,1.7,-4.0,124.0,576.3,491.23
2016,2,11,8,15,663.5,43.5,1.75,-3.5,174.5,647.45,554.54
2016,2,11,8,30,735.0,50.0,1.8,-3.0,225.0,716.09,611.68
2016,2,11,8,45,780.0,54.0,1.85,-3.0,275.0,756.33,644.49
2016,2,11,9,0,825.0,58.0,1.9,-3.0,325.0,792.89,672.88
2016,2,11,9,15,854.0,61.5,1.9,-2.5,372.5,811.52,684.68
2016,2,11,9,30,883.0,65.0,1.9,-2.0,420.0,826.04,692.95
2016,2,11,9,45,903.5,67.0,1.9,-1.5,462.0,819.34,684.94
2016,2,11,10,0,924.0,69.0,1.9,-1.0,504.0,816.91,680.41
2016,2,11,10,15,938.5,71.0,1.85,-0.5,540.5,805.66,668.77
2016,2,11,10,30,953.0,73.0,1.8,0.0,577.0,790.28,654.31
2016,2,11,10,45,963.5,74.0,1.8,0.0,606.0,766.79,635.58
2016,2,11,11,0,974.0,75.0,1.8,0.0,635.0,739.41,612.23
2016,2,11,11,15,980.5,76.0,1.8,0.0,656.5,705.63,583.28
2016,2,11,11,30,987.0,77.0,1.8,0.0,678.0,668.34,551.03
2016,2,11,11,45,991.0,77.5,1.8,0.0,691.5,625.79,513.91
2016,2,11,12,0,995.0,78.0,1.8,0.0,705.0,580.22,473.38
2016,2,11,12,15,996.0,78.0,1.8,0.0,710.0,529.97,427.96
2016,2,11,12,30,997.0,78.0,1.8,0.0,715.0,477.37,379.28
2016,2,11,12,45,995.0,78.0,1.8,0.5,711.0,421.56,326.15
2016,2,11,13,0,993.0,78.0,1.8,1.0,707.0,364.13,270.9
2016,2,11,13,15,989.0,77.5,1.75,1.0,695.0,304.45,214.31
2016,2,11,13,30,985.0,77.0,1.7,1.0,683.0,243.88,159.03
2016,2,11,13,45,976.5,77.0,1.7,1.5,662.0,182.44,109.11
2016,2,11,14,0,968.0,77.0,1.7,2.0,641.0,121.09,72.89
2016,2,11,14,15,957.5,76.0,1.65,2.0,613.0,78.45,66.33
2016,2,11,14,30,947.0,75.0,1.6,2.0,585.0,77.18,65.36
2016,2,11,14,45,930.5,73.5,1.55,2.0,550.0,75.37,63.85
2016,2,11,15,0,914.0,72.0,1.5,2.0,515.0,73.48,62.27
2016,2,11,15,15,894.0,70.0,1.35,1.5,473.5,71.08,60.35
2016,2,11,15,30,874.0,68.0,1.2,1.0,432.0,62.88,53.04
2016,2,11,15,45,845.0,65.0,1.05,1.0,386.0,60.09,50.59
2016,2,11,16,0,816.0,62.0,0.9,1.0,340.0,57.29,48.09
2016,2,11,16,15,774.0,57.5,0.8,0.5,290.5,53.13,44.35
2016,2,11,16,30,732.0,53.0,0.7,0.0,241.0,48.97,40.49
2016,2,11,16,45,668.0,47.0,0.65,-0.5,191.0,43.35,35.11
2016,2,11,17,0,604.0,41.0,0.6,-1.0,141.0,37.79,29.58
2016,2,11,17,15,488.5,32.0,0.6,-1.0,95.0,29.33,20.99
2016,2,11,17,30,373.0,23.0,0.6,-1.0,49.0,21.0,9.06
2016,2,11,17,45,186.5,11.5,0.65,-1.5,24.5,9.05,0.0
2016,2,11,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
