Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,5,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.85,-4.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,3.5,1.0,-4.0,3.5,2.75,0.0
2016,2,12,7,30,0.0,7.0,1.0,-4.0,7.0,5.3,0.0
2016,2,12,7,45,0.0,16.5,1.05,-4.0,16.5,12.55,5.09
2016,2,12,8,0,0.0,26.0,1.1,-4.0,26.0,19.82,12.14
2016,2,12,8,15,0.0,37.0,1.05,-3.5,37.0,28.26,20.04
2016,2,12,8,30,0.0,48.0,1.0,-3.0,48.0,36.72,27.87
2016,2,12,8,45,0.0,59.0,1.0,-3.0,59.0,45.21,35.65
2016,2,12,9,0,0.0,70.0,1.0,-3.0,70.0,54.42,43.99
2016,2,12,9,15,0.0,38.5,0.95,-3.0,38.5,29.4,21.21
2016,2,12,9,30,0.0,7.0,0.9,-3.0,7.0,5.32,0.0
2016,2,12,9,45,10.0,93.0,0.85,-3.0,98.0,80.79,67.84
2016,2,12,10,0,20.0,179.0,0.8,-3.0,189.0,167.62,144.02
2016,2,12,10,15,15.0,182.5,0.7,-2.5,190.5,163.46,139.11
2016,2,12,10,30,10.0,186.0,0.6,-2.0,192.0,160.02,135.34
2016,2,12,10,45,17.5,206.0,0.55,-2.0,216.5,180.79,152.92
2016,2,12,11,0,25.0,226.0,0.5,-2.0,241.0,200.55,169.27
2016,2,12,11,15,45.0,250.0,0.5,-1.5,277.5,242.07,203.51
2016,2,12,11,30,65.0,274.0,0.5,-1.0,314.0,268.76,224.6
2016,2,12,11,45,42.0,255.5,0.5,-1.0,282.0,232.43,193.75
2016,2,12,12,0,19.0,237.0,0.5,-1.0,250.0,193.9,161.49
2016,2,12,12,15,102.0,273.0,0.55,-0.5,339.0,261.2,216.69
2016,2,12,12,30,185.0,309.0,0.6,0.0,428.0,315.5,258.01
2016,2,12,12,45,302.0,285.0,0.7,0.0,478.5,325.12,261.59
2016,2,12,13,0,419.0,261.0,0.8,0.0,529.0,318.85,250.59
2016,2,12,13,15,223.5,253.5,0.85,0.0,396.5,234.97,186.35
2016,2,12,13,30,28.0,246.0,0.9,0.0,264.0,183.65,151.7
2016,2,12,13,45,46.5,253.0,1.0,0.0,281.0,179.37,147.76
2016,2,12,14,0,65.0,260.0,1.1,0.0,298.0,176.2,145.54
2016,2,12,14,15,52.0,242.0,1.15,0.0,271.5,159.46,139.63
2016,2,12,14,30,39.0,224.0,1.2,0.0,245.0,149.11,130.73
2016,2,12,14,45,56.5,218.0,1.3,0.0,246.5,145.42,127.76
2016,2,12,15,0,74.0,212.0,1.4,0.0,248.0,141.48,124.54
2016,2,12,15,15,396.0,157.5,1.4,0.0,326.5,105.81,92.44
2016,2,12,15,30,718.0,103.0,1.4,0.0,405.0,79.55,68.6
2016,2,12,15,45,694.0,95.5,1.4,0.0,362.0,74.67,64.29
2016,2,12,16,0,670.0,88.0,1.4,0.0,319.0,69.67,59.78
2016,2,12,16,15,623.5,81.5,1.25,0.0,272.0,65.01,55.49
2016,2,12,16,30,577.0,75.0,1.1,0.0,225.0,60.34,51.09
2016,2,12,16,45,516.5,64.5,0.95,-0.5,178.0,52.35,43.5
2016,2,12,17,0,456.0,54.0,0.8,-1.0,131.0,44.26,35.59
2016,2,12,17,15,345.5,41.0,0.8,-1.0,88.0,33.68,25.01
2016,2,12,17,30,235.0,28.0,0.8,-1.0,45.0,23.08,11.52
2016,2,12,17,45,117.5,14.0,0.8,-1.5,22.5,11.02,0.0
2016,2,12,18,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,-4.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,-5.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,7,15,194.5,9.5,1.9,-5.5,20.5,161.31,0.0
2016,2,13,7,30,389.0,19.0,2.0,-5.0,41.0,367.39,116.81
2016,2,13,7,45,514.5,28.0,2.15,-5.0,88.0,501.02,417.78
2016,2,13,8,0,640.0,37.0,2.3,-5.0,135.0,620.9,533.21
2016,2,13,8,15,708.5,42.5,2.35,-4.5,187.0,688.86,593.97
2016,2,13,8,30,777.0,48.0,2.4,-4.0,239.0,754.16,648.5
2016,2,13,8,45,818.0,52.5,2.45,-4.0,290.5,791.75,679.2
2016,2,13,9,0,859.0,57.0,2.5,-4.0,342.0,825.69,705.52
2016,2,13,9,15,887.0,60.0,2.45,-3.5,390.0,834.1,708.96
2016,2,13,9,30,915.0,63.0,2.4,-3.0,438.0,847.04,715.64
2016,2,13,9,45,935.5,65.0,2.4,-3.0,481.5,848.39,714.84
2016,2,13,10,0,956.0,67.0,2.4,-3.0,525.0,845.53,710.96
2016,2,13,10,15,969.5,69.0,2.4,-2.5,561.5,832.9,698.56
2016,2,13,10,30,983.0,71.0,2.4,-2.0,598.0,816.06,683.24
2016,2,13,10,45,994.0,71.5,2.4,-2.0,628.0,791.53,663.42
2016,2,13,11,0,1005.0,72.0,2.4,-2.0,658.0,762.99,639.32
2016,2,13,11,15,1011.0,73.0,2.35,-2.0,680.0,727.79,608.47
2016,2,13,11,30,1017.0,74.0,2.3,-2.0,702.0,689.02,574.28
2016,2,13,11,45,1021.0,74.0,2.3,-2.0,715.5,644.7,535.26
2016,2,13,12,0,1025.0,74.0,2.3,-2.0,729.0,597.31,492.74
2016,2,13,12,15,1026.0,74.0,2.3,-1.5,734.0,545.62,444.76
2016,2,13,12,30,1027.0,74.0,2.3,-1.0,739.0,491.5,393.57
2016,2,13,12,45,1022.5,76.0,2.3,-1.0,735.0,434.86,339.78
2016,2,13,13,0,1018.0,78.0,2.3,-1.0,731.0,376.67,283.72
2016,2,13,13,15,1014.5,77.5,2.3,-1.0,719.0,315.54,225.11
2016,2,13,13,30,1011.0,77.0,2.3,-1.0,707.0,253.43,167.57
2016,2,13,13,45,1006.0,75.5,2.3,-1.0,686.5,189.68,114.61
2016,2,13,14,0,1001.0,74.0,2.3,-1.0,666.0,125.68,74.89
2016,2,13,14,15,992.0,72.5,2.3,-1.0,638.0,77.16,65.86
2016,2,13,14,30,983.0,71.0,2.3,-1.0,610.0,75.55,64.56
2016,2,13,14,45,971.5,69.0,2.3,-1.0,574.5,73.46,62.77
2016,2,13,15,0,960.0,67.0,2.3,-1.0,539.0,71.26,60.88
2016,2,13,15,15,942.5,64.5,2.25,-1.0,497.5,68.48,58.46
2016,2,13,15,30,925.0,62.0,2.2,-1.0,456.0,65.59,55.93
2016,2,13,15,45,900.0,59.5,2.15,-1.5,409.0,62.45,53.24
2016,2,13,16,0,875.0,57.0,2.1,-2.0,362.0,59.2,50.4
2016,2,13,16,15,837.0,53.0,1.95,-2.5,311.5,50.42,42.27
2016,2,13,16,30,799.0,49.0,1.8,-3.0,261.0,46.48,38.59
2016,2,13,16,45,738.5,44.0,1.7,-3.5,209.0,41.5,33.78
2016,2,13,17,0,678.0,39.0,1.6,-4.0,157.0,36.59,28.85
2016,2,13,17,15,569.0,31.5,1.5,-4.5,108.0,29.29,21.4
2016,2,13,17,30,460.0,24.0,1.4,-5.0,59.0,22.16,11.83
2016,2,13,17,45,230.0,12.0,1.35,-5.5,29.5,9.44,0.0
2016,2,13,18,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,-7.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.85,-8.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.75,-8.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.7,-9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.65,-9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.6,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.65,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,0.65,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,0.55,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,0.55,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,0.7,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,0.8,-10.0,0.0,0.0,0.0
2016,2,14,7,15,48.0,11.0,0.9,-9.5,14.0,46.76,0.0
2016,2,14,7,30,96.0,22.0,1.0,-9.0,28.0,144.0,62.84
2016,2,14,7,45,155.0,40.0,1.1,-8.5,60.0,211.72,182.17
2016,2,14,8,0,214.0,58.0,1.2,-8.0,92.0,281.68,250.84
2016,2,14,8,15,248.5,75.5,1.15,-7.5,128.0,329.53,295.26
2016,2,14,8,30,283.0,93.0,1.1,-7.0,164.0,376.33,336.61
2016,2,14,8,45,309.5,107.0,1.1,-7.0,199.0,409.8,365.51
2016,2,14,9,0,336.0,121.0,1.1,-7.0,234.0,441.96,392.25
2016,2,14,9,15,575.5,101.0,1.05,-6.5,326.0,639.44,554.04
2016,2,14,9,30,815.0,81.0,1.0,-6.0,418.0,797.81,671.3
2016,2,14,9,45,830.0,86.0,1.0,-5.5,458.5,799.32,667.26
2016,2,14,10,0,845.0,91.0,1.0,-5.0,499.0,796.77,662.62
2016,2,14,10,15,860.5,93.5,0.95,-4.5,534.5,787.74,652.53
2016,2,14,10,30,876.0,96.0,0.9,-4.0,570.0,774.55,639.62
2016,2,14,10,45,588.0,178.0,0.85,-4.0,503.0,616.31,513.19
2016,2,14,11,0,300.0,260.0,0.8,-4.0,436.0,458.23,384.19
2016,2,14,11,15,306.0,268.5,0.75,-3.5,453.5,450.67,377.34
2016,2,14,11,30,312.0,277.0,0.7,-3.0,471.0,441.28,367.33
2016,2,14,11,45,313.0,283.0,0.7,-2.5,481.5,425.08,352.13
2016,2,14,12,0,314.0,289.0,0.7,-2.0,492.0,407.6,335.79
2016,2,14,12,15,280.5,298.0,0.7,-2.0,480.0,375.19,308.04
2016,2,14,12,30,247.0,307.0,0.7,-2.0,468.0,340.71,278.82
2016,2,14,12,45,273.5,300.5,0.7,-2.0,478.5,327.43,265.69
2016,2,14,13,0,300.0,294.0,0.7,-2.0,489.0,307.08,246.05
2016,2,14,13,15,358.0,274.5,0.75,-1.5,503.0,283.18,221.75
2016,2,14,13,30,416.0,255.0,0.8,-1.0,517.0,253.29,192.45
2016,2,14,13,45,274.5,267.5,0.85,-1.0,438.0,209.49,162.83
2016,2,14,14,0,133.0,280.0,0.9,-1.0,359.0,186.31,152.0
2016,2,14,14,15,68.5,229.5,0.9,-1.0,270.0,153.75,134.74
2016,2,14,14,30,4.0,179.0,0.9,-1.0,181.0,129.36,113.23
2016,2,14,14,45,12.5,183.5,0.9,-1.0,190.0,131.64,115.61
2016,2,14,15,0,21.0,188.0,0.9,-1.0,199.0,133.6,117.63
2016,2,14,15,15,10.5,144.5,0.9,-1.0,150.0,105.59,92.43
2016,2,14,15,30,0.0,101.0,0.9,-1.0,101.0,76.04,65.53
2016,2,14,15,45,0.0,89.0,0.9,-1.5,89.0,67.35,57.79
2016,2,14,16,0,0.0,77.0,0.9,-2.0,77.0,58.57,49.82
2016,2,14,16,15,0.0,65.5,0.9,-2.0,65.5,50.08,41.9
2016,2,14,16,30,0.0,54.0,0.9,-2.0,54.0,41.35,33.64
2016,2,14,16,45,0.0,42.5,0.9,-2.5,42.5,32.49,25.2
2016,2,14,17,0,0.0,31.0,0.9,-3.0,31.0,23.65,16.66
2016,2,14,17,15,0.0,20.5,0.9,-3.0,20.5,15.6,8.77
2016,2,14,17,30,0.0,10.0,0.9,-3.0,10.0,7.58,0.51
2016,2,14,17,45,0.0,5.0,0.9,-3.0,5.0,3.93,0.0
2016,2,14,18,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.5,1.0,-5.0,2.5,1.97,0.0
2016,2,15,7,30,0.0,5.0,1.0,-5.0,5.0,3.78,0.0
2016,2,15,7,45,0.0,12.5,1.0,-5.0,12.5,9.48,2.66
2016,2,15,8,0,0.0,20.0,1.0,-5.0,20.0,15.21,8.12
2016,2,15,8,15,0.0,28.5,0.95,-5.0,28.5,21.71,14.26
2016,2,15,8,30,0.0,37.0,0.9,-5.0,37.0,28.23,20.36
2016,2,15,8,45,0.0,45.5,0.9,-5.0,45.5,34.77,26.4
2016,2,15,9,0,0.0,54.0,0.9,-5.0,54.0,41.33,32.37
2016,2,15,9,15,0.0,47.5,0.9,-4.5,47.5,36.32,27.67
2016,2,15,9,30,0.0,41.0,0.9,-4.0,41.0,31.34,23.0
2016,2,15,9,45,0.0,61.5,0.95,-4.0,61.5,47.15,37.27
2016,2,15,10,0,0.0,82.0,1.0,-4.0,82.0,63.03,51.43
2016,2,15,10,15,0.0,88.0,0.95,-4.0,88.0,67.75,55.49
2016,2,15,10,30,0.0,94.0,0.9,-4.0,94.0,72.58,59.66
2016,2,15,10,45,0.0,128.0,0.9,-4.0,128.0,100.45,84.18
2016,2,15,11,0,0.0,162.0,0.9,-4.0,162.0,128.26,108.29
2016,2,15,11,15,7.5,193.0,0.85,-3.5,198.0,157.96,133.66
2016,2,15,11,30,15.0,224.0,0.8,-3.0,234.0,186.41,157.45
2016,2,15,11,45,22.0,241.5,0.8,-3.0,256.5,202.07,170.39
2016,2,15,12,0,29.0,259.0,0.8,-3.0,279.0,222.63,187.36
2016,2,15,12,15,16.5,224.5,0.8,-3.0,236.0,180.52,151.5
2016,2,15,12,30,4.0,190.0,0.8,-3.0,193.0,147.06,123.16
2016,2,15,12,45,10.0,212.5,0.8,-3.0,219.5,164.62,138.16
2016,2,15,13,0,16.0,235.0,0.8,-3.0,246.0,180.55,151.39
2016,2,15,13,15,9.0,205.5,0.8,-3.0,211.5,155.54,130.21
2016,2,15,13,30,2.0,176.0,0.8,-3.0,177.0,131.9,110.37
2016,2,15,13,45,1.0,113.5,0.8,-3.0,114.0,86.79,71.38
2016,2,15,14,0,0.0,51.0,0.8,-3.0,51.0,39.15,29.47
2016,2,15,14,15,0.0,35.5,0.7,-2.5,35.5,27.2,19.91
2016,2,15,14,30,0.0,20.0,0.6,-2.0,20.0,15.29,8.75
2016,2,15,14,45,334.5,95.5,0.55,-2.0,263.0,65.54,55.78
2016,2,15,15,0,669.0,171.0,0.5,-2.0,506.0,118.36,104.3
2016,2,15,15,15,643.0,163.0,0.45,-2.0,464.0,113.71,100.05
2016,2,15,15,30,617.0,155.0,0.4,-2.0,422.0,108.98,95.97
2016,2,15,15,45,590.0,142.5,0.35,-2.0,376.5,101.32,89.18
2016,2,15,16,0,563.0,130.0,0.3,-2.0,331.0,93.46,82.14
2016,2,15,16,15,514.5,118.0,0.35,-2.0,282.0,85.41,74.84
2016,2,15,16,30,466.0,106.0,0.4,-2.0,233.0,77.21,67.22
2016,2,15,16,45,392.5,91.5,0.5,-2.0,184.0,66.95,57.46
2016,2,15,17,0,319.0,77.0,0.6,-2.0,135.0,56.57,47.31
2016,2,15,17,15,224.5,57.0,0.65,-2.0,91.5,42.14,33.11
2016,2,15,17,30,130.0,37.0,0.7,-2.0,48.0,27.24,16.95
2016,2,15,17,45,65.0,18.5,0.75,-2.0,24.0,14.56,0.0
2016,2,15,18,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,7,15,7.0,11.5,1.8,6.5,12.0,14.64,0.0
2016,2,16,7,30,14.0,23.0,1.8,6.0,24.0,38.31,17.97
2016,2,16,7,45,60.0,42.5,1.85,5.5,52.0,119.3,96.94
2016,2,16,8,0,106.0,62.0,1.9,5.0,80.0,180.08,153.39
2016,2,16,8,15,126.0,83.0,2.0,4.5,111.0,220.13,190.13
2016,2,16,8,30,146.0,104.0,2.1,4.0,142.0,258.5,224.54
2016,2,16,8,45,168.5,122.5,2.25,4.0,174.5,293.78,255.2
2016,2,16,9,0,191.0,141.0,2.4,4.0,207.0,327.95,284.14
2016,2,16,9,15,379.0,130.5,2.4,4.5,283.0,503.37,431.48
2016,2,16,9,30,567.0,120.0,2.4,5.0,359.0,646.11,544.71
2016,2,16,9,45,722.5,98.5,2.45,5.5,434.0,736.17,611.11
2016,2,16,10,0,878.0,77.0,2.5,6.0,509.0,812.41,665.56
2016,2,16,10,15,894.0,79.0,2.45,6.5,545.5,795.04,648.82
2016,2,16,10,30,910.0,81.0,2.4,7.0,582.0,781.73,636.21
2016,2,16,10,45,924.5,81.5,2.35,7.5,612.5,761.56,618.67
2016,2,16,11,0,939.0,82.0,2.3,8.0,643.0,737.37,597.12
2016,2,16,11,15,946.0,83.0,2.2,8.0,664.5,704.79,569.12
2016,2,16,11,30,953.0,84.0,2.1,8.0,686.0,668.75,538.09
2016,2,16,11,45,958.0,84.5,2.05,8.5,700.0,627.75,502.06
2016,2,16,12,0,963.0,85.0,2.0,9.0,714.0,583.7,462.97
2016,2,16,12,15,964.0,85.0,1.95,9.0,718.5,534.45,419.75
2016,2,16,12,30,965.0,85.0,1.9,9.0,723.0,482.91,373.56
2016,2,16,12,45,962.5,85.5,1.85,9.5,719.5,428.4,323.28
2016,2,16,13,0,960.0,86.0,1.8,10.0,716.0,372.36,271.01
2016,2,16,13,15,956.0,85.5,1.75,10.0,703.5,313.88,217.25
2016,2,16,13,30,952.0,85.0,1.7,10.0,691.0,254.56,164.3
2016,2,16,13,45,943.5,84.5,1.65,10.0,670.5,194.02,115.44
2016,2,16,14,0,935.0,84.0,1.6,10.0,650.0,133.64,77.98
2016,2,16,14,15,924.5,83.0,1.5,9.5,622.0,82.37,67.78
2016,2,16,14,30,914.0,82.0,1.4,9.0,594.0,81.21,67.09
2016,2,16,14,45,896.0,81.0,1.35,9.0,558.5,79.8,65.98
2016,2,16,15,0,878.0,80.0,1.3,9.0,523.0,71.42,58.68
2016,2,16,15,15,479.0,133.5,1.15,8.5,373.0,92.53,77.8
2016,2,16,15,30,80.0,187.0,1.0,8.0,223.0,126.47,108.23
2016,2,16,15,45,422.0,129.0,0.85,7.5,285.0,89.98,76.06
2016,2,16,16,0,764.0,71.0,0.7,7.0,347.0,63.44,52.47
2016,2,16,16,15,721.0,66.0,0.7,6.0,298.0,59.15,48.89
2016,2,16,16,30,678.0,61.0,0.7,5.0,249.0,50.63,41.26
2016,2,16,16,45,606.5,55.5,0.7,4.0,198.5,45.94,36.97
2016,2,16,17,0,535.0,50.0,0.7,3.0,148.0,41.39,32.59
2016,2,16,17,15,428.0,39.5,0.7,2.5,102.5,32.66,24.06
2016,2,16,17,30,321.0,29.0,0.7,2.0,57.0,24.0,14.41
2016,2,16,17,45,160.5,14.5,0.7,1.5,28.5,11.41,0.0
2016,2,16,18,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,17,7,15,125.0,13.0,0.8,0.5,22.0,110.55,0.0
2016,2,17,7,30,250.0,26.0,0.9,1.0,44.0,284.37,186.98
2016,2,17,7,45,380.0,36.5,1.05,2.0,89.0,416.12,345.99
2016,2,17,8,0,510.0,47.0,1.2,3.0,134.0,541.09,453.74
2016,2,17,8,15,580.5,54.5,1.3,3.0,183.5,612.03,514.1
2016,2,17,8,30,651.0,62.0,1.4,3.0,233.0,681.17,570.26
2016,2,17,8,45,705.5,65.5,1.5,3.5,283.5,721.85,601.14
2016,2,17,9,0,760.0,69.0,1.6,4.0,334.0,767.3,634.4
2016,2,17,9,15,791.0,73.0,1.6,4.5,381.0,789.23,647.9
2016,2,17,9,30,822.0,77.0,1.6,5.0,428.0,807.07,658.16
2016,2,17,9,45,854.0,76.5,1.6,5.5,472.0,816.02,661.71
2016,2,17,10,0,886.0,76.0,1.6,6.0,516.0,812.2,656.05
2016,2,17,10,15,901.0,78.0,1.6,6.5,552.0,802.05,646.06
2016,2,17,10,30,916.0,80.0,1.6,7.0,588.0,787.85,633.36
2016,2,17,10,45,927.0,81.5,1.6,7.5,617.5,766.08,615.37
2016,2,17,11,0,938.0,83.0,1.6,8.0,647.0,740.44,593.63
2016,2,17,11,15,945.0,84.0,1.6,8.0,669.0,707.83,566.77
2016,2,17,11,30,952.0,85.0,1.6,8.0,691.0,671.76,536.81
2016,2,17,11,45,955.0,86.5,1.6,8.5,704.0,630.51,501.33
2016,2,17,12,0,958.0,88.0,1.6,9.0,717.0,586.34,462.84
2016,2,17,12,15,959.5,88.0,1.6,9.0,722.5,537.41,420.52
2016,2,17,12,30,961.0,88.0,1.6,9.0,728.0,486.14,375.11
2016,2,17,12,45,954.5,90.0,1.6,9.0,723.5,431.4,325.8
2016,2,17,13,0,948.0,92.0,1.6,9.0,719.0,375.46,274.54
2016,2,17,13,15,944.5,91.5,1.6,9.0,707.0,317.53,221.32
2016,2,17,13,30,941.0,91.0,1.6,9.0,695.0,258.72,168.71
2016,2,17,13,45,929.5,92.0,1.6,9.0,673.5,199.15,120.47
2016,2,17,14,0,918.0,93.0,1.6,9.0,652.0,140.0,83.42
2016,2,17,14,15,907.5,91.5,1.55,9.0,624.5,87.21,72.16
2016,2,17,14,30,897.0,90.0,1.5,9.0,597.0,78.21,64.41
2016,2,17,14,45,877.5,89.5,1.5,9.0,561.0,77.69,64.1
2016,2,17,15,0,858.0,89.0,1.5,9.0,525.0,77.23,63.85
2016,2,17,15,15,837.0,86.0,1.35,8.5,484.0,75.01,62.14
2016,2,17,15,30,816.0,83.0,1.2,8.0,443.0,72.76,60.41
2016,2,17,15,45,782.0,80.0,1.1,8.0,396.5,70.27,58.34
2016,2,17,16,0,748.0,77.0,1.0,8.0,350.0,62.65,51.59
2016,2,17,16,15,705.5,72.0,0.9,7.0,301.0,58.78,48.36
2016,2,17,16,30,663.0,67.0,0.8,6.0,252.0,54.91,45.02
2016,2,17,16,45,593.5,60.0,0.75,5.0,202.0,49.26,39.88
2016,2,17,17,0,524.0,53.0,0.7,4.0,152.0,43.66,34.56
2016,2,17,17,15,418.5,42.5,0.75,3.5,106.0,35.03,26.15
2016,2,17,17,30,313.0,32.0,0.8,3.0,60.0,26.47,16.74
2016,2,17,17,45,156.5,16.0,0.85,2.5,30.0,13.04,0.0
2016,2,17,18,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,7,15,143.0,14.0,0.7,-0.5,24.5,126.22,0.0
2016,2,18,7,30,286.0,28.0,0.8,0.0,49.0,319.22,224.02
2016,2,18,7,45,397.5,40.0,0.95,0.5,94.5,435.57,363.89
2016,2,18,8,0,509.0,52.0,1.1,1.0,140.0,547.51,461.73
2016,2,18,8,15,577.5,60.0,1.15,1.5,190.5,618.18,520.6
2016,2,18,8,30,646.0,68.0,1.2,2.0,241.0,686.64,574.56
2016,2,18,8,45,688.5,74.5,1.3,2.5,290.5,727.99,605.76
2016,2,18,9,0,731.0,81.0,1.4,3.0,340.0,766.0,633.3
2016,2,18,9,15,762.0,85.5,1.3,3.5,386.5,787.91,645.54
2016,2,18,9,30,793.0,90.0,1.2,4.0,433.0,800.15,650.25
2016,2,18,9,45,812.0,94.5,1.15,4.5,474.0,804.71,649.94
2016,2,18,10,0,831.0,99.0,1.1,5.0,515.0,805.06,646.69
2016,2,18,10,15,847.0,101.5,1.05,5.0,551.0,796.65,638.43
2016,2,18,10,30,863.0,104.0,1.0,5.0,587.0,784.05,627.42
2016,2,18,10,45,872.5,107.0,1.0,5.5,615.5,763.02,609.69
2016,2,18,11,0,882.0,110.0,1.0,6.0,644.0,738.15,588.2
2016,2,18,11,15,889.0,111.0,1.0,6.0,665.5,705.92,562.13
2016,2,18,11,30,896.0,112.0,1.0,6.0,687.0,670.27,533.08
2016,2,18,11,45,898.5,113.5,1.0,6.5,699.5,629.22,498.41
2016,2,18,12,0,901.0,115.0,1.0,7.0,712.0,585.38,460.9
2016,2,18,12,15,902.0,115.5,1.0,7.0,716.5,537.36,420.03
2016,2,18,12,30,903.0,116.0,1.0,7.0,721.0,487.13,376.21
2016,2,18,12,45,917.0,108.5,1.0,7.5,720.5,434.15,328.15
2016,2,18,13,0,931.0,101.0,1.0,8.0,720.0,379.05,277.22
2016,2,18,13,15,927.0,100.5,0.95,8.0,708.0,321.61,224.8
2016,2,18,13,30,923.0,100.0,0.9,8.0,696.0,263.37,172.96
2016,2,18,13,45,913.0,100.0,0.9,8.0,675.0,204.03,124.95
2016,2,18,14,0,903.0,100.0,0.9,8.0,654.0,138.15,81.75
2016,2,18,14,15,892.0,98.0,0.9,8.0,626.0,83.02,68.63
2016,2,18,14,30,881.0,96.0,0.9,8.0,598.0,81.78,67.79
2016,2,18,14,45,864.5,94.5,0.9,8.0,563.0,80.76,67.03
2016,2,18,15,0,848.0,93.0,0.9,8.0,528.0,79.77,66.31
2016,2,18,15,15,827.0,90.0,0.85,7.5,487.0,77.63,64.69
2016,2,18,15,30,806.0,87.0,0.8,7.0,446.0,75.48,63.06
2016,2,18,15,45,775.0,83.5,0.75,7.0,400.0,72.76,60.78
2016,2,18,16,0,744.0,80.0,0.7,7.0,354.0,64.68,53.61
2016,2,18,16,15,702.5,74.5,0.65,6.0,305.5,60.52,50.14
2016,2,18,16,30,661.0,69.0,0.6,5.0,257.0,56.36,46.53
2016,2,18,16,45,598.0,61.5,0.55,4.0,207.0,50.42,41.14
2016,2,18,17,0,535.0,54.0,0.5,3.0,157.0,44.5,35.53
2016,2,18,17,15,434.0,43.5,0.5,2.5,110.5,35.9,27.13
2016,2,18,17,30,333.0,33.0,0.5,2.0,64.0,27.34,17.89
2016,2,18,17,45,166.5,16.5,0.55,1.5,32.0,13.45,0.0
2016,2,18,18,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,122.5,14.5,0.85,-1.5,24.5,110.48,0.0
2016,2,19,7,30,245.0,29.0,0.9,-1.0,49.0,290.26,215.03
2016,2,19,7,45,350.0,42.0,0.95,-0.5,92.5,398.85,337.08
2016,2,19,8,0,455.0,55.0,1.0,0.0,136.0,506.21,430.73
2016,2,19,8,15,523.0,64.0,1.05,0.5,184.5,577.7,490.5
2016,2,19,8,30,591.0,73.0,1.1,1.0,233.0,647.09,545.57
2016,2,19,8,45,638.5,79.0,1.15,1.5,281.5,692.46,579.55
2016,2,19,9,0,686.0,85.0,1.2,2.0,330.0,734.5,609.77
2016,2,19,9,15,717.0,89.5,1.2,2.5,375.5,756.85,623.64
2016,2,19,9,30,748.0,94.0,1.2,3.0,421.0,775.39,634.49
2016,2,19,9,45,775.5,96.0,1.25,3.5,462.5,778.76,634.66
2016,2,19,10,0,803.0,98.0,1.3,4.0,504.0,784.01,636.45
2016,2,19,10,15,819.0,100.5,1.35,4.5,539.0,776.25,628.74
2016,2,19,10,30,835.0,103.0,1.4,5.0,574.0,764.41,618.34
2016,2,19,10,45,850.0,103.5,1.45,5.5,603.0,745.65,602.67
2016,2,19,11,0,865.0,104.0,1.5,6.0,632.0,722.89,582.97
2016,2,19,11,15,872.5,105.0,1.55,6.0,653.0,691.72,557.65
2016,2,19,11,30,880.0,106.0,1.6,6.0,674.0,657.15,529.24
2016,2,19,11,45,886.5,106.0,1.65,6.5,687.5,617.79,495.57
2016,2,19,12,0,893.0,106.0,1.7,7.0,701.0,572.89,456.87
2016,2,19,12,15,894.5,106.5,1.75,7.0,706.0,526.84,416.91
2016,2,19,12,30,896.0,107.0,1.8,7.0,711.0,478.57,373.92
2016,2,19,12,45,896.5,106.0,1.85,7.5,708.0,426.77,326.28
2016,2,19,13,0,897.0,105.0,1.9,8.0,705.0,373.33,276.38
2016,2,19,13,15,893.0,104.0,1.95,8.0,693.5,317.27,224.67
2016,2,19,13,30,889.0,103.0,2.0,8.0,682.0,255.77,169.66
2016,2,19,13,45,882.0,102.0,2.05,8.5,662.0,196.94,120.83
2016,2,19,14,0,875.0,101.0,2.1,9.0,642.0,138.27,82.18
2016,2,19,14,15,865.5,99.5,2.1,9.0,615.5,83.25,68.65
2016,2,19,14,30,856.0,98.0,2.1,9.0,589.0,82.44,68.14
2016,2,19,14,45,842.5,95.0,2.1,9.0,555.0,80.53,66.59
2016,2,19,15,0,829.0,92.0,2.1,9.0,521.0,78.59,65.02
2016,2,19,15,15,809.5,89.0,2.0,8.5,481.5,76.5,63.44
2016,2,19,15,30,790.0,86.0,1.9,8.0,442.0,74.38,61.84
2016,2,19,15,45,764.0,81.5,1.85,8.0,397.5,71.0,58.97
2016,2,19,16,0,738.0,77.0,1.8,8.0,353.0,62.43,51.36
2016,2,19,16,15,698.5,72.0,1.7,7.5,305.0,58.61,48.09
2016,2,19,16,30,659.0,67.0,1.6,7.0,257.0,54.79,44.72
2016,2,19,16,45,602.5,59.5,1.5,6.5,208.0,48.89,39.31
2016,2,19,17,0,546.0,52.0,1.4,6.0,159.0,42.95,33.68
2016,2,19,17,15,448.0,42.0,1.4,5.5,112.5,34.71,25.72
2016,2,19,17,30,350.0,32.0,1.4,5.0,66.0,26.51,17.12
2016,2,19,17,45,175.0,16.0,1.45,4.5,33.0,13.01,0.0
2016,2,19,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,20,7,15,11.5,14.5,1.4,3.5,15.5,20.74,0.0
2016,2,20,7,30,23.0,29.0,1.4,4.0,31.0,56.35,38.61
2016,2,20,7,45,56.5,50.5,1.4,4.5,59.5,128.21,106.07
2016,2,20,8,0,90.0,72.0,1.4,5.0,88.0,181.46,154.52
2016,2,20,8,15,110.0,94.0,1.45,5.5,120.0,222.24,190.67
2016,2,20,8,30,130.0,116.0,1.5,6.0,152.0,261.49,224.39
2016,2,20,8,45,156.0,133.0,1.55,7.0,184.0,297.13,253.85
2016,2,20,9,0,182.0,150.0,1.6,8.0,216.0,332.14,281.78
2016,2,20,9,15,252.5,162.5,1.6,8.5,266.5,417.68,350.93
2016,2,20,9,30,323.0,175.0,1.6,9.0,317.0,481.73,400.72
2016,2,20,9,45,266.0,201.0,1.6,9.5,325.5,452.15,373.25
2016,2,20,10,0,209.0,227.0,1.6,10.0,334.0,403.88,332.18
2016,2,20,10,15,163.5,244.5,1.55,10.0,331.5,374.49,306.77
2016,2,20,10,30,118.0,262.0,1.5,10.0,329.0,346.13,282.16
2016,2,20,10,45,139.0,277.0,1.5,10.5,360.0,365.23,296.43
2016,2,20,11,0,160.0,292.0,1.5,11.0,391.0,381.87,308.2
2016,2,20,11,15,166.0,302.0,1.45,11.0,408.0,381.29,306.59
2016,2,20,11,30,172.0,312.0,1.4,11.0,425.0,379.31,303.93
2016,2,20,11,45,152.5,318.0,1.4,11.5,419.5,357.84,285.49
2016,2,20,12,0,133.0,324.0,1.4,12.0,414.0,337.43,268.12
2016,2,20,12,15,83.0,301.5,1.4,12.0,358.0,276.21,219.53
2016,2,20,12,30,33.0,279.0,1.4,12.0,302.0,228.59,181.85
2016,2,20,12,45,152.5,297.5,1.4,12.5,401.0,282.14,221.72
2016,2,20,13,0,272.0,316.0,1.4,13.0,500.0,317.2,243.91
2016,2,20,13,15,154.5,294.5,1.45,13.0,398.5,249.38,192.51
2016,2,20,13,30,37.0,273.0,1.5,13.0,297.0,199.33,156.98
2016,2,20,13,45,41.0,269.0,1.55,13.0,295.0,190.24,149.78
2016,2,20,14,0,45.0,265.0,1.6,13.0,293.0,180.46,142.41
2016,2,20,14,15,52.0,258.5,1.6,13.0,289.5,169.0,141.1
2016,2,20,14,30,59.0,252.0,1.6,13.0,286.0,165.05,138.03
2016,2,20,14,45,144.5,242.0,1.6,13.0,319.0,155.04,129.78
2016,2,20,15,0,230.0,232.0,1.6,13.0,352.0,151.33,126.92
2016,2,20,15,15,221.0,214.0,1.6,13.0,322.5,141.22,118.54
2016,2,20,15,30,212.0,196.0,1.6,13.0,293.0,130.81,109.86
2016,2,20,15,45,183.5,184.5,1.6,13.0,262.0,123.08,103.44
2016,2,20,16,0,155.0,173.0,1.6,13.0,231.0,115.14,96.78
2016,2,20,16,15,139.5,151.0,1.55,12.5,198.0,101.81,85.41
2016,2,20,16,30,124.0,129.0,1.5,12.0,165.0,88.11,73.5
2016,2,20,16,45,107.0,106.0,1.45,11.5,133.0,73.5,60.5
2016,2,20,17,0,90.0,83.0,1.4,11.0,101.0,58.52,46.89
2016,2,20,17,15,59.5,60.0,1.3,10.5,70.5,43.09,32.63
2016,2,20,17,30,29.0,37.0,1.2,10.0,40.0,27.36,17.64
2016,2,20,17,45,14.5,18.5,1.2,10.0,20.0,14.11,0.0
2016,2,20,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,5.5,1.05,6.0,5.5,4.33,0.0
2016,2,21,7,30,0.0,11.0,1.1,6.0,11.0,8.35,0.92
2016,2,21,7,45,0.0,20.5,1.15,6.5,20.5,15.6,7.77
2016,2,21,8,0,0.0,30.0,1.2,7.0,30.0,22.87,14.36
2016,2,21,8,15,0.0,40.5,1.15,7.5,40.5,30.94,21.57
2016,2,21,8,30,0.0,51.0,1.1,8.0,51.0,39.02,28.69
2016,2,21,8,45,0.0,61.0,1.1,8.5,61.0,46.74,35.37
2016,2,21,9,0,0.0,71.0,1.1,9.0,71.0,54.5,41.95
2016,2,21,9,15,0.5,109.0,1.1,9.5,109.5,89.37,71.74
2016,2,21,9,30,1.0,147.0,1.1,10.0,148.0,124.9,101.41
2016,2,21,9,45,188.0,175.5,1.1,10.5,272.5,339.18,282.32
2016,2,21,10,0,375.0,204.0,1.1,11.0,397.0,531.81,432.18
2016,2,21,10,15,268.5,235.5,1.15,11.5,378.5,465.45,375.38
2016,2,21,10,30,162.0,267.0,1.2,12.0,360.0,384.93,309.88
2016,2,21,10,45,86.5,239.0,1.3,12.5,289.0,274.18,221.1
2016,2,21,11,0,11.0,211.0,1.4,13.0,218.0,177.17,141.3
2016,2,21,11,15,38.5,253.5,1.45,13.5,278.5,240.59,192.56
2016,2,21,11,30,66.0,296.0,1.5,14.0,339.0,289.02,230.13
2016,2,21,11,45,97.5,311.5,1.6,14.5,376.5,311.89,247.21
2016,2,21,12,0,129.0,327.0,1.7,15.0,414.0,337.97,266.35
2016,2,21,12,15,78.0,298.5,1.8,15.5,351.0,271.64,213.63
2016,2,21,12,30,27.0,270.0,1.9,16.0,288.0,217.03,170.47
2016,2,21,12,45,21.0,254.0,2.0,16.5,268.0,199.43,156.31
2016,2,21,13,0,15.0,238.0,2.1,17.0,248.0,182.97,143.04
2016,2,21,13,15,7.5,156.0,2.15,17.0,161.0,120.29,92.95
2016,2,21,13,30,0.0,74.0,2.2,17.0,74.0,56.99,41.64
2016,2,21,13,45,0.0,61.0,2.3,17.5,61.0,46.91,33.33
2016,2,21,14,0,0.0,48.0,2.4,18.0,48.0,36.85,25.0
2016,2,21,14,15,0.0,102.0,2.35,17.5,102.0,78.13,62.09
2016,2,21,14,30,0.0,156.0,2.3,17.0,156.0,115.06,93.95
2016,2,21,14,45,142.5,191.5,2.3,17.0,266.5,128.96,105.94
2016,2,21,15,0,285.0,227.0,2.3,17.0,377.0,144.97,119.79
2016,2,21,15,15,160.5,205.0,2.25,16.5,288.5,135.51,112.21
2016,2,21,15,30,36.0,183.0,2.2,16.0,200.0,124.37,103.16
2016,2,21,15,45,31.0,165.5,2.15,16.0,179.0,113.44,93.99
2016,2,21,16,0,26.0,148.0,2.1,16.0,158.0,105.48,87.33
2016,2,21,16,15,20.0,128.5,2.05,15.5,136.0,92.07,75.95
2016,2,21,16,30,14.0,109.0,2.0,15.0,114.0,78.54,64.27
2016,2,21,16,45,7.0,89.0,1.95,15.0,91.5,64.58,51.85
2016,2,21,17,0,0.0,69.0,1.9,15.0,69.0,50.5,39.13
2016,2,21,17,15,0.0,49.0,1.9,15.0,49.0,36.35,26.19
2016,2,21,17,30,0.0,29.0,1.9,15.0,29.0,22.0,12.87
2016,2,21,17,45,0.0,14.5,1.95,15.0,14.5,11.05,0.0
2016,2,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.0,1.05,7.0,10.0,7.6,0.0
2016,2,22,7,30,0.0,20.0,1.1,7.0,20.0,15.25,6.55
2016,2,22,7,45,0.0,37.0,1.2,7.5,37.0,30.09,20.19
2016,2,22,8,0,0.0,54.0,1.3,8.0,54.0,46.28,34.62
2016,2,22,8,15,0.0,72.0,1.35,8.5,72.0,62.85,49.24
2016,2,22,8,30,0.0,90.0,1.4,9.0,90.0,78.8,63.05
2016,2,22,8,45,0.0,108.0,1.5,9.5,108.0,94.32,76.22
2016,2,22,9,0,0.0,126.0,1.6,10.0,126.0,109.5,88.87
2016,2,22,9,15,0.0,136.0,1.6,10.0,136.0,115.96,94.09
2016,2,22,9,30,0.0,146.0,1.6,10.0,146.0,122.75,99.54
2016,2,22,9,45,0.0,105.5,1.65,10.5,105.5,83.08,65.59
2016,2,22,10,0,0.0,65.0,1.7,11.0,65.0,49.89,37.16
2016,2,22,10,15,0.0,72.5,1.7,11.0,72.5,55.71,42.05
2016,2,22,10,30,0.0,80.0,1.7,11.0,80.0,61.55,46.89
2016,2,22,10,45,0.0,67.5,1.7,11.5,67.5,51.89,38.54
2016,2,22,11,0,0.0,55.0,1.7,12.0,55.0,42.25,30.26
2016,2,22,11,15,0.0,63.5,1.65,12.0,63.5,48.84,35.78
2016,2,22,11,30,0.0,72.0,1.6,12.0,72.0,55.44,41.28
2016,2,22,11,45,0.0,98.5,1.6,12.5,98.5,76.04,58.36
2016,2,22,12,0,0.0,125.0,1.6,13.0,125.0,96.6,75.22
2016,2,22,12,15,0.0,126.0,1.55,13.0,126.0,97.19,75.64
2016,2,22,12,30,0.0,127.0,1.5,13.0,127.0,97.77,76.09
2016,2,22,12,45,0.0,79.0,1.5,13.0,79.0,60.9,45.53
