Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,13,0,0.0,31.0,1.5,13.0,31.0,23.8,14.46
2016,2,22,13,15,0.0,71.5,1.45,13.0,71.5,55.07,40.78
2016,2,22,13,30,0.0,112.0,1.4,13.0,112.0,85.86,66.44
2016,2,22,13,45,0.0,124.0,1.4,13.0,124.0,94.4,73.53
2016,2,22,14,0,0.0,136.0,1.4,13.0,136.0,102.53,80.35
2016,2,22,14,15,0.0,109.0,1.35,12.5,109.0,83.14,67.57
2016,2,22,14,30,0.0,82.0,1.3,12.0,82.0,63.11,50.31
2016,2,22,14,45,0.0,57.0,1.3,12.0,57.0,43.74,33.33
2016,2,22,15,0,0.0,32.0,1.3,12.0,32.0,24.48,16.28
2016,2,22,15,15,0.0,21.0,1.25,11.5,21.0,16.03,8.79
2016,2,22,15,30,0.0,10.0,1.2,11.0,10.0,7.62,1.24
2016,2,22,15,45,0.0,9.0,1.2,11.0,9.0,6.85,0.56
2016,2,22,16,0,0.0,8.0,1.2,11.0,8.0,6.08,0.0
2016,2,22,16,15,0.0,6.5,1.2,10.5,6.5,4.94,0.0
2016,2,22,16,30,0.0,5.0,1.2,10.0,5.0,3.79,0.0
2016,2,22,16,45,0.0,4.0,1.25,10.0,4.0,3.03,0.0
2016,2,22,17,0,0.0,3.0,1.3,10.0,3.0,2.27,0.0
2016,2,22,17,15,0.0,2.0,1.3,9.5,2.0,1.51,0.0
2016,2,22,17,30,0.0,1.0,1.3,9.0,1.0,0.75,0.0
2016,2,22,17,45,0.0,0.5,1.35,9.0,0.5,0.38,0.0
2016,2,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,2.5,1.45,4.0,2.5,1.89,0.0
2016,2,23,7,30,0.0,5.0,1.5,4.0,5.0,3.78,0.0
2016,2,23,7,45,0.0,9.5,1.6,4.0,9.5,7.2,0.62
2016,2,23,8,0,0.0,14.0,1.7,4.0,14.0,10.62,3.76
2016,2,23,8,15,0.0,18.5,1.7,4.0,18.5,14.06,6.9
2016,2,23,8,30,0.0,23.0,1.7,4.0,23.0,17.5,10.0
2016,2,23,8,45,0.0,28.0,1.7,4.5,28.0,21.34,13.39
2016,2,23,9,0,0.0,33.0,1.7,5.0,33.0,25.18,16.73
2016,2,23,9,15,0.0,85.5,1.65,5.0,85.5,66.66,53.16
2016,2,23,9,30,0.0,138.0,1.6,5.0,138.0,114.55,94.45
2016,2,23,9,45,47.0,186.0,1.6,5.0,211.0,215.02,181.13
2016,2,23,10,0,94.0,234.0,1.6,5.0,284.0,300.14,251.99
2016,2,23,10,15,47.0,172.5,1.5,5.0,197.5,190.18,158.62
2016,2,23,10,30,0.0,111.0,1.4,5.0,111.0,86.45,69.22
2016,2,23,10,45,0.0,108.0,1.35,5.5,108.0,83.8,66.87
2016,2,23,11,0,0.0,105.0,1.3,6.0,105.0,81.28,64.48
2016,2,23,11,15,9.5,175.5,1.25,6.0,182.0,144.52,118.03
2016,2,23,11,30,19.0,246.0,1.2,6.0,259.0,206.83,169.36
2016,2,23,11,45,13.5,228.5,1.15,6.5,238.0,186.75,151.97
2016,2,23,12,0,8.0,211.0,1.1,7.0,217.0,167.95,136.07
2016,2,23,12,15,4.0,173.5,1.05,7.0,176.5,135.66,109.3
2016,2,23,12,30,0.0,136.0,1.0,7.0,136.0,104.63,83.46
2016,2,23,12,45,0.0,118.5,0.95,7.5,118.5,91.16,72.07
2016,2,23,13,0,0.0,101.0,0.9,8.0,101.0,77.85,60.78
2016,2,23,13,15,0.0,104.0,0.9,8.0,104.0,80.04,62.7
2016,2,23,13,30,0.0,107.0,0.9,8.0,107.0,82.19,64.55
2016,2,23,13,45,0.0,101.0,0.9,8.0,101.0,77.67,60.8
2016,2,23,14,0,0.0,95.0,0.9,8.0,95.0,73.19,57.1
2016,2,23,14,15,0.0,112.0,0.9,8.0,112.0,85.3,70.67
2016,2,23,14,30,0.0,129.0,0.9,8.0,129.0,96.98,81.1
2016,2,23,14,45,0.0,127.0,0.9,8.0,127.0,95.35,79.8
2016,2,23,15,0,0.0,125.0,0.9,8.0,125.0,93.67,78.5
2016,2,23,15,15,0.0,82.0,0.9,7.5,82.0,63.04,51.49
2016,2,23,15,30,0.0,39.0,0.9,7.0,39.0,29.82,21.65
2016,2,23,15,45,0.0,35.0,0.9,7.0,35.0,26.73,18.92
2016,2,23,16,0,0.0,31.0,0.9,7.0,31.0,23.65,16.16
2016,2,23,16,15,235.5,66.5,0.85,7.0,138.0,47.69,38.28
2016,2,23,16,30,471.0,102.0,0.8,7.0,245.0,74.51,62.7
2016,2,23,16,45,405.5,91.0,0.8,7.0,198.0,66.66,55.44
2016,2,23,17,0,340.0,80.0,0.8,7.0,151.0,58.75,47.98
2016,2,23,17,15,257.0,62.5,0.8,6.5,108.0,46.17,36.13
2016,2,23,17,30,174.0,45.0,0.8,6.0,65.0,33.25,23.58
2016,2,23,17,45,87.0,22.5,0.85,6.0,32.5,17.03,3.59
2016,2,23,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,24,7,15,38.5,17.5,2.65,10.5,21.5,59.69,0.0
2016,2,24,7,30,77.0,35.0,2.7,11.0,43.0,141.75,110.82
2016,2,24,7,45,101.0,56.0,2.8,12.0,72.5,171.96,142.09
2016,2,24,8,0,125.0,77.0,2.9,13.0,102.0,216.63,181.59
2016,2,24,8,15,142.5,98.0,3.05,13.5,134.5,254.02,213.83
2016,2,24,8,30,160.0,119.0,3.2,14.0,167.0,290.06,243.84
2016,2,24,8,45,169.0,139.5,3.35,15.0,197.5,316.49,264.32
2016,2,24,9,0,178.0,160.0,3.5,16.0,228.0,341.56,283.05
2016,2,24,9,15,89.0,143.0,3.55,16.5,177.0,232.62,190.96
2016,2,24,9,30,0.0,126.0,3.6,17.0,126.0,102.77,80.38
2016,2,24,9,45,0.0,140.5,3.7,17.5,140.5,114.6,89.89
2016,2,24,10,0,0.0,155.0,3.8,18.0,155.0,126.26,99.02
2016,2,24,10,15,0.0,152.0,3.75,18.0,152.0,122.09,95.36
2016,2,24,10,30,0.0,149.0,3.7,18.0,149.0,118.44,92.18
2016,2,24,10,45,0.0,152.5,3.7,18.5,152.5,120.61,93.58
2016,2,24,11,0,0.0,156.0,3.7,19.0,156.0,122.83,95.04
2016,2,24,11,15,0.0,120.0,3.6,19.0,120.0,93.17,70.86
2016,2,24,11,30,0.0,84.0,3.5,19.0,84.0,64.76,47.65
2016,2,24,11,45,80.0,211.5,3.45,19.0,266.5,227.14,179.13
2016,2,24,12,0,160.0,339.0,3.4,19.0,449.0,364.92,285.4
2016,2,24,12,15,80.0,189.5,3.3,19.0,244.5,193.69,150.84
2016,2,24,12,30,0.0,40.0,3.2,19.0,40.0,30.75,19.66
2016,2,24,12,45,13.5,157.0,3.15,19.5,166.5,125.3,96.28
2016,2,24,13,0,27.0,274.0,3.1,20.0,293.0,212.6,164.77
2016,2,24,13,15,37.5,283.5,3.1,20.0,309.5,213.96,165.12
2016,2,24,13,30,48.0,293.0,3.1,20.0,326.0,214.72,165.13
2016,2,24,13,45,24.0,154.5,3.1,20.0,171.0,116.86,88.47
2016,2,24,14,0,0.0,16.0,3.1,20.0,16.0,12.25,4.46
2016,2,24,14,15,15.5,127.5,3.15,19.5,137.0,93.05,74.25
2016,2,24,14,30,31.0,239.0,3.2,19.0,258.0,158.35,129.67
2016,2,24,14,45,381.0,181.5,3.3,19.0,387.5,115.76,93.87
2016,2,24,15,0,731.0,124.0,3.4,19.0,517.0,90.54,72.63
2016,2,24,15,15,712.0,120.0,3.4,18.5,479.5,88.61,71.33
2016,2,24,15,30,693.0,116.0,3.4,18.0,442.0,86.68,70.0
2016,2,24,15,45,705.5,100.5,3.4,17.5,404.5,77.32,62.21
2016,2,24,16,0,718.0,85.0,3.4,17.0,367.0,67.49,53.92
2016,2,24,16,15,679.5,79.5,3.3,16.5,319.0,63.54,50.68
2016,2,24,16,30,641.0,74.0,3.2,16.0,271.0,59.57,47.33
2016,2,24,16,45,598.0,65.0,3.1,15.5,223.0,52.85,41.43
2016,2,24,17,0,555.0,56.0,3.0,15.0,175.0,45.99,35.23
2016,2,24,17,15,461.5,46.5,2.95,14.5,127.0,38.24,28.02
2016,2,24,17,30,368.0,37.0,2.9,14.0,79.0,30.54,20.51
2016,2,24,17,45,184.0,18.5,2.9,13.5,39.5,14.97,3.26
2016,2,24,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,16.0,2.45,2.5,16.0,12.21,0.0
2016,2,25,7,30,0.0,32.0,2.5,3.0,32.0,29.03,18.74
2016,2,25,7,45,5.0,52.5,2.6,3.5,53.5,55.23,42.79
2016,2,25,8,0,10.0,73.0,2.7,4.0,75.0,79.27,64.66
2016,2,25,8,15,18.5,92.5,2.8,4.5,98.0,103.91,86.9
2016,2,25,8,30,27.0,112.0,2.9,5.0,121.0,143.05,121.25
2016,2,25,8,45,393.5,97.0,3.0,5.5,247.5,500.01,432.64
2016,2,25,9,0,760.0,82.0,3.1,6.0,374.0,809.18,673.96
2016,2,25,9,15,391.5,129.5,3.15,6.0,281.0,522.99,443.79
2016,2,25,9,30,23.0,177.0,3.2,6.0,188.0,173.36,144.51
2016,2,25,9,45,274.0,176.0,3.25,6.5,322.0,432.55,367.57
2016,2,25,10,0,525.0,175.0,3.3,7.0,456.0,647.92,539.95
2016,2,25,10,15,472.5,205.0,3.3,7.0,470.0,617.59,511.57
2016,2,25,10,30,420.0,235.0,3.3,7.0,484.0,585.76,483.79
2016,2,25,10,45,312.5,269.5,3.3,7.0,460.0,503.18,415.47
2016,2,25,11,0,205.0,304.0,3.3,7.0,436.0,426.22,351.28
2016,2,25,11,15,124.5,296.5,3.3,7.0,377.5,349.66,287.79
2016,2,25,11,30,44.0,289.0,3.3,7.0,319.0,268.96,220.51
2016,2,25,11,45,26.5,251.5,3.3,7.5,269.5,220.32,179.97
2016,2,25,12,0,9.0,214.0,3.3,8.0,220.0,170.84,138.57
2016,2,25,12,15,167.0,268.5,3.3,8.0,385.5,298.47,243.05
2016,2,25,12,30,325.0,323.0,3.3,8.0,551.0,397.08,318.64
2016,2,25,12,45,374.0,308.0,3.3,8.0,569.0,378.38,299.92
2016,2,25,13,0,423.0,293.0,3.3,8.0,587.0,354.56,276.49
2016,2,25,13,15,229.5,287.5,3.25,8.0,447.0,265.26,207.62
2016,2,25,13,30,36.0,282.0,3.2,8.0,307.0,205.69,165.71
2016,2,25,13,45,137.0,293.0,3.2,8.0,382.5,214.98,169.0
2016,2,25,14,0,238.0,304.0,3.2,8.0,458.0,213.89,165.72
2016,2,25,14,15,168.0,290.5,3.15,8.0,397.0,181.93,155.13
2016,2,25,14,30,98.0,277.0,3.1,8.0,336.0,179.06,152.97
2016,2,25,14,45,162.0,261.0,3.05,8.0,351.5,165.07,141.09
2016,2,25,15,0,226.0,245.0,3.0,8.0,367.0,158.16,135.39
2016,2,25,15,15,181.0,228.0,2.9,7.5,321.5,147.93,126.97
2016,2,25,15,30,136.0,211.0,2.8,7.0,276.0,137.51,118.32
2016,2,25,15,45,174.0,188.5,2.75,7.0,263.0,125.66,108.11
2016,2,25,16,0,212.0,166.0,2.7,7.0,250.0,113.23,97.29
2016,2,25,16,15,198.0,147.0,2.6,6.5,217.5,101.33,86.97
2016,2,25,16,30,184.0,128.0,2.5,6.0,185.0,89.13,76.18
2016,2,25,16,45,171.0,106.5,2.4,5.5,152.5,75.24,63.62
2016,2,25,17,0,158.0,85.0,2.3,5.0,120.0,60.46,49.96
2016,2,25,17,15,132.5,64.0,2.15,4.5,88.0,46.29,36.61
2016,2,25,17,30,107.0,43.0,2.0,4.0,56.0,31.74,22.64
2016,2,25,17,45,53.5,21.5,1.95,4.0,28.0,16.31,5.35
2016,2,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,26,7,15,27.5,19.5,1.55,0.0,22.5,54.43,18.63
2016,2,26,7,30,55.0,39.0,1.7,0.0,45.0,111.93,91.65
2016,2,26,7,45,79.5,60.5,1.85,0.5,74.5,159.82,137.3
2016,2,26,8,0,104.0,82.0,2.0,1.0,104.0,205.23,179.0
2016,2,26,8,15,121.5,102.0,2.05,1.0,134.0,240.52,210.86
2016,2,26,8,30,139.0,122.0,2.1,1.0,164.0,274.9,240.99
2016,2,26,8,45,338.5,116.5,2.15,1.5,242.5,477.29,415.19
2016,2,26,9,0,538.0,111.0,2.2,2.0,321.0,648.77,552.93
2016,2,26,9,15,423.0,151.0,2.2,2.0,328.5,576.97,490.96
2016,2,26,9,30,308.0,191.0,2.2,2.0,336.0,491.78,418.73
2016,2,26,9,45,238.5,218.5,2.2,2.5,336.5,451.79,382.72
2016,2,26,10,0,169.0,246.0,2.2,3.0,337.0,393.14,331.58
2016,2,26,10,15,557.5,165.5,2.15,3.0,493.5,646.58,540.95
2016,2,26,10,30,946.0,85.0,2.1,3.0,650.0,840.18,685.79
2016,2,26,10,45,668.5,177.5,2.1,3.5,586.0,703.99,576.3
2016,2,26,11,0,391.0,270.0,2.1,4.0,522.0,541.11,444.94
2016,2,26,11,15,685.5,179.0,2.1,4.0,637.0,654.35,535.89
2016,2,26,11,30,980.0,88.0,2.1,4.0,752.0,714.61,580.97
2016,2,26,11,45,984.0,88.0,2.15,4.5,765.5,670.68,542.5
2016,2,26,12,0,988.0,88.0,2.2,5.0,779.0,623.75,501.72
2016,2,26,12,15,989.0,88.0,2.2,5.0,783.5,572.5,457.08
2016,2,26,12,30,990.0,88.0,2.2,5.0,788.0,518.89,409.21
2016,2,26,12,45,721.0,184.5,2.2,5.5,693.0,429.88,335.7
2016,2,26,13,0,452.0,281.0,2.2,6.0,598.0,357.44,278.51
2016,2,26,13,15,710.5,187.0,2.2,6.0,675.5,331.84,245.74
2016,2,26,13,30,969.0,93.0,2.2,6.0,753.0,283.28,190.75
2016,2,26,13,45,701.5,177.0,2.2,6.0,647.5,224.69,152.23
2016,2,26,14,0,434.0,261.0,2.2,6.0,542.0,198.4,146.23
2016,2,26,14,15,685.0,175.0,2.15,5.5,598.0,123.63,105.15
2016,2,26,14,30,936.0,89.0,2.1,5.0,654.0,86.55,72.64
2016,2,26,14,45,921.5,87.5,2.1,5.0,618.0,85.0,71.46
2016,2,26,15,0,907.0,86.0,2.1,5.0,582.0,83.37,70.16
2016,2,26,15,15,889.0,83.5,2.05,4.5,539.5,74.03,62.04
2016,2,26,15,30,871.0,81.0,2.0,4.0,497.0,72.11,60.59
2016,2,26,15,45,843.5,78.0,1.95,4.0,449.5,69.62,58.49
2016,2,26,16,0,816.0,75.0,1.9,4.0,402.0,67.11,56.37
2016,2,26,16,15,779.5,71.0,1.7,3.5,351.0,63.69,53.47
2016,2,26,16,30,743.0,67.0,1.5,3.0,300.0,60.28,50.5
2016,2,26,16,45,685.5,61.0,1.3,2.5,247.0,50.75,41.75
2016,2,26,17,0,628.0,55.0,1.1,2.0,194.0,45.83,37.09
2016,2,26,17,15,538.5,46.5,1.0,1.5,143.5,38.72,30.18
2016,2,26,17,30,449.0,38.0,0.9,1.0,93.0,31.7,23.04
2016,2,26,17,45,286.5,25.0,0.85,0.5,53.5,20.68,9.43
2016,2,26,18,0,124.0,12.0,0.8,0.0,14.0,9.44,0.0
2016,2,26,18,15,62.0,6.0,0.8,0.0,7.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,27,7,15,162.0,20.5,1.0,-0.5,39.0,200.59,107.31
2016,2,27,7,30,324.0,41.0,1.1,0.0,78.0,379.76,317.77
2016,2,27,7,45,414.0,54.0,1.2,0.0,126.5,477.6,407.31
2016,2,27,8,0,504.0,67.0,1.3,0.0,175.0,575.88,491.32
2016,2,27,8,15,565.5,76.0,1.35,0.5,226.0,643.93,546.15
2016,2,27,8,30,627.0,85.0,1.4,1.0,277.0,709.39,596.28
2016,2,27,8,45,670.5,91.0,1.45,2.0,328.0,752.29,625.99
2016,2,27,9,0,714.0,97.0,1.5,3.0,379.0,791.58,651.95
2016,2,27,9,15,744.0,102.0,1.55,3.5,426.5,813.83,665.7
2016,2,27,9,30,774.0,107.0,1.6,4.0,474.0,832.05,676.41
2016,2,27,9,45,797.5,110.0,1.65,4.5,516.5,838.07,678.2
2016,2,27,10,0,821.0,113.0,1.7,5.0,559.0,834.38,673.14
2016,2,27,10,15,836.5,116.0,1.7,5.0,595.5,826.0,665.57
2016,2,27,10,30,852.0,119.0,1.7,5.0,632.0,813.39,655.15
2016,2,27,10,45,862.5,121.5,1.7,5.5,661.0,792.27,637.56
2016,2,27,11,0,873.0,124.0,1.7,6.0,690.0,767.23,615.81
2016,2,27,11,15,879.5,125.5,1.7,6.0,711.0,734.67,589.36
2016,2,27,11,30,886.0,127.0,1.7,6.0,732.0,698.68,559.92
2016,2,27,11,45,893.0,126.0,1.7,6.5,745.5,657.47,525.02
2016,2,27,12,0,900.0,125.0,1.7,7.0,759.0,613.18,487.03
2016,2,27,12,15,901.0,125.0,1.7,7.0,763.0,563.85,445.05
2016,2,27,12,30,902.0,125.0,1.7,7.0,767.0,512.33,400.12
2016,2,27,12,45,919.0,115.0,1.7,7.5,766.5,457.74,350.6
2016,2,27,13,0,936.0,105.0,1.7,8.0,766.0,401.35,298.29
2016,2,27,13,15,932.5,104.5,1.65,8.0,753.5,343.0,244.57
2016,2,27,13,30,929.0,104.0,1.6,8.0,741.0,283.81,190.89
2016,2,27,13,45,925.0,101.5,1.6,8.0,720.5,222.65,139.11
2016,2,27,14,0,921.0,99.0,1.6,8.0,700.0,161.27,95.89
2016,2,27,14,15,911.0,97.5,1.55,8.0,672.0,100.28,72.19
2016,2,27,14,30,901.0,96.0,1.5,8.0,644.0,89.87,74.74
2016,2,27,14,45,891.5,92.0,1.5,8.0,609.0,79.23,65.48
2016,2,27,15,0,882.0,88.0,1.5,8.0,574.0,76.66,63.36
2016,2,27,15,15,863.5,85.5,1.4,8.0,532.0,74.83,61.9
2016,2,27,15,30,845.0,83.0,1.3,8.0,490.0,72.97,60.42
2016,2,27,15,45,823.0,78.5,1.2,8.0,444.0,69.57,57.54
2016,2,27,16,0,801.0,74.0,1.1,8.0,398.0,66.08,54.56
2016,2,27,16,15,764.5,69.5,0.95,7.0,347.5,62.28,51.47
2016,2,27,16,30,728.0,65.0,0.8,6.0,297.0,58.46,48.26
2016,2,27,16,45,680.0,58.5,0.7,5.5,245.5,52.85,43.21
2016,2,27,17,0,632.0,52.0,0.6,5.0,194.0,43.53,34.58
2016,2,27,17,15,545.0,44.0,0.6,4.0,144.0,36.75,28.14
2016,2,27,17,30,458.0,36.0,0.6,3.0,94.0,30.06,21.47
2016,2,27,17,45,304.0,24.0,0.6,2.5,54.5,19.85,9.42
2016,2,27,18,0,150.0,12.0,0.6,2.0,15.0,9.44,0.0
2016,2,27,18,15,75.0,6.0,0.6,2.0,7.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,0.65,-0.5,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,0.65,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,28,7,15,209.0,18.0,0.85,1.5,43.0,244.3,150.67
2016,2,28,7,30,418.0,36.0,0.9,2.0,86.0,458.54,378.53
2016,2,28,7,45,506.5,45.5,0.95,3.0,135.5,551.58,459.68
2016,2,28,8,0,595.0,55.0,1.0,4.0,185.0,645.11,535.07
2016,2,28,8,15,652.0,62.0,1.0,4.5,237.5,706.33,581.8
2016,2,28,8,30,709.0,69.0,1.0,5.0,290.0,765.3,624.25
2016,2,28,8,45,746.5,74.0,1.0,6.0,341.0,794.53,641.8
2016,2,28,9,0,784.0,79.0,1.0,7.0,392.0,827.79,661.6
2016,2,28,9,15,811.0,82.5,1.05,8.0,439.5,845.93,670.69
2016,2,28,9,30,838.0,86.0,1.1,9.0,487.0,859.89,676.81
2016,2,28,9,45,857.0,89.0,1.2,10.0,529.5,862.03,675.43
2016,2,28,10,0,876.0,92.0,1.3,11.0,572.0,859.9,671.25
2016,2,28,10,15,889.5,94.0,1.35,11.5,608.0,847.77,660.79
2016,2,28,10,30,903.0,96.0,1.4,12.0,644.0,823.34,641.97
2016,2,28,10,45,911.5,98.5,1.5,12.5,673.0,800.29,624.94
2016,2,28,11,0,920.0,101.0,1.6,13.0,702.0,773.45,604.83
2016,2,28,11,15,926.5,102.0,1.65,13.0,723.5,740.08,578.94
2016,2,28,11,30,933.0,103.0,1.7,13.0,745.0,703.31,550.02
2016,2,28,11,45,934.0,105.0,1.75,13.5,757.5,660.84,515.2
2016,2,28,12,0,935.0,107.0,1.8,14.0,770.0,615.64,477.52
2016,2,28,12,15,936.0,107.5,1.85,14.0,774.5,566.67,436.84
2016,2,28,12,30,937.0,108.0,1.9,14.0,779.0,515.45,393.11
2016,2,28,12,45,953.0,99.5,1.95,14.5,779.5,461.22,344.84
2016,2,28,13,0,969.0,91.0,2.0,15.0,780.0,403.86,292.75
2016,2,28,13,15,965.5,90.5,2.0,15.0,767.5,343.96,238.78
2016,2,28,13,30,962.0,90.0,2.0,15.0,755.0,283.18,184.72
2016,2,28,13,45,952.0,91.0,2.0,15.0,733.0,221.72,133.77
2016,2,28,14,0,942.0,92.0,2.0,15.0,711.0,160.54,91.71
2016,2,28,14,15,933.0,90.5,1.95,15.0,682.5,98.43,67.52
2016,2,28,14,30,924.0,89.0,1.9,15.0,654.0,86.3,69.67
2016,2,28,14,45,905.5,89.0,1.9,15.0,617.5,85.61,69.23
2016,2,28,15,0,887.0,89.0,1.9,15.0,581.0,77.41,62.28
2016,2,28,15,15,868.5,86.5,1.8,14.5,539.0,75.6,61.0
2016,2,28,15,30,850.0,84.0,1.7,14.0,497.0,73.76,59.68
2016,2,28,15,45,819.5,81.5,1.65,13.5,449.5,71.67,58.14
2016,2,28,16,0,789.0,79.0,1.6,13.0,402.0,69.61,56.6
2016,2,28,16,15,752.5,74.5,1.5,12.5,351.0,65.94,53.6
2016,2,28,16,30,716.0,70.0,1.4,12.0,300.0,57.48,46.23
2016,2,28,16,45,660.0,64.0,1.3,11.5,248.0,52.66,42.0
2016,2,28,17,0,604.0,58.0,1.2,11.0,196.0,47.87,37.63
2016,2,28,17,15,517.5,48.5,1.2,10.5,145.5,40.1,30.36
2016,2,28,17,30,431.0,39.0,1.2,10.0,95.0,32.35,22.85
2016,2,28,17,45,285.0,25.5,1.2,9.5,55.5,21.01,10.45
2016,2,28,18,0,139.0,12.0,1.2,9.0,16.0,9.44,0.0
2016,2,28,18,15,69.5,6.0,1.2,8.5,8.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,29,6,45,29.5,4.5,1.65,6.5,5.0,0.0,0.0
2016,2,29,7,0,59.0,9.0,1.7,7.0,10.0,55.68,0.0
2016,2,29,7,15,186.0,25.5,1.75,7.5,45.0,238.74,169.08
2016,2,29,7,30,313.0,42.0,1.8,8.0,80.0,376.36,311.94
2016,2,29,7,45,420.0,52.0,1.85,8.5,129.5,486.37,406.8
2016,2,29,8,0,527.0,62.0,1.9,9.0,179.0,596.96,496.81
2016,2,29,8,15,587.5,69.5,1.95,9.5,231.0,662.11,547.4
2016,2,29,8,30,648.0,77.0,2.0,10.0,283.0,725.02,594.02
2016,2,29,8,45,702.5,80.0,2.1,11.0,336.0,773.85,627.48
2016,2,29,9,0,757.0,83.0,2.2,12.0,389.0,813.01,652.73
2016,2,29,9,15,785.5,87.0,2.2,12.5,437.0,833.35,664.11
2016,2,29,9,30,814.0,91.0,2.2,13.0,485.0,849.54,672.46
2016,2,29,9,45,838.5,93.0,2.2,13.5,528.5,855.6,673.59
2016,2,29,10,0,863.0,95.0,2.2,14.0,572.0,857.24,671.79
2016,2,29,10,15,876.5,97.5,2.2,14.0,608.0,845.86,662.21
2016,2,29,10,30,890.0,100.0,2.2,14.0,644.0,830.33,649.99
2016,2,29,10,45,902.5,100.5,2.2,14.5,673.5,800.07,626.3
2016,2,29,11,0,915.0,101.0,2.2,15.0,703.0,774.31,605.97
2016,2,29,11,15,921.0,102.0,2.2,15.0,724.0,740.69,579.29
2016,2,29,11,30,927.0,103.0,2.2,15.0,745.0,703.71,549.72
2016,2,29,11,45,934.0,102.0,2.2,15.5,758.5,662.31,515.32
2016,2,29,12,0,941.0,101.0,2.2,16.0,772.0,617.83,477.88
2016,2,29,12,15,942.5,101.0,2.15,16.0,776.5,568.47,436.49
2016,2,29,12,30,944.0,101.0,2.1,16.0,781.0,516.81,392.19
2016,2,29,12,45,949.5,97.5,2.1,16.0,779.0,461.97,344.29
2016,2,29,13,0,955.0,94.0,2.1,16.0,777.0,404.99,293.4
2016,2,29,13,15,952.0,93.5,2.0,16.0,764.5,345.81,240.07
2016,2,29,13,30,949.0,93.0,1.9,16.0,752.0,285.73,186.63
2016,2,29,13,45,946.5,90.5,1.85,16.0,732.5,223.72,134.89
2016,2,29,14,0,944.0,88.0,1.8,16.0,713.0,161.32,91.08
2016,2,29,14,15,936.0,86.5,1.7,16.0,685.0,99.12,65.66
2016,2,29,14,30,928.0,85.0,1.6,16.0,657.0,84.03,67.38
2016,2,29,14,45,920.0,82.0,1.55,16.0,623.0,81.72,65.55
2016,2,29,15,0,912.0,79.0,1.5,16.0,589.0,79.28,63.6
2016,2,29,15,15,896.0,76.5,1.35,15.5,547.5,76.84,61.78
2016,2,29,15,30,880.0,74.0,1.2,15.0,506.0,74.28,59.85
2016,2,29,15,45,860.0,70.5,1.1,15.0,459.5,64.46,51.43
2016,2,29,16,0,840.0,67.0,1.0,15.0,413.0,61.54,49.03
2016,2,29,16,15,807.5,63.0,0.9,14.0,362.5,57.96,46.2
2016,2,29,16,30,775.0,59.0,0.8,13.0,312.0,54.35,43.27
2016,2,29,16,45,727.5,54.0,0.7,12.0,259.5,49.73,39.32
2016,2,29,17,0,680.0,49.0,0.6,11.0,207.0,45.12,35.22
2016,2,29,17,15,599.0,42.0,0.6,10.5,155.5,38.55,29.08
2016,2,29,17,30,518.0,35.0,0.6,10.0,104.0,32.07,22.77
2016,2,29,17,45,367.0,24.0,0.65,9.5,62.0,20.0,10.47
2016,2,29,18,0,216.0,13.0,0.7,9.0,20.0,10.23,0.0
2016,2,29,18,15,108.0,6.5,0.7,8.5,10.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,8.0,1.0,3.5,8.0,0.0,0.0
2016,3,1,7,0,0.0,16.0,1.0,4.0,16.0,12.59,0.0
2016,3,1,7,15,230.0,26.0,1.0,4.5,55.5,284.53,212.77
2016,3,1,7,30,460.0,36.0,1.0,5.0,95.0,499.01,410.68
2016,3,1,7,45,537.0,45.0,1.0,6.0,144.5,582.5,480.56
2016,3,1,8,0,614.0,54.0,1.0,7.0,194.0,666.22,545.97
2016,3,1,8,15,666.0,60.0,0.95,8.0,245.5,722.02,585.64
2016,3,1,8,30,718.0,66.0,0.9,9.0,297.0,769.22,616.49
2016,3,1,8,45,744.0,72.5,0.85,10.0,345.5,797.59,632.11
2016,3,1,9,0,770.0,79.0,0.8,11.0,394.0,822.39,644.5
2016,3,1,9,15,794.5,82.5,0.8,11.5,440.0,838.43,652.34
2016,3,1,9,30,819.0,86.0,0.8,12.0,486.0,850.44,657.38
2016,3,1,9,45,826.5,93.0,0.85,13.0,525.5,847.57,651.97
2016,3,1,10,0,834.0,100.0,0.9,14.0,565.0,840.72,644.18
2016,3,1,10,15,847.0,102.5,1.0,14.5,600.0,829.5,635.57
2016,3,1,10,30,860.0,105.0,1.1,15.0,635.0,814.23,624.28
2016,3,1,10,45,859.0,111.5,1.2,15.5,660.5,788.38,605.72
2016,3,1,11,0,858.0,118.0,1.3,16.0,686.0,759.15,583.86
2016,3,1,11,15,864.0,119.0,1.4,16.5,706.5,726.24,558.52
2016,3,1,11,30,870.0,120.0,1.5,17.0,727.0,690.03,530.25
2016,3,1,11,45,596.5,225.5,1.65,17.5,645.0,569.49,438.37
2016,3,1,12,0,323.0,331.0,1.8,18.0,563.0,458.12,352.87
2016,3,1,12,15,275.0,342.5,1.85,18.0,541.0,416.76,320.87
2016,3,1,12,30,227.0,354.0,1.9,18.0,519.0,375.38,288.47
2016,3,1,12,45,127.0,319.5,2.0,18.0,412.0,290.91,224.16
2016,3,1,13,0,27.0,285.0,2.1,18.0,305.0,221.15,171.6
2016,3,1,13,15,438.0,207.5,2.15,18.0,514.0,273.24,199.43
2016,3,1,13,30,849.0,130.0,2.2,18.0,723.0,285.68,189.66
2016,3,1,13,45,835.0,131.5,2.25,18.0,701.5,228.28,142.38
2016,3,1,14,0,821.0,133.0,2.3,18.0,680.0,171.94,103.25
2016,3,1,14,15,810.0,130.5,2.25,17.5,652.0,114.46,78.3
2016,3,1,14,30,799.0,128.0,2.2,17.0,624.0,99.51,80.33
2016,3,1,14,45,787.0,123.5,2.2,17.0,589.5,89.61,72.05
2016,3,1,15,0,775.0,119.0,2.2,17.0,555.0,87.49,70.41
2016,3,1,15,15,646.0,139.5,2.15,17.0,485.5,98.91,80.42
2016,3,1,15,30,517.0,160.0,2.1,17.0,416.0,108.66,89.02
2016,3,1,15,45,258.5,125.0,2.05,17.0,253.0,87.44,70.93
2016,3,1,16,0,0.0,90.0,2.0,17.0,90.0,68.34,54.53
2016,3,1,16,15,0.0,78.5,1.95,16.5,78.5,59.87,47.38
2016,3,1,16,30,0.0,67.0,1.9,16.0,67.0,51.34,40.05
2016,3,1,16,45,0.0,55.0,1.85,15.5,55.0,42.11,31.96
2016,3,1,17,0,0.0,43.0,1.8,15.0,43.0,32.86,23.71
2016,3,1,17,15,0.0,31.5,1.85,14.5,31.5,24.02,15.71
2016,3,1,17,30,0.0,20.0,1.9,14.0,20.0,15.21,7.66
2016,3,1,17,45,0.0,11.5,1.95,14.0,11.5,8.73,1.38
2016,3,1,18,0,0.0,3.0,2.0,14.0,3.0,2.36,0.0
2016,3,1,18,15,0.0,1.5,2.05,13.5,1.5,1.18,0.0
2016,3,1,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.5,7.5,1.9,2.0,9.5,0.0,0.0
2016,3,2,7,0,133.0,15.0,2.0,2.0,19.0,122.16,0.0
2016,3,2,7,15,282.5,29.5,2.1,2.0,60.0,335.19,261.23
2016,3,2,7,30,432.0,44.0,2.2,2.0,101.0,484.83,409.6
2016,3,2,7,45,524.5,53.0,2.35,2.5,153.0,583.3,496.04
2016,3,2,8,0,617.0,62.0,2.5,3.0,205.0,681.39,577.33
2016,3,2,8,15,671.5,68.5,2.5,3.0,258.5,740.66,624.49
2016,3,2,8,30,726.0,75.0,2.5,3.0,312.0,797.35,667.49
2016,3,2,8,45,411.0,125.5,2.55,3.5,264.0,559.5,477.46
2016,3,2,9,0,96.0,176.0,2.6,4.0,216.0,267.24,228.18
2016,3,2,9,15,75.5,191.5,2.55,4.0,225.0,258.58,220.27
2016,3,2,9,30,55.0,207.0,2.5,4.0,234.0,250.15,211.6
2016,3,2,9,45,44.0,216.5,2.5,4.5,239.5,243.52,204.6
2016,3,2,10,0,33.0,226.0,2.5,5.0,245.0,237.52,198.22
2016,3,2,10,15,483.0,160.5,2.45,5.0,460.0,588.61,493.01
2016,3,2,10,30,933.0,95.0,2.4,5.0,675.0,855.25,693.77
2016,3,2,10,45,945.5,95.0,2.35,5.5,705.0,831.62,670.87
2016,3,2,11,0,958.0,95.0,2.3,6.0,735.0,803.96,648.24
2016,3,2,11,15,964.0,96.0,2.25,6.0,756.5,768.79,619.67
2016,3,2,11,30,970.0,97.0,2.2,6.0,778.0,730.12,587.61
2016,3,2,11,45,976.0,96.5,2.2,6.5,791.5,686.74,550.72
2016,3,2,12,0,982.0,96.0,2.2,7.0,805.0,640.21,510.61
2016,3,2,12,15,982.5,96.0,2.2,7.0,809.0,588.33,466.23
2016,3,2,12,30,983.0,96.0,2.2,7.0,813.0,534.18,418.73
2016,3,2,12,45,684.5,206.5,2.2,7.0,704.5,439.41,342.33
2016,3,2,13,0,386.0,317.0,2.2,7.0,596.0,363.26,283.8
2016,3,2,13,15,682.5,204.0,2.2,7.0,688.0,342.59,254.94
2016,3,2,13,30,979.0,91.0,2.2,7.0,780.0,294.39,199.25
2016,3,2,13,45,974.0,89.5,2.2,7.0,758.5,230.77,144.15
2016,3,2,14,0,969.0,88.0,2.2,7.0,737.0,167.0,97.38
2016,3,2,14,15,960.5,86.5,2.15,7.0,708.5,103.14,68.98
2016,3,2,14,30,952.0,85.0,2.1,7.0,680.0,84.74,70.38
2016,3,2,14,45,936.5,84.5,2.05,7.0,643.0,83.78,69.7
2016,3,2,15,0,921.0,84.0,2.0,7.0,606.0,82.75,68.95
2016,3,2,15,15,904.0,81.5,1.95,6.5,563.5,80.35,67.11
2016,3,2,15,30,887.0,79.0,1.9,6.0,521.0,70.93,58.94
2016,3,2,15,45,856.5,78.0,1.9,6.0,472.0,69.75,58.07
2016,3,2,16,0,826.0,77.0,1.9,6.0,423.0,68.65,57.25
2016,3,2,16,15,791.0,72.5,1.75,5.0,371.5,64.9,54.21
2016,3,2,16,30,756.0,68.0,1.6,4.0,320.0,61.12,51.06
2016,3,2,16,45,706.0,62.0,1.45,3.5,266.5,55.92,46.38
2016,3,2,17,0,656.0,56.0,1.3,3.0,213.0,46.76,37.9
2016,3,2,17,15,573.0,48.0,1.2,2.5,161.0,40.04,31.46
2016,3,2,17,30,490.0,40.0,1.1,2.0,109.0,33.38,24.85
2016,3,2,17,45,336.0,28.0,1.0,1.5,66.0,23.16,14.14
2016,3,2,18,0,182.0,16.0,0.9,1.0,23.0,13.1,0.0
2016,3,2,18,15,91.0,8.0,0.85,0.5,11.5,6.29,0.0
2016,3,2,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,5.0,0.65,-1.5,5.0,3.93,0.0
2016,3,3,7,0,0.0,10.0,0.7,-1.0,10.0,7.6,0.0
2016,3,3,7,15,10.0,29.0,0.75,-0.5,30.5,42.7,29.81
2016,3,3,7,30,20.0,48.0,0.8,0.0,51.0,73.93,60.13
2016,3,3,7,45,31.5,69.5,0.9,0.0,76.5,108.44,92.07
2016,3,3,8,0,43.0,91.0,1.0,0.0,102.0,141.1,121.87
2016,3,3,8,15,54.0,112.0,1.05,0.5,128.0,171.36,148.63
2016,3,3,8,30,65.0,133.0,1.1,1.0,154.0,200.8,173.95
2016,3,3,8,45,403.5,113.0,1.2,1.5,279.0,537.89,462.27
2016,3,3,9,0,742.0,93.0,1.3,2.0,404.0,824.99,678.28
2016,3,3,9,15,768.5,97.0,1.25,2.5,450.5,842.8,683.54
2016,3,3,9,30,795.0,101.0,1.2,3.0,497.0,850.88,685.27
2016,3,3,9,45,611.0,159.5,1.2,3.5,478.5,742.39,602.97
2016,3,3,10,0,427.0,218.0,1.2,4.0,460.0,620.61,506.41
2016,3,3,10,15,366.5,248.0,1.15,4.0,465.0,565.42,462.52
2016,3,3,10,30,306.0,278.0,1.1,4.0,470.0,529.58,432.19
2016,3,3,10,45,332.0,286.0,1.1,4.5,502.5,539.04,438.06
2016,3,3,11,0,358.0,294.0,1.1,5.0,535.0,545.26,440.83
2016,3,3,11,15,400.0,290.0,1.05,5.0,567.0,548.17,441.73
2016,3,3,11,30,442.0,286.0,1.0,5.0,599.0,557.62,446.98
2016,3,3,11,45,422.0,299.5,0.95,5.0,602.5,526.67,420.87
2016,3,3,12,0,402.0,313.0,0.9,5.0,606.0,488.95,389.95
2016,3,3,12,15,373.0,324.0,0.85,5.0,596.5,453.38,360.42
2016,3,3,12,30,344.0,335.0,0.8,5.0,587.0,419.13,331.74
2016,3,3,12,45,194.5,325.5,0.8,5.0,468.0,322.66,256.56
2016,3,3,13,0,45.0,316.0,0.8,5.0,349.0,246.49,198.4
2016,3,3,13,15,34.0,293.0,0.75,4.5,317.5,220.39,178.05
2016,3,3,13,30,23.0,270.0,0.7,4.0,286.0,202.15,163.87
2016,3,3,13,45,23.5,265.0,0.65,4.0,281.5,195.01,158.1
2016,3,3,14,0,24.0,260.0,0.6,4.0,277.0,187.71,152.37
2016,3,3,14,15,13.0,218.5,0.55,4.0,228.0,157.44,128.33
2016,3,3,14,30,2.0,177.0,0.5,4.0,179.0,129.63,110.52
2016,3,3,14,45,1.0,156.0,0.5,4.0,157.0,115.41,98.34
2016,3,3,15,0,0.0,135.0,0.5,4.0,135.0,100.92,85.76
2016,3,3,15,15,0.0,110.0,0.45,3.5,110.0,83.4,70.47
2016,3,3,15,30,0.0,85.0,0.4,3.0,85.0,65.37,54.51
2016,3,3,15,45,0.0,80.5,0.4,3.0,80.5,61.86,51.53
2016,3,3,16,0,0.0,76.0,0.4,3.0,76.0,58.36,48.49
2016,3,3,16,15,0.0,66.5,0.4,2.5,66.5,50.99,41.93
2016,3,3,16,30,0.0,57.0,0.4,2.0,57.0,43.65,35.29
2016,3,3,16,45,0.0,47.0,0.45,1.5,47.0,35.93,28.18
2016,3,3,17,0,0.0,37.0,0.5,1.0,37.0,28.24,20.96
2016,3,3,17,15,0.0,27.5,0.55,1.0,27.5,20.95,13.97
2016,3,3,17,30,0.0,18.0,0.6,1.0,18.0,13.68,6.97
2016,3,3,17,45,0.0,10.5,0.7,1.0,10.5,7.96,1.26
2016,3,3,18,0,0.0,3.0,0.8,1.0,3.0,2.27,0.0
2016,3,3,18,15,0.0,1.5,0.8,0.5,1.5,1.18,0.0
2016,3,3,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
