Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,6,45,134.5,14.5,0.45,14.5,26.5,165.34,0.0
2016,3,14,7,0,269.0,29.0,0.4,15.0,53.0,328.63,249.02
2016,3,14,7,15,375.5,40.5,0.45,15.5,99.0,440.76,350.57
2016,3,14,7,30,482.0,52.0,0.5,16.0,145.0,556.93,442.21
2016,3,14,7,45,546.0,60.0,0.55,17.0,196.0,630.86,496.84
2016,3,14,8,0,610.0,68.0,0.6,18.0,247.0,703.94,547.77
2016,3,14,8,15,305.0,67.0,0.6,18.5,156.5,400.22,321.93
2016,3,14,8,30,0.0,66.0,0.6,19.0,66.0,50.61,36.43
2016,3,14,8,45,2.5,112.0,0.65,19.5,113.5,93.57,72.33
2016,3,14,9,0,5.0,158.0,0.7,20.0,161.0,139.13,108.82
2016,3,14,9,15,6.5,171.5,0.75,20.0,175.5,150.68,117.63
2016,3,14,9,30,8.0,185.0,0.8,20.0,190.0,162.16,126.44
2016,3,14,9,45,13.0,205.5,0.85,20.5,213.5,183.3,142.66
2016,3,14,10,0,18.0,226.0,0.9,21.0,237.0,203.86,158.17
2016,3,14,10,15,17.0,233.5,0.95,21.0,244.5,206.74,159.94
2016,3,14,10,30,16.0,241.0,1.0,21.0,252.0,209.74,161.9
2016,3,14,10,45,17.5,252.5,1.05,21.5,265.5,218.23,167.88
2016,3,14,11,0,19.0,264.0,1.1,22.0,279.0,226.4,173.57
2016,3,14,11,15,57.5,315.0,1.1,22.0,359.0,306.64,234.79
2016,3,14,11,30,96.0,366.0,1.1,22.0,439.0,368.56,280.33
2016,3,14,11,45,147.0,377.0,1.15,22.0,491.0,407.24,308.38
2016,3,14,12,0,198.0,388.0,1.2,22.0,543.0,429.22,323.75
2016,3,14,12,15,240.5,383.5,1.2,22.0,572.0,428.95,322.31
2016,3,14,12,30,283.0,379.0,1.2,22.0,601.0,426.4,318.68
2016,3,14,12,45,292.0,374.5,1.2,22.0,602.0,400.33,297.6
2016,3,14,13,0,301.0,370.0,1.2,22.0,603.0,373.02,275.29
2016,3,14,13,15,567.5,254.0,1.2,22.0,684.5,350.78,249.34
2016,3,14,13,30,834.0,138.0,1.2,22.0,766.0,302.75,199.75
2016,3,14,13,45,817.0,141.0,1.2,22.0,743.0,245.75,153.28
2016,3,14,14,0,800.0,144.0,1.2,22.0,720.0,190.24,113.33
2016,3,14,14,15,789.0,141.5,1.15,21.5,691.0,133.39,83.96
2016,3,14,14,30,778.0,139.0,1.1,21.0,662.0,103.75,82.14
2016,3,14,14,45,759.5,137.5,1.1,21.0,626.0,95.33,75.33
2016,3,14,15,0,741.0,136.0,1.1,21.0,590.0,95.29,75.49
2016,3,14,15,15,495.5,187.5,1.0,20.5,482.5,121.4,97.75
2016,3,14,15,30,250.0,239.0,0.9,20.0,375.0,150.17,122.16
2016,3,14,15,45,208.0,220.5,0.8,20.0,327.0,144.74,117.84
2016,3,14,16,0,166.0,202.0,0.7,20.0,279.0,133.33,108.62
2016,3,14,16,15,152.5,181.5,0.6,19.5,246.0,121.2,98.91
2016,3,14,16,30,139.0,161.0,0.5,19.0,213.0,108.71,88.76
2016,3,14,16,45,120.5,138.5,0.45,18.5,178.5,94.74,77.16
2016,3,14,17,0,102.0,116.0,0.4,18.0,144.0,80.41,64.98
2016,3,14,17,15,81.0,92.5,0.4,17.5,112.0,65.15,51.69
2016,3,14,17,30,60.0,69.0,0.4,17.0,80.0,49.52,37.76
2016,3,14,17,45,30.0,47.0,0.4,17.0,52.5,34.5,24.03
2016,3,14,18,0,0.0,25.0,0.4,17.0,25.0,18.83,8.42
2016,3,14,18,15,0.0,12.5,0.4,16.5,12.5,9.83,0.0
2016,3,14,18,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,15,6,45,155.5,15.5,1.05,11.5,30.5,187.53,0.0
2016,3,15,7,0,311.0,31.0,1.2,12.0,61.0,368.09,287.89
2016,3,15,7,15,415.0,41.5,1.2,12.5,108.0,478.37,388.23
2016,3,15,7,30,519.0,52.0,1.2,13.0,155.0,592.04,479.67
2016,3,15,7,45,589.0,58.5,1.25,14.0,208.0,670.08,538.52
2016,3,15,8,0,659.0,65.0,1.3,15.0,261.0,747.26,593.28
2016,3,15,8,15,701.0,70.0,1.35,15.5,313.5,787.55,620.06
2016,3,15,8,30,743.0,75.0,1.4,16.0,366.0,832.69,649.39
2016,3,15,8,45,778.0,77.0,1.45,16.5,417.0,864.04,668.17
2016,3,15,9,0,813.0,79.0,1.5,17.0,468.0,891.62,684.09
2016,3,15,9,15,833.5,82.0,1.5,17.5,514.5,902.87,688.08
2016,3,15,9,30,854.0,85.0,1.5,18.0,561.0,910.08,689.58
2016,3,15,9,45,872.5,86.0,1.5,18.5,602.5,898.57,678.67
2016,3,15,10,0,891.0,87.0,1.5,19.0,644.0,893.63,672.63
2016,3,15,10,15,901.5,88.5,1.45,19.5,679.0,878.18,659.02
2016,3,15,10,30,912.0,90.0,1.4,20.0,714.0,858.8,643.14
2016,3,15,10,45,920.5,91.0,1.4,20.5,742.0,833.37,624.08
2016,3,15,11,0,929.0,92.0,1.4,21.0,770.0,804.19,602.69
2016,3,15,11,15,934.0,93.0,1.3,21.0,790.0,768.81,576.87
2016,3,15,11,30,939.0,94.0,1.2,21.0,810.0,730.12,546.98
2016,3,15,11,45,684.0,211.5,1.2,21.5,737.0,631.74,472.2
2016,3,15,12,0,429.0,329.0,1.2,22.0,664.0,530.34,396.08
2016,3,15,12,15,686.0,212.5,1.15,22.0,751.5,548.32,407.93
2016,3,15,12,30,943.0,96.0,1.1,22.0,839.0,535.86,393.84
2016,3,15,12,45,940.0,96.5,1.1,22.0,833.5,480.08,347.64
2016,3,15,13,0,937.0,97.0,1.1,22.0,828.0,422.96,299.41
2016,3,15,13,15,933.0,96.5,1.05,22.0,814.0,363.74,248.42
2016,3,15,13,30,929.0,96.0,1.0,22.0,800.0,303.84,196.83
2016,3,15,13,45,920.0,96.0,1.0,22.5,777.5,242.87,146.31
2016,3,15,14,0,911.0,96.0,1.0,23.0,755.0,182.27,102.04
2016,3,15,14,15,902.0,95.0,1.0,22.5,726.0,121.69,71.36
2016,3,15,14,30,893.0,94.0,1.0,22.0,697.0,88.63,69.22
2016,3,15,14,45,876.0,94.0,1.0,22.0,660.0,88.16,69.03
2016,3,15,15,0,859.0,94.0,1.0,22.0,623.0,79.15,61.64
2016,3,15,15,15,842.0,91.0,0.95,22.0,581.0,77.27,60.23
2016,3,15,15,30,825.0,88.0,0.9,22.0,539.0,75.33,58.77
2016,3,15,15,45,797.0,86.5,0.85,22.0,491.5,74.14,57.95
2016,3,15,16,0,769.0,85.0,0.8,22.0,444.0,73.0,57.17
2016,3,15,16,15,737.0,81.0,0.7,21.5,393.5,69.99,54.9
2016,3,15,16,30,705.0,77.0,0.6,21.0,343.0,61.83,48.16
2016,3,15,16,45,656.5,71.5,0.55,20.5,290.5,57.63,44.75
2016,3,15,17,0,608.0,66.0,0.5,20.0,238.0,53.44,41.23
2016,3,15,17,15,539.5,58.0,0.55,19.0,187.0,47.15,35.8
2016,3,15,17,30,471.0,50.0,0.6,18.0,136.0,40.86,30.13
2016,3,15,17,45,362.0,38.5,0.65,17.5,91.5,31.48,21.45
2016,3,15,18,0,253.0,27.0,0.7,17.0,47.0,22.13,11.3
2016,3,15,18,15,126.5,13.5,0.7,16.5,23.5,10.62,0.0
2016,3,15,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,79.5,19.0,0.95,13.0,27.0,111.31,13.19
2016,3,16,7,0,159.0,38.0,1.1,14.0,54.0,244.26,192.35
2016,3,16,7,15,246.0,56.0,1.1,14.5,97.5,344.5,281.79
2016,3,16,7,30,333.0,74.0,1.1,15.0,141.0,447.58,366.91
2016,3,16,7,45,385.0,89.5,1.15,15.5,189.0,515.88,420.7
2016,3,16,8,0,437.0,105.0,1.2,16.0,237.0,583.79,471.69
2016,3,16,8,15,483.0,115.5,1.2,16.5,286.5,638.3,510.08
2016,3,16,8,30,529.0,126.0,1.2,17.0,336.0,691.11,545.78
2016,3,16,8,45,559.0,135.5,1.3,17.5,383.0,725.09,567.94
2016,3,16,9,0,589.0,145.0,1.4,18.0,430.0,765.02,594.05
2016,3,16,9,15,615.0,151.5,1.45,18.5,474.5,786.71,606.41
2016,3,16,9,30,641.0,158.0,1.5,19.0,519.0,804.51,616.19
2016,3,16,9,45,667.0,160.0,1.55,20.0,559.5,813.62,618.86
2016,3,16,10,0,693.0,162.0,1.6,21.0,600.0,818.49,618.82
2016,3,16,10,15,707.5,166.0,1.65,21.5,633.5,811.18,611.84
2016,3,16,10,30,722.0,170.0,1.7,22.0,667.0,799.97,602.1
2016,3,16,10,45,736.5,170.5,1.75,22.5,695.0,781.42,587.19
2016,3,16,11,0,751.0,171.0,1.8,23.0,723.0,759.06,569.59
2016,3,16,11,15,758.5,173.0,1.8,23.5,743.0,729.28,546.21
2016,3,16,11,30,766.0,175.0,1.8,24.0,763.0,696.27,520.35
2016,3,16,11,45,777.0,172.5,1.85,24.5,776.5,658.45,491.14
2016,3,16,12,0,788.0,170.0,1.9,25.0,790.0,616.01,458.03
2016,3,16,12,15,791.0,170.0,1.9,25.0,794.5,571.02,422.76
2016,3,16,12,30,794.0,170.0,1.9,25.0,799.0,523.97,384.96
2016,3,16,12,45,825.5,152.5,1.9,25.0,803.0,474.24,343.84
2016,3,16,13,0,857.0,135.0,1.9,25.0,807.0,420.22,297.94
2016,3,16,13,15,855.5,134.0,1.9,25.0,796.0,363.6,249.52
2016,3,16,13,30,854.0,133.0,1.9,25.0,785.0,306.23,200.4
2016,3,16,13,45,737.5,180.5,1.95,25.0,732.5,251.79,159.94
2016,3,16,14,0,621.0,228.0,2.0,25.0,680.0,213.76,137.18
2016,3,16,14,15,623.5,215.5,1.95,24.5,654.0,160.36,106.97
2016,3,16,14,30,626.0,203.0,1.9,24.0,628.0,128.19,101.29
2016,3,16,14,45,598.0,198.0,1.85,24.0,587.5,126.96,100.54
2016,3,16,15,0,570.0,193.0,1.8,24.0,547.0,124.73,98.93
2016,3,16,15,15,655.0,152.0,1.7,23.5,532.0,104.32,82.42
2016,3,16,15,30,740.0,111.0,1.6,23.0,517.0,82.05,64.16
2016,3,16,15,45,671.5,117.0,1.5,22.5,461.5,85.48,67.43
2016,3,16,16,0,603.0,123.0,1.4,22.0,406.0,89.56,71.24
2016,3,16,16,15,561.5,120.5,1.25,21.0,361.0,88.8,71.1
2016,3,16,16,30,520.0,118.0,1.1,20.0,316.0,84.93,68.26
2016,3,16,16,45,585.5,92.5,1.0,19.5,284.5,71.96,57.34
2016,3,16,17,0,651.0,67.0,0.9,19.0,253.0,54.68,42.47
2016,3,16,17,15,581.0,59.5,0.85,18.0,200.0,48.69,37.31
2016,3,16,17,30,511.0,52.0,0.8,17.0,147.0,42.74,31.93
2016,3,16,17,45,395.5,40.5,0.8,16.0,99.5,33.28,23.19
2016,3,16,18,0,280.0,29.0,0.8,15.0,52.0,23.88,13.15
2016,3,16,18,15,140.0,14.5,0.8,14.5,26.0,11.41,0.0
2016,3,16,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,6,45,177.5,16.5,0.75,9.0,35.0,213.78,75.55
2016,3,17,7,0,355.0,33.0,0.8,10.0,70.0,410.61,327.16
2016,3,17,7,15,457.0,42.5,0.7,10.5,119.5,519.62,420.76
2016,3,17,7,30,559.0,52.0,0.6,11.0,169.0,631.45,507.31
2016,3,17,7,45,617.0,59.5,0.5,12.0,222.0,700.5,555.55
2016,3,17,8,0,675.0,67.0,0.4,13.0,275.0,768.37,599.44
2016,3,17,8,15,716.5,72.0,0.4,14.0,328.5,808.37,622.98
2016,3,17,8,30,758.0,77.0,0.4,15.0,382.0,853.15,648.82
2016,3,17,8,45,784.5,82.0,0.4,16.0,432.5,880.15,661.73
2016,3,17,9,0,811.0,87.0,0.4,17.0,483.0,903.38,672.03
2016,3,17,9,15,832.0,90.0,0.45,17.0,530.0,914.99,678.24
2016,3,17,9,30,853.0,93.0,0.5,17.0,577.0,922.47,682.07
2016,3,17,9,45,868.0,95.5,0.6,17.5,618.0,919.64,679.21
2016,3,17,10,0,883.0,98.0,0.7,18.0,659.0,902.26,667.17
2016,3,17,10,15,894.0,100.0,0.8,18.0,694.5,887.51,658.31
2016,3,17,10,30,905.0,102.0,0.9,18.0,730.0,868.78,646.76
2016,3,17,10,45,912.5,104.0,1.05,18.5,757.5,843.28,630.26
2016,3,17,11,0,920.0,106.0,1.2,19.0,785.0,814.05,611.05
2016,3,17,11,15,924.5,107.0,1.2,19.0,804.5,778.08,585.7
2016,3,17,11,30,929.0,108.0,1.2,19.0,824.0,738.87,556.54
2016,3,17,11,45,929.0,109.5,1.3,19.5,835.0,694.13,522.81
2016,3,17,12,0,929.0,111.0,1.4,20.0,846.0,646.85,486.28
2016,3,17,12,15,929.5,111.5,1.45,20.0,849.0,596.71,447.06
2016,3,17,12,30,930.0,112.0,1.5,20.0,852.0,544.46,404.92
2016,3,17,12,45,929.5,110.5,1.55,20.0,846.5,488.43,358.53
2016,3,17,13,0,929.0,109.0,1.6,20.0,841.0,430.94,309.54
2016,3,17,13,15,924.5,108.5,1.6,20.0,827.0,371.64,258.0
2016,3,17,13,30,920.0,108.0,1.6,20.0,813.0,311.75,205.84
2016,3,17,13,45,910.5,108.5,1.65,20.0,790.0,251.17,155.2
2016,3,17,14,0,901.0,109.0,1.7,20.0,767.0,191.02,110.55
2016,3,17,14,15,891.5,107.0,1.65,20.0,737.5,130.11,78.13
2016,3,17,14,30,882.0,105.0,1.6,20.0,708.0,94.54,74.76
2016,3,17,14,45,868.0,103.5,1.6,20.0,671.5,84.64,66.64
2016,3,17,15,0,854.0,102.0,1.6,20.0,635.0,84.0,66.26
2016,3,17,15,15,837.0,99.5,1.5,19.5,592.5,82.62,65.39
2016,3,17,15,30,820.0,97.0,1.4,19.0,550.0,81.21,64.51
2016,3,17,15,45,606.5,136.0,1.3,19.0,455.5,96.48,77.76
2016,3,17,16,0,393.0,175.0,1.2,19.0,361.0,115.66,94.33
2016,3,17,16,15,371.5,160.5,1.1,18.5,321.0,110.56,90.39
2016,3,17,16,30,350.0,146.0,1.0,18.0,281.0,101.56,83.11
2016,3,17,16,45,328.5,126.5,0.9,17.5,238.5,89.32,72.87
2016,3,17,17,0,307.0,107.0,0.8,17.0,196.0,76.69,62.08
2016,3,17,17,15,272.0,88.0,0.8,16.0,154.5,63.84,50.94
2016,3,17,17,30,237.0,69.0,0.8,15.0,113.0,50.68,39.2
2016,3,17,17,45,174.0,50.0,0.8,14.0,76.5,37.06,26.74
2016,3,17,18,0,111.0,31.0,0.8,13.0,40.0,23.27,13.12
2016,3,17,18,15,55.5,15.5,0.85,12.5,20.0,12.2,0.0
2016,3,17,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,45,172.5,18.0,0.55,7.5,37.0,215.16,107.06
2016,3,18,7,0,345.0,36.0,0.6,8.0,74.0,405.91,327.28
2016,3,18,7,15,445.0,47.0,0.6,8.5,124.0,515.62,420.75
2016,3,18,7,30,545.0,58.0,0.6,9.0,174.0,627.84,508.78
2016,3,18,7,45,611.0,64.5,0.65,10.0,228.5,703.29,564.01
2016,3,18,8,0,677.0,71.0,0.7,11.0,283.0,777.45,615.23
2016,3,18,8,15,718.0,76.5,0.7,12.0,337.0,824.44,643.91
2016,3,18,8,30,759.0,82.0,0.7,13.0,391.0,861.96,665.0
2016,3,18,8,45,786.0,86.5,0.7,14.0,442.0,888.85,678.19
2016,3,18,9,0,813.0,91.0,0.7,15.0,493.0,911.9,688.56
2016,3,18,9,15,834.0,94.5,0.7,15.0,540.0,924.02,694.15
2016,3,18,9,30,855.0,98.0,0.7,15.0,587.0,931.97,697.24
2016,3,18,9,45,870.0,100.5,0.75,15.5,628.5,928.97,693.1
2016,3,18,10,0,885.0,103.0,0.8,16.0,670.0,921.73,686.53
2016,3,18,10,15,896.0,105.0,0.85,16.0,705.0,896.09,669.33
2016,3,18,10,30,907.0,107.0,0.9,16.0,740.0,877.09,656.81
2016,3,18,10,45,917.5,107.0,0.95,16.5,768.5,851.73,638.8
2016,3,18,11,0,928.0,107.0,1.0,17.0,797.0,822.54,618.34
2016,3,18,11,15,933.0,108.0,1.0,17.0,817.0,786.53,593.1
2016,3,18,11,30,938.0,109.0,1.0,17.0,837.0,747.22,563.94
2016,3,18,11,45,941.5,109.0,1.0,17.5,848.5,702.93,529.66
2016,3,18,12,0,945.0,109.0,1.0,18.0,860.0,655.84,492.65
2016,3,18,12,15,945.0,109.0,1.05,18.0,863.0,604.25,452.74
2016,3,18,12,30,945.0,109.0,1.1,18.0,866.0,550.59,409.88
2016,3,18,12,45,946.0,107.5,1.15,18.0,861.0,494.43,363.57
2016,3,18,13,0,947.0,106.0,1.2,18.0,856.0,436.61,314.39
2016,3,18,13,15,943.5,105.0,1.15,18.0,842.0,376.29,261.83
2016,3,18,13,30,940.0,104.0,1.1,18.0,828.0,315.27,208.55
2016,3,18,13,45,935.5,102.5,1.1,18.0,806.5,253.27,156.4
2016,3,18,14,0,931.0,101.0,1.1,18.0,785.0,191.18,109.82
2016,3,18,14,15,922.5,99.5,1.05,18.0,755.5,128.95,76.42
2016,3,18,14,30,914.0,98.0,1.0,18.0,726.0,91.52,72.72
2016,3,18,14,45,903.5,95.5,0.95,18.0,689.5,89.81,71.5
2016,3,18,15,0,893.0,93.0,0.9,18.0,653.0,87.99,70.12
2016,3,18,15,15,877.5,90.5,0.85,18.0,610.0,85.9,68.53
2016,3,18,15,30,862.0,88.0,0.8,18.0,567.0,76.09,60.33
2016,3,18,15,45,841.0,84.5,0.75,18.0,519.5,73.61,58.41
2016,3,18,16,0,820.0,81.0,0.7,18.0,472.0,71.06,56.41
2016,3,18,16,15,790.0,77.0,0.65,17.5,420.0,67.91,53.98
2016,3,18,16,30,760.0,73.0,0.6,17.0,368.0,64.71,51.48
2016,3,18,16,45,715.5,68.5,0.55,16.5,314.0,60.88,48.35
2016,3,18,17,0,671.0,64.0,0.5,16.0,260.0,52.66,41.26
2016,3,18,17,15,605.0,56.5,0.55,15.5,206.5,46.59,35.89
2016,3,18,17,30,539.0,49.0,0.6,15.0,153.0,40.53,30.32
2016,3,18,17,45,425.0,39.0,0.65,14.5,105.0,32.16,22.49
2016,3,18,18,0,311.0,29.0,0.7,14.0,57.0,23.91,13.83
2016,3,18,18,15,155.5,14.5,0.6,14.0,28.5,11.79,0.0
2016,3,18,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,6,45,8.5,20.0,0.65,8.5,21.0,27.59,11.5
2016,3,19,7,0,17.0,40.0,0.8,9.0,42.0,63.48,48.31
2016,3,19,7,15,47.5,68.0,0.95,9.0,77.5,129.75,107.22
2016,3,19,7,30,78.0,96.0,1.1,9.0,113.0,209.58,176.5
2016,3,19,7,45,144.0,110.0,1.25,9.0,152.0,279.75,237.83
2016,3,19,8,0,210.0,124.0,1.4,9.0,191.0,373.92,316.51
2016,3,19,8,15,105.0,84.5,1.45,9.0,118.0,193.26,164.23
2016,3,19,8,30,0.0,45.0,1.5,9.0,45.0,34.41,24.29
2016,3,19,8,45,0.0,28.5,1.6,9.0,28.5,21.76,13.32
2016,3,19,9,0,0.0,12.0,1.7,9.0,12.0,9.15,2.31
2016,3,19,9,15,0.5,90.0,1.7,9.5,90.5,69.82,54.44
2016,3,19,9,30,1.0,168.0,1.7,10.0,169.0,138.57,111.88
2016,3,19,9,45,0.5,132.0,1.7,10.5,132.5,104.88,83.16
2016,3,19,10,0,0.0,96.0,1.7,11.0,96.0,74.13,57.14
2016,3,19,10,15,0.0,72.5,1.6,11.0,72.5,55.85,41.7
2016,3,19,10,30,0.0,49.0,1.5,11.0,49.0,37.7,26.34
2016,3,19,10,45,2.5,118.5,1.45,11.0,121.0,94.19,73.69
2016,3,19,11,0,5.0,188.0,1.4,11.0,193.0,152.07,121.12
2016,3,19,11,15,2.5,150.5,1.3,11.0,153.0,119.23,93.88
2016,3,19,11,30,0.0,113.0,1.2,11.0,113.0,87.6,67.72
2016,3,19,11,45,1.0,133.0,1.15,11.0,134.0,103.76,81.09
2016,3,19,12,0,2.0,153.0,1.1,11.0,155.0,119.6,94.01
2016,3,19,12,15,1.0,111.0,1.05,11.0,112.0,86.37,66.6
2016,3,19,12,30,0.0,69.0,1.0,11.0,69.0,53.33,39.21
2016,3,19,12,45,0.0,83.5,0.95,11.0,83.5,64.6,48.66
2016,3,19,13,0,0.0,98.0,0.9,11.0,98.0,75.72,57.91
2016,3,19,13,15,0.0,87.5,0.95,11.0,87.5,67.68,51.24
2016,3,19,13,30,0.0,77.0,1.0,11.0,77.0,59.49,44.46
2016,3,19,13,45,0.0,63.5,1.05,11.0,63.5,48.99,35.73
2016,3,19,14,0,0.0,50.0,1.1,11.0,50.0,38.51,26.97
2016,3,19,14,15,0.0,50.0,1.15,10.5,50.0,38.49,27.06
2016,3,19,14,30,0.0,50.0,1.2,10.0,50.0,38.46,28.6
2016,3,19,14,45,0.0,58.0,1.3,10.0,58.0,44.61,34.11
2016,3,19,15,0,0.0,66.0,1.4,10.0,66.0,50.76,39.65
2016,3,19,15,15,0.0,61.5,1.45,10.0,61.5,47.25,36.63
2016,3,19,15,30,0.0,57.0,1.5,10.0,57.0,43.74,33.61
2016,3,19,15,45,0.0,54.5,1.55,10.0,54.5,41.79,31.98
2016,3,19,16,0,0.0,52.0,1.6,10.0,52.0,39.83,30.34
2016,3,19,16,15,0.0,45.5,1.65,9.5,45.5,34.8,25.97
2016,3,19,16,30,0.0,39.0,1.7,9.0,39.0,29.79,21.56
2016,3,19,16,45,0.0,33.0,1.75,8.5,33.0,25.17,17.44
2016,3,19,17,0,0.0,27.0,1.8,8.0,27.0,20.56,13.28
2016,3,19,17,15,0.0,20.5,1.8,7.5,20.5,15.59,8.7
2016,3,19,17,30,0.0,14.0,1.8,7.0,14.0,10.62,4.08
2016,3,19,17,45,0.0,9.5,1.8,7.0,9.5,7.2,0.83
2016,3,19,18,0,0.0,5.0,1.8,7.0,5.0,3.78,0.0
2016,3,19,18,15,0.0,2.5,1.8,6.5,2.5,1.89,0.0
2016,3,19,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,4.0,1.3,2.0,4.0,3.02,0.0
2016,3,20,7,0,0.0,8.0,1.4,2.0,8.0,6.06,0.0
2016,3,20,7,15,0.0,13.5,1.4,2.0,13.5,10.24,3.45
2016,3,20,7,30,0.0,19.0,1.4,2.0,19.0,14.44,7.31
2016,3,20,7,45,0.0,25.0,1.4,2.5,25.0,19.03,11.46
2016,3,20,8,0,0.0,31.0,1.4,3.0,31.0,23.63,15.55
2016,3,20,8,15,0.0,67.0,1.4,3.5,67.0,51.38,40.12
2016,3,20,8,30,0.0,103.0,1.4,4.0,103.0,83.22,67.8
2016,3,20,8,45,13.5,148.5,1.4,4.5,155.5,139.1,116.24
2016,3,20,9,0,27.0,194.0,1.4,5.0,208.0,195.21,163.46
2016,3,20,9,15,13.5,177.5,1.35,5.0,184.5,161.52,133.83
2016,3,20,9,30,0.0,161.0,1.3,5.0,161.0,131.04,107.18
2016,3,20,9,45,7.0,192.5,1.3,5.5,197.0,164.52,135.19
2016,3,20,10,0,14.0,224.0,1.3,6.0,233.0,197.31,161.91
2016,3,20,10,15,7.0,167.5,1.25,6.0,172.0,139.45,113.21
2016,3,20,10,30,0.0,111.0,1.2,6.0,111.0,86.23,68.18
2016,3,20,10,45,6.0,176.5,1.2,6.0,181.5,144.28,117.08
2016,3,20,11,0,12.0,242.0,1.2,6.0,252.0,202.08,164.47
2016,3,20,11,15,11.5,239.0,1.15,6.0,248.5,197.27,160.02
2016,3,20,11,30,11.0,236.0,1.1,6.0,245.0,192.67,156.04
2016,3,20,11,45,8.5,211.0,1.1,6.5,218.0,169.65,136.79
2016,3,20,12,0,6.0,186.0,1.1,7.0,191.0,147.51,118.33
2016,3,20,12,15,7.5,204.0,1.1,7.0,210.5,161.15,129.53
2016,3,20,12,30,9.0,222.0,1.1,7.0,230.0,174.17,140.06
2016,3,20,12,45,4.5,168.5,1.1,7.0,172.5,130.96,104.53
2016,3,20,13,0,0.0,115.0,1.1,7.0,115.0,88.59,69.48
2016,3,20,13,15,3.5,159.5,1.05,7.0,162.5,122.53,97.82
2016,3,20,13,30,7.0,204.0,1.0,7.0,210.0,154.49,124.01
2016,3,20,13,45,3.5,167.5,1.0,7.0,170.5,126.82,101.3
2016,3,20,14,0,0.0,131.0,1.0,7.0,131.0,99.66,79.02
2016,3,20,14,15,20.5,212.0,0.95,7.0,226.5,147.66,118.58
2016,3,20,14,30,41.0,293.0,0.9,7.0,322.0,188.66,159.82
2016,3,20,14,45,24.5,248.0,0.9,7.0,265.0,175.23,148.46
2016,3,20,15,0,8.0,203.0,0.9,7.0,208.0,146.47,124.06
2016,3,20,15,15,21.5,214.0,0.9,6.5,226.5,152.74,130.16
2016,3,20,15,30,35.0,225.0,0.9,6.0,245.0,150.29,128.6
2016,3,20,15,45,17.5,148.5,0.9,6.0,158.5,109.63,93.18
2016,3,20,16,0,0.0,72.0,0.9,6.0,72.0,55.28,44.82
2016,3,20,16,15,0.0,64.0,0.85,6.0,64.0,49.07,39.41
2016,3,20,16,30,0.0,56.0,0.8,6.0,56.0,42.88,33.88
2016,3,20,16,45,0.0,47.5,0.8,6.0,47.5,36.32,27.95
2016,3,20,17,0,0.0,39.0,0.8,6.0,39.0,29.77,21.95
2016,3,20,17,15,0.0,30.5,0.7,5.5,30.5,23.24,15.93
2016,3,20,17,30,0.0,22.0,0.6,5.0,22.0,16.73,9.83
2016,3,20,17,45,0.0,15.0,0.5,5.0,15.0,11.39,4.73
2016,3,20,18,0,0.0,8.0,0.4,5.0,8.0,6.06,0.0
2016,3,20,18,15,0.0,4.0,0.35,4.5,4.0,3.02,0.0
2016,3,20,18,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.35,3.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,6,15,24.5,5.0,0.85,0.5,5.5,0.0,0.0
2016,3,21,6,30,49.0,10.0,1.0,1.0,11.0,48.85,0.0
2016,3,21,6,45,188.0,27.5,1.15,1.5,48.5,250.29,181.9
2016,3,21,7,0,327.0,45.0,1.3,2.0,86.0,402.31,338.92
2016,3,21,7,15,420.0,57.5,1.4,2.5,136.5,507.83,431.17
2016,3,21,7,30,513.0,70.0,1.5,3.0,187.0,616.18,520.4
2016,3,21,7,45,588.0,76.0,1.65,3.5,243.5,700.64,586.87
2016,3,21,8,0,663.0,82.0,1.8,4.0,300.0,783.3,649.01
2016,3,21,8,15,705.0,88.0,1.85,4.5,355.0,832.11,682.55
2016,3,21,8,30,747.0,94.0,1.9,5.0,410.0,877.94,713.04
2016,3,21,8,45,788.5,95.5,1.95,5.5,464.0,907.03,730.66
2016,3,21,9,0,830.0,97.0,2.0,6.0,518.0,940.42,751.21
2016,3,21,9,15,851.0,100.0,2.0,6.5,566.5,951.66,755.19
2016,3,21,9,30,872.0,103.0,2.0,7.0,615.0,958.62,756.51
2016,3,21,9,45,892.5,103.5,2.0,7.5,658.5,957.84,752.62
2016,3,21,10,0,913.0,104.0,2.0,8.0,702.0,941.78,738.37
2016,3,21,10,15,923.5,106.0,2.0,8.0,737.5,925.45,725.66
2016,3,21,10,30,934.0,108.0,2.0,8.0,773.0,905.06,710.26
2016,3,21,10,45,942.0,109.0,2.0,8.5,801.0,877.62,688.83
2016,3,21,11,0,950.0,110.0,2.0,9.0,829.0,846.39,664.92
2016,3,21,11,15,954.5,111.0,2.0,9.0,848.5,808.89,637.4
2016,3,21,11,30,959.0,112.0,2.0,9.0,868.0,768.07,605.5
2016,3,21,11,45,960.5,113.0,2.0,9.5,879.5,722.17,568.14
2016,3,21,12,0,962.0,114.0,2.0,10.0,891.0,673.54,527.98
2016,3,21,12,15,962.0,114.0,2.0,10.0,893.5,620.81,484.68
2016,3,21,12,30,962.0,114.0,2.0,10.0,896.0,566.01,438.45
2016,3,21,12,45,963.5,112.0,2.0,10.5,891.0,508.55,387.99
2016,3,21,13,0,965.0,110.0,2.0,11.0,886.0,449.41,334.86
2016,3,21,13,15,961.0,109.5,2.0,11.0,871.0,388.06,279.62
2016,3,21,13,30,957.0,109.0,2.0,11.0,856.0,326.05,223.59
2016,3,21,13,45,954.0,106.0,2.0,11.0,834.0,262.24,167.84
2016,3,21,14,0,951.0,103.0,2.0,11.0,812.0,198.24,117.66
2016,3,21,14,15,942.0,101.5,1.95,11.0,781.5,134.69,81.43
2016,3,21,14,30,933.0,100.0,1.9,11.0,751.0,93.18,76.22
2016,3,21,14,45,923.0,97.0,1.9,11.0,713.5,91.23,74.75
2016,3,21,15,0,913.0,94.0,1.9,11.0,676.0,89.15,73.11
2016,3,21,15,15,897.0,92.0,1.85,10.5,632.5,87.37,71.88
2016,3,21,15,30,881.0,90.0,1.8,10.0,589.0,77.78,63.76
2016,3,21,15,45,859.0,87.0,1.75,10.0,539.5,75.64,62.09
2016,3,21,16,0,837.0,84.0,1.7,10.0,490.0,73.46,60.36
2016,3,21,16,15,807.0,80.0,1.55,9.5,437.5,70.36,57.9
2016,3,21,16,30,777.0,76.0,1.4,9.0,385.0,67.2,55.37
2016,3,21,16,45,733.0,71.0,1.25,8.5,329.5,63.02,51.85
2016,3,21,17,0,689.0,66.0,1.1,8.0,274.0,54.31,44.11
2016,3,21,17,15,624.0,59.5,1.0,7.0,219.5,49.01,39.4
2016,3,21,17,30,559.0,53.0,0.9,6.0,165.0,43.77,34.52
2016,3,21,17,45,452.0,42.5,0.8,5.5,115.5,35.08,26.16
2016,3,21,18,0,345.0,32.0,0.7,5.0,66.0,26.46,17.24
2016,3,21,18,15,172.5,16.0,0.7,4.5,33.0,13.01,0.0
2016,3,21,18,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,0.55,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,7.0,0.55,0.5,7.0,0.0,0.0
2016,3,22,6,30,0.0,14.0,0.6,1.0,14.0,11.02,0.0
2016,3,22,6,45,191.0,28.0,0.65,2.0,53.0,256.44,194.39
2016,3,22,7,0,382.0,42.0,0.7,3.0,92.0,449.37,373.77
2016,3,22,7,15,474.5,52.5,0.7,4.0,143.5,554.03,460.35
2016,3,22,7,30,567.0,63.0,0.7,5.0,195.0,660.24,542.55
2016,3,22,7,45,634.5,68.5,0.7,6.0,251.0,736.68,597.31
2016,3,22,8,0,702.0,74.0,0.7,7.0,307.0,811.61,647.82
2016,3,22,8,15,740.5,79.0,0.8,7.5,361.5,855.82,677.17
2016,3,22,8,30,779.0,84.0,0.9,8.0,416.0,890.68,699.5
2016,3,22,8,45,812.0,86.0,1.0,9.0,469.0,920.2,716.47
2016,3,22,9,0,845.0,88.0,1.1,10.0,522.0,945.72,730.44
2016,3,22,9,15,864.0,91.0,1.2,10.5,569.0,954.93,734.6
2016,3,22,9,30,883.0,94.0,1.3,11.0,616.0,959.94,736.22
2016,3,22,9,45,899.0,95.5,1.4,11.5,658.0,945.14,724.59
2016,3,22,10,0,915.0,97.0,1.5,12.0,700.0,937.47,718.15
2016,3,22,10,15,925.0,99.0,1.55,12.0,735.0,920.86,706.23
2016,3,22,10,30,935.0,101.0,1.6,12.0,770.0,900.21,691.76
2016,3,22,10,45,942.5,102.0,1.7,12.5,798.0,872.52,671.9
2016,3,22,11,0,950.0,103.0,1.8,13.0,826.0,841.07,649.45
2016,3,22,11,15,954.5,104.0,1.85,13.0,846.0,803.76,623.34
2016,3,22,11,30,959.0,105.0,1.9,13.0,866.0,763.14,592.57
2016,3,22,11,45,961.5,105.5,1.95,13.5,877.5,717.63,556.46
2016,3,22,12,0,964.0,106.0,2.0,14.0,889.0,669.35,517.46
2016,3,22,12,15,964.5,106.0,2.0,14.0,891.5,617.0,475.02
2016,3,22,12,30,965.0,106.0,2.0,14.0,894.0,562.52,429.65
2016,3,22,12,45,963.5,106.0,2.05,14.5,888.5,505.26,380.19
2016,3,22,13,0,962.0,106.0,2.1,15.0,883.0,446.54,328.25
2016,3,22,13,15,958.0,105.0,2.1,15.0,868.5,385.12,273.68
2016,3,22,13,30,954.0,104.0,2.1,15.0,854.0,323.08,218.34
2016,3,22,13,45,947.5,103.5,2.15,15.0,831.0,260.45,164.35
2016,3,22,14,0,941.0,103.0,2.2,15.0,808.0,197.94,116.01
2016,3,22,14,15,932.0,101.5,2.15,15.0,777.5,135.03,80.28
2016,3,22,14,30,923.0,100.0,2.1,15.0,747.0,92.86,74.77
2016,3,22,14,45,908.0,99.5,2.1,15.0,708.5,92.23,74.44
2016,3,22,15,0,893.0,99.0,2.1,15.0,670.0,91.54,74.02
2016,3,22,15,15,876.5,96.0,2.05,14.5,626.5,81.06,65.29
2016,3,22,15,30,860.0,93.0,2.0,14.0,583.0,79.22,64.02
2016,3,22,15,45,834.0,91.0,2.0,14.0,533.5,77.79,62.98
2016,3,22,16,0,808.0,89.0,2.0,14.0,484.0,76.37,61.95
2016,3,22,16,15,777.5,85.0,1.85,13.5,432.0,73.43,59.69
2016,3,22,16,30,747.0,81.0,1.7,13.0,380.0,70.44,57.36
2016,3,22,16,45,701.5,75.5,1.6,13.0,325.0,60.95,49.08
2016,3,22,17,0,656.0,70.0,1.5,13.0,270.0,56.79,45.45
2016,3,22,17,15,592.5,62.5,1.4,12.0,216.5,50.92,40.31
2016,3,22,17,30,529.0,55.0,1.3,11.0,163.0,45.05,34.96
2016,3,22,17,45,425.5,44.0,1.25,10.5,114.0,36.09,26.51
2016,3,22,18,0,322.0,33.0,1.2,10.0,65.0,27.15,17.55
2016,3,22,18,15,161.0,16.5,1.2,9.5,32.5,13.37,0.0
2016,3,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,6,15,26.5,5.5,1.25,5.5,6.5,0.0,0.0
2016,3,23,6,30,53.0,11.0,1.3,6.0,13.0,53.25,0.0
2016,3,23,6,45,172.0,30.5,1.4,6.5,51.5,245.41,189.11
2016,3,23,7,0,291.0,50.0,1.5,7.0,90.0,378.33,316.45
2016,3,23,7,15,375.5,65.0,1.5,7.5,139.5,476.64,400.59
2016,3,23,7,30,460.0,80.0,1.5,8.0,189.0,577.36,481.96
2016,3,23,7,45,532.5,87.5,1.55,9.0,244.5,663.69,547.18
2016,3,23,8,0,605.0,95.0,1.6,10.0,300.0,746.17,606.13
2016,3,23,8,15,646.5,102.5,1.65,10.5,353.5,796.42,640.09
2016,3,23,8,30,688.0,110.0,1.7,11.0,407.0,843.64,671.05
2016,3,23,8,45,726.5,113.0,1.75,12.0,460.0,879.2,691.71
2016,3,23,9,0,765.0,116.0,1.8,13.0,513.0,910.91,709.32
2016,3,23,9,15,787.0,120.5,1.8,13.5,560.0,924.58,714.98
2016,3,23,9,30,809.0,125.0,1.8,14.0,607.0,926.97,713.18
2016,3,23,9,45,830.0,126.0,1.85,15.0,649.5,928.22,710.21
2016,3,23,10,0,851.0,127.0,1.9,16.0,692.0,925.02,704.38
2016,3,23,10,15,862.5,129.5,1.95,16.5,727.0,910.56,692.46
2016,3,23,10,30,874.0,132.0,2.0,17.0,762.0,891.98,678.02
2016,3,23,10,45,885.0,132.0,2.05,17.5,790.0,866.43,658.99
2016,3,23,11,0,896.0,132.0,2.1,18.0,818.0,836.96,637.41
2016,3,23,11,15,901.0,133.5,2.1,18.0,837.5,800.65,610.55
2016,3,23,11,30,906.0,135.0,2.1,18.0,857.0,753.53,575.54
2016,3,23,11,45,912.0,133.5,2.15,18.5,869.0,710.11,541.58
2016,3,23,12,0,918.0,132.0,2.2,19.0,881.0,663.84,504.69
2016,3,23,12,15,918.5,132.0,2.2,19.0,884.0,613.01,464.14
2016,3,23,12,30,919.0,132.0,2.2,19.0,887.0,560.17,420.89
2016,3,23,12,45,923.5,128.5,2.25,19.0,882.5,504.88,374.57
2016,3,23,13,0,928.0,125.0,2.3,19.0,878.0,447.72,325.34
2016,3,23,13,15,740.5,204.5,2.3,19.0,799.0,377.37,269.81
2016,3,23,13,30,553.0,284.0,2.3,19.0,720.0,327.14,232.41
2016,3,23,13,45,640.5,237.5,2.3,19.0,729.5,272.91,184.28
2016,3,23,14,0,728.0,191.0,2.3,19.0,739.0,209.23,131.76
2016,3,23,14,15,813.0,152.0,2.3,19.0,742.0,148.98,92.9
2016,3,23,14,30,898.0,113.0,2.3,19.0,745.0,99.23,78.94
2016,3,23,14,45,889.5,109.0,2.3,19.0,708.5,88.15,69.8
2016,3,23,15,0,881.0,105.0,2.3,19.0,672.0,86.19,68.32
2016,3,23,15,15,864.5,102.0,2.2,18.5,628.5,84.57,67.24
2016,3,23,15,30,848.0,99.0,2.1,18.0,585.0,82.88,66.13
2016,3,23,15,45,826.0,95.5,2.05,18.0,536.0,80.66,64.43
2016,3,23,16,0,804.0,92.0,2.0,18.0,487.0,78.38,62.68
2016,3,23,16,15,773.5,87.5,1.9,17.5,435.0,75.15,60.22
2016,3,23,16,30,743.0,83.0,1.8,17.0,383.0,66.37,52.87
2016,3,23,16,45,695.5,78.0,1.7,16.5,328.0,62.61,49.83
2016,3,23,17,0,648.0,73.0,1.6,16.0,273.0,58.87,46.72
2016,3,23,17,15,584.5,65.0,1.5,15.0,219.0,52.7,41.4
2016,3,23,17,30,521.0,57.0,1.4,14.0,165.0,46.52,35.84
2016,3,23,17,45,415.5,45.5,1.35,13.5,116.0,37.2,27.18
2016,3,23,18,0,310.0,34.0,1.3,13.0,67.0,27.89,18.05
2016,3,23,18,15,155.0,17.0,1.3,12.5,33.5,13.75,0.0
2016,3,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,6,15,35.5,7.0,1.0,8.5,8.5,5.51,0.0
2016,3,24,6,30,71.0,14.0,1.1,9.0,17.0,104.9,0.0
2016,3,24,6,45,189.0,32.0,1.25,10.0,55.0,262.08,203.72
2016,3,24,7,0,307.0,50.0,1.4,11.0,93.0,392.39,323.56
2016,3,24,7,15,391.0,63.5,1.4,11.5,142.5,488.75,404.24
2016,3,24,7,30,475.0,77.0,1.4,12.0,192.0,592.18,485.84
2016,3,24,7,45,533.0,86.5,1.45,13.0,245.0,664.61,539.04
2016,3,24,8,0,591.0,96.0,1.5,14.0,298.0,735.29,588.34
2016,3,24,8,15,454.0,132.5,1.55,14.5,303.0,638.83,514.54
2016,3,24,8,30,317.0,169.0,1.6,15.0,308.0,522.62,422.86
2016,3,24,8,45,392.0,175.0,1.7,16.0,367.0,618.68,494.26
2016,3,24,9,0,467.0,181.0,1.8,17.0,426.0,689.59,543.62
2016,3,24,9,15,570.5,164.5,1.95,17.5,489.5,758.53,592.46
2016,3,24,9,30,674.0,148.0,2.1,18.0,553.0,835.0,644.13
2016,3,24,9,45,747.5,139.5,2.25,18.5,616.5,875.32,669.79
2016,3,24,10,0,821.0,131.0,2.4,19.0,680.0,903.61,687.35
2016,3,24,10,15,832.5,133.5,2.45,19.0,714.5,889.8,676.71
2016,3,24,10,30,844.0,136.0,2.5,19.0,749.0,871.96,663.84
2016,3,24,10,45,858.0,135.5,2.55,19.5,777.5,849.23,646.49
2016,3,24,11,0,872.0,135.0,2.6,20.0,806.0,822.46,626.51
