Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,11,15,877.0,136.0,2.6,20.0,825.0,786.52,599.58
2016,3,24,11,30,882.0,137.0,2.6,20.0,844.0,747.34,569.82
2016,3,24,11,45,888.0,136.0,2.6,20.0,856.0,697.66,532.17
2016,3,24,12,0,894.0,135.0,2.6,20.0,868.0,652.84,496.93
2016,3,24,12,15,894.0,135.0,2.6,20.0,870.0,602.85,456.87
2016,3,24,12,30,894.0,135.0,2.6,20.0,872.0,550.96,414.24
2016,3,24,12,45,883.5,139.5,2.6,20.5,863.5,496.78,367.99
2016,3,24,13,0,873.0,144.0,2.6,21.0,855.0,440.01,318.86
2016,3,24,13,15,868.0,143.0,2.55,21.0,840.5,380.99,267.68
2016,3,24,13,30,863.0,142.0,2.5,21.0,826.0,321.67,216.08
2016,3,24,13,45,849.0,144.0,2.5,21.0,801.5,262.46,166.46
2016,3,24,14,0,835.0,146.0,2.5,21.0,777.0,204.43,122.6
2016,3,24,14,15,824.0,144.0,2.5,20.5,747.0,145.64,89.05
2016,3,24,14,30,813.0,142.0,2.5,20.0,717.0,104.83,83.32
2016,3,24,14,45,794.5,141.0,2.5,20.0,679.5,105.18,83.84
2016,3,24,15,0,776.0,140.0,2.5,20.0,642.0,97.12,77.24
2016,3,24,15,15,757.0,136.0,2.45,19.5,600.0,95.72,76.42
2016,3,24,15,30,738.0,132.0,2.4,19.0,558.0,94.28,75.56
2016,3,24,15,45,710.0,128.5,2.35,19.0,510.0,92.91,74.63
2016,3,24,16,0,682.0,125.0,2.3,19.0,462.0,91.56,73.72
2016,3,24,16,15,648.0,118.0,2.2,18.5,411.5,87.69,70.79
2016,3,24,16,30,614.0,111.0,2.1,18.0,361.0,83.73,67.72
2016,3,24,16,45,578.0,100.5,2.05,18.0,310.0,77.05,62.11
2016,3,24,17,0,542.0,90.0,2.0,18.0,259.0,70.14,56.18
2016,3,24,17,15,475.5,79.5,1.95,17.5,207.0,62.65,49.69
2016,3,24,17,30,409.0,69.0,1.9,17.0,155.0,51.9,40.11
2016,3,24,17,45,314.5,54.5,1.85,17.0,109.0,41.02,30.09
2016,3,24,18,0,220.0,40.0,1.8,17.0,63.0,30.12,19.67
2016,3,24,18,15,110.0,20.0,1.8,16.5,31.5,15.17,0.11
2016,3,24,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,0.85,14.0,6.0,4.72,0.0
2016,3,25,6,30,0.0,12.0,0.9,14.0,12.0,9.14,0.0
2016,3,25,6,45,31.5,33.0,1.0,14.5,38.0,68.96,50.29
2016,3,25,7,0,63.0,54.0,1.1,15.0,64.0,139.69,112.71
2016,3,25,7,15,91.5,77.0,1.15,15.5,97.0,194.12,159.84
2016,3,25,7,30,120.0,100.0,1.2,16.0,130.0,247.14,204.5
2016,3,25,7,45,150.0,120.0,1.25,16.5,166.5,295.95,244.37
2016,3,25,8,0,180.0,140.0,1.3,17.0,203.0,344.54,282.73
2016,3,25,8,15,115.5,159.5,1.3,17.5,202.0,300.03,243.69
2016,3,25,8,30,51.0,179.0,1.3,18.0,201.0,232.58,186.76
2016,3,25,8,45,120.0,207.0,1.35,18.5,268.0,348.12,278.96
2016,3,25,9,0,189.0,235.0,1.4,19.0,335.0,439.69,348.55
2016,3,25,9,15,99.5,218.0,1.3,19.0,271.0,324.15,256.14
2016,3,25,9,30,10.0,201.0,1.2,19.0,207.0,176.77,137.77
2016,3,25,9,45,19.0,232.5,1.2,19.5,245.0,211.86,165.52
2016,3,25,10,0,28.0,264.0,1.2,20.0,283.0,265.16,206.13
2016,3,25,10,15,14.0,167.0,1.2,20.0,176.5,144.93,111.59
2016,3,25,10,30,0.0,70.0,1.2,20.0,70.0,53.99,38.41
2016,3,25,10,45,185.5,208.0,1.2,20.5,351.5,354.3,277.78
2016,3,25,11,0,371.0,346.0,1.2,21.0,633.0,612.68,463.17
2016,3,25,11,15,188.5,267.0,1.2,21.0,413.0,383.97,293.6
2016,3,25,11,30,6.0,188.0,1.2,21.0,193.0,150.9,114.31
2016,3,25,11,45,150.0,293.5,1.3,21.0,417.0,341.63,262.85
2016,3,25,12,0,294.0,399.0,1.4,21.0,641.0,501.87,378.76
2016,3,25,12,15,377.5,368.0,1.45,21.0,680.0,497.71,373.61
2016,3,25,12,30,461.0,337.0,1.5,21.0,719.0,487.61,364.12
2016,3,25,12,45,337.0,374.0,1.55,21.0,652.5,421.55,314.33
2016,3,25,13,0,213.0,411.0,1.6,21.0,586.0,370.86,276.99
2016,3,25,13,15,130.0,380.5,1.6,21.0,487.0,303.51,227.56
2016,3,25,13,30,47.0,350.0,1.6,21.0,388.0,253.76,192.19
2016,3,25,13,45,82.0,360.5,1.65,21.0,424.0,257.33,193.59
2016,3,25,14,0,117.0,371.0,1.7,21.0,460.0,244.82,182.82
2016,3,25,14,15,225.0,345.0,1.65,21.0,508.0,224.05,165.8
2016,3,25,14,30,333.0,319.0,1.6,21.0,556.0,186.86,150.17
2016,3,25,14,45,252.5,313.5,1.6,21.0,488.0,183.18,147.58
2016,3,25,15,0,172.0,308.0,1.6,21.0,420.0,188.55,152.31
2016,3,25,15,15,133.0,284.0,1.5,20.5,367.5,176.03,142.64
2016,3,25,15,30,94.0,260.0,1.4,20.0,315.0,170.02,138.33
2016,3,25,15,45,254.0,221.0,1.35,20.0,352.0,140.88,114.49
2016,3,25,16,0,414.0,182.0,1.3,20.0,389.0,119.38,96.82
2016,3,25,16,15,320.0,175.0,1.1,19.5,324.5,117.83,96.04
2016,3,25,16,30,226.0,168.0,0.9,19.0,260.0,112.15,91.65
2016,3,25,16,45,198.0,150.0,0.75,18.5,222.5,103.34,84.51
2016,3,25,17,0,170.0,132.0,0.6,18.0,185.0,91.36,74.48
2016,3,25,17,15,145.5,108.5,0.55,17.0,148.0,76.15,61.53
2016,3,25,17,30,121.0,85.0,0.5,16.0,111.0,60.6,47.91
2016,3,25,17,45,87.0,62.0,0.5,15.5,78.0,44.94,33.78
2016,3,25,18,0,53.0,39.0,0.5,15.0,45.0,28.98,19.04
2016,3,25,18,15,26.5,19.5,0.5,14.5,22.5,14.95,1.43
2016,3,25,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,10.0,1.05,7.5,10.0,7.87,0.0
2016,3,26,6,30,0.0,20.0,1.2,8.0,20.0,19.81,0.0
2016,3,26,6,45,137.0,38.5,1.35,8.5,59.0,206.73,166.41
2016,3,26,7,0,274.0,57.0,1.5,9.0,98.0,373.84,312.85
2016,3,26,7,15,351.5,72.5,1.55,9.5,147.5,466.62,391.23
2016,3,26,7,30,429.0,88.0,1.6,10.0,197.0,561.39,467.3
2016,3,26,7,45,485.0,99.0,1.65,10.5,249.0,630.04,519.51
2016,3,26,8,0,541.0,110.0,1.7,11.0,301.0,698.11,569.08
2016,3,26,8,15,580.5,119.0,1.65,11.5,352.5,754.69,607.33
2016,3,26,8,30,620.0,128.0,1.6,12.0,404.0,801.81,637.38
2016,3,26,8,45,649.5,134.5,1.55,12.5,453.5,833.14,655.39
2016,3,26,9,0,679.0,141.0,1.5,13.0,503.0,860.78,670.55
2016,3,26,9,15,701.0,146.5,1.45,13.5,548.0,876.23,677.06
2016,3,26,9,30,723.0,152.0,1.4,14.0,593.0,887.71,680.98
2016,3,26,9,45,389.0,224.0,1.35,14.5,463.0,626.44,489.15
2016,3,26,10,0,55.0,296.0,1.3,15.0,333.0,322.18,253.08
2016,3,26,10,15,54.0,311.5,1.25,15.0,349.5,329.17,259.34
2016,3,26,10,30,53.0,327.0,1.2,15.0,366.0,335.6,263.44
2016,3,26,10,45,65.0,348.0,1.15,15.5,398.0,357.17,278.89
2016,3,26,11,0,77.0,369.0,1.1,16.0,430.0,376.75,292.49
2016,3,26,11,15,78.0,377.5,1.05,16.0,440.0,375.03,290.35
2016,3,26,11,30,79.0,386.0,1.0,16.0,450.0,372.71,287.92
2016,3,26,11,45,111.0,401.0,0.95,16.5,492.5,395.05,303.72
2016,3,26,12,0,143.0,416.0,0.9,17.0,535.0,418.91,319.86
2016,3,26,12,15,256.5,399.0,0.8,17.0,612.5,454.61,344.8
2016,3,26,12,30,370.0,382.0,0.7,17.0,690.0,473.21,355.37
2016,3,26,12,45,289.5,397.0,0.65,17.0,637.0,416.3,311.84
2016,3,26,13,0,209.0,412.0,0.6,17.0,584.0,370.12,277.33
2016,3,26,13,15,229.5,401.5,0.55,17.0,587.5,348.14,259.01
2016,3,26,13,30,250.0,391.0,0.5,17.0,591.0,316.91,233.27
2016,3,26,13,45,199.0,383.5,0.5,17.0,540.0,284.73,210.11
2016,3,26,14,0,148.0,376.0,0.5,17.0,489.0,251.78,187.68
2016,3,26,14,15,153.0,361.0,0.45,16.5,474.0,226.16,170.59
2016,3,26,14,30,158.0,346.0,0.4,16.0,459.0,205.39,166.88
2016,3,26,14,45,110.5,317.0,0.4,16.0,394.5,201.92,164.51
2016,3,26,15,0,63.0,288.0,0.4,16.0,330.0,185.68,151.6
2016,3,26,15,15,33.0,231.5,0.4,16.0,253.5,155.14,126.82
2016,3,26,15,30,3.0,175.0,0.4,16.0,177.0,127.53,104.17
2016,3,26,15,45,1.5,163.0,0.4,16.0,164.0,119.01,97.41
2016,3,26,16,0,0.0,151.0,0.4,16.0,151.0,110.42,90.44
2016,3,26,16,15,0.0,101.5,0.4,15.5,101.5,76.74,61.89
2016,3,26,16,30,0.0,52.0,0.4,15.0,52.0,39.8,29.83
2016,3,26,16,45,0.0,44.0,0.4,14.5,44.0,33.63,24.54
2016,3,26,17,0,0.0,36.0,0.4,14.0,36.0,27.47,19.13
2016,3,26,17,15,0.0,28.5,0.4,13.5,28.5,21.71,13.98
2016,3,26,17,30,0.0,21.0,0.4,13.0,21.0,15.97,8.76
2016,3,26,17,45,0.0,14.5,0.4,13.0,14.5,11.0,4.17
2016,3,26,18,0,0.0,8.0,0.4,13.0,8.0,6.06,0.0
2016,3,26,18,15,0.0,4.0,0.45,13.0,4.0,3.02,0.0
2016,3,26,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.35,11.0,0.5,0.39,0.0
2016,3,27,6,30,0.0,1.0,0.4,11.0,1.0,0.75,0.0
2016,3,27,6,45,0.0,3.0,0.5,11.0,3.0,2.27,0.0
2016,3,27,7,0,0.0,5.0,0.6,11.0,5.0,3.78,0.0
2016,3,27,7,15,0.0,7.5,0.6,11.0,7.5,5.68,0.0
2016,3,27,7,30,0.0,10.0,0.6,11.0,10.0,7.59,0.98
2016,3,27,7,45,0.0,13.0,0.6,11.5,13.0,9.88,2.98
2016,3,27,8,0,0.0,16.0,0.6,12.0,16.0,12.17,4.95
2016,3,27,8,15,0.0,17.5,0.6,12.0,17.5,13.33,5.93
2016,3,27,8,30,0.0,19.0,0.6,12.0,19.0,14.49,6.89
2016,3,27,8,45,0.0,62.5,0.65,12.0,62.5,47.94,35.53
2016,3,27,9,0,0.0,106.0,0.7,12.0,106.0,83.11,65.03
2016,3,27,9,15,0.0,128.0,0.75,12.0,128.0,101.78,80.31
2016,3,27,9,30,0.0,150.0,0.8,12.0,150.0,120.35,95.37
2016,3,27,9,45,0.0,145.5,0.85,12.5,145.5,115.61,91.01
2016,3,27,10,0,0.0,141.0,0.9,13.0,141.0,111.26,87.08
2016,3,27,10,15,4.5,180.0,0.85,13.0,183.5,147.57,116.63
2016,3,27,10,30,9.0,219.0,0.8,13.0,226.0,183.42,145.18
2016,3,27,10,45,6.5,198.5,0.8,13.0,204.0,162.71,128.15
2016,3,27,11,0,4.0,178.0,0.8,13.0,182.0,143.0,112.14
2016,3,27,11,15,12.5,240.0,0.75,13.0,251.0,198.57,156.6
2016,3,27,11,30,21.0,302.0,0.7,13.0,320.0,252.43,198.37
2016,3,27,11,45,16.0,271.5,0.7,13.5,285.5,222.0,173.75
2016,3,27,12,0,11.0,241.0,0.7,14.0,251.0,193.04,150.72
2016,3,27,12,15,10.0,229.0,0.7,14.0,238.0,181.61,141.74
2016,3,27,12,30,9.0,217.0,0.7,14.0,225.0,170.53,132.96
2016,3,27,12,45,9.5,223.0,0.75,14.0,231.0,173.72,135.53
2016,3,27,13,0,10.0,229.0,0.8,14.0,237.0,176.66,137.83
2016,3,27,13,15,5.0,162.0,0.9,14.0,166.0,124.95,96.73
2016,3,27,13,30,0.0,95.0,1.0,14.0,95.0,73.41,55.2
2016,3,27,13,45,4.5,159.5,1.1,14.0,163.5,121.49,94.39
2016,3,27,14,0,9.0,224.0,1.2,14.0,232.0,165.47,129.64
2016,3,27,14,15,4.5,178.5,1.15,14.0,182.5,132.84,103.67
2016,3,27,14,30,0.0,133.0,1.1,14.0,133.0,100.6,81.49
2016,3,27,14,45,0.0,101.0,1.05,14.0,101.0,77.67,62.04
2016,3,27,15,0,0.0,69.0,1.0,14.0,69.0,53.12,40.93
2016,3,27,15,15,0.0,81.5,1.0,13.5,81.5,62.76,49.59
2016,3,27,15,30,0.0,94.0,1.0,13.0,94.0,72.3,58.16
2016,3,27,15,45,0.0,74.0,1.0,13.0,74.0,56.87,44.79
2016,3,27,16,0,0.0,54.0,1.0,13.0,54.0,41.39,31.27
2016,3,27,16,15,0.0,64.0,0.95,13.0,64.0,49.08,38.25
2016,3,27,16,30,0.0,74.0,0.9,13.0,74.0,56.81,45.25
2016,3,27,16,45,0.0,64.0,0.85,13.0,64.0,49.06,38.47
2016,3,27,17,0,0.0,54.0,0.8,13.0,54.0,41.33,31.64
2016,3,27,17,15,0.0,43.5,0.7,12.5,43.5,33.24,24.43
2016,3,27,17,30,0.0,33.0,0.6,12.0,33.0,25.17,17.1
2016,3,27,17,45,0.0,23.5,0.55,12.0,23.5,17.89,10.36
2016,3,27,18,0,0.0,14.0,0.5,12.0,14.0,10.63,3.6
2016,3,27,18,15,0.0,7.0,0.5,12.0,7.0,5.3,0.0
2016,3,27,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,28,6,15,87.0,10.0,1.0,11.0,14.5,79.69,0.0
2016,3,28,6,30,174.0,20.0,1.1,11.0,29.0,218.42,98.5
2016,3,28,6,45,308.0,32.0,1.2,11.5,72.0,369.92,297.12
2016,3,28,7,0,442.0,44.0,1.3,12.0,115.0,512.2,417.73
2016,3,28,7,15,221.0,64.0,1.35,12.5,99.5,332.17,277.1
2016,3,28,7,30,0.0,84.0,1.4,13.0,84.0,74.6,58.08
2016,3,28,7,45,2.0,104.0,1.5,14.0,105.0,94.36,75.08
2016,3,28,8,0,4.0,124.0,1.6,15.0,126.0,113.7,90.91
2016,3,28,8,15,107.0,158.5,1.65,15.5,207.5,288.58,237.62
2016,3,28,8,30,210.0,193.0,1.7,16.0,289.0,426.3,346.94
2016,3,28,8,45,529.0,139.0,1.8,16.5,416.5,711.67,565.0
2016,3,28,9,0,848.0,85.0,1.9,17.0,544.0,954.03,730.15
2016,3,28,9,15,868.0,88.0,1.95,17.0,592.0,952.4,724.7
2016,3,28,9,30,888.0,91.0,2.0,17.0,640.0,958.42,727.43
2016,3,28,9,45,905.5,92.5,2.05,17.5,684.0,956.14,723.28
2016,3,28,10,0,923.0,94.0,2.1,18.0,728.0,949.6,716.55
2016,3,28,10,15,934.0,95.5,2.1,18.0,763.5,932.98,704.07
2016,3,28,10,30,945.0,97.0,2.1,18.0,799.0,912.27,689.09
2016,3,28,10,45,952.5,99.0,2.1,18.0,827.5,885.11,669.9
2016,3,28,11,0,960.0,101.0,2.1,18.0,856.0,854.1,648.2
2016,3,28,11,15,965.0,102.0,2.1,18.0,876.0,816.57,622.03
2016,3,28,11,30,970.0,103.0,2.1,18.0,896.0,775.67,591.5
2016,3,28,11,45,970.5,104.5,2.1,18.0,907.0,729.06,555.93
2016,3,28,12,0,971.0,106.0,2.1,18.0,918.0,679.79,517.58
2016,3,28,12,15,972.0,106.0,2.05,18.0,920.5,627.2,475.46
2016,3,28,12,30,973.0,106.0,2.0,18.0,923.0,572.45,430.51
2016,3,28,12,45,970.0,107.0,2.0,18.0,916.5,514.72,382.18
2016,3,28,13,0,967.0,108.0,2.0,18.0,910.0,455.68,331.39
2016,3,28,13,15,963.5,107.0,2.0,18.0,895.5,394.08,277.48
2016,3,28,13,30,960.0,106.0,2.0,18.0,881.0,331.82,222.64
2016,3,28,13,45,954.0,105.5,2.0,18.0,857.5,268.93,168.8
2016,3,28,14,0,948.0,105.0,2.0,18.0,834.0,206.14,120.04
2016,3,28,14,15,939.5,103.5,1.95,18.0,803.5,142.91,82.81
2016,3,28,14,30,931.0,102.0,1.9,18.0,773.0,94.11,74.81
2016,3,28,14,45,920.5,99.5,1.9,18.0,735.5,92.55,73.72
2016,3,28,15,0,910.0,97.0,1.9,18.0,698.0,90.86,72.46
2016,3,28,15,15,895.0,94.5,1.8,17.5,654.0,88.92,71.13
2016,3,28,15,30,880.0,92.0,1.7,17.0,610.0,78.81,62.8
2016,3,28,15,45,860.5,88.5,1.65,17.0,561.0,76.48,60.99
2016,3,28,16,0,841.0,85.0,1.6,17.0,512.0,74.06,59.11
2016,3,28,16,15,813.0,81.5,1.45,16.5,459.0,71.38,57.11
2016,3,28,16,30,785.0,78.0,1.3,16.0,406.0,68.67,55.05
2016,3,28,16,45,747.5,72.5,1.2,15.5,351.0,64.25,51.44
2016,3,28,17,0,710.0,67.0,1.1,15.0,296.0,59.75,47.68
2016,3,28,17,15,651.5,60.5,1.0,14.0,241.0,49.94,39.15
2016,3,28,17,30,593.0,54.0,0.9,13.0,186.0,44.69,34.47
2016,3,28,17,45,500.5,44.5,0.85,12.0,134.5,36.83,27.22
2016,3,28,18,0,408.0,35.0,0.8,11.0,83.0,29.01,19.67
2016,3,28,18,15,204.0,17.5,0.8,10.5,41.5,14.18,3.69
2016,3,28,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,6,15,106.5,11.5,0.6,3.5,18.0,97.21,0.0
2016,3,29,6,30,213.0,23.0,0.7,4.0,36.0,258.82,148.46
2016,3,29,6,45,337.0,36.5,0.85,5.0,81.5,401.41,329.42
2016,3,29,7,0,461.0,50.0,1.0,6.0,127.0,537.68,445.35
2016,3,29,7,15,538.5,59.5,1.1,6.5,180.5,630.34,520.61
2016,3,29,7,30,616.0,69.0,1.2,7.0,234.0,723.43,592.1
2016,3,29,7,45,661.5,76.5,1.35,8.0,289.0,782.61,634.43
2016,3,29,8,0,707.0,84.0,1.5,9.0,344.0,839.77,673.57
2016,3,29,8,15,742.0,89.5,1.5,9.5,398.5,881.44,699.5
2016,3,29,8,30,777.0,95.0,1.5,10.0,453.0,919.98,722.54
2016,3,29,8,45,799.0,100.0,1.5,10.5,503.5,934.87,728.72
2016,3,29,9,0,821.0,105.0,1.5,11.0,554.0,953.21,737.53
2016,3,29,9,15,840.0,108.5,1.45,11.5,601.0,962.82,739.56
2016,3,29,9,30,859.0,112.0,1.4,12.0,648.0,968.2,738.95
2016,3,29,9,45,872.0,115.0,1.35,12.5,688.5,963.09,731.51
2016,3,29,10,0,885.0,118.0,1.3,13.0,729.0,953.76,721.63
2016,3,29,10,15,895.0,120.0,1.25,13.0,763.5,936.46,708.02
2016,3,29,10,30,905.0,122.0,1.2,13.0,798.0,904.3,684.76
2016,3,29,10,45,913.0,123.0,1.2,13.5,825.5,877.03,664.62
2016,3,29,11,0,921.0,124.0,1.2,14.0,853.0,846.08,642.03
2016,3,29,11,15,925.5,125.0,1.15,14.0,872.0,808.93,615.32
2016,3,29,11,30,930.0,126.0,1.1,14.0,891.0,768.58,584.76
2016,3,29,11,45,934.5,125.5,1.05,14.5,902.0,723.97,549.66
2016,3,29,12,0,939.0,125.0,1.0,15.0,913.0,676.57,511.92
2016,3,29,12,15,939.0,125.5,0.95,15.0,915.5,624.84,471.1
2016,3,29,12,30,939.0,126.0,0.9,15.0,918.0,571.12,427.65
2016,3,29,12,45,942.0,123.0,0.85,15.5,912.5,514.55,380.04
2016,3,29,13,0,945.0,120.0,0.8,16.0,907.0,456.27,329.88
2016,3,29,13,15,941.5,119.5,0.75,16.0,892.5,395.99,277.81
2016,3,29,13,30,938.0,119.0,0.7,16.0,878.0,335.07,224.81
2016,3,29,13,45,934.5,116.0,0.7,16.0,855.5,272.25,171.72
2016,3,29,14,0,931.0,113.0,0.7,16.0,833.0,209.36,123.15
2016,3,29,14,15,922.5,111.5,0.65,16.0,802.5,147.03,86.41
2016,3,29,14,30,914.0,110.0,0.6,16.0,772.0,97.9,78.38
2016,3,29,14,45,904.5,107.0,0.6,16.0,734.5,96.24,77.28
2016,3,29,15,0,895.0,104.0,0.6,16.0,697.0,94.43,75.93
2016,3,29,15,15,879.5,101.5,0.55,16.0,653.5,84.27,67.44
2016,3,29,15,30,864.0,99.0,0.5,16.0,610.0,82.95,66.52
2016,3,29,15,45,844.5,95.0,0.5,16.0,561.5,80.46,64.59
2016,3,29,16,0,825.0,91.0,0.5,16.0,513.0,77.86,62.57
2016,3,29,16,15,797.0,87.0,0.45,15.5,460.0,75.0,60.43
2016,3,29,16,30,769.0,83.0,0.4,15.0,407.0,72.09,58.22
2016,3,29,16,45,730.5,77.5,0.4,15.0,352.0,62.63,50.1
2016,3,29,17,0,692.0,72.0,0.4,15.0,297.0,58.55,46.63
2016,3,29,17,15,633.5,65.0,0.45,14.0,242.0,53.07,41.96
2016,3,29,17,30,575.0,58.0,0.5,13.0,187.0,47.6,37.09
2016,3,29,17,45,483.0,48.0,0.55,12.5,136.0,39.47,29.54
2016,3,29,18,0,391.0,38.0,0.6,12.0,85.0,31.38,21.71
2016,3,29,18,15,195.5,19.0,0.55,11.5,42.5,15.36,5.02
2016,3,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,6,15,99.0,12.5,0.65,3.5,19.0,92.01,0.0
2016,3,30,6,30,198.0,25.0,0.7,4.0,38.0,249.93,162.24
2016,3,30,6,45,326.0,38.5,0.75,5.0,83.5,394.5,325.21
2016,3,30,7,0,454.0,52.0,0.8,6.0,129.0,534.62,442.23
2016,3,30,7,15,530.0,61.0,0.8,7.0,182.5,625.4,513.31
2016,3,30,7,30,606.0,70.0,0.8,8.0,236.0,716.42,580.06
2016,3,30,7,45,660.5,76.0,0.85,9.0,292.0,782.22,625.16
2016,3,30,8,0,715.0,82.0,0.9,10.0,348.0,846.17,666.87
2016,3,30,8,15,749.0,87.0,1.0,10.5,402.0,886.21,692.41
2016,3,30,8,30,783.0,92.0,1.1,11.0,456.0,916.44,710.88
2016,3,30,8,45,808.0,96.0,1.2,12.0,507.5,940.4,723.6
2016,3,30,9,0,833.0,100.0,1.3,13.0,559.0,960.43,733.55
2016,3,30,9,15,850.5,103.0,1.3,13.5,605.0,967.88,734.79
2016,3,30,9,30,868.0,106.0,1.3,14.0,651.0,971.16,733.57
2016,3,30,9,45,878.0,110.0,1.3,14.5,691.0,964.29,725.87
2016,3,30,10,0,888.0,114.0,1.3,15.0,731.0,953.27,715.78
2016,3,30,10,15,897.5,116.0,1.3,15.0,764.5,924.33,695.38
2016,3,30,10,30,907.0,118.0,1.3,15.0,798.0,903.15,680.48
2016,3,30,10,45,909.5,121.5,1.35,15.5,823.5,873.76,659.53
2016,3,30,11,0,912.0,125.0,1.4,16.0,849.0,840.9,636.34
2016,3,30,11,15,915.5,125.5,1.4,16.0,867.0,802.88,609.68
2016,3,30,11,30,919.0,126.0,1.4,16.0,885.0,761.8,579.21
2016,3,30,11,45,917.5,128.5,1.45,16.5,894.0,716.17,544.26
2016,3,30,12,0,916.0,131.0,1.5,17.0,903.0,668.18,506.78
2016,3,30,12,15,915.5,131.0,1.5,17.0,904.0,616.78,466.4
2016,3,30,12,30,915.0,131.0,1.5,17.0,905.0,563.53,423.4
2016,3,30,12,45,908.5,132.5,1.55,17.5,897.0,507.02,376.16
2016,3,30,13,0,902.0,134.0,1.6,18.0,889.0,449.71,327.01
2016,3,30,13,15,897.0,133.0,1.6,18.0,873.5,390.8,276.01
2016,3,30,13,30,892.0,132.0,1.6,18.0,858.0,331.53,224.29
2016,3,30,13,45,876.5,135.0,1.6,18.0,832.5,267.05,170.19
2016,3,30,14,0,861.0,138.0,1.6,18.0,807.0,207.92,124.67
2016,3,30,14,15,850.5,136.0,1.6,17.5,776.0,147.78,88.64
2016,3,30,14,30,840.0,134.0,1.6,17.0,745.0,99.85,79.9
2016,3,30,14,45,642.5,196.0,1.6,17.0,649.5,122.83,99.57
2016,3,30,15,0,445.0,258.0,1.6,17.0,554.0,153.78,125.75
2016,3,30,15,15,523.5,212.5,1.55,16.5,539.5,133.68,109.29
2016,3,30,15,30,602.0,167.0,1.5,16.0,525.0,112.05,91.44
2016,3,30,15,45,608.5,149.5,1.5,16.0,486.0,103.34,84.3
2016,3,30,16,0,615.0,132.0,1.5,16.0,447.0,94.05,76.59
2016,3,30,16,15,584.0,124.5,1.35,15.5,399.0,90.23,73.69
2016,3,30,16,30,553.0,117.0,1.2,15.0,351.0,86.26,70.62
2016,3,30,16,45,492.0,114.0,1.1,15.0,302.0,81.98,67.09
2016,3,30,17,0,431.0,111.0,1.0,15.0,253.0,79.61,65.15
2016,3,30,17,15,383.0,96.0,0.9,14.0,205.0,69.59,56.57
2016,3,30,17,30,335.0,81.0,0.8,13.0,157.0,59.32,47.5
2016,3,30,17,45,261.5,63.0,0.75,12.5,113.0,46.53,35.8
2016,3,30,18,0,188.0,45.0,0.7,12.0,69.0,33.52,23.62
2016,3,30,18,15,94.0,26.0,0.7,11.5,38.0,19.62,8.57
2016,3,30,18,30,0.0,7.0,0.7,11.0,7.0,5.51,0.0
2016,3,30,18,45,0.0,3.5,0.75,11.0,3.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,6,15,12.0,12.5,0.95,9.5,13.5,19.82,0.0
2016,3,31,6,30,24.0,25.0,1.2,10.0,27.0,50.55,30.77
2016,3,31,6,45,73.5,47.5,1.45,11.0,59.0,143.61,116.67
2016,3,31,7,0,123.0,70.0,1.7,12.0,91.0,217.09,181.58
2016,3,31,7,15,158.0,92.0,1.75,12.5,129.5,275.54,232.03
2016,3,31,7,30,193.0,114.0,1.8,13.0,168.0,354.05,296.55
2016,3,31,7,45,234.5,129.5,1.9,13.5,208.5,409.25,340.92
2016,3,31,8,0,276.0,145.0,2.0,14.0,249.0,464.75,384.13
2016,3,31,8,15,161.5,167.0,2.05,14.5,230.5,351.97,289.81
2016,3,31,8,30,47.0,189.0,2.1,15.0,212.0,237.25,192.66
2016,3,31,8,45,63.5,216.0,2.15,16.0,250.0,278.51,225.24
2016,3,31,9,0,80.0,243.0,2.2,17.0,288.0,318.44,255.44
2016,3,31,9,15,155.0,266.5,2.25,17.0,362.0,431.7,344.38
2016,3,31,9,30,230.0,290.0,2.3,17.0,436.0,518.86,410.65
2016,3,31,9,45,169.0,310.5,2.4,17.5,421.0,471.68,371.11
2016,3,31,10,0,108.0,331.0,2.5,18.0,406.0,405.04,317.76
2016,3,31,10,15,122.0,350.0,2.5,18.0,439.0,445.73,348.14
2016,3,31,10,30,136.0,369.0,2.5,18.0,472.0,463.79,360.91
2016,3,31,10,45,131.0,382.0,2.55,18.5,484.0,458.3,355.16
2016,3,31,11,0,126.0,395.0,2.6,19.0,496.0,452.09,349.07
2016,3,31,11,15,197.0,400.5,2.55,19.0,562.0,495.01,381.52
2016,3,31,11,30,268.0,406.0,2.5,19.0,628.0,541.21,415.04
2016,3,31,11,45,248.0,415.5,2.5,19.5,623.0,511.41,390.76
2016,3,31,12,0,228.0,425.0,2.5,20.0,618.0,476.84,363.5
2016,3,31,12,15,133.5,395.0,2.45,20.0,508.5,380.92,291.07
2016,3,31,12,30,39.0,365.0,2.4,20.0,399.0,294.77,225.75
2016,3,31,12,45,43.0,368.5,2.4,20.5,405.5,290.81,222.31
2016,3,31,13,0,47.0,372.0,2.4,21.0,412.0,286.02,217.89
2016,3,31,13,15,33.0,333.0,2.3,21.0,361.0,247.61,188.62
2016,3,31,13,30,19.0,294.0,2.2,21.0,310.0,219.98,167.82
2016,3,31,13,45,36.0,320.5,2.15,21.0,349.0,225.99,171.8
2016,3,31,14,0,53.0,347.0,2.1,21.0,388.0,235.02,178.15
2016,3,31,14,15,32.0,288.0,1.95,20.5,312.5,192.65,147.09
2016,3,31,14,30,11.0,229.0,1.8,20.0,237.0,164.8,132.7
2016,3,31,14,45,26.5,254.5,1.65,20.0,272.5,168.65,136.14
2016,3,31,15,0,42.0,280.0,1.5,20.0,308.0,181.61,147.01
2016,3,31,15,15,131.5,275.5,1.4,19.5,355.5,172.26,139.86
2016,3,31,15,30,221.0,271.0,1.3,19.0,403.0,171.89,140.2
2016,3,31,15,45,128.5,237.5,1.2,19.0,313.0,152.64,124.54
2016,3,31,16,0,36.0,204.0,1.1,19.0,223.0,137.71,112.44
2016,3,31,16,15,18.0,141.5,1.05,18.5,151.0,104.06,84.51
2016,3,31,16,30,0.0,79.0,1.0,18.0,79.0,60.67,47.56
2016,3,31,16,45,0.0,68.5,1.0,18.0,68.5,52.54,40.68
2016,3,31,17,0,0.0,58.0,1.0,18.0,58.0,44.42,33.65
2016,3,31,17,15,0.0,47.0,0.95,17.5,47.0,35.93,26.26
2016,3,31,17,30,0.0,36.0,0.9,17.0,36.0,27.47,18.74
2016,3,31,17,45,0.0,26.0,0.9,17.0,26.0,19.8,11.79
2016,3,31,18,0,0.0,16.0,0.9,17.0,16.0,12.15,4.82
2016,3,31,18,15,0.0,9.0,0.85,16.5,9.0,6.82,0.0
2016,3,31,18,30,0.0,2.0,0.8,16.0,2.0,1.57,0.0
2016,3,31,18,45,0.0,1.0,0.8,16.0,1.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,6.5,1.95,17.0,6.5,5.11,0.0
2016,4,1,6,30,0.0,13.0,2.0,17.0,13.0,9.88,1.48
2016,4,1,6,45,0.0,29.0,2.15,17.0,29.0,22.14,12.62
2016,4,1,7,0,0.0,45.0,2.3,17.0,45.0,35.71,24.41
2016,4,1,7,15,0.0,63.5,2.35,17.0,63.5,53.13,39.38
2016,4,1,7,30,0.0,82.0,2.4,17.0,82.0,69.91,53.64
2016,4,1,7,45,0.0,102.5,2.5,17.5,102.5,88.49,69.06
2016,4,1,8,0,0.0,123.0,2.6,18.0,123.0,106.62,83.79
2016,4,1,8,15,0.0,76.0,2.6,18.0,76.0,58.36,43.41
2016,4,1,8,30,0.0,29.0,2.6,18.0,29.0,22.15,12.99
2016,4,1,8,45,13.5,122.0,2.65,18.5,129.5,111.16,87.26
2016,4,1,9,0,27.0,215.0,2.7,19.0,230.0,212.4,168.78
2016,4,1,9,15,14.5,194.0,2.7,19.5,202.5,175.74,137.99
2016,4,1,9,30,2.0,173.0,2.7,20.0,175.0,142.27,110.15
2016,4,1,9,45,1.0,158.5,2.7,20.5,159.5,127.47,97.85
2016,4,1,10,0,0.0,144.0,2.7,21.0,144.0,113.63,86.37
2016,4,1,10,15,1.0,150.0,2.7,21.0,151.0,119.12,90.63
2016,4,1,10,30,2.0,156.0,2.7,21.0,158.0,124.5,94.78
2016,4,1,10,45,1.0,144.0,2.7,21.5,145.0,113.53,85.7
2016,4,1,11,0,0.0,132.0,2.7,22.0,132.0,102.89,76.97
2016,4,1,11,15,5.0,179.5,2.6,22.0,184.0,144.2,109.62
2016,4,1,11,30,10.0,227.0,2.5,22.0,236.0,184.6,141.05
2016,4,1,11,45,11.0,235.0,2.4,22.0,244.5,190.04,145.03
2016,4,1,12,0,12.0,243.0,2.3,22.0,253.0,195.19,148.85
2016,4,1,12,15,12.5,252.0,2.25,22.0,263.0,200.48,152.79
2016,4,1,12,30,13.0,261.0,2.2,22.0,273.0,205.43,156.47
2016,4,1,12,45,100.0,344.5,2.15,22.0,429.0,299.16,227.01
2016,4,1,13,0,187.0,428.0,2.1,22.0,585.0,372.29,278.77
2016,4,1,13,15,125.0,404.0,2.1,22.0,508.0,316.39,236.92
2016,4,1,13,30,63.0,380.0,2.1,22.0,431.0,276.46,208.29
2016,4,1,13,45,58.0,364.5,2.15,22.0,411.0,255.78,192.76
2016,4,1,14,0,53.0,349.0,2.2,22.0,391.0,236.25,178.33
2016,4,1,14,15,49.5,332.5,2.15,22.0,370.5,217.44,164.88
2016,4,1,14,30,46.0,316.0,2.1,22.0,350.0,200.9,161.0
2016,4,1,14,45,23.0,236.5,2.05,22.0,254.0,169.27,135.61
2016,4,1,15,0,0.0,157.0,2.0,22.0,158.0,116.84,92.76
2016,4,1,15,15,3.5,173.5,1.9,21.5,176.5,127.5,102.14
2016,4,1,15,30,7.0,190.0,1.8,21.0,195.0,137.52,110.95
2016,4,1,15,45,3.5,157.5,1.75,21.0,160.0,115.83,93.09
2016,4,1,16,0,0.0,125.0,1.7,21.0,125.0,93.52,74.59
2016,4,1,16,15,3.5,136.0,1.65,20.5,137.5,100.25,80.76
2016,4,1,16,30,7.0,147.0,1.6,20.0,150.0,106.27,86.32
2016,4,1,16,45,3.5,128.5,1.55,20.0,130.0,93.31,75.47
2016,4,1,17,0,0.0,110.0,1.5,20.0,110.0,80.26,64.41
2016,4,1,17,15,0.0,89.5,1.4,19.5,89.5,65.86,52.1
2016,4,1,17,30,0.0,69.0,1.3,19.0,69.0,51.33,39.41
2016,4,1,17,45,0.0,50.5,1.2,19.0,50.5,37.97,27.46
2016,4,1,18,0,0.0,32.0,1.1,19.0,32.0,24.46,15.27
2016,4,1,18,15,0.0,18.5,1.1,18.5,18.5,14.1,4.93
2016,4,1,18,30,0.0,5.0,1.1,18.0,5.0,3.93,0.0
2016,4,1,18,45,0.0,2.5,1.1,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,2,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,2,6,45,0.0,1.0,1.15,12.5,1.0,0.76,0.0
2016,4,2,7,0,0.0,2.0,1.3,13.0,2.0,1.51,0.0
2016,4,2,7,15,0.0,3.5,1.3,13.0,3.5,2.65,0.0
2016,4,2,7,30,0.0,5.0,1.3,13.0,5.0,3.79,0.0
2016,4,2,7,45,0.0,40.5,1.35,13.0,40.5,30.93,21.11
2016,4,2,8,0,0.0,76.0,1.4,13.0,76.0,58.64,44.76
2016,4,2,8,15,0.0,79.0,1.35,13.0,79.0,60.69,46.32
2016,4,2,8,30,0.0,82.0,1.3,13.0,82.0,63.03,48.13
2016,4,2,8,45,0.0,64.0,1.3,13.5,64.0,49.12,36.13
2016,4,2,9,0,0.0,46.0,1.3,14.0,46.0,35.27,24.26
2016,4,2,9,15,11.0,143.0,1.3,14.0,150.0,125.25,99.57
2016,4,2,9,30,22.0,240.0,1.3,14.0,254.0,223.56,178.83
2016,4,2,9,45,85.0,290.5,1.35,14.5,350.5,349.71,278.52
2016,4,2,10,0,148.0,341.0,1.4,15.0,447.0,471.83,370.42
2016,4,2,10,15,314.5,316.5,1.5,15.5,553.0,601.51,467.88
2016,4,2,10,30,481.0,292.0,1.6,16.0,659.0,719.52,552.67
2016,4,2,10,45,409.5,333.0,1.7,16.5,653.0,657.14,504.22
2016,4,2,11,0,338.0,374.0,1.8,17.0,647.0,613.48,470.17
2016,4,2,11,15,625.5,250.0,1.9,17.0,768.5,712.14,545.64
2016,4,2,11,30,913.0,126.0,2.0,17.0,890.0,760.04,581.88
2016,4,2,11,45,925.0,121.5,2.1,17.5,903.5,717.84,548.49
2016,4,2,12,0,937.0,117.0,2.2,18.0,917.0,672.39,512.64
2016,4,2,12,15,938.5,117.0,2.25,18.0,920.0,621.42,472.27
2016,4,2,12,30,940.0,117.0,2.3,18.0,923.0,568.36,429.02
2016,4,2,12,45,945.5,113.0,2.35,18.0,918.5,512.4,382.13
2016,4,2,13,0,951.0,109.0,2.4,18.0,914.0,454.52,332.19
2016,4,2,13,15,948.0,108.5,2.45,18.0,899.5,394.41,279.37
2016,4,2,13,30,945.0,108.0,2.5,18.0,885.0,333.61,225.52
2016,4,2,13,45,943.5,105.0,2.55,18.0,863.5,271.15,171.5
2016,4,2,14,0,942.0,102.0,2.6,18.0,842.0,208.38,121.79
2016,4,2,14,15,934.5,100.5,2.6,17.5,811.5,145.85,83.66
2016,4,2,14,30,927.0,99.0,2.6,17.0,781.0,92.21,73.47
2016,4,2,14,45,919.0,96.0,2.6,17.0,744.5,90.46,72.2
2016,4,2,15,0,911.0,93.0,2.6,17.0,708.0,88.57,70.75
2016,4,2,15,15,897.0,91.0,2.55,16.5,664.5,86.95,69.68
2016,4,2,15,30,883.0,89.0,2.5,16.0,621.0,85.2,68.51
2016,4,2,15,45,866.5,85.0,2.5,16.0,573.0,82.01,65.97
2016,4,2,16,0,850.0,81.0,2.5,16.0,525.0,71.38,56.96
2016,4,2,16,15,825.0,77.5,2.4,15.5,472.5,68.67,54.92
2016,4,2,16,30,800.0,74.0,2.3,15.0,420.0,65.9,52.79
2016,4,2,16,45,763.0,70.0,2.2,14.5,365.0,62.51,50.07
2016,4,2,17,0,726.0,66.0,2.1,14.0,310.0,59.1,47.27
2016,4,2,17,15,672.0,60.0,2.0,13.5,255.0,53.87,42.74
2016,4,2,17,30,618.0,54.0,1.9,13.0,200.0,44.86,34.66
2016,4,2,17,45,528.0,46.0,1.8,12.5,148.0,38.13,28.41
2016,4,2,18,0,438.0,38.0,1.7,12.0,96.0,31.5,22.0
2016,4,2,18,15,281.5,25.5,1.7,11.5,56.0,20.95,10.83
2016,4,2,18,30,125.0,13.0,1.7,11.0,16.0,10.23,0.0
2016,4,2,18,45,62.5,6.5,1.7,10.5,8.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,3,6,15,163.0,15.0,1.25,0.5,29.0,148.51,0.0
2016,4,3,6,30,326.0,30.0,1.4,1.0,58.0,379.96,300.57
2016,4,3,6,45,443.0,40.5,1.55,1.5,107.5,505.01,424.97
2016,4,3,7,0,560.0,51.0,1.7,2.0,157.0,635.42,535.4
2016,4,3,7,15,627.0,58.0,1.7,2.5,212.5,717.07,600.66
2016,4,3,7,30,694.0,65.0,1.7,3.0,268.0,798.54,661.85
2016,4,3,7,45,739.0,70.0,1.75,3.5,324.5,847.61,696.22
2016,4,3,8,0,784.0,75.0,1.8,4.0,381.0,902.6,733.59
2016,4,3,8,15,813.5,79.0,1.75,4.5,436.0,938.02,754.2
2016,4,3,8,30,843.0,83.0,1.7,5.0,491.0,969.94,771.86
2016,4,3,8,45,865.0,86.0,1.7,5.5,542.0,989.39,781.17
2016,4,3,9,0,887.0,89.0,1.7,6.0,593.0,1004.85,787.83
2016,4,3,9,15,902.0,91.5,1.65,6.5,639.5,996.73,777.63
2016,4,3,9,30,917.0,94.0,1.6,7.0,686.0,996.62,773.48
2016,4,3,9,45,929.0,96.0,1.55,7.5,726.5,988.95,764.28
2016,4,3,10,0,941.0,98.0,1.5,8.0,767.0,977.12,752.61
2016,4,3,10,15,949.0,99.5,1.45,8.5,800.5,957.01,735.62
2016,4,3,10,30,957.0,101.0,1.4,9.0,834.0,932.93,716.28
2016,4,3,10,45,962.5,102.0,1.35,9.5,860.5,902.38,692.78
2016,4,3,11,0,968.0,103.0,1.3,10.0,887.0,868.18,667.03
2016,4,3,11,15,971.5,103.5,1.25,10.5,905.0,828.5,637.64
2016,4,3,11,30,975.0,104.0,1.2,11.0,923.0,785.61,604.44
2016,4,3,11,45,976.5,104.5,1.15,11.5,933.0,738.39,567.09
2016,4,3,12,0,978.0,105.0,1.1,12.0,943.0,688.51,527.15
2016,4,3,12,15,978.0,105.0,1.05,12.0,944.5,634.97,484.55
2016,4,3,12,30,978.0,105.0,1.0,12.0,946.0,579.41,439.18
2016,4,3,12,45,978.5,103.0,1.0,12.5,939.5,520.84,389.79
2016,4,3,13,0,979.0,101.0,1.0,13.0,933.0,460.76,337.77
2016,4,3,13,15,975.0,100.0,1.0,13.0,917.0,398.57,283.5
2016,4,3,13,30,971.0,99.0,1.0,13.0,901.0,335.8,228.1
2016,4,3,13,45,965.0,98.0,1.0,13.5,877.5,272.28,172.87
2016,4,3,14,0,959.0,97.0,1.0,14.0,854.0,208.9,122.4
2016,4,3,14,15,951.0,96.0,0.95,14.0,823.0,145.72,83.41
2016,4,3,14,30,943.0,95.0,0.9,14.0,792.0,90.48,72.68
2016,4,3,14,45,931.5,93.5,0.9,14.5,753.5,89.41,71.9
2016,4,3,15,0,920.0,92.0,0.9,15.0,715.0,88.25,70.93
2016,4,3,15,15,905.5,89.5,0.85,15.0,671.0,86.29,69.43
