Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,15,30,891.0,87.0,0.8,15.0,627.0,84.2,67.82
2016,4,3,15,45,869.0,85.5,0.8,15.0,577.5,82.4,66.49
2016,4,3,16,0,847.0,84.0,0.8,15.0,528.0,73.34,58.85
2016,4,3,16,15,821.0,80.0,0.7,14.5,475.0,70.34,56.56
2016,4,3,16,30,795.0,76.0,0.6,14.0,422.0,67.26,54.17
2016,4,3,16,45,756.5,72.0,0.55,14.0,367.0,63.9,51.39
2016,4,3,17,0,718.0,68.0,0.5,14.0,312.0,60.53,48.55
2016,4,3,17,15,664.0,62.0,0.55,13.0,257.0,51.12,40.39
2016,4,3,17,30,610.0,56.0,0.6,12.0,202.0,46.29,36.14
2016,4,3,17,45,523.0,47.5,0.7,11.0,150.0,39.25,29.66
2016,4,3,18,0,436.0,39.0,0.8,10.0,98.0,32.28,22.97
2016,4,3,18,15,287.5,26.0,0.75,9.5,57.5,21.36,11.61
2016,4,3,18,30,139.0,13.0,0.7,9.0,17.0,10.23,0.0
2016,4,3,18,45,69.5,6.5,0.7,8.5,8.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,6,15,167.0,14.0,1.05,5.5,29.5,192.08,0.0
2016,4,4,6,30,334.0,28.0,1.1,6.0,59.0,385.38,303.72
2016,4,4,6,45,444.5,38.0,1.2,7.0,107.5,503.79,415.05
2016,4,4,7,0,555.0,48.0,1.3,8.0,156.0,627.61,515.83
2016,4,4,7,15,620.0,55.0,1.35,8.5,210.5,707.06,577.62
2016,4,4,7,30,685.0,62.0,1.4,9.0,265.0,779.16,630.54
2016,4,4,7,45,728.5,66.5,1.45,10.0,321.0,834.26,667.21
2016,4,4,8,0,772.0,71.0,1.5,11.0,377.0,886.92,700.48
2016,4,4,8,15,801.5,75.0,1.6,12.0,430.5,922.19,721.07
2016,4,4,8,30,831.0,79.0,1.7,13.0,484.0,954.1,738.96
2016,4,4,8,45,851.0,82.5,1.85,14.0,534.5,972.26,747.86
2016,4,4,9,0,871.0,86.0,2.0,15.0,585.0,974.5,746.03
2016,4,4,9,15,886.5,88.5,2.0,15.5,631.0,979.21,745.69
2016,4,4,9,30,902.0,91.0,2.0,16.0,677.0,979.9,742.79
2016,4,4,9,45,911.0,94.0,2.05,16.5,716.5,970.89,734.23
2016,4,4,10,0,920.0,97.0,2.1,17.0,756.0,957.85,723.27
2016,4,4,10,15,928.0,99.0,2.1,17.5,789.0,938.82,707.97
2016,4,4,10,30,936.0,101.0,2.1,18.0,822.0,915.86,690.28
2016,4,4,10,45,940.0,103.0,2.15,18.5,847.5,885.72,668.4
2016,4,4,11,0,944.0,105.0,2.2,19.0,873.0,852.05,644.22
2016,4,4,11,15,947.5,106.0,2.2,19.0,891.0,813.69,617.6
2016,4,4,11,30,951.0,107.0,2.2,19.0,909.0,772.17,586.96
2016,4,4,11,45,951.0,108.0,2.25,19.5,918.5,725.36,550.76
2016,4,4,12,0,951.0,109.0,2.3,20.0,928.0,676.09,511.97
2016,4,4,12,15,950.5,109.0,2.3,20.0,929.0,623.53,470.5
2016,4,4,12,30,950.0,109.0,2.3,20.0,930.0,569.07,426.35
2016,4,4,12,45,947.0,109.0,2.3,20.5,922.5,511.82,378.04
2016,4,4,13,0,944.0,109.0,2.3,21.0,915.0,453.41,327.63
2016,4,4,13,15,940.0,108.5,2.3,21.0,899.5,393.43,275.58
2016,4,4,13,30,936.0,108.0,2.3,21.0,884.0,332.9,222.65
2016,4,4,13,45,925.5,109.0,2.35,21.0,859.0,271.59,170.53
2016,4,4,14,0,915.0,110.0,2.4,21.0,834.0,210.91,123.25
2016,4,4,14,15,906.0,108.5,2.35,21.0,803.0,149.85,85.81
2016,4,4,14,30,897.0,107.0,2.3,21.0,772.0,95.55,75.04
2016,4,4,14,45,878.5,107.5,2.3,21.0,733.0,95.58,75.29
2016,4,4,15,0,860.0,108.0,2.3,21.0,694.0,86.56,67.88
2016,4,4,15,15,844.0,105.0,2.25,20.5,650.0,85.14,67.0
2016,4,4,15,30,828.0,102.0,2.2,20.0,606.0,83.64,66.06
2016,4,4,15,45,796.5,102.0,2.15,20.0,556.0,83.71,66.33
2016,4,4,16,0,765.0,102.0,2.1,20.0,506.0,83.92,66.73
2016,4,4,16,15,735.5,97.5,2.05,19.5,454.0,74.8,59.26
2016,4,4,16,30,706.0,93.0,2.0,19.0,402.0,72.04,57.22
2016,4,4,16,45,648.0,90.5,1.95,18.5,346.0,70.16,55.9
2016,4,4,17,0,590.0,88.0,1.9,18.0,290.0,68.5,54.7
2016,4,4,17,15,532.0,79.0,1.8,17.5,237.5,62.12,49.28
2016,4,4,17,30,474.0,70.0,1.7,17.0,185.0,55.67,43.6
2016,4,4,17,45,363.5,59.5,1.6,16.5,135.0,44.94,33.93
2016,4,4,18,0,253.0,49.0,1.5,16.0,85.0,36.73,26.21
2016,4,4,18,15,126.5,31.5,1.4,15.5,49.5,23.68,13.31
2016,4,4,18,30,0.0,14.0,1.3,15.0,14.0,11.02,0.0
2016,4,4,18,45,0.0,7.0,1.2,14.5,7.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.0,17.5,1.85,2.0,31.5,177.4,0.0
2016,4,5,6,30,290.0,35.0,1.9,2.0,63.0,353.85,289.37
2016,4,5,6,45,397.0,48.0,2.0,2.0,112.5,473.3,402.58
2016,4,5,7,0,504.0,61.0,2.1,2.0,162.0,597.32,508.91
2016,4,5,7,15,572.5,70.0,2.1,2.0,217.0,683.02,579.07
2016,4,5,7,30,641.0,79.0,2.1,2.0,272.0,768.28,645.25
2016,4,5,7,45,682.0,87.0,2.15,2.5,328.0,824.33,685.45
2016,4,5,8,0,723.0,95.0,2.2,3.0,384.0,878.04,722.46
2016,4,5,8,15,756.0,100.5,2.15,3.5,439.0,917.82,747.0
2016,4,5,8,30,789.0,106.0,2.1,4.0,494.0,954.29,768.52
2016,4,5,8,45,812.5,110.5,2.05,4.5,546.0,968.78,773.96
2016,4,5,9,0,836.0,115.0,2.0,5.0,598.0,987.6,782.68
2016,4,5,9,15,854.0,118.5,1.95,5.0,645.0,995.7,785.23
2016,4,5,9,30,872.0,122.0,1.9,5.0,692.0,999.5,785.06
2016,4,5,9,45,888.0,124.0,1.9,5.5,734.0,995.39,778.97
2016,4,5,10,0,904.0,126.0,1.9,6.0,776.0,986.9,770.18
2016,4,5,10,15,914.0,128.0,1.85,6.5,811.0,968.61,754.24
2016,4,5,10,30,924.0,130.0,1.8,7.0,846.0,934.61,727.78
2016,4,5,10,45,933.5,130.0,1.75,7.5,873.5,906.55,705.82
2016,4,5,11,0,943.0,130.0,1.7,8.0,901.0,874.71,681.31
2016,4,5,11,15,947.5,131.0,1.65,8.0,920.0,836.28,653.27
2016,4,5,11,30,952.0,132.0,1.6,8.0,939.0,794.61,621.0
2016,4,5,11,45,956.0,131.5,1.6,8.5,950.0,748.36,584.28
2016,4,5,12,0,960.0,131.0,1.6,9.0,961.0,699.37,544.75
2016,4,5,12,15,960.0,131.0,1.55,9.0,962.5,645.96,501.5
2016,4,5,12,30,960.0,131.0,1.5,9.0,964.0,590.61,455.54
2016,4,5,12,45,964.0,127.5,1.45,9.5,958.0,532.99,405.69
2016,4,5,13,0,968.0,124.0,1.4,10.0,952.0,473.59,353.1
2016,4,5,13,15,964.0,123.0,1.3,10.0,936.5,411.54,297.86
2016,4,5,13,30,960.0,122.0,1.2,10.0,921.0,348.95,241.73
2016,4,5,13,45,957.0,119.0,1.2,10.0,897.5,285.12,185.9
2016,4,5,14,0,954.0,116.0,1.2,10.0,874.0,221.17,134.29
2016,4,5,14,15,946.0,114.0,1.15,10.0,842.5,157.42,93.74
2016,4,5,14,30,938.0,112.0,1.1,10.0,811.0,99.47,81.58
2016,4,5,14,45,928.5,109.0,1.1,10.0,772.5,97.9,80.51
2016,4,5,15,0,919.0,106.0,1.1,10.0,734.0,96.18,79.2
2016,4,5,15,15,904.5,103.5,1.05,10.0,689.5,94.44,77.88
2016,4,5,15,30,890.0,101.0,1.0,10.0,645.0,84.56,69.45
2016,4,5,15,45,871.5,97.0,0.95,10.0,595.0,82.14,67.56
2016,4,5,16,0,853.0,93.0,0.9,10.0,545.0,79.61,65.55
2016,4,5,16,15,826.5,89.0,0.85,9.5,491.5,76.8,63.41
2016,4,5,16,30,800.0,85.0,0.8,9.0,438.0,73.92,61.19
2016,4,5,16,45,764.0,79.5,0.75,9.0,382.0,69.67,57.59
2016,4,5,17,0,728.0,74.0,0.7,9.0,326.0,60.35,49.35
2016,4,5,17,15,673.5,67.5,0.7,8.0,269.5,55.26,44.99
2016,4,5,17,30,619.0,61.0,0.7,7.0,213.0,50.17,40.44
2016,4,5,17,45,532.5,52.0,0.75,6.0,159.5,42.84,33.6
2016,4,5,18,0,446.0,43.0,0.8,5.0,106.0,35.56,26.52
2016,4,5,18,15,297.5,29.5,0.85,4.5,63.5,24.27,14.84
2016,4,5,18,30,149.0,16.0,0.9,4.0,21.0,13.05,0.0
2016,4,5,18,45,74.5,8.0,0.95,3.5,10.5,6.29,0.0
2016,4,5,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.4,-0.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.4,-1.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.45,-2.5,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.45,-1.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,6,6,15,172.0,16.0,0.6,-0.5,33.5,204.84,38.3
2016,4,6,6,30,344.0,32.0,0.7,0.0,67.0,399.74,327.52
2016,4,6,6,45,446.0,43.0,0.8,0.5,116.5,513.25,431.14
2016,4,6,7,0,548.0,54.0,0.9,1.0,166.0,631.15,528.61
2016,4,6,7,15,611.5,61.5,1.0,1.5,221.0,710.23,590.92
2016,4,6,7,30,675.0,69.0,1.1,2.0,276.0,789.03,649.85
2016,4,6,7,45,713.5,75.5,1.2,3.0,331.0,840.87,685.07
2016,4,6,8,0,752.0,82.0,1.3,4.0,386.0,883.28,712.25
2016,4,6,8,15,782.0,86.5,1.3,4.5,440.0,919.67,734.06
2016,4,6,8,30,812.0,91.0,1.3,5.0,494.0,952.62,752.91
2016,4,6,8,45,832.5,95.0,1.35,5.5,544.5,971.76,762.81
2016,4,6,9,0,853.0,99.0,1.4,6.0,595.0,986.97,770.17
2016,4,6,9,15,869.5,102.0,1.4,6.5,641.0,992.96,770.51
2016,4,6,9,30,886.0,105.0,1.4,7.0,687.0,994.76,768.32
2016,4,6,9,45,899.0,106.5,1.45,8.0,727.5,975.24,751.42
2016,4,6,10,0,912.0,108.0,1.5,9.0,768.0,964.03,740.66
2016,4,6,10,15,920.5,109.5,1.5,9.5,801.5,944.7,725.04
2016,4,6,10,30,929.0,111.0,1.5,10.0,835.0,921.48,707.07
2016,4,6,10,45,932.5,114.0,1.55,10.5,860.0,891.68,685.46
2016,4,6,11,0,936.0,117.0,1.6,11.0,885.0,858.35,661.49
2016,4,6,11,15,939.5,118.0,1.6,11.0,903.5,819.85,634.51
2016,4,6,11,30,943.0,119.0,1.6,11.0,922.0,778.24,603.21
2016,4,6,11,45,937.5,124.0,1.65,11.5,930.0,730.95,566.32
2016,4,6,12,0,932.0,129.0,1.7,12.0,938.0,681.48,527.02
2016,4,6,12,15,932.0,129.0,1.7,12.0,939.5,629.56,485.52
2016,4,6,12,30,932.0,129.0,1.7,12.0,941.0,575.77,441.31
2016,4,6,12,45,920.5,134.5,1.75,12.5,931.5,518.81,392.85
2016,4,6,13,0,909.0,140.0,1.8,13.0,922.0,461.39,342.77
2016,4,6,13,15,709.5,231.0,1.8,13.0,835.0,391.72,287.37
2016,4,6,13,30,510.0,322.0,1.8,13.0,748.0,343.13,251.05
2016,4,6,13,45,530.5,304.0,1.8,13.0,736.5,296.24,210.81
2016,4,6,14,0,551.0,286.0,1.8,13.0,725.0,247.58,171.35
2016,4,6,14,15,537.0,276.0,1.8,12.5,691.0,198.23,139.0
2016,4,6,14,30,523.0,266.0,1.8,12.0,657.0,153.82,127.37
2016,4,6,14,45,550.5,241.0,1.8,12.0,635.0,144.36,119.68
2016,4,6,15,0,578.0,216.0,1.8,12.0,613.0,134.22,111.29
2016,4,6,15,15,421.5,244.5,1.75,12.0,524.5,146.99,122.52
2016,4,6,15,30,265.0,273.0,1.7,12.0,436.0,166.32,139.33
2016,4,6,15,45,371.0,227.5,1.65,12.0,436.0,146.6,122.78
2016,4,6,16,0,477.0,182.0,1.6,12.0,436.0,119.56,99.82
2016,4,6,16,15,451.5,167.0,1.5,11.5,388.0,111.61,93.46
2016,4,6,16,30,426.0,152.0,1.4,11.0,340.0,103.3,86.66
2016,4,6,16,45,368.5,147.0,1.3,10.5,295.0,100.31,84.47
2016,4,6,17,0,311.0,142.0,1.2,10.0,250.0,98.28,83.03
2016,4,6,17,15,279.0,121.0,1.15,9.5,205.5,84.87,71.3
2016,4,6,17,30,247.0,100.0,1.1,9.0,161.0,71.08,58.94
2016,4,6,17,45,198.5,78.5,1.1,8.5,120.0,56.47,45.52
2016,4,6,18,0,150.0,57.0,1.1,8.0,79.0,41.55,31.54
2016,4,6,18,15,75.0,36.0,1.05,8.0,47.0,26.68,16.81
2016,4,6,18,30,0.0,15.0,1.0,8.0,15.0,11.43,0.0
2016,4,6,18,45,0.0,7.5,1.0,8.0,7.5,5.9,0.0
2016,4,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,6,15,78.5,20.5,1.95,11.0,29.0,114.1,38.73
2016,4,7,6,30,157.0,41.0,1.9,11.0,58.0,227.17,183.66
2016,4,7,6,45,292.5,53.0,1.9,11.0,106.5,383.65,320.3
2016,4,7,7,0,428.0,65.0,1.9,11.0,155.0,532.85,443.19
2016,4,7,7,15,497.0,74.5,1.95,11.0,207.5,618.41,511.28
2016,4,7,7,30,566.0,84.0,2.0,11.0,260.0,703.76,576.35
2016,4,7,7,45,656.0,80.5,2.1,11.5,321.5,792.27,640.17
2016,4,7,8,0,746.0,77.0,2.2,12.0,383.0,872.34,695.32
2016,4,7,8,15,777.5,81.5,2.15,12.0,437.0,910.08,718.63
2016,4,7,8,30,809.0,86.0,2.1,12.0,491.0,944.5,739.46
2016,4,7,8,45,838.0,87.0,2.1,12.5,543.5,968.34,751.85
2016,4,7,9,0,867.0,88.0,2.1,13.0,596.0,976.07,753.23
2016,4,7,9,15,882.5,90.5,2.1,13.0,642.0,980.67,754.18
2016,4,7,9,30,898.0,93.0,2.1,13.0,688.0,981.27,752.63
2016,4,7,9,45,911.0,94.5,2.1,13.5,728.0,974.25,744.76
2016,4,7,10,0,924.0,96.0,2.1,14.0,768.0,963.15,734.43
2016,4,7,10,15,931.5,97.5,2.15,14.0,801.0,942.98,720.11
2016,4,7,10,30,939.0,99.0,2.2,14.0,834.0,918.96,703.32
2016,4,7,10,45,943.5,101.0,2.25,14.5,859.0,889.11,681.32
2016,4,7,11,0,948.0,103.0,2.3,15.0,884.0,855.69,656.94
2016,4,7,11,15,703.0,227.0,2.35,15.0,813.5,753.07,580.48
2016,4,7,11,30,458.0,351.0,2.4,15.0,743.0,638.61,493.11
2016,4,7,11,45,279.0,392.0,2.5,15.5,631.5,512.93,397.49
2016,4,7,12,0,100.0,433.0,2.6,16.0,520.0,399.9,309.89
2016,4,7,12,15,523.5,272.5,2.65,16.0,729.5,514.85,398.88
2016,4,7,12,30,947.0,112.0,2.7,16.0,939.0,571.95,437.08
2016,4,7,12,45,691.5,237.5,2.75,16.0,839.5,488.47,370.19
2016,4,7,13,0,436.0,363.0,2.8,16.0,740.0,421.62,318.79
2016,4,7,13,15,273.0,389.5,2.8,16.0,624.0,350.92,265.67
2016,4,7,13,30,110.0,416.0,2.8,16.0,508.0,310.89,238.41
2016,4,7,13,45,318.0,357.5,2.85,16.0,614.0,288.82,212.46
2016,4,7,14,0,526.0,299.0,2.9,16.0,720.0,251.19,173.96
2016,4,7,14,15,361.0,333.0,2.9,16.0,617.0,222.22,162.2
2016,4,7,14,30,196.0,367.0,2.9,16.0,514.0,215.48,176.97
2016,4,7,14,45,98.0,258.5,2.9,16.0,332.0,162.79,133.43
2016,4,7,15,0,0.0,150.0,2.9,16.0,150.0,112.22,91.06
2016,4,7,15,15,0.0,111.0,2.85,16.0,111.0,84.77,67.86
2016,4,7,15,30,0.0,72.0,2.8,16.0,72.0,55.39,42.69
2016,4,7,15,45,388.0,89.5,2.75,16.0,297.0,59.69,46.59
2016,4,7,16,0,776.0,107.0,2.7,16.0,522.0,87.47,70.88
2016,4,7,16,15,748.5,102.0,2.6,15.5,470.5,77.85,62.86
2016,4,7,16,30,721.0,97.0,2.5,15.0,419.0,74.88,60.62
2016,4,7,16,45,688.0,90.0,2.45,15.0,366.0,70.34,56.83
2016,4,7,17,0,655.0,83.0,2.4,15.0,313.0,65.66,52.85
2016,4,7,17,15,600.5,75.5,2.25,14.0,259.0,60.2,48.29
2016,4,7,17,30,546.0,68.0,2.1,13.0,205.0,54.71,43.5
2016,4,7,17,45,473.5,56.5,2.0,12.5,154.5,45.84,35.38
2016,4,7,18,0,401.0,45.0,1.9,12.0,104.0,36.83,26.9
2016,4,7,18,15,265.5,31.0,1.85,11.5,63.5,25.31,15.55
2016,4,7,18,30,130.0,17.0,1.8,11.0,23.0,12.99,0.0
2016,4,7,18,45,65.0,8.5,1.75,11.0,11.5,6.69,0.0
2016,4,7,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,8,6,15,187.0,17.0,0.75,3.5,38.0,224.44,113.42
2016,4,8,6,30,374.0,34.0,0.9,4.0,76.0,429.56,351.74
2016,4,8,6,45,478.5,43.5,1.05,5.0,127.0,544.85,451.98
2016,4,8,7,0,583.0,53.0,1.2,6.0,178.0,664.18,547.85
2016,4,8,7,15,644.5,60.0,1.25,6.5,234.0,741.35,606.57
2016,4,8,7,30,706.0,67.0,1.3,7.0,290.0,810.37,656.23
2016,4,8,7,45,749.5,71.5,1.4,7.5,347.0,865.89,694.44
2016,4,8,8,0,793.0,76.0,1.5,8.0,404.0,918.8,729.5
2016,4,8,8,15,821.5,79.5,1.45,8.0,458.5,952.46,749.24
2016,4,8,8,30,850.0,83.0,1.4,8.0,513.0,982.63,766.28
2016,4,8,8,45,873.5,85.5,1.4,8.5,565.0,1002.74,775.72
2016,4,8,9,0,897.0,88.0,1.4,9.0,617.0,1006.65,774.34
2016,4,8,9,15,911.5,90.0,1.35,9.5,663.0,1009.32,771.65
2016,4,8,9,30,926.0,92.0,1.3,10.0,709.0,1007.93,766.46
2016,4,8,9,45,939.0,93.5,1.3,10.5,750.0,1000.38,758.35
2016,4,8,10,0,952.0,95.0,1.3,11.0,791.0,988.64,747.78
2016,4,8,10,15,959.5,96.5,1.3,11.0,824.5,967.73,732.72
2016,4,8,10,30,967.0,98.0,1.3,11.0,858.0,942.86,715.28
2016,4,8,10,45,973.5,98.5,1.3,11.5,884.0,912.27,692.84
2016,4,8,11,0,980.0,99.0,1.3,12.0,910.0,877.98,668.06
2016,4,8,11,15,983.0,99.5,1.3,12.0,928.0,837.47,640.26
2016,4,8,11,30,986.0,100.0,1.3,12.0,946.0,793.79,608.83
2016,4,8,11,45,988.0,100.0,1.3,12.5,956.0,746.04,571.84
2016,4,8,12,0,990.0,100.0,1.3,13.0,966.0,695.63,532.12
2016,4,8,12,15,762.5,222.5,1.3,13.0,890.0,612.04,466.97
2016,4,8,12,30,535.0,345.0,1.3,13.0,814.0,533.52,406.4
2016,4,8,12,45,291.0,365.5,1.35,13.5,620.5,396.81,304.05
2016,4,8,13,0,47.0,386.0,1.4,14.0,427.0,295.31,228.92
2016,4,8,13,15,31.0,330.5,1.4,14.0,357.5,245.52,191.05
2016,4,8,13,30,15.0,275.0,1.4,14.0,288.0,206.57,161.19
2016,4,8,13,45,484.0,189.5,1.45,14.0,578.5,217.13,150.31
2016,4,8,14,0,953.0,104.0,1.5,14.0,869.0,217.04,129.27
2016,4,8,14,15,524.5,231.5,1.5,13.5,650.0,174.96,119.82
2016,4,8,14,30,96.0,359.0,1.5,13.0,431.0,222.88,184.46
2016,4,8,14,45,98.0,341.0,1.55,13.0,412.0,213.91,177.22
2016,4,8,15,0,100.0,323.0,1.6,13.0,393.0,204.59,169.92
2016,4,8,15,15,50.0,242.0,1.55,13.0,277.0,161.96,134.47
2016,4,8,15,30,0.0,161.0,1.5,13.0,161.0,118.92,98.18
2016,4,8,15,45,71.5,201.0,1.5,13.0,239.5,138.59,115.49
2016,4,8,16,0,143.0,241.0,1.5,13.0,318.0,154.27,129.26
2016,4,8,16,15,86.0,206.0,1.4,12.5,251.5,139.04,116.74
2016,4,8,16,30,29.0,171.0,1.3,12.0,185.0,117.48,98.62
2016,4,8,16,45,24.5,151.0,1.2,11.5,161.5,108.13,90.95
2016,4,8,17,0,20.0,131.0,1.1,11.0,138.0,94.2,79.05
2016,4,8,17,15,306.5,96.5,1.0,10.0,175.0,68.74,56.71
2016,4,8,17,30,593.0,62.0,0.9,9.0,212.0,50.57,40.48
2016,4,8,17,45,516.0,52.5,0.8,8.5,160.5,43.0,33.47
2016,4,8,18,0,439.0,43.0,0.7,8.0,109.0,35.4,26.17
2016,4,8,18,15,303.5,30.5,0.65,7.5,67.0,25.02,15.8
2016,4,8,18,30,168.0,18.0,0.6,7.0,25.0,14.69,0.0
2016,4,8,18,45,84.0,9.0,0.6,7.0,12.5,7.08,0.0
2016,4,8,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,180.0,19.0,1.5,3.5,39.5,224.74,134.77
2016,4,9,6,30,360.0,38.0,1.7,4.0,79.0,421.92,350.35
2016,4,9,6,45,467.5,47.5,1.9,4.5,131.0,540.67,455.03
2016,4,9,7,0,575.0,57.0,2.1,5.0,183.0,662.97,556.05
2016,4,9,7,15,637.0,64.0,2.25,5.0,239.0,740.73,618.44
2016,4,9,7,30,699.0,71.0,2.4,5.0,295.0,817.98,677.74
2016,4,9,7,45,747.0,75.0,2.6,5.0,353.0,868.83,715.45
2016,4,9,8,0,795.0,79.0,2.8,5.0,411.0,925.66,756.67
2016,4,9,8,15,824.5,83.0,2.85,5.0,466.5,960.97,779.91
2016,4,9,8,30,854.0,87.0,2.9,5.0,522.0,992.73,800.42
2016,4,9,8,45,877.0,89.5,2.95,5.0,574.5,1012.28,812.03
2016,4,9,9,0,900.0,92.0,3.0,5.0,627.0,1015.38,812.09
2016,4,9,9,15,916.0,94.5,3.0,5.0,674.0,1019.91,813.04
2016,4,9,9,30,932.0,97.0,3.0,5.0,721.0,1020.28,811.22
2016,4,9,9,45,946.0,98.5,3.0,5.5,763.0,1013.36,803.06
2016,4,9,10,0,960.0,100.0,3.0,6.0,805.0,1002.18,792.2
2016,4,9,10,15,968.0,101.5,2.95,6.0,839.0,981.3,775.71
2016,4,9,10,30,976.0,103.0,2.9,6.0,873.0,956.4,756.64
2016,4,9,10,45,700.0,226.0,2.9,6.5,787.5,823.04,656.15
2016,4,9,11,0,424.0,349.0,2.9,7.0,702.0,671.99,536.81
2016,4,9,11,15,708.0,228.5,2.85,7.0,832.0,758.93,606.51
2016,4,9,11,30,992.0,108.0,2.8,7.0,962.0,805.65,642.34
2016,4,9,11,45,991.5,109.5,2.8,7.0,971.0,756.94,602.87
2016,4,9,12,0,991.0,111.0,2.8,7.0,980.0,705.71,561.36
2016,4,9,12,15,779.0,221.5,2.75,7.0,905.5,620.97,491.89
2016,4,9,12,30,567.0,332.0,2.7,7.0,831.0,541.14,427.06
2016,4,9,12,45,777.5,221.0,2.7,7.5,899.5,516.79,402.91
2016,4,9,13,0,988.0,110.0,2.7,8.0,968.0,475.35,361.18
2016,4,9,13,15,984.5,109.5,2.65,8.0,952.5,413.11,304.36
2016,4,9,13,30,981.0,109.0,2.6,8.0,937.0,350.25,246.58
2016,4,9,13,45,973.5,109.0,2.6,8.0,912.5,286.44,189.34
2016,4,9,14,0,966.0,109.0,2.6,8.0,888.0,222.93,136.72
2016,4,9,14,15,958.5,107.5,2.55,8.0,857.0,159.15,94.42
2016,4,9,14,30,951.0,106.0,2.5,8.0,826.0,96.57,79.77
2016,4,9,14,45,940.0,105.0,2.5,8.0,787.0,95.99,79.5
2016,4,9,15,0,929.0,104.0,2.5,8.0,748.0,95.31,79.09
2016,4,9,15,15,915.0,101.5,2.45,7.5,703.5,93.59,77.91
2016,4,9,15,30,901.0,99.0,2.4,7.0,659.0,91.71,76.61
2016,4,9,15,45,881.5,96.0,2.35,7.0,609.0,81.56,67.81
2016,4,9,16,0,862.0,93.0,2.3,7.0,559.0,79.67,66.35
2016,4,9,16,15,836.5,89.0,2.15,6.5,505.0,76.88,64.2
2016,4,9,16,30,811.0,85.0,2.0,6.0,451.0,74.01,61.96
2016,4,9,16,45,773.0,80.5,1.95,5.5,394.5,70.47,59.08
2016,4,9,17,0,735.0,76.0,1.9,5.0,338.0,61.79,51.42
2016,4,9,17,15,683.0,70.0,1.7,4.5,281.5,57.14,47.32
2016,4,9,17,30,631.0,64.0,1.5,4.0,225.0,52.48,43.07
2016,4,9,17,45,552.0,54.5,1.3,3.5,171.5,44.86,35.87
2016,4,9,18,0,473.0,45.0,1.1,3.0,118.0,37.23,28.41
2016,4,9,18,15,335.0,32.0,1.0,2.5,73.5,26.37,17.49
2016,4,9,18,30,197.0,19.0,0.9,2.0,29.0,15.57,0.0
2016,4,9,18,45,98.5,9.5,0.85,1.5,14.5,7.47,0.0
2016,4,9,19,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.45,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,18.0,0.4,-1.0,42.5,247.61,166.74
2016,4,10,6,30,412.0,36.0,0.4,0.0,85.0,466.74,386.22
2016,4,10,6,45,503.0,45.5,0.45,0.5,136.0,571.28,475.08
2016,4,10,7,0,594.0,55.0,0.5,1.0,187.0,678.92,560.64
2016,4,10,7,15,651.0,61.5,0.45,1.5,242.5,751.43,613.18
2016,4,10,7,30,708.0,68.0,0.4,2.0,298.0,815.76,656.6
2016,4,10,7,45,744.0,73.5,0.4,2.5,353.0,865.1,687.99
2016,4,10,8,0,780.0,79.0,0.4,3.0,408.0,911.76,716.33
2016,4,10,8,15,807.0,83.0,0.35,3.5,462.0,944.46,733.07
2016,4,10,8,30,834.0,87.0,0.3,4.0,516.0,973.69,747.21
2016,4,10,8,45,849.5,92.0,0.25,5.0,565.0,988.91,750.58
2016,4,10,9,0,865.0,97.0,0.2,6.0,614.0,1000.18,751.66
2016,4,10,9,15,879.0,99.5,0.2,6.5,659.0,990.34,741.66
2016,4,10,9,30,893.0,102.0,0.2,7.0,704.0,989.15,737.91
2016,4,10,9,45,898.0,107.0,0.2,7.5,741.5,978.08,727.83
2016,4,10,10,0,903.0,112.0,0.2,8.0,779.0,963.05,715.59
2016,4,10,10,15,910.5,114.0,0.25,8.0,811.5,943.32,702.84
2016,4,10,10,30,918.0,116.0,0.3,8.0,844.0,919.77,687.81
2016,4,10,10,45,915.5,121.5,0.4,8.5,867.0,887.38,666.88
2016,4,10,11,0,913.0,127.0,0.5,9.0,890.0,851.75,643.81
2016,4,10,11,15,916.5,128.0,0.55,9.5,907.0,813.79,617.93
2016,4,10,11,30,920.0,129.0,0.6,10.0,924.0,772.8,587.87
2016,4,10,11,45,913.0,134.5,0.7,10.5,931.0,725.48,553.29
2016,4,10,12,0,906.0,140.0,0.8,11.0,938.0,676.19,516.24
2016,4,10,12,15,905.5,140.0,0.8,11.0,938.5,625.03,476.43
2016,4,10,12,30,905.0,140.0,0.8,11.0,939.0,572.16,434.05
2016,4,10,12,45,899.5,141.5,0.85,11.5,930.5,516.48,387.87
2016,4,10,13,0,894.0,143.0,0.9,12.0,922.0,460.02,339.64
2016,4,10,13,15,889.5,142.0,0.9,12.0,906.0,401.86,289.2
2016,4,10,13,30,885.0,141.0,0.9,12.0,890.0,343.38,237.83
2016,4,10,13,45,715.5,216.5,0.95,12.0,812.0,284.42,193.57
2016,4,10,14,0,546.0,292.0,1.0,12.0,734.0,251.9,174.52
2016,4,10,14,15,567.0,270.0,1.0,12.0,714.0,200.05,138.29
2016,4,10,14,30,588.0,248.0,1.0,12.0,694.0,146.69,120.89
2016,4,10,14,45,697.0,193.5,1.05,12.0,697.5,120.27,98.86
2016,4,10,15,0,806.0,139.0,1.1,12.0,701.0,103.37,84.67
2016,4,10,15,15,789.5,135.5,1.1,11.5,658.0,102.39,84.24
2016,4,10,15,30,773.0,132.0,1.1,11.0,615.0,93.28,76.71
2016,4,10,15,45,750.5,127.5,1.1,11.0,567.0,91.47,75.38
2016,4,10,16,0,728.0,123.0,1.1,11.0,519.0,89.57,73.97
2016,4,10,16,15,698.5,117.5,1.0,10.5,467.5,86.78,71.9
2016,4,10,16,30,669.0,112.0,0.9,10.0,416.0,83.9,69.74
2016,4,10,16,45,633.0,104.0,0.85,10.0,363.0,79.06,65.68
2016,4,10,17,0,597.0,96.0,0.8,10.0,310.0,74.06,61.41
2016,4,10,17,15,542.0,87.0,0.7,9.5,257.0,67.92,56.11
2016,4,10,17,30,487.0,78.0,0.6,9.0,204.0,61.68,50.54
2016,4,10,17,45,412.5,65.0,0.55,8.5,154.5,49.19,39.1
2016,4,10,18,0,338.0,52.0,0.5,8.0,105.0,39.43,29.86
2016,4,10,18,15,169.0,38.5,0.5,7.5,65.0,28.81,19.34
2016,4,10,18,30,0.0,25.0,0.5,7.0,25.0,18.23,0.0
2016,4,10,18,45,0.0,12.5,0.55,6.5,12.5,9.83,0.0
2016,4,10,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,1.5,0.95,4.5,1.5,0.0,0.0
2016,4,11,6,0,0.0,3.0,1.1,5.0,3.0,2.36,0.0
2016,4,11,6,15,0.0,17.0,1.2,5.5,17.0,12.95,3.69
2016,4,11,6,30,0.0,31.0,1.3,6.0,31.0,23.7,14.64
2016,4,11,6,45,0.0,51.0,1.4,6.5,51.0,44.03,32.78
2016,4,11,7,0,0.0,71.0,1.5,7.0,71.0,63.17,49.77
2016,4,11,7,15,3.0,92.5,1.55,7.5,93.5,86.18,69.98
2016,4,11,7,30,6.0,114.0,1.6,8.0,116.0,108.55,89.21
2016,4,11,7,45,79.0,146.5,1.65,8.5,180.0,231.88,196.43
2016,4,11,8,0,152.0,179.0,1.7,9.0,244.0,361.87,303.79
2016,4,11,8,15,100.5,195.0,1.75,9.5,240.5,299.99,249.73
2016,4,11,8,30,49.0,211.0,1.8,10.0,237.0,259.83,213.9
2016,4,11,8,45,145.0,239.5,1.85,10.5,325.5,405.42,332.68
2016,4,11,9,0,241.0,268.0,1.9,11.0,414.0,525.07,425.37
2016,4,11,9,15,289.5,280.5,1.95,11.5,468.0,599.52,479.39
2016,4,11,9,30,338.0,293.0,2.0,12.0,522.0,647.22,513.1
2016,4,11,9,45,191.0,304.0,2.05,13.0,435.0,482.98,383.92
2016,4,11,10,0,44.0,315.0,2.1,14.0,348.0,326.29,258.05
2016,4,11,10,15,67.5,347.5,2.15,14.5,400.5,372.2,293.85
2016,4,11,10,30,91.0,380.0,2.2,15.0,453.0,415.12,325.81
2016,4,11,10,45,92.5,393.5,2.25,15.5,469.5,418.67,327.11
2016,4,11,11,0,94.0,407.0,2.3,16.0,486.0,421.3,327.95
2016,4,11,11,15,450.0,295.5,2.35,16.5,685.0,618.93,480.42
2016,4,11,11,30,806.0,184.0,2.4,17.0,884.0,746.75,573.41
2016,4,11,11,45,817.5,179.5,2.45,17.5,895.5,706.27,540.42
2016,4,11,12,0,829.0,175.0,2.5,18.0,907.0,662.79,505.91
2016,4,11,12,15,829.5,175.0,2.45,18.0,908.5,613.66,466.82
2016,4,11,12,30,830.0,175.0,2.4,18.0,910.0,562.84,425.47
2016,4,11,12,45,603.0,285.0,2.4,18.5,817.5,481.47,361.33
2016,4,11,13,0,376.0,395.0,2.4,19.0,725.0,422.58,316.05
2016,4,11,13,15,289.5,410.5,2.4,19.0,661.5,369.33,275.52
2016,4,11,13,30,203.0,426.0,2.4,19.0,598.0,334.04,249.61
2016,4,11,13,45,149.0,408.5,2.4,19.0,533.0,290.55,217.66
2016,4,11,14,0,95.0,391.0,2.4,19.0,468.0,266.46,201.58
2016,4,11,14,15,237.5,362.0,2.4,19.0,545.5,225.86,166.5
2016,4,11,14,30,380.0,333.0,2.4,19.0,623.0,193.22,156.43
2016,4,11,14,45,344.0,323.5,2.4,19.0,576.0,188.3,152.77
2016,4,11,15,0,308.0,314.0,2.4,19.0,529.0,184.33,149.84
2016,4,11,15,15,515.5,231.0,2.35,19.0,565.0,141.62,114.71
2016,4,11,15,30,723.0,148.0,2.3,19.0,601.0,101.44,81.27
2016,4,11,15,45,521.0,186.0,2.25,19.0,499.5,120.89,98.04
2016,4,11,16,0,319.0,224.0,2.2,19.0,398.0,143.91,117.76
2016,4,11,16,15,437.0,175.5,2.05,18.5,389.0,115.92,94.57
2016,4,11,16,30,555.0,127.0,1.9,18.0,380.0,91.96,74.53
2016,4,11,16,45,490.5,127.0,1.8,17.5,331.0,89.74,73.05
2016,4,11,17,0,426.0,127.0,1.7,17.0,282.0,89.37,73.08
2016,4,11,17,15,379.5,112.0,1.55,16.5,233.0,79.72,64.9
2016,4,11,17,30,333.0,97.0,1.4,16.0,184.0,69.8,56.27
2016,4,11,17,45,270.0,79.0,1.25,16.0,139.0,57.43,45.12
2016,4,11,18,0,207.0,61.0,1.1,16.0,94.0,44.76,33.48
2016,4,11,18,15,125.0,40.5,1.1,15.5,58.0,30.01,19.71
2016,4,11,18,30,43.0,20.0,1.1,15.0,22.0,15.28,0.18
2016,4,11,18,45,21.5,10.0,1.1,15.0,11.0,7.87,0.0
2016,4,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,12,6,0,0.0,2.0,1.2,13.0,2.0,1.57,0.0
2016,4,12,6,15,0.0,11.0,1.2,13.0,11.0,8.35,0.48
2016,4,12,6,30,0.0,20.0,1.2,13.0,20.0,15.22,7.11
2016,4,12,6,45,0.0,32.0,1.2,13.0,32.0,24.41,15.25
2016,4,12,7,0,0.0,44.0,1.2,13.0,44.0,33.64,23.37
2016,4,12,7,15,0.0,58.0,1.2,13.0,58.0,44.44,32.73
2016,4,12,7,30,0.0,72.0,1.2,13.0,72.0,56.22,42.81
2016,4,12,7,45,9.0,114.0,1.2,13.5,118.0,105.76,84.98
2016,4,12,8,0,18.0,156.0,1.2,14.0,164.0,156.34,126.83
2016,4,12,8,15,12.5,163.5,1.15,14.0,169.5,153.98,123.98
2016,4,12,8,30,7.0,171.0,1.1,14.0,175.0,152.32,121.88
2016,4,12,8,45,7.0,180.5,1.1,14.5,184.5,158.62,126.35
2016,4,12,9,0,7.0,190.0,1.1,15.0,194.0,165.11,130.92
2016,4,12,9,15,3.5,155.0,1.05,15.0,157.0,127.91,100.29
2016,4,12,9,30,0.0,120.0,1.0,15.0,120.0,93.95,72.28
2016,4,12,9,45,0.0,126.0,1.0,15.0,126.0,98.74,76.1
2016,4,12,10,0,0.0,132.0,1.0,15.0,132.0,103.51,79.81
2016,4,12,10,15,2.0,152.0,1.05,15.0,154.0,121.5,94.31
2016,4,12,10,30,4.0,172.0,1.1,15.0,176.0,139.22,108.44
2016,4,12,10,45,6.0,186.5,1.2,15.5,192.0,152.09,118.4
2016,4,12,11,0,8.0,201.0,1.3,16.0,208.0,164.59,128.01
2016,4,12,11,15,8.0,200.5,1.35,16.0,208.0,163.18,126.73
2016,4,12,11,30,8.0,200.0,1.4,16.0,208.0,161.76,125.51
2016,4,12,11,45,52.0,319.0,1.45,16.0,365.5,289.25,225.55
2016,4,12,12,0,96.0,438.0,1.5,16.0,523.0,400.97,309.23
2016,4,12,12,15,104.0,441.5,1.5,16.0,534.5,395.25,303.74
2016,4,12,12,30,112.0,445.0,1.5,16.0,546.0,388.23,297.86
2016,4,12,12,45,146.5,445.0,1.5,16.0,575.5,386.54,295.63
2016,4,12,13,0,181.0,445.0,1.5,16.0,605.0,381.27,290.06
2016,4,12,13,15,146.0,433.5,1.45,16.0,561.0,341.43,259.45
2016,4,12,13,30,111.0,422.0,1.4,16.0,517.0,315.41,239.93
2016,4,12,13,45,157.0,412.5,1.4,16.0,543.0,294.55,221.73
2016,4,12,14,0,203.0,403.0,1.4,16.0,569.0,277.56,206.73
2016,4,12,14,15,517.5,270.5,1.3,16.0,671.0,196.62,134.98
2016,4,12,14,30,832.0,138.0,1.2,16.0,773.0,102.91,82.45
2016,4,12,14,45,835.0,129.0,1.2,16.0,740.5,96.42,77.31
2016,4,12,15,0,838.0,120.0,1.2,16.0,708.0,92.5,74.16
2016,4,12,15,15,600.5,190.0,1.15,16.0,598.5,120.79,98.39
2016,4,12,15,30,363.0,260.0,1.1,16.0,489.0,162.03,133.31
2016,4,12,15,45,583.0,178.5,1.1,16.0,513.0,118.13,96.5
2016,4,12,16,0,803.0,97.0,1.1,16.0,537.0,80.9,64.98
2016,4,12,16,15,779.5,93.0,1.0,15.5,486.5,78.37,63.2
2016,4,12,16,30,756.0,89.0,0.9,15.0,436.0,75.75,61.28
2016,4,12,16,45,732.0,82.0,0.8,15.0,384.0,65.4,52.41
2016,4,12,17,0,708.0,75.0,0.7,15.0,332.0,60.6,48.36
2016,4,12,17,15,659.5,68.5,0.65,14.0,277.5,55.65,44.26
2016,4,12,17,30,611.0,62.0,0.6,13.0,223.0,50.66,39.96
2016,4,12,17,45,537.5,53.5,0.55,12.0,171.5,43.86,33.84
2016,4,12,18,0,464.0,45.0,0.5,11.0,120.0,37.06,27.46
2016,4,12,18,15,333.5,33.0,0.5,10.5,76.0,27.09,17.81
2016,4,12,18,30,203.0,21.0,0.5,10.0,32.0,17.19,2.58
2016,4,12,18,45,101.5,10.5,0.55,9.5,16.0,8.26,0.0
2016,4,12,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,13,5,45,43.5,6.5,0.95,3.5,7.5,0.0,0.0
2016,4,13,6,0,87.0,13.0,1.0,4.0,15.0,82.14,0.0
2016,4,13,6,15,234.0,27.5,1.1,4.5,54.0,294.74,225.47
2016,4,13,6,30,381.0,42.0,1.2,5.0,93.0,447.71,372.49
2016,4,13,6,45,471.5,52.0,1.35,5.5,144.0,552.78,462.2
2016,4,13,7,0,562.0,62.0,1.5,6.0,195.0,660.48,549.06
2016,4,13,7,15,620.0,69.5,1.6,6.5,250.5,735.14,605.95
2016,4,13,7,30,678.0,77.0,1.7,7.0,306.0,809.11,659.69
2016,4,13,7,45,718.5,82.0,1.8,8.0,361.5,860.97,693.86
2016,4,13,8,0,759.0,87.0,1.9,9.0,417.0,903.38,720.18
2016,4,13,8,15,787.5,91.5,1.9,9.0,471.0,938.09,741.87
2016,4,13,8,30,816.0,96.0,1.9,9.0,525.0,969.32,760.83
2016,4,13,8,45,838.0,98.5,1.9,9.5,575.5,987.86,769.48
2016,4,13,9,0,860.0,101.0,1.9,10.0,626.0,1002.45,775.57
2016,4,13,9,15,875.5,104.0,1.85,10.5,671.5,1007.09,774.35
2016,4,13,9,30,891.0,107.0,1.8,11.0,717.0,994.91,762.05
2016,4,13,9,45,900.0,110.5,1.75,11.5,756.0,985.77,752.28
2016,4,13,10,0,909.0,114.0,1.7,12.0,795.0,972.61,740.01
2016,4,13,10,15,917.0,115.5,1.55,12.5,828.0,952.54,721.96
2016,4,13,10,30,925.0,117.0,1.4,13.0,861.0,928.64,701.62
2016,4,13,10,45,925.0,122.0,1.25,13.5,884.5,897.5,676.68
2016,4,13,11,0,925.0,127.0,1.1,14.0,908.0,862.97,649.72
2016,4,13,11,15,929.0,128.0,1.05,14.0,926.0,824.87,623.2
2016,4,13,11,30,933.0,129.0,1.0,14.0,944.0,783.68,592.54
2016,4,13,11,45,932.0,131.0,1.0,14.5,952.5,737.02,557.05
2016,4,13,12,0,931.0,133.0,1.0,15.0,961.0,688.05,519.19
2016,4,13,12,15,931.0,133.0,0.95,15.0,962.0,636.16,478.74
2016,4,13,12,30,931.0,133.0,0.9,15.0,963.0,582.46,435.79
2016,4,13,12,45,929.5,132.0,0.9,15.5,955.5,525.84,389.06
2016,4,13,13,0,928.0,131.0,0.9,16.0,948.0,468.08,340.11
2016,4,13,13,15,924.0,130.5,0.85,16.0,932.0,408.84,289.24
2016,4,13,13,30,920.0,130.0,0.8,16.0,916.0,349.17,237.39
2016,4,13,13,45,759.5,203.0,0.75,16.0,840.5,287.81,191.15
2016,4,13,14,0,599.0,276.0,0.7,16.0,765.0,253.26,170.05
2016,4,13,14,15,738.5,203.5,0.65,16.0,784.5,179.22,112.95
2016,4,13,14,30,878.0,131.0,0.6,16.0,804.0,101.57,81.16
2016,4,13,14,45,857.5,132.5,0.6,16.0,764.0,99.07,79.44
2016,4,13,15,0,837.0,134.0,0.6,16.0,724.0,100.86,81.14
2016,4,13,15,15,821.5,130.5,0.55,16.0,680.5,99.79,80.41
2016,4,13,15,30,806.0,127.0,0.5,16.0,637.0,98.64,79.65
2016,4,13,15,45,606.0,167.0,0.5,16.0,534.0,112.29,91.51
2016,4,13,16,0,406.0,207.0,0.5,16.0,431.0,131.55,108.09
2016,4,13,16,15,360.5,193.5,0.5,15.5,378.5,128.77,106.22
2016,4,13,16,30,315.0,180.0,0.5,15.0,326.0,120.52,99.76
2016,4,13,16,45,285.0,165.5,0.5,15.0,285.0,111.79,92.61
2016,4,13,17,0,255.0,151.0,0.5,15.0,244.0,102.78,85.11
2016,4,13,17,15,235.5,128.5,0.5,14.0,203.5,88.96,73.54
2016,4,13,17,30,216.0,106.0,0.5,13.0,163.0,74.66,61.22
2016,4,13,17,45,178.5,84.5,0.5,12.0,124.5,60.35,48.5
2016,4,13,18,0,141.0,63.0,0.5,11.0,86.0,45.67,35.11
2016,4,13,18,15,85.0,42.0,0.5,10.5,54.5,31.08,21.34
2016,4,13,18,30,29.0,21.0,0.5,10.0,23.0,16.02,3.15
2016,4,13,18,45,14.5,10.5,0.5,9.5,11.5,8.26,0.0
2016,4,13,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
