Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,14,5,45,46.5,7.0,0.55,3.5,8.5,5.51,0.0
2016,4,14,6,0,93.0,14.0,0.6,4.0,17.0,88.04,0.0
2016,4,14,6,15,226.0,29.0,0.7,4.5,55.5,285.64,223.21
2016,4,14,6,30,359.0,44.0,0.8,5.0,94.0,430.76,358.17
2016,4,14,6,45,449.5,54.5,0.9,5.5,144.5,536.18,446.75
2016,4,14,7,0,540.0,65.0,1.0,6.0,195.0,644.21,532.52
2016,4,14,7,15,597.0,72.5,1.0,6.5,249.5,717.65,586.62
2016,4,14,7,30,654.0,80.0,1.0,7.0,304.0,790.35,637.43
2016,4,14,7,45,694.5,85.5,1.05,8.0,359.0,842.64,670.83
2016,4,14,8,0,735.0,91.0,1.1,9.0,414.0,892.65,701.53
2016,4,14,8,15,763.5,96.0,1.1,9.5,467.0,920.11,716.18
2016,4,14,8,30,792.0,101.0,1.1,10.0,520.0,951.89,733.78
2016,4,14,8,45,812.5,104.5,1.15,10.5,570.0,970.17,742.9
2016,4,14,9,0,833.0,108.0,1.2,11.0,620.0,984.56,749.64
2016,4,14,9,15,849.0,111.0,1.2,11.5,665.0,989.88,749.58
2016,4,14,9,30,865.0,114.0,1.2,12.0,710.0,991.09,747.12
2016,4,14,9,45,877.0,116.5,1.2,12.5,749.5,983.73,739.26
2016,4,14,10,0,889.0,119.0,1.2,13.0,789.0,959.79,720.83
2016,4,14,10,15,898.0,121.0,1.2,13.5,821.5,941.47,706.52
2016,4,14,10,30,907.0,123.0,1.2,14.0,854.0,919.29,689.74
2016,4,14,10,45,913.5,124.5,1.2,14.5,880.0,890.74,668.92
2016,4,14,11,0,920.0,126.0,1.2,15.0,906.0,858.64,645.88
2016,4,14,11,15,924.0,126.5,1.2,15.0,923.5,820.35,619.89
2016,4,14,11,30,928.0,127.0,1.2,15.0,941.0,779.02,589.8
2016,4,14,11,45,929.5,128.0,1.2,15.5,950.5,733.55,555.01
2016,4,14,12,0,931.0,129.0,1.2,16.0,960.0,685.61,517.74
2016,4,14,12,15,931.0,129.0,1.2,16.0,961.0,633.86,477.72
2016,4,14,12,30,931.0,129.0,1.2,16.0,962.0,580.31,435.11
2016,4,14,12,45,930.5,128.0,1.2,16.5,954.5,524.29,388.54
2016,4,14,13,0,930.0,127.0,1.2,17.0,947.0,467.02,339.7
2016,4,14,13,15,926.5,126.0,1.2,17.0,931.5,407.69,288.75
2016,4,14,13,30,923.0,125.0,1.2,17.0,916.0,347.88,236.7
2016,4,14,13,45,917.5,123.5,1.2,17.0,892.5,287.07,184.61
2016,4,14,14,0,912.0,122.0,1.2,17.0,869.0,226.47,136.14
2016,4,14,14,15,903.5,120.5,1.2,17.0,838.0,165.99,96.61
2016,4,14,14,30,895.0,119.0,1.2,17.0,807.0,106.48,85.16
2016,4,14,14,45,885.0,116.0,1.2,17.0,769.5,99.97,79.97
2016,4,14,15,0,875.0,113.0,1.2,17.0,732.0,89.25,71.08
2016,4,14,15,15,860.5,110.5,1.2,16.5,688.5,88.35,70.65
2016,4,14,15,30,846.0,108.0,1.2,16.0,645.0,87.37,70.15
2016,4,14,15,45,827.0,104.0,1.2,16.0,596.5,85.23,68.53
2016,4,14,16,0,808.0,100.0,1.2,16.0,548.0,82.97,66.81
2016,4,14,16,15,782.5,96.0,1.1,15.5,495.5,80.46,65.0
2016,4,14,16,30,757.0,92.0,1.0,15.0,443.0,77.88,63.11
2016,4,14,16,45,722.0,86.5,0.95,15.0,389.0,68.24,54.88
2016,4,14,17,0,687.0,81.0,0.9,15.0,335.0,64.46,51.74
2016,4,14,17,15,636.5,74.0,0.8,14.0,280.0,59.3,47.48
2016,4,14,17,30,586.0,67.0,0.7,13.0,225.0,54.1,43.03
2016,4,14,17,45,510.5,58.0,0.6,12.0,173.0,47.06,36.72
2016,4,14,18,0,435.0,49.0,0.5,11.0,121.0,40.02,30.15
2016,4,14,18,15,314.5,36.0,0.5,10.5,78.0,29.41,19.98
2016,4,14,18,30,194.0,23.0,0.5,10.0,35.0,18.79,5.74
2016,4,14,18,45,97.0,11.5,0.55,9.5,17.5,9.05,0.0
2016,4,14,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,7.5,0.8,2.5,7.5,5.9,0.0
2016,4,15,6,0,0.0,15.0,0.9,3.0,15.0,11.84,0.0
2016,4,15,6,15,86.0,33.0,0.95,3.5,45.5,150.33,118.98
2016,4,15,6,30,172.0,51.0,1.0,4.0,76.0,250.21,213.05
2016,4,15,6,45,212.5,71.5,1.1,5.0,115.0,316.03,271.26
2016,4,15,7,0,253.0,92.0,1.2,6.0,154.0,381.78,326.92
2016,4,15,7,15,296.5,106.0,1.25,6.5,196.0,440.37,375.05
2016,4,15,7,30,340.0,120.0,1.3,7.0,238.0,524.54,440.72
2016,4,15,7,45,388.0,133.5,1.4,7.5,289.0,588.8,489.3
2016,4,15,8,0,436.0,147.0,1.5,8.0,340.0,652.12,535.8
2016,4,15,8,15,428.0,170.5,1.55,8.5,379.0,669.33,544.83
2016,4,15,8,30,420.0,194.0,1.6,9.0,418.0,683.44,551.89
2016,4,15,8,45,633.5,151.0,1.7,10.0,524.5,852.91,674.39
2016,4,15,9,0,847.0,108.0,1.8,11.0,631.0,999.18,770.46
2016,4,15,9,15,862.0,111.0,1.8,11.5,676.0,1003.31,767.92
2016,4,15,9,30,877.0,114.0,1.8,12.0,721.0,1003.32,764.62
2016,4,15,9,45,887.5,117.0,1.8,12.5,760.0,981.94,747.22
2016,4,15,10,0,898.0,120.0,1.8,13.0,799.0,969.68,736.44
2016,4,15,10,15,906.0,121.5,1.8,13.0,831.5,949.67,721.88
2016,4,15,10,30,914.0,123.0,1.8,13.0,864.0,925.88,704.96
2016,4,15,10,45,918.5,125.5,1.8,13.5,888.5,896.32,682.99
2016,4,15,11,0,923.0,128.0,1.8,14.0,913.0,863.27,658.76
2016,4,15,11,15,926.5,128.5,1.75,14.0,930.5,824.42,631.27
2016,4,15,11,30,930.0,129.0,1.7,14.0,948.0,782.57,599.7
2016,4,15,11,45,930.5,130.5,1.7,14.5,956.5,736.67,563.96
2016,4,15,12,0,931.0,132.0,1.7,15.0,965.0,688.37,525.76
2016,4,15,12,15,931.0,132.0,1.65,15.0,966.0,636.55,484.7
2016,4,15,12,30,931.0,132.0,1.6,15.0,967.0,582.95,441.15
2016,4,15,12,45,929.5,131.0,1.55,15.5,959.0,526.43,393.41
2016,4,15,13,0,928.0,130.0,1.5,16.0,951.0,468.8,343.61
2016,4,15,13,15,924.0,129.0,1.45,16.0,935.5,409.4,292.04
2016,4,15,13,30,920.0,128.0,1.4,16.0,920.0,349.59,239.52
2016,4,15,13,45,913.5,127.5,1.4,16.0,896.0,289.31,187.54
2016,4,15,14,0,907.0,127.0,1.4,16.0,872.0,229.32,139.23
2016,4,15,14,15,898.5,125.0,1.35,16.0,840.5,168.85,99.21
2016,4,15,14,30,890.0,123.0,1.3,16.0,809.0,109.39,87.95
2016,4,15,14,45,878.0,121.0,1.3,16.0,771.0,92.81,74.2
2016,4,15,15,0,866.0,119.0,1.3,16.0,733.0,92.48,74.12
2016,4,15,15,15,851.0,116.0,1.25,16.0,689.5,91.4,73.37
2016,4,15,15,30,836.0,113.0,1.2,16.0,646.0,90.23,72.58
2016,4,15,15,45,815.5,110.0,1.2,16.0,597.5,88.84,71.61
2016,4,15,16,0,795.0,107.0,1.2,16.0,549.0,87.4,70.61
2016,4,15,16,15,514.5,150.5,1.1,15.5,426.0,102.57,84.09
2016,4,15,16,30,234.0,194.0,1.0,15.0,303.0,126.63,105.25
2016,4,15,16,45,215.5,174.5,0.95,14.5,266.0,118.66,98.85
2016,4,15,17,0,197.0,155.0,0.9,14.0,229.0,106.33,88.61
2016,4,15,17,15,183.5,131.5,0.8,13.0,192.0,91.58,76.18
2016,4,15,17,30,170.0,108.0,0.7,12.0,155.0,76.43,63.06
2016,4,15,17,45,145.0,85.5,0.65,11.5,119.5,61.38,49.56
2016,4,15,18,0,120.0,63.0,0.6,11.0,84.0,46.03,35.49
2016,4,15,18,15,74.0,43.0,0.6,10.5,54.5,31.82,22.13
2016,4,15,18,30,28.0,23.0,0.6,10.0,25.0,17.47,5.75
2016,4,15,18,45,14.0,11.5,0.6,9.5,12.5,9.05,0.0
2016,4,15,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,12.0,0.7,3.5,12.0,9.44,0.0
2016,4,16,6,0,0.0,24.0,0.7,4.0,24.0,30.52,0.0
2016,4,16,6,15,218.0,35.0,0.8,4.5,66.5,289.28,233.4
2016,4,16,6,30,436.0,46.0,0.9,5.0,109.0,503.27,417.33
2016,4,16,6,45,524.0,54.5,1.0,5.5,162.5,606.33,501.83
2016,4,16,7,0,612.0,63.0,1.1,6.0,216.0,711.25,583.66
2016,4,16,7,15,666.0,70.0,1.1,6.5,272.5,782.38,634.78
2016,4,16,7,30,720.0,77.0,1.1,7.0,329.0,852.53,682.58
2016,4,16,7,45,715.5,79.5,1.15,8.0,364.0,856.53,681.05
2016,4,16,8,0,711.0,82.0,1.2,9.0,399.0,851.47,673.61
2016,4,16,8,15,669.5,107.5,1.15,9.5,435.0,848.69,667.53
2016,4,16,8,30,628.0,133.0,1.1,10.0,471.0,833.96,653.11
2016,4,16,8,45,756.5,116.5,1.1,11.0,560.0,936.43,719.27
2016,4,16,9,0,885.0,100.0,1.1,12.0,649.0,1028.22,773.9
2016,4,16,9,15,898.5,102.5,1.05,12.5,694.0,1017.11,760.77
2016,4,16,9,30,912.0,105.0,1.0,13.0,739.0,1014.9,755.26
2016,4,16,9,45,922.0,107.0,1.0,13.5,778.0,1004.7,745.7
2016,4,16,10,0,932.0,109.0,1.0,14.0,817.0,990.48,733.88
2016,4,16,10,15,939.0,110.5,1.0,14.5,849.5,969.0,717.62
2016,4,16,10,30,946.0,112.0,1.0,15.0,882.0,943.69,699.14
2016,4,16,10,45,950.5,113.5,1.0,15.5,906.5,912.5,676.99
2016,4,16,11,0,955.0,115.0,1.0,16.0,931.0,877.79,652.66
2016,4,16,11,15,958.0,116.0,1.0,16.0,948.0,838.13,626.25
2016,4,16,11,30,961.0,117.0,1.0,16.0,965.0,795.38,596.12
2016,4,16,11,45,962.5,117.0,1.0,16.5,973.5,747.95,560.48
2016,4,16,12,0,964.0,117.0,1.0,17.0,982.0,698.03,522.33
2016,4,16,12,15,963.5,117.0,1.0,17.0,982.5,644.73,481.7
2016,4,16,12,30,963.0,117.0,1.0,17.0,983.0,589.6,438.42
2016,4,16,12,45,961.5,116.0,1.0,17.5,975.0,531.76,390.95
2016,4,16,13,0,960.0,115.0,1.0,18.0,967.0,472.73,341.19
2016,4,16,13,15,956.0,114.5,1.0,18.0,950.5,412.19,289.67
2016,4,16,13,30,952.0,114.0,1.0,18.0,934.0,351.17,236.96
2016,4,16,13,45,945.5,112.5,1.0,18.0,909.5,288.75,183.84
2016,4,16,14,0,939.0,111.0,1.0,18.0,885.0,226.65,134.31
2016,4,16,14,15,930.5,109.5,0.95,18.0,853.5,164.87,93.69
2016,4,16,14,30,922.0,108.0,0.9,18.0,822.0,104.07,82.71
2016,4,16,14,45,911.0,106.0,0.9,18.0,783.0,95.43,75.77
2016,4,16,15,0,900.0,104.0,0.9,18.0,744.0,94.33,75.03
2016,4,16,15,15,885.0,101.5,0.9,17.5,700.0,92.69,73.98
2016,4,16,15,30,870.0,99.0,0.9,17.0,656.0,82.23,65.42
2016,4,16,15,45,850.5,96.0,0.9,17.0,606.5,80.5,64.16
2016,4,16,16,0,831.0,93.0,0.9,17.0,557.0,78.69,62.83
2016,4,16,16,15,806.0,89.0,0.8,16.5,504.5,76.0,60.84
2016,4,16,16,30,781.0,85.0,0.7,16.0,452.0,73.21,58.77
2016,4,16,16,45,745.0,80.5,0.65,16.0,396.5,69.78,55.98
2016,4,16,17,0,709.0,76.0,0.6,16.0,341.0,61.23,48.68
2016,4,16,17,15,660.0,70.0,0.65,15.0,286.5,56.66,44.95
2016,4,16,17,30,611.0,64.0,0.7,14.0,232.0,52.07,41.06
2016,4,16,17,45,536.0,55.5,0.75,13.5,179.0,45.3,34.95
2016,4,16,18,0,461.0,47.0,0.8,13.0,126.0,38.53,28.61
2016,4,16,18,15,342.0,35.0,0.85,12.5,82.0,28.65,19.25
2016,4,16,18,30,223.0,23.0,0.9,12.0,38.0,18.79,7.22
2016,4,16,18,45,111.5,11.5,1.0,11.5,19.0,9.05,0.0
2016,4,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,70.0,9.0,0.75,4.5,12.0,63.1,0.0
2016,4,17,6,0,140.0,18.0,0.7,5.0,24.0,173.21,17.85
2016,4,17,6,15,270.0,32.0,0.7,5.5,65.5,331.47,267.33
2016,4,17,6,30,400.0,46.0,0.7,6.0,107.0,471.69,390.24
2016,4,17,6,45,486.0,56.0,0.7,7.0,159.0,573.65,472.17
2016,4,17,7,0,572.0,66.0,0.7,8.0,211.0,677.85,550.46
2016,4,17,7,15,626.0,73.0,0.7,9.0,266.0,748.34,599.2
2016,4,17,7,30,680.0,80.0,0.7,10.0,321.0,817.91,644.67
2016,4,17,7,45,719.5,85.0,0.7,11.0,376.5,868.8,674.87
2016,4,17,8,0,759.0,90.0,0.7,12.0,432.0,910.15,697.55
2016,4,17,8,15,785.5,94.0,0.7,12.5,485.0,942.13,714.63
2016,4,17,8,30,812.0,98.0,0.7,13.0,538.0,970.61,729.2
2016,4,17,8,45,831.0,102.0,0.7,13.5,587.5,987.8,736.3
2016,4,17,9,0,850.0,106.0,0.7,14.0,637.0,1001.08,741.08
2016,4,17,9,15,864.5,108.5,0.7,14.5,681.5,1004.07,739.46
2016,4,17,9,30,879.0,111.0,0.7,15.0,726.0,989.99,727.3
2016,4,17,9,45,883.5,116.5,0.75,15.5,763.0,978.66,718.5
2016,4,17,10,0,888.0,122.0,0.8,16.0,800.0,963.42,707.3
2016,4,17,10,15,896.5,124.0,0.8,16.5,832.0,944.53,692.93
2016,4,17,10,30,905.0,126.0,0.8,17.0,864.0,921.83,676.32
2016,4,17,10,45,910.0,127.0,0.85,17.5,888.5,891.52,655.87
2016,4,17,11,0,915.0,128.0,0.9,18.0,913.0,857.82,633.25
2016,4,17,11,15,918.5,129.0,0.9,18.0,930.0,819.71,608.02
2016,4,17,11,30,922.0,130.0,0.9,18.0,947.0,778.61,578.79
2016,4,17,11,45,924.0,130.5,0.9,18.5,956.0,733.3,544.94
2016,4,17,12,0,926.0,131.0,0.9,19.0,965.0,685.54,508.66
2016,4,17,12,15,925.5,131.5,0.9,19.0,965.5,634.14,469.8
2016,4,17,12,30,925.0,132.0,0.9,19.0,966.0,580.99,428.45
2016,4,17,12,45,923.5,131.5,0.9,19.5,958.5,525.23,383.08
2016,4,17,13,0,922.0,131.0,0.9,20.0,951.0,468.35,335.57
2016,4,17,13,15,918.0,130.0,0.9,20.0,935.0,409.39,285.98
2016,4,17,13,30,914.0,129.0,0.9,20.0,919.0,350.05,235.31
2016,4,17,13,45,908.0,127.5,0.9,20.0,895.5,289.8,184.54
2016,4,17,14,0,902.0,126.0,0.9,20.0,872.0,229.83,137.11
2016,4,17,14,15,893.5,124.5,0.9,20.0,841.0,170.1,98.03
2016,4,17,14,30,885.0,123.0,0.9,20.0,810.0,111.35,77.02
2016,4,17,14,45,874.0,120.5,0.9,20.0,772.5,92.21,72.44
2016,4,17,15,0,863.0,118.0,0.9,20.0,735.0,91.62,72.16
2016,4,17,15,15,848.0,115.5,0.85,19.5,691.0,90.85,71.83
2016,4,17,15,30,833.0,113.0,0.8,19.0,647.0,90.01,71.46
2016,4,17,15,45,814.0,109.0,0.8,19.0,599.0,88.02,69.99
2016,4,17,16,0,795.0,105.0,0.8,19.0,551.0,85.91,68.43
2016,4,17,16,15,769.5,100.5,0.75,18.5,499.0,83.21,66.49
2016,4,17,16,30,744.0,96.0,0.7,18.0,447.0,74.2,59.12
2016,4,17,16,45,709.5,90.5,0.65,18.0,393.0,70.63,56.26
2016,4,17,17,0,675.0,85.0,0.6,18.0,339.0,66.99,53.27
2016,4,17,17,15,625.5,78.0,0.6,17.0,284.5,61.97,49.23
2016,4,17,17,30,576.0,71.0,0.6,16.0,230.0,56.9,44.98
2016,4,17,17,45,503.5,61.0,0.65,15.5,178.5,49.23,38.13
2016,4,17,18,0,431.0,51.0,0.7,15.0,127.0,41.48,30.99
2016,4,17,18,15,315.5,38.0,0.75,14.5,83.0,30.94,21.11
2016,4,17,18,30,200.0,25.0,0.8,14.0,39.0,19.14,7.95
2016,4,17,18,45,100.0,12.5,0.9,13.5,19.5,9.83,0.0
2016,4,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,18,5,45,78.0,9.0,0.6,8.5,13.5,69.59,0.0
2016,4,18,6,0,156.0,18.0,0.6,9.0,27.0,193.42,56.6
2016,4,18,6,15,282.5,32.0,0.65,10.0,68.0,342.62,273.45
2016,4,18,6,30,409.0,46.0,0.7,11.0,109.0,480.42,390.5
2016,4,18,6,45,486.0,56.0,0.8,12.5,160.0,574.24,464.51
2016,4,18,7,0,563.0,66.0,0.9,14.0,211.0,669.91,535.35
2016,4,18,7,15,616.0,73.0,0.85,14.5,265.5,739.23,583.1
2016,4,18,7,30,669.0,80.0,0.8,15.0,320.0,807.66,627.59
2016,4,18,7,45,702.5,86.5,0.75,15.5,373.5,854.47,655.02
2016,4,18,8,0,736.0,93.0,0.7,16.0,427.0,898.84,679.87
2016,4,18,8,15,763.0,97.5,0.65,17.0,479.5,924.2,690.08
2016,4,18,8,30,790.0,102.0,0.6,18.0,532.0,953.76,702.89
2016,4,18,8,45,808.0,106.5,0.55,19.0,580.5,970.55,707.17
2016,4,18,9,0,826.0,111.0,0.5,20.0,629.0,983.5,709.18
2016,4,18,9,15,841.0,113.5,0.5,20.5,673.5,987.18,708.04
2016,4,18,9,30,856.0,116.0,0.5,21.0,718.0,986.84,704.74
2016,4,18,9,45,875.5,114.5,0.5,22.0,758.5,969.44,689.83
2016,4,18,10,0,895.0,113.0,0.5,23.0,799.0,961.28,681.14
2016,4,18,10,15,903.0,115.0,0.45,23.5,831.0,942.04,665.9
2016,4,18,10,30,911.0,117.0,0.4,24.0,863.0,919.01,648.71
2016,4,18,10,45,916.5,118.5,0.4,24.5,888.0,889.66,628.86
2016,4,18,11,0,922.0,120.0,0.4,25.0,913.0,856.85,606.99
2016,4,18,11,15,925.5,121.0,0.4,25.0,930.0,818.73,582.97
2016,4,18,11,30,929.0,122.0,0.4,25.0,947.0,777.6,555.36
2016,4,18,11,45,930.0,122.5,0.4,25.5,955.5,731.57,522.56
2016,4,18,12,0,931.0,123.0,0.4,26.0,964.0,683.18,487.49
2016,4,18,12,15,931.0,123.0,0.4,26.0,964.5,631.72,450.34
2016,4,18,12,30,931.0,123.0,0.4,26.0,965.0,578.49,410.72
2016,4,18,12,45,930.0,122.0,0.4,26.0,957.5,522.58,367.85
2016,4,18,13,0,929.0,121.0,0.4,26.0,950.0,465.51,322.67
2016,4,18,13,15,925.5,120.0,0.4,26.0,934.5,406.61,274.86
2016,4,18,13,30,922.0,119.0,0.4,26.0,919.0,347.25,225.87
2016,4,18,13,45,915.0,118.5,0.4,26.0,895.0,287.14,176.84
2016,4,18,14,0,908.0,118.0,0.4,26.0,871.0,227.39,131.02
2016,4,18,14,15,900.0,116.5,0.4,26.0,840.0,167.58,92.87
2016,4,18,14,30,892.0,115.0,0.4,26.0,809.0,108.69,72.07
2016,4,18,14,45,880.0,113.0,0.4,26.0,771.0,98.09,75.32
2016,4,18,15,0,868.0,111.0,0.4,26.0,733.0,97.12,74.73
2016,4,18,15,15,853.5,108.5,0.35,26.0,689.5,86.66,66.36
2016,4,18,15,30,839.0,106.0,0.3,26.0,646.0,85.68,65.76
2016,4,18,15,45,819.5,102.5,0.3,26.5,598.0,83.84,64.31
2016,4,18,16,0,800.0,99.0,0.3,27.0,550.0,81.91,62.8
2016,4,18,16,15,775.5,95.0,0.3,26.5,498.5,79.43,61.11
2016,4,18,16,30,751.0,91.0,0.3,26.0,447.0,76.86,59.33
2016,4,18,16,45,717.5,85.5,0.3,26.0,393.5,67.34,51.58
2016,4,18,17,0,684.0,80.0,0.3,26.0,340.0,63.58,48.6
2016,4,18,17,15,636.5,73.5,0.3,25.5,286.0,58.81,44.79
2016,4,18,17,30,589.0,67.0,0.3,25.0,232.0,54.0,40.81
2016,4,18,17,45,520.0,58.0,0.3,24.5,180.5,47.02,34.8
2016,4,18,18,0,451.0,49.0,0.3,24.0,129.0,39.99,28.54
2016,4,18,18,15,341.0,36.5,0.3,23.0,85.0,29.8,19.39
2016,4,18,18,30,231.0,24.0,0.3,22.0,41.0,19.59,8.35
2016,4,18,18,45,115.5,12.0,0.35,21.5,20.5,9.44,0.0
2016,4,18,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,5,45,59.0,9.5,0.8,10.5,13.0,54.83,0.0
2016,4,19,6,0,118.0,19.0,0.9,11.0,26.0,159.61,67.18
2016,4,19,6,15,223.0,36.5,0.95,11.5,66.0,293.42,236.13
2016,4,19,6,30,328.0,54.0,1.0,12.0,106.0,414.77,340.92
2016,4,19,6,45,398.5,67.5,1.1,13.0,155.0,502.42,412.21
2016,4,19,7,0,469.0,81.0,1.2,14.0,204.0,592.53,481.54
2016,4,19,7,15,520.0,84.5,1.15,14.5,249.5,661.02,530.73
2016,4,19,7,30,571.0,88.0,1.1,15.0,295.0,721.97,571.96
2016,4,19,7,45,569.0,105.5,1.05,16.0,338.5,745.82,583.95
2016,4,19,8,0,567.0,123.0,1.0,17.0,382.0,766.26,593.3
2016,4,19,8,15,522.5,154.5,0.95,18.0,415.5,746.36,574.35
2016,4,19,8,30,478.0,186.0,0.9,19.0,449.0,733.6,559.98
2016,4,19,8,45,526.0,187.0,0.85,20.0,500.0,775.82,585.14
2016,4,19,9,0,574.0,188.0,0.8,21.0,551.0,815.13,606.69
2016,4,19,9,15,511.0,229.0,0.85,21.5,569.0,785.15,582.17
2016,4,19,9,30,448.0,270.0,0.9,22.0,587.0,751.5,556.07
2016,4,19,9,45,464.5,279.5,0.95,23.0,623.0,760.36,559.61
2016,4,19,10,0,481.0,289.0,1.0,24.0,659.0,765.98,560.47
2016,4,19,10,15,478.0,304.5,1.0,24.0,685.0,756.2,552.31
2016,4,19,10,30,475.0,320.0,1.0,24.0,711.0,743.69,542.59
2016,4,19,10,45,477.0,332.0,1.05,24.5,734.5,729.66,531.59
2016,4,19,11,0,479.0,344.0,1.1,25.0,758.0,712.86,518.72
2016,4,19,11,15,500.5,349.0,1.1,25.0,789.0,702.5,510.89
2016,4,19,11,30,522.0,354.0,1.1,25.0,820.0,688.26,500.17
2016,4,19,11,45,683.0,263.0,1.1,25.5,878.5,689.53,500.99
2016,4,19,12,0,844.0,172.0,1.1,26.0,937.0,673.09,488.42
2016,4,19,12,15,680.0,270.0,1.1,26.0,886.5,603.39,436.65
2016,4,19,12,30,516.0,368.0,1.1,26.0,836.0,541.28,390.84
2016,4,19,12,45,496.0,368.0,1.1,26.0,815.0,491.13,353.6
2016,4,19,13,0,476.0,368.0,1.1,26.0,794.0,442.7,316.78
2016,4,19,13,15,494.5,355.0,1.1,26.0,791.0,402.03,284.13
2016,4,19,13,30,513.0,342.0,1.1,26.0,788.0,359.61,249.48
2016,4,19,13,45,498.0,332.5,1.1,26.5,756.5,309.77,210.27
2016,4,19,14,0,483.0,323.0,1.1,27.0,725.0,262.21,174.57
2016,4,19,14,15,460.5,318.0,1.05,26.5,690.0,218.51,146.63
2016,4,19,14,30,438.0,313.0,1.0,26.0,655.0,178.02,128.76
2016,4,19,14,45,484.0,279.0,1.0,26.0,640.5,158.77,124.24
2016,4,19,15,0,530.0,245.0,1.0,26.0,626.0,145.79,114.15
2016,4,19,15,15,464.0,251.5,0.95,25.5,571.0,149.68,117.81
2016,4,19,15,30,398.0,258.0,0.9,25.0,516.0,161.55,127.92
2016,4,19,15,45,359.0,245.5,0.85,25.0,465.0,155.08,122.98
2016,4,19,16,0,320.0,233.0,0.8,25.0,414.0,148.39,117.92
2016,4,19,16,15,443.5,181.0,0.7,24.5,407.0,118.62,94.08
2016,4,19,16,30,567.0,129.0,0.6,24.0,400.0,92.69,73.06
2016,4,19,16,45,489.5,135.0,0.55,23.5,349.0,94.37,74.94
2016,4,19,17,0,412.0,141.0,0.5,23.0,298.0,97.62,78.06
2016,4,19,17,15,370.0,125.0,0.45,22.5,250.0,87.69,69.96
2016,4,19,17,30,328.0,109.0,0.4,22.0,202.0,78.04,61.92
2016,4,19,17,45,271.0,90.5,0.4,21.5,156.5,65.22,50.9
2016,4,19,18,0,214.0,72.0,0.4,21.0,111.0,52.21,39.4
2016,4,19,18,15,143.0,50.5,0.4,20.5,72.5,37.03,25.76
2016,4,19,18,30,72.0,29.0,0.4,20.0,34.0,21.65,10.38
2016,4,19,18,45,36.0,14.5,0.45,20.0,17.0,11.41,0.0
2016,4,19,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,1.15,12.0,9.5,7.47,0.0
2016,4,20,6,0,0.0,19.0,1.2,12.0,19.0,14.86,2.41
2016,4,20,6,15,41.0,41.5,1.3,12.0,48.5,104.91,82.23
2016,4,20,6,30,82.0,64.0,1.4,12.0,78.0,170.94,141.31
2016,4,20,6,45,120.5,87.5,1.55,12.5,116.0,235.63,197.56
2016,4,20,7,0,159.0,111.0,1.7,13.0,154.0,300.0,251.9
2016,4,20,7,15,207.0,125.5,1.7,13.0,193.5,380.88,318.12
2016,4,20,7,30,255.0,140.0,1.7,13.0,233.0,443.26,367.74
2016,4,20,7,45,424.0,138.5,1.75,13.5,322.0,631.73,514.09
2016,4,20,8,0,593.0,137.0,1.8,14.0,411.0,808.12,639.92
2016,4,20,8,15,485.5,175.0,1.75,14.5,416.0,733.69,580.11
2016,4,20,8,30,378.0,213.0,1.7,15.0,421.0,638.72,505.95
2016,4,20,8,45,554.0,182.0,1.7,15.5,517.5,798.48,622.39
2016,4,20,9,0,730.0,151.0,1.7,16.0,614.0,941.96,716.42
2016,4,20,9,15,747.5,155.0,1.65,16.0,657.5,949.86,717.44
2016,4,20,9,30,765.0,159.0,1.6,16.0,701.0,953.85,717.63
2016,4,20,9,45,795.0,153.0,1.6,16.5,743.0,946.93,710.14
2016,4,20,10,0,825.0,147.0,1.6,17.0,785.0,944.86,706.2
2016,4,20,10,15,669.5,228.5,1.55,17.5,759.5,863.45,647.57
2016,4,20,10,30,514.0,310.0,1.5,18.0,734.0,768.77,577.31
2016,4,20,10,45,687.0,231.5,1.5,18.5,816.0,820.77,615.08
2016,4,20,11,0,860.0,153.0,1.5,19.0,898.0,848.15,633.41
2016,4,20,11,15,680.5,257.0,1.45,19.0,853.0,765.09,571.05
2016,4,20,11,30,501.0,361.0,1.4,19.0,808.0,678.8,507.07
2016,4,20,11,45,685.5,259.5,1.35,19.5,878.0,688.76,514.61
2016,4,20,12,0,870.0,158.0,1.3,20.0,948.0,678.79,505.86
2016,4,20,12,15,869.5,158.0,1.25,20.0,948.0,627.65,466.32
2016,4,20,12,30,869.0,158.0,1.2,20.0,948.0,574.91,424.92
2016,4,20,12,45,868.0,156.5,1.2,20.5,940.5,519.54,379.99
2016,4,20,13,0,867.0,155.0,1.2,21.0,933.0,463.2,333.09
2016,4,20,13,15,862.5,154.0,1.15,21.0,917.0,405.22,284.33
2016,4,20,13,30,858.0,153.0,1.1,21.0,901.0,347.08,234.79
2016,4,20,13,45,847.5,154.0,1.1,21.0,876.5,288.87,186.01
2016,4,20,14,0,837.0,155.0,1.1,21.0,852.0,231.61,140.78
2016,4,20,14,15,827.5,152.5,1.05,21.0,821.5,173.6,102.03
2016,4,20,14,30,818.0,150.0,1.0,21.0,791.0,116.97,79.49
2016,4,20,14,45,802.0,149.0,1.0,21.0,753.0,106.08,83.64
2016,4,20,15,0,786.0,148.0,1.0,21.0,715.0,106.98,84.59
2016,4,20,15,15,770.0,144.0,0.95,20.5,672.0,97.46,77.01
2016,4,20,15,30,754.0,140.0,0.9,20.0,629.0,96.48,76.57
2016,4,20,15,45,730.0,136.5,0.9,20.0,581.5,95.51,75.98
2016,4,20,16,0,706.0,133.0,0.9,20.0,534.0,94.49,75.37
2016,4,20,16,15,678.5,127.0,0.85,19.5,483.5,91.73,73.44
2016,4,20,16,30,651.0,121.0,0.8,19.0,433.0,88.85,71.38
2016,4,20,16,45,612.0,114.5,0.75,19.0,380.5,85.29,68.59
2016,4,20,17,0,573.0,108.0,0.7,19.0,328.0,81.66,65.69
2016,4,20,17,15,523.0,98.0,0.65,18.0,275.5,75.18,60.49
2016,4,20,17,30,473.0,88.0,0.6,17.0,223.0,65.38,52.21
2016,4,20,17,45,401.5,76.0,0.55,16.5,173.5,56.6,44.48
2016,4,20,18,0,330.0,64.0,0.5,16.0,124.0,47.75,36.42
2016,4,20,18,15,236.5,46.5,0.5,15.0,82.5,34.86,24.61
2016,4,20,18,30,143.0,29.0,0.5,14.0,41.0,21.86,11.29
2016,4,20,18,45,71.5,14.5,0.55,13.5,20.5,11.41,0.0
2016,4,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,7.5,0.8,11.0,7.5,5.9,0.0
2016,4,21,6,0,0.0,15.0,0.9,11.0,15.0,11.42,1.38
2016,4,21,6,15,9.5,37.5,0.9,11.5,39.0,43.43,30.93
2016,4,21,6,30,19.0,60.0,0.9,12.0,63.0,87.8,69.77
2016,4,21,6,45,34.5,84.5,0.95,12.5,92.5,130.91,107.36
2016,4,21,7,0,50.0,109.0,1.0,13.0,122.0,172.45,142.8
2016,4,21,7,15,74.0,129.5,1.0,13.5,154.0,215.08,178.49
2016,4,21,7,30,98.0,150.0,1.0,14.0,186.0,279.23,230.25
2016,4,21,7,45,172.0,170.5,1.05,14.5,246.0,373.15,305.66
2016,4,21,8,0,246.0,191.0,1.1,15.0,306.0,491.35,395.81
2016,4,21,8,15,294.5,206.5,1.15,15.5,359.5,553.36,440.27
2016,4,21,8,30,343.0,222.0,1.2,16.0,413.0,614.09,483.03
2016,4,21,8,45,364.5,239.0,1.3,17.0,458.0,647.34,503.9
2016,4,21,9,0,386.0,256.0,1.4,18.0,503.0,678.26,523.01
2016,4,21,9,15,361.5,283.5,1.4,18.5,527.0,672.65,515.13
2016,4,21,9,30,337.0,311.0,1.4,19.0,551.0,664.84,506.25
2016,4,21,9,45,350.5,326.0,1.45,19.5,587.0,678.28,513.93
2016,4,21,10,0,364.0,341.0,1.5,20.0,623.0,689.03,519.5
2016,4,21,10,15,341.0,363.5,1.5,20.0,636.5,671.25,505.05
2016,4,21,10,30,318.0,386.0,1.5,20.0,650.0,652.14,490.04
2016,4,21,10,45,317.5,399.0,1.5,20.5,668.5,642.15,481.13
2016,4,21,11,0,317.0,412.0,1.5,21.0,687.0,630.2,470.82
2016,4,21,11,15,403.5,389.0,1.5,21.0,746.0,652.05,486.73
2016,4,21,11,30,490.0,366.0,1.5,21.0,805.0,674.9,502.19
2016,4,21,11,45,387.5,407.0,1.55,21.5,756.5,597.07,444.46
2016,4,21,12,0,285.0,448.0,1.6,22.0,708.0,533.09,396.83
2016,4,21,12,15,291.0,446.5,1.6,22.0,712.0,507.77,378.0
2016,4,21,12,30,297.0,445.0,1.6,22.0,716.0,481.4,357.74
2016,4,21,12,45,308.5,438.0,1.6,22.5,717.5,453.09,334.99
2016,4,21,13,0,320.0,431.0,1.6,23.0,719.0,423.65,310.94
2016,4,21,13,15,305.0,427.0,1.6,23.0,698.0,385.58,281.31
2016,4,21,13,30,290.0,423.0,1.6,23.0,677.0,349.37,253.05
2016,4,21,13,45,378.5,376.5,1.65,23.0,699.0,316.5,223.79
2016,4,21,14,0,467.0,330.0,1.7,23.0,721.0,264.08,180.09
2016,4,21,14,15,290.5,355.0,1.65,23.0,595.5,231.09,164.63
2016,4,21,14,30,114.0,380.0,1.6,23.0,470.0,237.01,178.7
2016,4,21,14,45,207.5,353.5,1.6,23.0,507.5,210.15,167.21
2016,4,21,15,0,301.0,327.0,1.6,23.0,545.0,189.04,150.68
2016,4,21,15,15,279.5,310.0,1.55,22.5,503.5,182.11,145.76
2016,4,21,15,30,258.0,293.0,1.5,22.0,462.0,174.81,140.48
2016,4,21,15,45,192.0,274.0,1.45,22.0,394.5,172.83,139.25
2016,4,21,16,0,126.0,255.0,1.4,22.0,327.0,161.33,130.22
2016,4,21,16,15,172.5,229.0,1.3,21.5,317.5,148.76,120.49
2016,4,21,16,30,219.0,203.0,1.2,21.0,308.0,135.45,110.02
2016,4,21,16,45,201.5,183.5,1.1,21.0,271.5,123.6,100.43
2016,4,21,17,0,184.0,164.0,1.0,21.0,235.0,111.43,90.45
2016,4,21,17,15,169.0,140.0,0.9,20.0,198.0,96.57,78.33
2016,4,21,17,30,154.0,116.0,0.8,19.0,161.0,81.31,65.55
2016,4,21,17,45,129.0,93.5,0.75,18.5,126.0,66.42,52.62
2016,4,21,18,0,104.0,71.0,0.7,18.0,91.0,51.23,39.13
2016,4,21,18,15,67.0,49.5,0.7,17.5,61.0,36.3,25.6
2016,4,21,18,30,30.0,28.0,0.7,17.0,31.0,21.12,10.83
2016,4,21,18,45,15.0,14.0,0.7,17.0,15.5,11.02,0.0
2016,4,21,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.5,1.15,15.0,0.5,0.39,0.0
2016,4,22,6,0,0.0,1.0,1.2,15.0,1.0,0.75,0.0
2016,4,22,6,15,0.0,2.5,1.2,15.0,2.5,1.89,0.0
2016,4,22,6,30,0.0,4.0,1.2,15.0,4.0,3.03,0.0
2016,4,22,6,45,0.0,6.5,1.3,15.5,6.5,4.92,0.0
2016,4,22,7,0,0.0,9.0,1.4,16.0,9.0,6.83,0.2
2016,4,22,7,15,0.0,11.0,1.4,16.0,11.0,8.36,1.51
2016,4,22,7,30,0.0,13.0,1.4,16.0,13.0,9.89,2.81
2016,4,22,7,45,0.0,38.5,1.4,16.5,38.5,29.42,19.37
2016,4,22,8,0,0.0,64.0,1.4,17.0,64.0,49.09,35.76
2016,4,22,8,15,0.0,84.5,1.4,17.0,84.5,64.99,48.86
2016,4,22,8,30,0.0,105.0,1.4,17.0,105.0,82.13,62.82
2016,4,22,8,45,4.5,154.0,1.45,17.5,157.0,129.58,101.36
2016,4,22,9,0,9.0,203.0,1.5,18.0,209.0,177.79,139.56
2016,4,22,9,15,12.0,222.5,1.55,18.0,230.5,196.59,154.04
2016,4,22,9,30,15.0,242.0,1.6,18.0,252.0,215.01,168.21
2016,4,22,9,45,14.0,245.5,1.65,18.5,256.0,214.75,167.22
2016,4,22,10,0,13.0,249.0,1.7,19.0,260.0,214.7,166.51
2016,4,22,10,15,13.0,252.0,1.7,19.0,263.0,215.28,166.65
2016,4,22,10,30,13.0,255.0,1.7,19.0,266.0,215.91,166.86
2016,4,22,10,45,17.0,285.0,1.7,19.0,299.5,242.41,187.18
2016,4,22,11,0,21.0,315.0,1.7,19.0,333.0,267.95,206.48
2016,4,22,11,15,14.5,255.5,1.65,19.0,268.5,212.06,163.08
2016,4,22,11,30,8.0,196.0,1.6,19.0,204.0,158.63,121.38
2016,4,22,11,45,16.0,270.0,1.6,19.0,285.0,220.62,169.73
2016,4,22,12,0,24.0,344.0,1.6,19.0,366.0,280.0,214.79
2016,4,22,12,15,23.5,343.0,1.55,19.0,365.0,275.27,210.72
2016,4,22,12,30,23.0,342.0,1.5,19.0,364.0,270.54,206.94
2016,4,22,12,45,11.5,218.5,1.5,19.0,229.5,171.72,131.04
2016,4,22,13,0,0.0,95.0,1.5,19.0,95.0,73.49,53.8
2016,4,22,13,15,13.0,217.0,1.45,18.5,228.5,168.03,128.84
2016,4,22,13,30,26.0,339.0,1.4,18.0,362.0,242.98,186.46
2016,4,22,13,45,40.0,357.5,1.35,18.0,392.0,250.22,191.05
2016,4,22,14,0,54.0,376.0,1.3,18.0,422.0,254.09,193.38
2016,4,22,14,15,71.5,374.5,1.25,18.0,432.5,244.89,186.17
2016,4,22,14,30,89.0,373.0,1.2,18.0,443.0,233.02,178.84
2016,4,22,14,45,71.0,344.0,1.2,18.0,398.5,215.4,174.39
2016,4,22,15,0,53.0,315.0,1.2,18.0,354.0,200.44,162.65
2016,4,22,15,15,40.5,283.5,1.15,17.5,312.5,183.83,149.72
2016,4,22,15,30,28.0,252.0,1.1,17.0,271.0,166.55,136.11
2016,4,22,15,45,14.0,149.0,1.1,17.0,158.5,111.21,90.08
2016,4,22,16,0,0.0,46.0,1.1,17.0,46.0,35.27,25.18
2016,4,22,16,15,0.0,64.5,1.05,17.0,64.5,49.51,37.77
2016,4,22,16,30,0.0,83.0,1.0,17.0,83.0,63.81,50.36
2016,4,22,16,45,0.0,73.5,0.95,17.0,73.5,56.42,44.08
2016,4,22,17,0,0.0,64.0,0.9,17.0,64.0,49.06,37.78
2016,4,22,17,15,0.0,53.5,0.8,16.5,53.5,40.94,30.8
2016,4,22,17,30,0.0,43.0,0.7,16.0,43.0,32.85,23.71
2016,4,22,17,45,0.0,34.0,0.65,16.0,34.0,25.93,17.5
2016,4,22,18,0,0.0,25.0,0.6,16.0,25.0,19.03,11.22
2016,4,22,18,15,0.0,16.5,0.55,15.5,16.5,12.53,5.28
2016,4,22,18,30,0.0,8.0,0.5,15.0,8.0,6.06,0.0
2016,4,22,18,45,0.0,4.0,0.45,15.0,4.0,3.15,0.0
2016,4,22,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,23,5,45,99.0,13.0,1.0,11.5,20.0,90.17,0.0
2016,4,23,6,0,198.0,26.0,1.1,12.0,40.0,249.13,171.01
2016,4,23,6,15,307.5,39.0,1.15,12.5,82.5,373.57,302.85
2016,4,23,6,30,417.0,52.0,1.2,13.0,125.0,497.0,405.74
2016,4,23,6,45,491.5,61.0,1.3,13.5,176.0,588.05,478.39
2016,4,23,7,0,566.0,70.0,1.4,14.0,227.0,680.49,548.33
2016,4,23,7,15,614.0,76.5,1.45,14.5,280.0,744.4,593.52
2016,4,23,7,30,662.0,83.0,1.5,15.0,333.0,807.23,636.07
2016,4,23,7,45,699.0,87.5,1.6,15.5,386.5,854.68,666.84
2016,4,23,8,0,736.0,92.0,1.7,16.0,440.0,899.8,695.32
2016,4,23,8,15,760.0,96.0,1.7,16.5,490.5,922.07,706.39
2016,4,23,8,30,784.0,100.0,1.7,17.0,541.0,947.84,719.93
2016,4,23,8,45,802.5,103.5,1.7,18.0,588.5,963.86,725.42
2016,4,23,9,0,821.0,107.0,1.7,19.0,636.0,976.11,728.54
2016,4,23,9,15,834.5,110.0,1.7,19.0,679.0,978.9,728.36
2016,4,23,9,30,848.0,113.0,1.7,19.0,722.0,977.76,725.89
2016,4,23,9,45,859.5,114.5,1.7,19.5,759.0,956.14,708.88
2016,4,23,10,0,871.0,116.0,1.7,20.0,796.0,943.96,698.51
2016,4,23,10,15,535.5,265.0,1.65,20.0,688.5,771.13,577.62
2016,4,23,10,30,200.0,414.0,1.6,20.0,581.0,557.66,420.46
2016,4,23,10,45,289.5,402.0,1.6,20.5,651.5,621.2,467.28
2016,4,23,11,0,379.0,390.0,1.6,21.0,722.0,660.52,494.03
2016,4,23,11,15,635.5,260.5,1.6,21.0,828.5,734.27,548.47
2016,4,23,11,30,892.0,131.0,1.6,21.0,935.0,760.37,568.48
2016,4,23,11,45,450.5,165.5,1.6,21.0,571.5,455.63,347.89
2016,4,23,12,0,9.0,200.0,1.6,21.0,208.0,160.36,120.99
2016,4,23,12,15,10.5,221.5,1.6,21.0,231.5,176.42,134.11
2016,4,23,12,30,12.0,243.0,1.6,21.0,255.0,191.81,145.88
2016,4,23,12,45,195.5,325.0,1.6,21.5,502.5,326.17,246.14
2016,4,23,13,0,379.0,407.0,1.6,22.0,750.0,433.27,319.13
2016,4,23,13,15,332.0,417.0,1.55,22.0,714.0,389.57,284.57
2016,4,23,13,30,285.0,427.0,1.5,22.0,678.0,350.51,254.81
2016,4,23,13,45,387.5,377.5,1.5,22.0,708.5,319.85,226.58
2016,4,23,14,0,490.0,328.0,1.5,22.0,739.0,267.91,182.45
2016,4,23,14,15,379.0,351.5,1.5,21.5,663.0,240.0,168.82
2016,4,23,14,30,268.0,375.0,1.5,21.0,587.0,212.8,159.09
2016,4,23,14,45,173.0,354.0,1.5,21.0,489.0,209.22,167.74
2016,4,23,15,0,78.0,333.0,1.5,21.0,391.0,209.73,168.51
2016,4,23,15,15,49.5,286.5,1.45,20.5,322.5,185.64,149.62
2016,4,23,15,30,21.0,240.0,1.4,20.0,254.0,170.02,137.53
2016,4,23,15,45,10.5,188.5,1.4,20.0,195.5,136.98,110.6
2016,4,23,16,0,0.0,137.0,1.4,20.0,137.0,102.3,81.91
2016,4,23,16,15,145.0,166.5,1.3,19.5,237.0,114.88,93.07
2016,4,23,16,30,290.0,196.0,1.2,19.0,337.0,128.76,105.3
2016,4,23,16,45,454.0,146.5,1.15,19.0,338.0,100.59,81.63
2016,4,23,17,0,618.0,97.0,1.1,19.0,339.0,74.27,59.27
2016,4,23,17,15,571.0,89.0,1.0,18.5,287.0,68.97,54.98
2016,4,23,17,30,524.0,81.0,0.9,18.0,235.0,63.56,50.43
2016,4,23,17,45,461.5,70.5,0.85,17.5,185.5,55.95,43.75
2016,4,23,18,0,399.0,60.0,0.8,17.0,136.0,45.58,34.43
2016,4,23,18,15,300.0,45.5,0.8,16.0,92.5,34.56,24.36
2016,4,23,18,30,201.0,31.0,0.8,15.0,49.0,23.54,13.38
2016,4,23,18,45,100.5,15.5,0.8,14.5,24.5,11.81,0.0
2016,4,23,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
