Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,5,45,108.0,13.0,0.7,7.5,21.5,97.57,0.0
2016,4,24,6,0,216.0,26.0,0.8,8.0,43.0,270.09,195.75
2016,4,24,6,15,325.0,39.5,0.85,8.5,86.5,389.85,319.85
2016,4,24,6,30,434.0,53.0,0.9,9.0,130.0,514.04,423.38
2016,4,24,6,45,508.0,62.0,1.0,10.0,182.0,605.14,495.2
2016,4,24,7,0,582.0,71.0,1.1,11.0,234.0,697.54,563.99
2016,4,24,7,15,630.5,77.5,1.1,11.5,288.5,762.27,608.86
2016,4,24,7,30,679.0,84.0,1.1,12.0,343.0,825.85,650.93
2016,4,24,7,45,714.0,89.5,1.1,12.5,397.0,872.85,679.72
2016,4,24,8,0,749.0,95.0,1.1,13.0,451.0,917.4,706.07
2016,4,24,8,15,774.5,99.5,1.0,13.5,503.5,941.41,716.13
2016,4,24,8,30,800.0,104.0,0.9,14.0,556.0,969.26,728.63
2016,4,24,8,45,818.0,107.5,0.8,15.0,604.5,984.65,731.22
2016,4,24,9,0,836.0,111.0,0.7,16.0,653.0,996.2,731.41
2016,4,24,9,15,850.5,114.0,0.6,16.0,697.0,999.71,729.27
2016,4,24,9,30,865.0,117.0,0.5,16.0,741.0,999.19,724.85
2016,4,24,9,45,875.0,119.5,0.4,16.5,778.5,976.44,705.43
2016,4,24,10,0,885.0,122.0,0.3,17.0,816.0,963.33,692.79
2016,4,24,10,15,893.0,124.0,0.25,17.5,847.5,944.04,677.52
2016,4,24,10,30,901.0,126.0,0.2,18.0,879.0,921.0,660.26
2016,4,24,10,45,905.5,128.0,0.15,18.5,903.0,891.31,639.13
2016,4,24,11,0,910.0,130.0,0.1,19.0,927.0,858.25,616.19
2016,4,24,11,15,913.5,131.0,0.1,19.0,943.5,820.36,592.08
2016,4,24,11,30,917.0,132.0,0.1,19.0,960.0,779.51,564.26
2016,4,24,11,45,917.0,133.0,0.1,19.5,968.0,733.56,531.25
2016,4,24,12,0,917.0,134.0,0.1,20.0,976.0,685.39,496.06
2016,4,24,12,15,916.5,134.0,0.15,20.0,976.0,634.26,459.35
2016,4,24,12,30,916.0,134.0,0.2,20.0,976.0,581.51,420.21
2016,4,24,12,45,922.5,128.0,0.25,20.5,970.5,526.76,377.44
2016,4,24,13,0,929.0,122.0,0.3,21.0,965.0,470.29,331.87
2016,4,24,13,15,925.5,121.5,0.35,21.0,949.0,412.09,284.3
2016,4,24,13,30,922.0,121.0,0.4,21.0,933.0,353.44,235.32
2016,4,24,13,45,913.5,121.0,0.45,21.0,908.5,293.66,185.77
2016,4,24,14,0,905.0,121.0,0.5,21.0,884.0,234.43,139.13
2016,4,24,14,15,897.0,119.5,0.5,21.0,853.0,175.22,99.37
2016,4,24,14,30,889.0,118.0,0.5,21.0,822.0,116.95,75.36
2016,4,24,14,45,875.5,117.0,0.55,21.0,784.0,99.77,78.25
2016,4,24,15,0,862.0,116.0,0.6,21.0,746.0,89.87,70.26
2016,4,24,15,15,847.5,113.5,0.6,21.0,702.5,89.12,69.84
2016,4,24,15,30,833.0,111.0,0.6,21.0,659.0,88.3,69.34
2016,4,24,15,45,812.5,108.5,0.6,21.0,611.0,87.24,68.65
2016,4,24,16,0,792.0,106.0,0.6,21.0,563.0,86.13,67.95
2016,4,24,16,15,767.0,101.5,0.6,20.5,511.5,83.49,66.09
2016,4,24,16,30,742.0,97.0,0.6,20.0,460.0,74.53,58.83
2016,4,24,16,45,707.0,92.0,0.6,20.0,406.0,71.33,56.32
2016,4,24,17,0,672.0,87.0,0.6,20.0,352.0,68.07,53.71
2016,4,24,17,15,625.0,80.5,0.55,19.0,298.5,63.51,50.12
2016,4,24,17,30,578.0,74.0,0.5,18.0,245.0,58.9,46.36
2016,4,24,17,45,509.0,65.0,0.5,17.5,193.0,52.1,40.41
2016,4,24,18,0,440.0,56.0,0.5,17.0,141.0,45.26,34.19
2016,4,24,18,15,335.0,43.5,0.5,16.0,96.5,35.27,25.04
2016,4,24,18,30,230.0,31.0,0.5,15.0,52.0,23.67,13.7
2016,4,24,18,45,115.0,15.5,0.5,14.5,26.0,11.85,0.0
2016,4,24,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,25,5,45,93.5,14.0,0.65,11.0,21.5,86.73,0.0
2016,4,25,6,0,187.0,28.0,0.7,12.0,43.0,247.52,181.86
2016,4,25,6,15,293.0,42.0,0.8,12.5,86.0,360.74,293.27
2016,4,25,6,30,399.0,56.0,0.9,13.0,129.0,485.85,396.38
2016,4,25,6,45,473.0,65.0,1.05,14.0,179.5,576.41,467.38
2016,4,25,7,0,547.0,74.0,1.2,15.0,230.0,668.18,535.66
2016,4,25,7,15,595.5,81.0,1.25,15.5,282.5,733.02,581.06
2016,4,25,7,30,644.0,88.0,1.3,16.0,335.0,796.78,623.91
2016,4,25,7,45,609.0,107.5,1.4,17.0,368.5,790.76,615.9
2016,4,25,8,0,574.0,127.0,1.5,18.0,402.0,780.18,605.3
2016,4,25,8,15,671.5,116.5,1.5,18.5,473.0,865.61,661.33
2016,4,25,8,30,769.0,106.0,1.5,19.0,544.0,940.49,707.27
2016,4,25,8,45,787.5,110.0,1.55,19.5,591.0,957.06,714.52
2016,4,25,9,0,806.0,114.0,1.6,20.0,638.0,969.89,720.09
2016,4,25,9,15,820.5,117.0,1.55,20.5,681.5,973.7,718.51
2016,4,25,9,30,835.0,120.0,1.5,21.0,725.0,973.59,714.64
2016,4,25,9,45,847.5,122.0,1.5,21.5,762.5,966.45,707.22
2016,4,25,10,0,860.0,124.0,1.5,22.0,800.0,942.3,689.09
2016,4,25,10,15,868.5,125.5,1.5,22.5,831.0,923.6,674.87
2016,4,25,10,30,877.0,127.0,1.5,23.0,862.0,901.24,658.37
2016,4,25,10,45,882.0,129.0,1.5,23.5,886.0,872.77,638.05
2016,4,25,11,0,887.0,131.0,1.5,24.0,910.0,840.96,615.68
2016,4,25,11,15,890.5,131.5,1.5,24.0,926.5,803.57,590.83
2016,4,25,11,30,894.0,132.0,1.5,24.0,943.0,763.34,562.22
2016,4,25,11,45,894.5,133.5,1.5,24.5,951.0,719.18,529.2
2016,4,25,12,0,895.0,135.0,1.5,25.0,959.0,672.79,493.99
2016,4,25,12,15,894.5,135.5,1.5,25.0,959.0,623.14,456.59
2016,4,25,12,30,894.0,136.0,1.5,25.0,959.0,571.9,416.92
2016,4,25,12,45,885.0,140.0,1.55,25.0,949.5,517.52,374.01
2016,4,25,13,0,876.0,144.0,1.6,25.0,940.0,462.74,329.47
2016,4,25,13,15,711.5,241.0,1.6,25.0,880.5,407.25,286.22
2016,4,25,13,30,547.0,338.0,1.6,25.0,821.0,369.64,258.15
2016,4,25,13,45,539.5,328.0,1.65,25.0,794.0,319.64,218.31
2016,4,25,14,0,532.0,318.0,1.7,25.0,767.0,271.03,181.08
2016,4,25,14,15,511.0,308.0,1.7,24.5,727.0,222.35,148.57
2016,4,25,14,30,490.0,298.0,1.7,24.0,687.0,176.87,126.22
2016,4,25,14,45,493.0,280.5,1.7,24.0,656.5,158.59,125.33
2016,4,25,15,0,496.0,263.0,1.7,24.0,626.0,152.88,121.01
2016,4,25,15,15,510.0,240.5,1.65,23.5,595.0,144.41,114.62
2016,4,25,15,30,524.0,218.0,1.6,23.0,564.0,135.22,107.61
2016,4,25,15,45,471.0,217.5,1.55,23.0,511.5,135.63,108.27
2016,4,25,16,0,418.0,217.0,1.5,23.0,459.0,136.15,109.02
2016,4,25,16,15,480.5,179.0,1.4,22.5,433.0,117.82,94.32
2016,4,25,16,30,543.0,141.0,1.3,22.0,407.0,97.99,78.19
2016,4,25,16,45,553.5,126.0,1.2,22.0,371.0,91.82,73.27
2016,4,25,17,0,564.0,111.0,1.1,22.0,335.0,83.26,66.22
2016,4,25,17,15,515.5,101.5,1.05,21.5,283.0,74.58,59.1
2016,4,25,17,30,467.0,92.0,1.0,21.0,231.0,67.91,53.55
2016,4,25,17,45,412.5,78.5,0.95,20.5,183.0,58.39,45.33
2016,4,25,18,0,358.0,65.0,0.9,20.0,135.0,48.69,36.71
2016,4,25,18,15,264.5,49.5,0.85,19.5,92.5,37.16,26.28
2016,4,25,18,30,171.0,34.0,0.8,19.0,50.0,25.59,15.12
2016,4,25,18,45,85.5,17.0,0.8,18.5,25.0,12.89,0.0
2016,4,25,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,26,5,45,69.0,16.0,1.1,14.5,21.5,68.53,0.0
2016,4,26,6,0,138.0,32.0,1.2,15.0,43.0,214.01,158.78
2016,4,26,6,15,229.5,49.0,1.25,15.5,84.5,316.89,257.02
2016,4,26,6,30,321.0,66.0,1.3,16.0,126.0,425.5,348.04
2016,4,26,6,45,390.5,78.5,1.4,16.5,174.5,510.97,416.37
2016,4,26,7,0,460.0,91.0,1.5,17.0,223.0,598.76,483.23
2016,4,26,7,15,509.5,100.5,1.55,17.5,275.0,664.02,530.02
2016,4,26,7,30,559.0,110.0,1.6,18.0,327.0,739.09,582.08
2016,4,26,7,45,599.0,116.5,1.65,18.5,379.0,791.62,616.19
2016,4,26,8,0,639.0,123.0,1.7,19.0,431.0,841.77,647.88
2016,4,26,8,15,667.0,128.5,1.65,19.5,481.0,875.82,666.7
2016,4,26,8,30,695.0,134.0,1.6,20.0,531.0,906.74,683.14
2016,4,26,8,45,720.0,137.0,1.6,21.0,579.0,928.27,692.43
2016,4,26,9,0,745.0,140.0,1.6,22.0,627.0,946.19,699.36
2016,4,26,9,15,761.5,143.5,1.6,22.0,669.5,952.41,701.43
2016,4,26,9,30,778.0,147.0,1.6,22.0,712.0,946.95,696.21
2016,4,26,9,45,809.0,139.0,1.6,22.5,753.0,947.99,694.19
2016,4,26,10,0,840.0,131.0,1.6,23.0,794.0,944.36,689.25
2016,4,26,10,15,848.5,132.5,1.6,23.5,825.0,925.46,674.67
2016,4,26,10,30,857.0,134.0,1.6,24.0,856.0,890.43,649.93
2016,4,26,10,45,869.0,132.0,1.6,24.5,881.0,864.79,631.58
2016,4,26,11,0,881.0,130.0,1.6,25.0,906.0,835.6,610.88
2016,4,26,11,15,884.5,131.0,1.6,25.0,922.0,798.91,586.45
2016,4,26,11,30,888.0,132.0,1.6,25.0,938.0,759.38,558.31
2016,4,26,11,45,894.0,129.5,1.65,25.0,947.5,716.21,527.5
2016,4,26,12,0,900.0,127.0,1.7,25.0,957.0,670.54,494.05
2016,4,26,12,15,899.5,127.5,1.7,25.0,957.5,620.93,456.45
2016,4,26,12,30,899.0,128.0,1.7,25.0,958.0,569.71,416.56
2016,4,26,12,45,890.0,132.0,1.7,25.5,948.0,515.37,372.5
2016,4,26,13,0,881.0,136.0,1.7,26.0,938.0,460.62,327.06
2016,4,26,13,15,877.0,135.5,1.7,26.0,922.5,404.83,280.42
2016,4,26,13,30,873.0,135.0,1.7,26.0,907.0,348.75,232.84
2016,4,26,13,45,511.0,279.0,1.75,26.0,728.0,286.46,194.37
2016,4,26,14,0,149.0,423.0,1.8,26.0,549.0,282.09,204.56
2016,4,26,14,15,493.5,276.5,1.75,25.5,673.0,205.0,135.36
2016,4,26,14,30,838.0,130.0,1.7,25.0,797.0,113.07,70.75
2016,4,26,14,45,823.0,129.5,1.7,25.0,759.5,94.81,73.11
2016,4,26,15,0,808.0,129.0,1.7,25.0,722.0,95.62,73.95
2016,4,26,15,15,792.5,126.0,1.65,24.5,679.5,94.91,73.7
2016,4,26,15,30,777.0,123.0,1.6,24.0,637.0,94.12,73.39
2016,4,26,15,45,753.5,120.5,1.6,24.0,590.0,93.36,72.98
2016,4,26,16,0,730.0,118.0,1.6,24.0,543.0,85.27,66.45
2016,4,26,16,15,704.0,113.5,1.5,23.5,493.0,83.15,65.05
2016,4,26,16,30,678.0,109.0,1.4,23.0,443.0,80.95,63.55
2016,4,26,16,45,642.0,103.5,1.35,23.0,391.0,77.8,61.12
2016,4,26,17,0,606.0,98.0,1.3,23.0,339.0,74.59,58.6
2016,4,26,17,15,558.5,90.0,1.2,22.5,287.5,69.33,54.38
2016,4,26,17,30,511.0,82.0,1.1,22.0,236.0,63.97,49.95
2016,4,26,17,45,444.0,72.0,1.05,21.5,186.5,56.75,43.74
2016,4,26,18,0,377.0,62.0,1.0,21.0,137.0,46.8,34.94
2016,4,26,18,15,283.5,48.0,0.95,20.5,94.5,36.24,25.41
2016,4,26,18,30,190.0,34.0,0.9,20.0,52.0,25.68,15.27
2016,4,26,18,45,95.0,17.0,0.9,20.0,26.0,12.92,0.0
2016,4,26,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,27,5,45,60.0,16.5,0.4,16.5,22.0,85.22,0.0
2016,4,27,6,0,120.0,33.0,0.4,17.0,44.0,178.48,133.07
2016,4,27,6,15,205.5,51.0,0.45,17.0,84.5,298.52,239.38
2016,4,27,6,30,291.0,69.0,0.5,17.0,125.0,402.44,325.19
2016,4,27,6,45,368.0,80.5,0.55,17.5,173.5,492.68,395.8
2016,4,27,7,0,445.0,92.0,0.6,18.0,222.0,585.76,464.57
2016,4,27,7,15,260.5,125.0,0.6,18.5,204.5,429.11,343.37
2016,4,27,7,30,76.0,158.0,0.6,19.0,187.0,243.21,194.37
2016,4,27,7,45,71.5,179.5,0.6,19.5,210.5,258.67,206.27
2016,4,27,8,0,67.0,201.0,0.6,20.0,234.0,273.38,216.12
2016,4,27,8,15,374.0,167.0,0.6,20.5,379.0,611.4,473.4
2016,4,27,8,30,681.0,133.0,0.6,21.0,524.0,891.56,658.46
2016,4,27,8,45,703.0,137.0,0.6,21.5,570.5,911.27,663.59
2016,4,27,9,0,725.0,141.0,0.6,22.0,617.0,927.48,670.47
2016,4,27,9,15,741.0,144.5,0.6,22.0,658.5,933.42,672.28
2016,4,27,9,30,757.0,148.0,0.6,22.0,700.0,927.7,667.06
2016,4,27,9,45,771.0,149.5,0.6,22.5,736.5,922.59,661.32
2016,4,27,10,0,785.0,151.0,0.6,23.0,773.0,913.64,653.33
2016,4,27,10,15,794.0,153.5,0.6,23.0,803.5,897.23,642.12
2016,4,27,10,30,803.0,156.0,0.6,23.0,834.0,877.16,628.83
2016,4,27,10,45,813.0,155.5,0.65,23.5,858.0,851.55,611.85
2016,4,27,11,0,823.0,155.0,0.7,24.0,882.0,822.46,592.7
2016,4,27,11,15,827.0,156.0,0.75,24.0,898.0,786.7,569.2
2016,4,27,11,30,831.0,157.0,0.8,24.0,914.0,748.08,543.12
2016,4,27,11,45,422.0,202.5,0.85,24.5,587.0,467.5,346.96
2016,4,27,12,0,13.0,248.0,0.9,25.0,260.0,199.75,148.04
2016,4,27,12,15,428.5,200.5,0.95,25.0,597.0,410.06,306.69
2016,4,27,12,30,844.0,153.0,1.0,25.0,934.0,557.75,405.97
2016,4,27,12,45,569.0,299.5,1.05,25.0,824.5,482.72,348.71
2016,4,27,13,0,294.0,446.0,1.1,25.0,715.0,422.91,306.41
2016,4,27,13,15,294.5,437.5,1.1,25.0,703.0,389.0,280.4
2016,4,27,13,30,295.0,429.0,1.1,25.0,691.0,355.46,254.2
2016,4,27,13,45,252.5,425.5,1.15,25.0,645.5,314.7,224.51
2016,4,27,14,0,210.0,422.0,1.2,25.0,600.0,292.69,209.71
2016,4,27,14,15,193.0,407.0,1.2,25.0,566.5,261.17,188.33
2016,4,27,14,30,176.0,392.0,1.2,25.0,533.0,232.24,171.47
2016,4,27,14,45,226.0,366.0,1.2,25.0,538.0,215.97,170.03
2016,4,27,15,0,276.0,340.0,1.2,25.0,543.0,193.51,152.64
2016,4,27,15,15,138.0,190.5,1.15,24.5,292.0,127.96,100.48
2016,4,27,15,30,0.0,41.0,1.1,24.0,41.0,31.49,20.99
2016,4,27,15,45,137.0,146.0,1.1,24.0,226.0,94.55,74.03
2016,4,27,16,0,274.0,251.0,1.1,24.0,411.0,156.23,125.0
2016,4,27,16,15,179.0,230.5,1.0,23.5,331.5,149.97,120.28
2016,4,27,16,30,84.0,210.0,0.9,23.0,252.0,141.07,113.56
2016,4,27,16,45,77.5,186.5,0.85,23.0,222.0,126.73,102.04
2016,4,27,17,0,71.0,163.0,0.8,23.0,192.0,112.07,90.13
2016,4,27,17,15,62.5,140.0,0.7,22.5,162.5,97.36,78.12
2016,4,27,17,30,54.0,117.0,0.6,22.0,133.0,82.37,65.64
2016,4,27,17,45,40.0,94.5,0.55,21.5,105.0,67.35,52.83
2016,4,27,18,0,26.0,72.0,0.5,21.0,77.0,52.1,39.53
2016,4,27,18,15,13.0,50.5,0.5,20.5,53.0,37.23,26.3
2016,4,27,18,30,0.0,29.0,0.5,20.0,29.0,21.93,12.36
2016,4,27,18,45,0.0,14.5,0.5,20.0,14.5,11.06,0.0
2016,4,27,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.1,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.15,16.5,11.5,8.75,0.0
2016,4,28,6,0,0.0,23.0,0.2,17.0,23.0,17.56,8.12
2016,4,28,6,15,1.5,44.5,0.25,17.0,44.5,41.79,29.19
2016,4,28,6,30,3.0,66.0,0.3,17.0,66.0,65.07,49.26
2016,4,28,6,45,18.0,87.5,0.4,17.5,92.5,99.54,78.88
2016,4,28,7,0,33.0,109.0,0.5,18.0,119.0,149.5,120.5
2016,4,28,7,15,16.5,77.5,0.55,18.5,82.5,86.35,67.53
2016,4,28,7,30,0.0,46.0,0.6,19.0,46.0,35.17,23.98
2016,4,28,7,45,119.0,125.0,0.65,19.5,183.5,257.95,209.56
2016,4,28,8,0,238.0,204.0,0.7,20.0,321.0,497.75,390.74
2016,4,28,8,15,155.0,226.5,0.7,20.0,306.0,409.86,319.86
2016,4,28,8,30,72.0,249.0,0.7,20.0,291.0,320.58,249.68
2016,4,28,8,45,134.5,277.0,0.7,20.5,363.0,432.83,334.25
2016,4,28,9,0,197.0,305.0,0.7,21.0,435.0,518.57,394.94
2016,4,28,9,15,166.5,327.5,0.7,21.5,442.5,502.57,379.68
2016,4,28,9,30,136.0,350.0,0.7,22.0,450.0,485.93,365.16
2016,4,28,9,45,162.5,369.5,0.75,22.5,495.0,520.39,388.96
2016,4,28,10,0,189.0,389.0,0.8,23.0,540.0,552.26,410.12
2016,4,28,10,15,212.0,402.5,0.85,23.0,577.5,572.18,423.58
2016,4,28,10,30,235.0,416.0,0.9,23.0,615.0,589.42,435.2
2016,4,28,10,45,540.5,278.5,0.95,23.5,752.5,736.34,540.15
2016,4,28,11,0,846.0,141.0,1.0,24.0,890.0,817.28,595.29
2016,4,28,11,15,849.5,142.0,1.05,24.0,906.0,781.69,570.88
2016,4,28,11,30,853.0,143.0,1.1,24.0,922.0,743.35,544.42
2016,4,28,11,45,857.5,141.5,1.15,24.5,930.5,701.29,513.79
2016,4,28,12,0,862.0,140.0,1.2,25.0,939.0,656.94,480.82
2016,4,28,12,15,862.0,140.5,1.2,25.0,939.5,609.24,445.08
2016,4,28,12,30,862.0,141.0,1.2,25.0,940.0,559.99,407.16
2016,4,28,12,45,597.0,288.0,1.25,25.0,839.5,484.53,350.9
2016,4,28,13,0,332.0,435.0,1.3,25.0,739.0,432.09,313.21
2016,4,28,13,15,583.0,292.0,1.3,25.0,814.5,394.28,279.04
2016,4,28,13,30,834.0,149.0,1.3,25.0,890.0,343.59,230.59
2016,4,28,13,45,641.5,246.5,1.35,25.0,808.0,295.31,196.41
2016,4,28,14,0,449.0,344.0,1.4,25.0,726.0,271.55,184.58
2016,4,28,14,15,417.5,345.0,1.35,25.0,690.0,231.77,158.15
2016,4,28,14,30,386.0,346.0,1.3,25.0,654.0,208.79,150.34
2016,4,28,14,45,196.5,272.0,1.3,25.0,428.5,157.07,123.3
2016,4,28,15,0,7.0,198.0,1.3,25.0,203.0,144.96,113.94
2016,4,28,15,15,3.5,124.0,1.25,25.0,126.5,94.3,72.89
2016,4,28,15,30,0.0,50.0,1.2,25.0,50.0,38.43,26.73
2016,4,28,15,45,0.0,38.0,1.15,25.0,38.0,29.15,19.04
2016,4,28,16,0,0.0,26.0,1.1,25.0,26.0,19.9,11.28
2016,4,28,16,15,0.0,17.5,1.0,24.5,17.5,13.37,5.79
2016,4,28,16,30,0.0,9.0,0.9,24.0,9.0,6.86,0.25
2016,4,28,16,45,0.0,8.0,0.85,24.0,8.0,6.09,0.0
2016,4,28,17,0,0.0,7.0,0.8,24.0,7.0,5.32,0.0
2016,4,28,17,15,233.5,49.0,0.7,23.5,120.0,36.12,25.72
2016,4,28,17,30,467.0,91.0,0.6,23.0,233.0,67.24,52.58
2016,4,28,17,45,407.5,78.5,0.55,22.5,185.0,58.33,44.92
2016,4,28,18,0,348.0,66.0,0.5,22.0,137.0,49.29,36.98
2016,4,28,18,15,260.5,51.0,0.55,21.5,95.5,38.2,27.04
2016,4,28,18,30,173.0,36.0,0.6,21.0,54.0,27.04,16.58
2016,4,28,18,45,86.5,18.0,0.7,20.5,27.0,13.64,0.0
2016,4,28,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,45,109.0,16.5,0.55,13.5,27.0,139.99,0.0
2016,4,29,6,0,218.0,33.0,0.6,14.0,54.0,280.42,217.52
2016,4,29,6,15,318.0,46.0,0.55,14.5,98.0,387.94,313.17
2016,4,29,6,30,418.0,59.0,0.5,15.0,142.0,508.14,408.4
2016,4,29,6,45,485.5,68.0,0.5,15.5,192.5,593.15,472.27
2016,4,29,7,0,553.0,77.0,0.5,16.0,243.0,679.04,533.26
2016,4,29,7,15,297.0,115.0,0.55,16.5,206.5,449.81,361.48
2016,4,29,7,30,41.0,153.0,0.6,17.0,170.0,200.1,159.99
2016,4,29,7,45,141.5,179.0,0.65,17.5,247.0,349.96,281.84
2016,4,29,8,0,242.0,205.0,0.7,18.0,324.0,502.76,396.46
2016,4,29,8,15,506.5,157.0,0.75,18.5,440.5,734.31,564.33
2016,4,29,8,30,771.0,109.0,0.8,19.0,557.0,947.23,701.35
2016,4,29,8,45,791.0,112.0,0.9,20.0,604.5,964.07,706.17
2016,4,29,9,0,811.0,115.0,1.0,21.0,652.0,977.16,711.57
2016,4,29,9,15,825.5,118.0,1.0,21.0,694.5,980.85,711.95
2016,4,29,9,30,840.0,121.0,1.0,21.0,737.0,980.63,710.16
2016,4,29,9,45,684.0,204.5,1.0,21.5,723.0,904.61,658.97
2016,4,29,10,0,528.0,288.0,1.0,22.0,709.0,809.66,591.83
2016,4,29,10,15,528.0,304.5,0.95,22.5,739.0,802.28,584.71
2016,4,29,10,30,528.0,321.0,0.9,23.0,769.0,791.79,574.56
2016,4,29,10,45,700.5,230.0,0.9,23.5,841.5,832.57,602.82
2016,4,29,11,0,873.0,139.0,0.9,24.0,914.0,837.64,605.77
2016,4,29,11,15,876.0,139.5,0.85,24.0,929.0,800.26,580.17
2016,4,29,11,30,879.0,140.0,0.8,24.0,944.0,760.15,551.63
2016,4,29,11,45,878.0,142.0,0.75,24.5,951.0,715.89,518.76
2016,4,29,12,0,877.0,144.0,0.7,25.0,958.0,669.59,483.99
2016,4,29,12,15,876.5,144.0,0.65,25.0,957.5,620.43,447.47
2016,4,29,12,30,876.0,144.0,0.6,25.0,957.0,569.8,408.92
2016,4,29,12,45,873.0,143.5,0.6,25.0,948.5,516.41,367.74
2016,4,29,13,0,870.0,143.0,0.6,25.0,940.0,462.26,324.67
2016,4,29,13,15,865.5,142.0,0.65,25.0,924.0,406.72,279.64
2016,4,29,13,30,861.0,141.0,0.7,25.0,908.0,350.99,233.48
2016,4,29,13,45,851.5,141.0,0.75,25.5,883.5,294.57,186.69
2016,4,29,14,0,842.0,141.0,0.8,26.0,859.0,232.48,137.95
2016,4,29,14,15,833.0,139.5,0.85,25.5,828.5,175.67,99.5
2016,4,29,14,30,824.0,138.0,0.9,25.0,798.0,120.12,74.41
2016,4,29,14,45,808.0,137.0,0.95,25.0,760.0,98.25,75.78
2016,4,29,15,0,792.0,136.0,1.0,25.0,722.0,98.93,76.56
2016,4,29,15,15,776.5,133.0,1.0,25.0,680.5,98.42,76.32
2016,4,29,15,30,761.0,130.0,1.0,25.0,639.0,97.84,76.04
2016,4,29,15,45,741.0,126.0,1.0,25.0,592.5,88.74,68.75
2016,4,29,16,0,721.0,122.0,1.0,25.0,546.0,87.28,67.78
2016,4,29,16,15,624.5,135.0,0.95,24.5,479.0,94.87,74.47
2016,4,29,16,30,528.0,148.0,0.9,24.0,412.0,101.68,80.56
2016,4,29,16,45,540.5,127.0,0.85,24.0,371.5,90.07,71.09
2016,4,29,17,0,553.0,106.0,0.8,24.0,331.0,79.15,62.13
2016,4,29,17,15,504.0,99.0,0.75,23.0,281.5,74.91,58.98
2016,4,29,17,30,455.0,92.0,0.7,22.0,232.0,67.73,53.15
2016,4,29,17,45,399.5,79.5,0.65,21.5,185.0,58.91,45.62
2016,4,29,18,0,344.0,67.0,0.6,21.0,138.0,49.94,37.72
2016,4,29,18,15,262.0,52.0,0.6,20.5,97.0,38.91,27.8
2016,4,29,18,30,180.0,37.0,0.6,20.0,56.0,27.79,17.39
2016,4,29,18,45,90.0,18.5,0.65,19.5,28.0,14.02,0.0
2016,4,29,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,7.0,1.2,14.0,7.0,5.3,0.0
2016,4,30,6,0,0.0,14.0,1.3,14.0,14.0,10.63,2.91
2016,4,30,6,15,0.0,26.5,1.3,14.0,26.5,20.2,11.4
2016,4,30,6,30,0.0,39.0,1.3,14.0,39.0,29.8,19.85
2016,4,30,6,45,0.0,52.5,1.3,14.0,52.5,40.2,28.92
2016,4,30,7,0,0.0,66.0,1.3,14.0,66.0,51.46,38.59
2016,4,30,7,15,0.0,51.5,1.3,14.0,51.5,39.4,28.23
2016,4,30,7,30,0.0,37.0,1.3,14.0,37.0,28.26,18.63
2016,4,30,7,45,0.0,42.5,1.3,14.5,42.5,32.5,22.13
2016,4,30,8,0,0.0,48.0,1.3,15.0,48.0,36.76,25.58
2016,4,30,8,15,1.0,108.0,1.25,15.0,109.0,86.02,66.76
2016,4,30,8,30,2.0,168.0,1.2,15.0,170.0,140.96,111.6
2016,4,30,8,45,1.0,145.0,1.15,15.5,146.0,117.37,91.64
2016,4,30,9,0,0.0,122.0,1.1,16.0,122.0,95.84,73.68
2016,4,30,9,15,0.0,128.0,1.1,16.0,128.0,100.64,77.43
2016,4,30,9,30,0.0,134.0,1.1,16.0,134.0,105.43,81.12
2016,4,30,9,45,0.0,132.0,1.1,16.5,132.0,103.59,79.29
2016,4,30,10,0,0.0,130.0,1.1,17.0,130.0,101.83,77.57
2016,4,30,10,15,7.0,196.5,1.1,17.0,202.5,162.62,126.18
2016,4,30,10,30,14.0,263.0,1.1,17.0,275.0,223.21,173.37
2016,4,30,10,45,7.0,182.0,1.1,17.5,188.0,149.17,114.62
2016,4,30,11,0,0.0,101.0,1.1,18.0,101.0,78.56,58.13
2016,4,30,11,15,0.0,103.0,1.1,18.0,103.0,80.12,59.45
2016,4,30,11,30,0.0,105.0,1.1,18.0,105.0,81.64,60.63
2016,4,30,11,45,0.0,81.0,1.1,18.0,81.0,62.93,45.55
2016,4,30,12,0,0.0,57.0,1.1,18.0,57.0,44.26,30.47
2016,4,30,12,15,2.5,112.0,1.1,18.0,114.5,88.23,65.95
2016,4,30,12,30,5.0,167.0,1.1,18.0,172.0,131.15,99.98
2016,4,30,12,45,4.5,161.5,1.1,18.0,166.0,126.07,95.85
2016,4,30,13,0,4.0,156.0,1.1,18.0,160.0,121.12,91.94
2016,4,30,13,15,3.5,153.5,1.1,18.0,157.0,118.5,89.91
2016,4,30,13,30,3.0,151.0,1.1,18.0,154.0,115.97,87.95
2016,4,30,13,45,14.0,237.5,1.1,18.0,250.0,179.25,137.44
2016,4,30,14,0,25.0,324.0,1.1,18.0,346.0,221.52,169.56
2016,4,30,14,15,23.0,308.5,1.1,18.0,328.0,221.06,169.47
2016,4,30,14,30,21.0,293.0,1.1,18.0,310.0,207.2,159.51
2016,4,30,14,45,11.5,227.0,1.1,18.0,236.5,164.26,132.54
2016,4,30,15,0,2.0,161.0,1.1,18.0,163.0,120.15,96.39
2016,4,30,15,15,1.0,142.0,1.1,17.5,143.0,106.85,85.74
2016,4,30,15,30,0.0,123.0,1.1,17.0,123.0,93.35,74.72
2016,4,30,15,45,0.0,98.5,1.1,17.0,98.5,75.71,59.9
2016,4,30,16,0,0.0,74.0,1.1,17.0,74.0,56.91,43.93
2016,4,30,16,15,0.0,54.5,1.1,16.5,54.5,41.8,31.05
2016,4,30,16,30,0.0,35.0,1.1,16.0,35.0,26.77,18.03
2016,4,30,16,45,0.0,78.0,1.1,16.0,78.0,59.92,47.31
2016,4,30,17,0,0.0,121.0,1.1,16.0,121.0,89.05,72.91
2016,4,30,17,15,0.0,102.5,1.1,15.5,102.5,75.97,61.75
2016,4,30,17,30,0.0,84.0,1.1,15.0,84.0,62.77,50.34
2016,4,30,17,45,0.0,66.5,1.1,15.0,66.5,50.12,39.11
2016,4,30,18,0,0.0,49.0,1.1,15.0,49.0,37.35,27.6
2016,4,30,18,15,0.0,33.5,1.05,15.0,33.5,25.59,16.86
2016,4,30,18,30,0.0,18.0,1.0,15.0,18.0,13.69,5.98
2016,4,30,18,45,0.0,9.0,1.0,15.0,9.0,6.83,0.0
2016,4,30,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,4.0,1.15,14.5,4.0,3.02,0.0
2016,5,1,6,0,0.0,8.0,1.1,15.0,8.0,6.06,0.0
2016,5,1,6,15,0.0,14.5,1.15,15.0,14.5,11.0,3.62
2016,5,1,6,30,0.0,21.0,1.2,15.0,21.0,15.97,8.0
2016,5,1,6,45,0.0,29.0,1.25,15.0,29.0,22.09,13.33
2016,5,1,7,0,0.0,37.0,1.3,15.0,37.0,28.23,18.62
2016,5,1,7,15,0.0,37.5,1.25,15.0,37.5,28.63,18.92
2016,5,1,7,30,0.0,38.0,1.2,15.0,38.0,29.03,19.2
2016,5,1,7,45,0.0,40.5,1.2,15.5,40.5,30.97,20.72
2016,5,1,8,0,0.0,43.0,1.2,16.0,43.0,32.91,22.23
2016,5,1,8,15,0.0,73.0,1.15,16.0,73.0,56.1,41.55
2016,5,1,8,30,0.0,103.0,1.1,16.0,103.0,80.2,61.36
2016,5,1,8,45,0.0,87.0,1.1,16.5,87.0,67.04,50.15
2016,5,1,9,0,0.0,71.0,1.1,17.0,71.0,54.68,39.75
2016,5,1,9,15,4.0,141.0,1.15,17.5,144.0,115.59,89.33
2016,5,1,9,30,8.0,211.0,1.2,18.0,217.0,179.4,139.71
2016,5,1,9,45,11.0,234.5,1.25,18.5,243.5,201.39,156.27
2016,5,1,10,0,14.0,258.0,1.3,19.0,270.0,222.88,172.38
2016,5,1,10,15,14.5,266.5,1.3,19.5,279.0,228.6,176.07
2016,5,1,10,30,15.0,275.0,1.3,20.0,288.0,234.17,179.71
2016,5,1,10,45,13.5,258.0,1.3,21.0,270.0,216.74,165.41
2016,5,1,11,0,12.0,241.0,1.3,22.0,252.0,199.98,151.81
2016,5,1,11,15,9.5,208.0,1.25,22.5,217.0,170.28,128.59
2016,5,1,11,30,7.0,175.0,1.2,23.0,182.0,141.47,106.06
2016,5,1,11,45,31.5,302.5,1.15,23.5,332.5,261.67,197.42
2016,5,1,12,0,56.0,430.0,1.1,24.0,483.0,369.06,274.86
2016,5,1,12,15,36.5,369.0,1.05,24.0,404.0,302.96,225.71
2016,5,1,12,30,17.0,308.0,1.0,24.0,325.0,242.69,181.27
2016,5,1,12,45,34.5,363.0,1.0,24.0,395.5,282.92,211.14
2016,5,1,13,0,52.0,418.0,1.0,24.0,466.0,318.76,236.7
2016,5,1,13,15,453.5,278.5,1.05,24.0,685.0,345.6,247.81
2016,5,1,13,30,855.0,139.0,1.1,24.0,904.0,349.74,235.47
2016,5,1,13,45,528.5,282.5,1.15,24.0,751.5,295.28,201.11
2016,5,1,14,0,202.0,426.0,1.2,24.0,599.0,294.63,212.32
2016,5,1,14,15,103.5,302.5,1.2,24.0,391.0,201.13,147.14
2016,5,1,14,30,5.0,179.0,1.2,24.0,183.0,133.27,99.57
2016,5,1,14,45,399.0,156.0,1.25,24.0,453.0,86.46,66.41
2016,5,1,15,0,793.0,133.0,1.3,24.0,723.0,97.01,75.34
2016,5,1,15,15,778.5,130.0,1.25,23.5,681.5,96.48,75.2
2016,5,1,15,30,764.0,127.0,1.2,23.0,640.0,95.86,75.04
2016,5,1,15,45,674.5,146.5,1.15,23.0,576.0,98.97,77.84
2016,5,1,16,0,585.0,166.0,1.1,23.0,512.0,111.23,88.28
2016,5,1,16,15,548.0,160.5,1.0,22.5,462.0,108.27,86.23
2016,5,1,16,30,511.0,155.0,0.9,22.0,412.0,105.37,84.27
2016,5,1,16,45,364.5,160.0,0.85,22.0,333.0,106.61,85.6
2016,5,1,17,0,218.0,165.0,0.8,22.0,254.0,110.31,89.01
2016,5,1,17,15,199.0,144.0,0.75,21.5,216.5,100.03,80.7
2016,5,1,17,30,180.0,123.0,0.7,21.0,179.0,86.43,69.39
2016,5,1,17,45,155.5,101.5,0.65,20.5,143.5,72.19,57.26
2016,5,1,18,0,131.0,80.0,0.6,20.0,108.0,57.68,44.58
2016,5,1,18,15,95.5,59.0,0.6,19.5,76.5,43.13,31.61
2016,5,1,18,30,60.0,38.0,0.6,19.0,45.0,28.36,18.14
2016,5,1,18,45,30.0,19.0,0.6,19.0,22.5,14.65,1.74
2016,5,1,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,10.5,0.65,17.5,10.5,7.98,0.0
2016,5,2,6,0,0.0,21.0,0.7,18.0,21.0,16.0,7.22
2016,5,2,6,15,0.0,36.0,0.75,18.0,36.0,27.52,17.3
2016,5,2,6,30,0.0,51.0,0.8,18.0,51.0,40.67,28.66
2016,5,2,6,45,0.0,68.0,0.85,18.5,68.0,56.15,41.77
2016,5,2,7,0,0.0,85.0,0.9,19.0,85.0,71.2,54.27
2016,5,2,7,15,0.0,99.0,0.9,19.5,99.0,82.71,63.58
2016,5,2,7,30,0.0,113.0,0.9,20.0,113.0,94.18,72.66
2016,5,2,7,45,50.0,163.5,0.9,20.5,189.0,213.68,170.53
2016,5,2,8,0,100.0,214.0,0.9,21.0,265.0,321.09,253.96
2016,5,2,8,15,156.5,238.0,0.85,21.0,326.0,424.16,331.11
2016,5,2,8,30,213.0,262.0,0.8,21.0,387.0,502.6,387.52
2016,5,2,8,45,496.5,189.0,0.8,21.5,513.0,749.3,564.22
2016,5,2,9,0,780.0,116.0,0.8,22.0,639.0,947.66,689.11
2016,5,2,9,15,794.0,119.0,0.8,22.5,680.0,951.22,685.41
2016,5,2,9,30,808.0,122.0,0.8,23.0,721.0,950.99,682.39
2016,5,2,9,45,821.5,122.5,0.85,23.5,758.0,943.71,676.13
2016,5,2,10,0,835.0,123.0,0.9,24.0,795.0,919.53,659.47
2016,5,2,10,15,842.5,125.0,0.95,24.0,824.5,901.19,648.04
2016,5,2,10,30,850.0,127.0,1.0,24.0,854.0,879.34,634.32
2016,5,2,10,45,851.5,131.0,1.05,24.5,876.0,850.72,615.05
2016,5,2,11,0,853.0,135.0,1.1,25.0,898.0,818.98,593.8
2016,5,2,11,15,856.5,136.0,1.15,25.0,913.5,783.42,571.04
2016,5,2,11,30,860.0,137.0,1.2,25.0,929.0,745.11,544.6
2016,5,2,11,45,620.0,278.5,1.25,25.5,852.5,661.32,481.92
2016,5,2,12,0,380.0,420.0,1.3,26.0,776.0,572.3,416.38
2016,5,2,12,15,616.5,282.0,1.35,26.0,859.0,578.35,421.95
2016,5,2,12,30,853.0,144.0,1.4,26.0,942.0,559.26,406.64
2016,5,2,12,45,842.5,149.5,1.45,26.0,932.0,507.45,365.79
2016,5,2,13,0,832.0,155.0,1.5,26.0,922.0,456.32,324.42
2016,5,2,13,15,828.0,154.5,1.5,26.0,907.0,401.68,279.21
2016,5,2,13,30,824.0,154.0,1.5,26.0,892.0,346.91,233.15
2016,5,2,13,45,805.5,160.0,1.55,26.0,866.5,292.58,188.2
2016,5,2,14,0,787.0,166.0,1.6,26.0,841.0,240.05,146.73
2016,5,2,14,15,778.0,163.5,1.5,25.5,811.5,185.89,109.18
2016,5,2,14,30,769.0,161.0,1.4,25.0,782.0,133.05,83.82
2016,5,2,14,45,753.5,160.0,1.35,25.0,745.5,109.21,84.74
2016,5,2,15,0,738.0,159.0,1.3,25.0,709.0,101.32,78.51
2016,5,2,15,15,438.5,237.0,1.2,24.5,559.0,139.48,110.05
2016,5,2,15,30,139.0,315.0,1.1,24.0,409.0,191.02,152.1
2016,5,2,15,45,69.5,169.0,1.05,23.5,216.0,114.35,90.15
2016,5,2,16,0,0.0,23.0,1.0,23.0,23.0,17.61,9.4
2016,5,2,16,15,21.5,112.0,0.95,22.5,123.0,82.75,65.01
2016,5,2,16,30,43.0,201.0,0.9,22.0,223.0,135.9,109.83
2016,5,2,16,45,62.5,184.5,0.9,22.0,212.5,125.82,101.65
2016,5,2,17,0,82.0,168.0,0.9,22.0,202.0,115.43,93.29
2016,5,2,17,15,72.0,145.5,0.9,21.5,172.5,101.01,81.54
2016,5,2,17,30,62.0,123.0,0.9,21.0,143.0,86.34,69.34
2016,5,2,17,45,49.0,100.5,0.9,21.0,114.5,71.39,56.48
2016,5,2,18,0,36.0,78.0,0.9,21.0,86.0,56.22,43.16
2016,5,2,18,15,18.5,57.0,0.9,20.5,61.0,41.69,30.26
2016,5,2,18,30,1.0,36.0,0.9,20.0,36.0,26.89,16.89
2016,5,2,18,45,0.5,18.0,0.95,20.0,18.0,13.74,2.04
2016,5,2,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,5.5,1.2,17.0,5.5,4.16,0.0
2016,5,3,6,0,0.0,11.0,1.2,17.0,11.0,8.34,1.11
2016,5,3,6,15,0.0,18.5,1.15,17.0,18.5,14.06,6.14
2016,5,3,6,30,0.0,26.0,1.1,17.0,26.0,19.79,11.16
2016,5,3,6,45,0.0,35.0,1.1,17.0,35.0,26.7,17.12
2016,5,3,7,0,0.0,44.0,1.1,17.0,44.0,33.62,23.02
2016,5,3,7,15,70.5,106.5,1.05,17.0,135.5,192.28,158.08
2016,5,3,7,30,141.0,169.0,1.0,17.0,227.0,341.71,277.9
2016,5,3,7,45,72.0,163.0,1.0,17.5,192.5,234.91,189.33
2016,5,3,8,0,3.0,157.0,1.0,18.0,158.0,135.92,106.47
2016,5,3,8,15,42.0,208.0,1.0,18.0,232.5,246.39,196.11
2016,5,3,8,30,81.0,259.0,1.0,18.0,307.0,339.65,268.25
2016,5,3,8,45,42.0,216.0,1.05,18.5,241.0,244.52,192.09
2016,5,3,9,0,3.0,173.0,1.1,19.0,175.0,143.18,110.48
2016,5,3,9,15,30.5,250.5,1.05,19.5,273.0,259.93,202.47
2016,5,3,9,30,58.0,328.0,1.0,20.0,371.0,361.75,278.33
2016,5,3,9,45,143.0,359.5,1.0,20.5,473.0,490.15,372.5
2016,5,3,10,0,228.0,391.0,1.0,21.0,575.0,589.78,442.1
2016,5,3,10,15,167.0,405.5,0.95,21.5,543.5,533.39,397.95
2016,5,3,10,30,106.0,420.0,0.9,22.0,512.0,461.59,344.44
2016,5,3,10,45,137.0,437.0,0.85,22.5,558.5,507.83,376.59
2016,5,3,11,0,168.0,454.0,0.8,23.0,605.0,532.76,392.34
2016,5,3,11,15,244.5,448.5,0.75,23.0,672.5,580.24,425.03
2016,5,3,11,30,321.0,443.0,0.7,23.0,740.0,607.97,443.22
2016,5,3,11,45,595.5,293.0,0.7,23.0,849.0,655.57,478.32
2016,5,3,12,0,870.0,143.0,0.7,23.0,958.0,666.16,486.15
2016,5,3,12,15,870.0,143.0,0.7,23.0,958.0,617.89,449.88
2016,5,3,12,30,870.0,143.0,0.7,23.0,958.0,568.14,412.1
2016,5,3,12,45,867.0,143.5,0.7,23.5,950.0,515.99,370.68
2016,5,3,13,0,864.0,144.0,0.7,24.0,942.0,463.08,327.55
2016,5,3,13,15,860.5,143.5,0.75,23.5,927.0,408.82,283.74
2016,5,3,13,30,857.0,143.0,0.8,23.0,912.0,354.25,238.56
2016,5,3,13,45,508.0,286.5,0.85,23.0,739.5,293.67,200.9
2016,5,3,14,0,159.0,430.0,0.9,23.0,567.0,289.37,210.42
2016,5,3,14,15,86.0,339.5,0.9,23.0,413.0,231.26,170.79
2016,5,3,14,30,13.0,249.0,0.9,23.0,259.0,179.86,135.43
2016,5,3,14,45,228.0,270.0,0.95,23.0,440.5,156.57,123.72
2016,5,3,15,0,443.0,291.0,1.0,23.0,622.0,163.79,129.91
2016,5,3,15,15,349.0,299.0,1.0,23.0,550.5,177.92,141.59
2016,5,3,15,30,255.0,307.0,1.0,23.0,479.0,180.51,143.99
2016,5,3,15,45,150.5,276.0,1.0,23.0,375.5,173.02,138.32
2016,5,3,16,0,46.0,245.0,1.0,23.0,272.0,161.88,129.69
2016,5,3,16,15,378.5,174.0,0.95,22.5,368.0,111.94,89.13
2016,5,3,16,30,711.0,103.0,0.9,22.0,464.0,77.36,60.62
2016,5,3,16,45,542.0,124.0,0.85,22.0,382.0,89.41,71.13
2016,5,3,17,0,373.0,145.0,0.8,22.0,300.0,98.75,79.26
2016,5,3,17,15,347.0,128.5,0.7,21.5,257.0,89.02,71.33
2016,5,3,17,30,321.0,112.0,0.6,21.0,214.0,78.87,62.92
2016,5,3,17,45,286.0,94.0,0.5,20.5,172.5,68.12,53.77
2016,5,3,18,0,251.0,76.0,0.4,20.0,131.0,55.7,42.93
2016,5,3,18,15,198.5,58.0,0.4,19.5,94.0,42.9,31.49
2016,5,3,18,30,146.0,40.0,0.4,19.0,57.0,29.92,19.61
2016,5,3,18,45,73.0,20.0,0.4,18.5,28.5,15.3,3.71
2016,5,3,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
