Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.0,0.8,11.5,1.0,0.75,0.0
2016,5,4,6,0,0.0,2.0,0.9,12.0,2.0,1.51,0.0
2016,5,4,6,15,0.0,3.5,0.85,12.0,3.5,2.65,0.0
2016,5,4,6,30,0.0,5.0,0.8,12.0,5.0,3.79,0.0
2016,5,4,6,45,0.0,7.0,0.8,12.5,7.0,5.31,0.0
2016,5,4,7,0,0.0,9.0,0.8,13.0,9.0,6.83,0.28
2016,5,4,7,15,42.5,88.5,0.8,13.5,106.5,123.52,101.83
2016,5,4,7,30,85.0,168.0,0.8,14.0,204.0,261.81,215.4
2016,5,4,7,45,100.0,193.5,0.8,14.5,240.5,302.25,245.86
2016,5,4,8,0,115.0,219.0,0.8,15.0,277.0,365.34,293.37
2016,5,4,8,15,93.0,237.5,0.75,15.5,288.0,333.9,266.21
2016,5,4,8,30,71.0,256.0,0.7,16.0,299.0,325.45,257.38
2016,5,4,8,45,444.0,187.5,0.7,16.5,484.5,694.16,536.78
2016,5,4,9,0,817.0,119.0,0.7,17.0,670.0,988.67,727.33
2016,5,4,9,15,831.0,122.0,0.7,17.0,713.0,991.72,722.72
2016,5,4,9,30,845.0,125.0,0.7,17.0,756.0,990.86,720.54
2016,5,4,9,45,857.5,126.5,0.75,17.5,793.5,982.93,713.89
2016,5,4,10,0,870.0,128.0,0.8,18.0,831.0,957.54,696.41
2016,5,4,10,15,878.0,130.0,0.85,18.0,862.0,938.59,684.63
2016,5,4,10,30,886.0,132.0,0.9,18.0,893.0,915.97,670.42
2016,5,4,10,45,603.0,280.0,0.95,18.5,804.0,793.77,585.41
2016,5,4,11,0,320.0,428.0,1.0,19.0,715.0,645.9,478.88
2016,5,4,11,15,286.0,445.5,1.05,19.0,706.0,609.59,454.08
2016,5,4,11,30,252.0,463.0,1.1,19.0,697.0,573.9,428.33
2016,5,4,11,45,237.0,470.5,1.2,19.5,691.5,539.52,403.26
2016,5,4,12,0,222.0,478.0,1.3,20.0,686.0,513.1,383.46
2016,5,4,12,15,177.5,478.5,1.35,20.0,645.0,465.07,348.29
2016,5,4,12,30,133.0,479.0,1.4,20.0,604.0,421.23,316.12
2016,5,4,12,45,121.0,471.5,1.45,20.0,585.0,392.3,294.73
2016,5,4,13,0,109.0,464.0,1.5,20.0,566.0,372.16,279.58
2016,5,4,13,15,100.0,452.0,1.5,20.0,544.5,347.1,260.62
2016,5,4,13,30,91.0,440.0,1.5,20.0,523.0,323.52,242.82
2016,5,4,13,45,55.5,374.0,1.5,20.0,424.5,264.81,199.72
2016,5,4,14,0,20.0,308.0,1.5,20.0,326.0,224.73,170.95
2016,5,4,14,15,132.5,349.5,1.45,20.0,458.5,229.27,170.28
2016,5,4,14,30,245.0,391.0,1.4,20.0,591.0,223.57,166.0
2016,5,4,14,45,552.5,254.0,1.4,20.0,676.0,146.08,116.7
2016,5,4,15,0,860.0,117.0,1.4,20.0,761.0,99.53,78.55
2016,5,4,15,15,608.0,201.5,1.35,19.5,644.0,123.56,99.05
2016,5,4,15,30,356.0,286.0,1.3,19.0,527.0,173.28,140.69
2016,5,4,15,45,316.0,272.0,1.3,19.0,475.0,166.54,135.35
2016,5,4,16,0,276.0,258.0,1.3,19.0,423.0,159.53,129.96
2016,5,4,16,15,519.0,176.0,1.2,18.5,453.0,116.35,94.35
2016,5,4,16,30,762.0,94.0,1.1,18.0,483.0,78.61,62.7
2016,5,4,16,45,511.5,129.0,1.05,18.0,377.5,90.56,73.29
2016,5,4,17,0,261.0,164.0,1.0,18.0,272.0,110.51,90.67
2016,5,4,17,15,443.5,118.0,0.9,17.5,271.5,83.85,68.01
2016,5,4,17,30,626.0,72.0,0.8,17.0,271.0,57.71,45.47
2016,5,4,17,45,565.0,64.5,0.7,16.5,219.5,51.97,40.53
2016,5,4,18,0,504.0,57.0,0.6,16.0,168.0,46.22,35.37
2016,5,4,18,15,413.0,47.0,0.55,15.0,121.5,38.22,28.06
2016,5,4,18,30,322.0,37.0,0.5,14.0,75.0,30.24,20.44
2016,5,4,18,45,161.0,18.5,0.5,13.5,37.5,14.86,4.21
2016,5,4,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,0.5,1.0,10.0,0.5,0.38,0.0
2016,5,5,6,0,0.0,1.0,1.1,10.0,1.0,0.75,0.0
2016,5,5,6,15,0.0,2.0,1.15,10.0,2.0,1.51,0.0
2016,5,5,6,30,0.0,3.0,1.2,10.0,3.0,2.27,0.0
2016,5,5,6,45,0.0,4.0,1.25,10.5,4.0,3.03,0.0
2016,5,5,7,0,0.0,5.0,1.3,11.0,5.0,3.79,0.0
2016,5,5,7,15,0.0,9.5,1.35,11.0,9.5,7.22,0.64
2016,5,5,7,30,0.0,14.0,1.4,11.0,14.0,10.66,3.62
2016,5,5,7,45,41.5,115.0,1.5,11.5,136.5,147.42,121.99
2016,5,5,8,0,83.0,216.0,1.6,12.0,259.0,304.9,250.72
2016,5,5,8,15,41.5,167.0,1.65,12.0,188.5,198.56,161.94
2016,5,5,8,30,0.0,118.0,1.7,12.0,118.0,93.06,72.84
2016,5,5,8,45,0.0,102.5,1.75,12.0,102.5,79.57,61.53
2016,5,5,9,0,0.0,87.0,1.8,12.0,87.0,67.1,50.95
2016,5,5,9,15,0.0,53.5,1.8,12.0,53.5,41.19,29.13
2016,5,5,9,30,0.0,20.0,1.8,12.0,20.0,15.37,7.34
2016,5,5,9,45,0.0,26.0,1.85,12.5,26.0,20.02,11.21
2016,5,5,10,0,0.0,32.0,1.9,13.0,32.0,24.67,15.04
2016,5,5,10,15,0.0,62.0,1.9,13.0,62.0,47.95,34.39
2016,5,5,10,30,0.0,92.0,1.9,13.0,92.0,71.44,53.73
2016,5,5,10,45,20.0,239.0,1.95,13.0,257.0,217.09,172.04
2016,5,5,11,0,40.0,386.0,2.0,13.0,422.0,356.21,280.03
2016,5,5,11,15,34.5,377.5,2.0,13.0,409.0,337.26,264.37
2016,5,5,11,30,29.0,369.0,2.0,13.0,396.0,319.19,250.17
2016,5,5,11,45,46.0,406.0,2.0,13.0,449.0,353.14,276.31
2016,5,5,12,0,63.0,443.0,2.0,13.0,502.0,383.28,298.94
2016,5,5,12,15,58.0,437.0,1.95,13.0,492.0,365.3,284.63
2016,5,5,12,30,53.0,431.0,1.9,13.0,482.0,348.06,271.14
2016,5,5,12,45,41.0,400.0,1.9,13.0,439.0,311.37,242.9
2016,5,5,13,0,29.0,369.0,1.9,13.0,396.0,277.42,216.74
2016,5,5,13,15,27.0,357.5,1.9,12.5,383.0,262.22,205.34
2016,5,5,13,30,25.0,346.0,1.9,12.0,370.0,247.74,194.37
2016,5,5,13,45,17.5,282.5,1.9,12.0,299.5,210.89,165.63
2016,5,5,14,0,10.0,219.0,1.9,12.0,229.0,164.03,128.7
2016,5,5,14,15,9.5,213.0,1.9,11.5,221.5,158.22,124.59
2016,5,5,14,30,9.0,207.0,1.9,11.0,214.0,152.49,120.56
2016,5,5,14,45,10.0,218.5,1.95,11.0,226.5,158.89,132.03
2016,5,5,15,0,11.0,230.0,2.0,11.0,239.0,165.78,138.15
2016,5,5,15,15,7.5,204.5,1.95,10.5,210.5,148.89,124.27
2016,5,5,15,30,4.0,179.0,1.9,10.0,182.0,131.69,110.02
2016,5,5,15,45,16.5,204.5,1.9,10.0,214.5,147.75,124.25
2016,5,5,16,0,29.0,230.0,1.9,10.0,247.0,153.75,129.77
2016,5,5,16,15,22.5,205.5,1.8,9.5,218.5,146.25,123.88
2016,5,5,16,30,16.0,181.0,1.7,9.0,190.0,129.84,110.18
2016,5,5,16,45,11.5,161.0,1.65,9.0,167.0,116.07,98.46
2016,5,5,17,0,7.0,141.0,1.6,9.0,144.0,102.2,86.51
2016,5,5,17,15,3.5,122.0,1.55,8.5,123.5,88.87,75.02
2016,5,5,17,30,0.0,103.0,1.5,8.0,103.0,75.45,63.22
2016,5,5,17,45,0.0,83.0,1.5,8.0,83.0,61.33,50.45
2016,5,5,18,0,0.0,63.0,1.5,8.0,63.0,47.09,37.33
2016,5,5,18,15,0.0,45.5,1.5,7.5,45.5,34.38,25.51
2016,5,5,18,30,0.0,28.0,1.5,7.0,28.0,21.38,13.3
2016,5,5,18,45,0.0,15.5,1.5,7.0,15.5,11.8,2.75
2016,5,5,19,0,0.0,3.0,1.5,7.0,3.0,2.36,0.0
2016,5,5,19,15,0.0,1.5,1.5,6.5,1.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.5,0.75,8.0,1.5,0.0,0.0
2016,5,6,5,30,0.0,3.0,0.8,8.0,3.0,2.36,0.0
2016,5,6,5,45,0.0,13.0,0.85,8.5,13.0,9.88,0.9
2016,5,6,6,0,0.0,23.0,0.9,9.0,23.0,17.53,9.13
2016,5,6,6,15,0.0,37.5,0.95,9.0,37.5,28.67,19.15
2016,5,6,6,30,0.0,52.0,1.0,9.0,52.0,40.93,30.08
2016,5,6,6,45,0.0,68.5,1.1,9.5,68.5,55.8,43.07
2016,5,6,7,0,0.0,85.0,1.2,10.0,85.0,70.32,55.52
2016,5,6,7,15,52.5,129.0,1.25,10.5,150.5,183.51,153.66
2016,5,6,7,30,105.0,173.0,1.3,11.0,216.0,309.72,257.64
2016,5,6,7,45,116.5,197.5,1.4,11.5,252.0,346.18,285.09
2016,5,6,8,0,128.0,222.0,1.5,12.0,288.0,381.58,311.68
2016,5,6,8,15,70.0,211.0,1.55,12.5,247.5,277.59,225.91
2016,5,6,8,30,12.0,200.0,1.6,13.0,207.0,181.34,145.35
2016,5,6,8,45,138.0,253.5,1.65,13.5,346.5,406.68,327.9
2016,5,6,9,0,264.0,307.0,1.7,14.0,486.0,610.57,480.61
2016,5,6,9,15,173.0,326.5,1.7,14.5,447.0,505.71,396.98
2016,5,6,9,30,82.0,346.0,1.7,15.0,408.0,403.55,316.43
2016,5,6,9,45,110.0,372.0,1.7,15.5,459.0,448.62,350.37
2016,5,6,10,0,138.0,398.0,1.7,16.0,510.0,511.91,395.89
2016,5,6,10,15,86.0,376.5,1.65,16.0,447.0,411.81,319.27
2016,5,6,10,30,34.0,355.0,1.6,16.0,384.0,337.29,261.52
2016,5,6,10,45,111.0,406.0,1.6,16.0,505.0,457.63,353.55
2016,5,6,11,0,188.0,457.0,1.6,16.0,626.0,551.33,421.87
2016,5,6,11,15,256.0,453.0,1.6,16.0,688.0,592.72,451.33
2016,5,6,11,30,324.0,449.0,1.6,16.0,750.0,615.05,467.07
2016,5,6,11,45,162.0,251.0,1.6,16.5,401.5,320.88,249.06
2016,5,6,12,0,0.0,53.0,1.6,17.0,53.0,41.18,27.88
2016,5,6,12,15,77.5,268.0,1.6,17.0,341.0,254.58,197.98
2016,5,6,12,30,155.0,483.0,1.6,17.0,629.0,435.71,332.36
2016,5,6,12,45,201.0,474.5,1.6,17.0,662.0,432.54,327.7
2016,5,6,13,0,247.0,466.0,1.6,17.0,695.0,416.8,314.17
2016,5,6,13,15,128.5,337.0,1.6,17.0,456.0,280.03,212.55
2016,5,6,13,30,10.0,208.0,1.6,17.0,217.0,159.41,122.21
2016,5,6,13,45,256.0,274.0,1.6,17.0,495.5,235.33,172.53
2016,5,6,14,0,502.0,340.0,1.6,17.0,774.0,283.85,198.03
2016,5,6,14,15,441.0,347.0,1.55,17.0,719.0,240.36,168.18
2016,5,6,14,30,380.0,354.0,1.5,17.0,664.0,217.27,159.61
2016,5,6,14,45,230.0,350.5,1.5,17.0,536.0,193.49,157.21
2016,5,6,15,0,80.0,347.0,1.5,17.0,408.0,216.92,176.79
2016,5,6,15,15,133.0,333.0,1.45,17.0,427.0,199.01,162.38
2016,5,6,15,30,186.0,319.0,1.4,17.0,446.0,194.23,158.87
2016,5,6,15,45,238.0,288.0,1.35,17.0,439.0,181.12,148.45
2016,5,6,16,0,290.0,257.0,1.3,17.0,432.0,159.29,130.7
2016,5,6,16,15,347.5,221.5,1.2,16.5,413.0,143.1,117.75
2016,5,6,16,30,405.0,186.0,1.1,16.0,394.0,120.98,99.56
2016,5,6,16,45,418.5,161.5,1.05,16.0,356.5,108.27,89.05
2016,5,6,17,0,432.0,137.0,1.0,16.0,319.0,94.72,77.65
2016,5,6,17,15,386.0,127.5,0.9,15.5,274.0,88.88,72.97
2016,5,6,17,30,340.0,118.0,0.8,15.0,229.0,82.91,68.03
2016,5,6,17,45,299.5,100.5,0.7,14.5,185.0,72.39,58.9
2016,5,6,18,0,259.0,83.0,0.6,14.0,141.0,60.31,48.14
2016,5,6,18,15,204.0,64.0,0.6,13.5,102.5,46.93,35.96
2016,5,6,18,30,149.0,45.0,0.6,13.0,64.0,33.37,23.35
2016,5,6,18,45,74.5,27.0,0.6,12.5,36.5,20.24,9.03
2016,5,6,19,0,0.0,9.0,0.6,12.0,9.0,7.08,0.0
2016,5,6,19,15,0.0,4.5,0.6,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,27.0,5.0,0.7,7.5,5.5,0.0,0.0
2016,5,7,5,30,54.0,10.0,0.8,8.0,11.0,50.21,0.0
2016,5,7,5,45,183.0,24.5,0.95,8.5,44.0,226.93,153.75
2016,5,7,6,0,312.0,39.0,1.1,9.0,77.0,369.9,303.07
2016,5,7,6,15,402.5,49.5,1.1,9.5,123.5,472.93,391.13
2016,5,7,6,30,493.0,60.0,1.1,10.0,170.0,580.16,476.95
2016,5,7,6,45,552.0,68.0,1.15,11.0,221.5,657.45,534.85
2016,5,7,7,0,611.0,76.0,1.2,12.0,273.0,735.18,589.95
2016,5,7,7,15,653.0,82.0,1.2,12.5,326.5,793.27,628.68
2016,5,7,7,30,695.0,88.0,1.2,13.0,380.0,849.97,664.96
2016,5,7,7,45,723.5,93.5,1.3,14.0,432.5,890.45,689.03
2016,5,7,8,0,752.0,99.0,1.4,15.0,485.0,921.44,706.23
2016,5,7,8,15,775.0,103.0,1.4,15.5,535.5,949.32,720.97
2016,5,7,8,30,798.0,107.0,1.4,16.0,586.0,973.82,733.3
2016,5,7,8,45,812.0,112.0,1.45,17.0,632.5,986.7,737.39
2016,5,7,9,0,826.0,117.0,1.5,18.0,679.0,995.83,739.24
2016,5,7,9,15,839.0,119.5,1.45,18.0,721.5,997.27,737.49
2016,5,7,9,30,852.0,122.0,1.4,18.0,764.0,994.83,733.49
2016,5,7,9,45,868.0,121.0,1.4,18.5,802.0,973.98,717.26
2016,5,7,10,0,884.0,120.0,1.4,19.0,840.0,963.34,708.06
2016,5,7,10,15,891.0,122.0,1.4,19.0,870.0,943.44,694.23
2016,5,7,10,30,898.0,124.0,1.4,19.0,900.0,919.91,678.24
2016,5,7,10,45,893.0,131.0,1.4,19.5,920.5,887.04,654.97
2016,5,7,11,0,888.0,138.0,1.4,20.0,941.0,851.15,629.84
2016,5,7,11,15,890.0,139.5,1.4,20.0,955.5,813.51,604.7
2016,5,7,11,30,892.0,141.0,1.4,20.0,970.0,773.15,575.87
2016,5,7,11,45,871.0,156.5,1.45,20.5,971.5,724.58,539.82
2016,5,7,12,0,850.0,172.0,1.5,21.0,973.0,684.13,508.5
2016,5,7,12,15,848.0,172.0,1.5,21.0,971.5,633.5,470.35
2016,5,7,12,30,846.0,172.0,1.5,21.0,970.0,581.63,430.26
2016,5,7,12,45,806.0,196.0,1.55,21.0,951.5,526.59,387.01
2016,5,7,13,0,766.0,220.0,1.6,21.0,933.0,472.82,343.8
2016,5,7,13,15,760.0,218.5,1.6,21.0,916.0,418.12,298.54
2016,5,7,13,30,754.0,217.0,1.6,21.0,899.0,363.78,252.78
2016,5,7,13,45,383.0,230.0,1.6,21.0,576.0,233.23,162.94
2016,5,7,14,0,12.0,243.0,1.6,21.0,253.0,180.79,137.03
2016,5,7,14,15,72.5,321.5,1.5,20.5,380.5,220.76,165.95
2016,5,7,14,30,133.0,400.0,1.4,20.0,508.0,237.06,178.48
2016,5,7,14,45,360.5,327.0,1.35,20.0,603.0,187.24,150.15
2016,5,7,15,0,588.0,254.0,1.3,20.0,698.0,149.49,119.75
2016,5,7,15,15,383.0,287.0,1.2,20.0,570.0,172.9,139.29
2016,5,7,15,30,178.0,320.0,1.1,20.0,442.0,194.46,157.08
2016,5,7,15,45,374.5,256.5,1.05,20.0,490.0,160.22,129.36
2016,5,7,16,0,571.0,193.0,1.0,20.0,538.0,125.5,101.02
2016,5,7,16,15,543.5,184.5,0.95,20.0,490.0,121.61,98.18
2016,5,7,16,30,516.0,176.0,0.9,20.0,442.0,117.51,95.07
2016,5,7,16,45,512.5,155.5,0.85,20.0,396.0,106.5,86.09
2016,5,7,17,0,509.0,135.0,0.8,20.0,350.0,94.84,76.49
2016,5,7,17,15,463.0,124.0,0.7,19.5,299.5,87.88,70.91
2016,5,7,17,30,417.0,113.0,0.6,19.0,249.0,80.73,65.04
2016,5,7,17,45,362.5,98.5,0.55,18.5,201.0,71.02,56.76
2016,5,7,18,0,308.0,84.0,0.5,18.0,153.0,61.08,48.04
2016,5,7,18,15,231.0,66.5,0.5,17.5,110.5,48.78,36.98
2016,5,7,18,30,154.0,49.0,0.5,17.0,68.0,36.05,25.27
2016,5,7,18,45,77.0,29.0,0.55,17.0,38.5,21.64,10.25
2016,5,7,19,0,0.0,9.0,0.6,17.0,9.0,7.08,0.0
2016,5,7,19,15,0.0,4.5,0.6,17.0,4.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,14.0,5.0,1.1,16.0,5.0,0.0,0.0
2016,5,8,5,30,28.0,10.0,1.1,16.0,10.0,29.83,0.0
2016,5,8,5,45,119.0,27.5,1.15,16.0,41.0,182.04,123.32
2016,5,8,6,0,210.0,45.0,1.2,16.0,72.0,289.29,232.58
2016,5,8,6,15,291.0,59.5,1.2,16.5,115.0,382.96,312.68
2016,5,8,6,30,372.0,74.0,1.2,17.0,158.0,481.24,391.5
2016,5,8,6,45,287.0,99.0,1.25,17.5,174.0,417.78,341.65
2016,5,8,7,0,202.0,124.0,1.3,18.0,190.0,370.49,302.13
2016,5,8,7,15,389.0,115.0,1.3,18.5,269.5,564.58,453.89
2016,5,8,7,30,576.0,106.0,1.3,19.0,349.0,753.92,587.42
2016,5,8,7,45,612.5,116.0,1.35,20.0,405.0,806.79,618.44
2016,5,8,8,0,649.0,126.0,1.4,21.0,461.0,857.4,648.45
2016,5,8,8,15,342.0,182.0,1.4,21.0,360.0,595.62,459.97
2016,5,8,8,30,35.0,238.0,1.4,21.0,259.0,266.22,206.38
2016,5,8,8,45,384.0,195.0,1.4,21.5,456.0,641.4,494.9
2016,5,8,9,0,733.0,152.0,1.4,22.0,653.0,949.45,700.94
2016,5,8,9,15,747.5,156.0,1.45,22.0,694.0,954.24,699.2
2016,5,8,9,30,762.0,160.0,1.5,22.0,735.0,955.31,699.04
2016,5,8,9,45,771.5,164.0,1.6,22.5,770.0,939.13,687.25
2016,5,8,10,0,781.0,168.0,1.7,23.0,805.0,928.25,679.16
2016,5,8,10,15,788.5,170.5,1.75,23.0,833.5,910.41,667.24
2016,5,8,10,30,796.0,173.0,1.8,23.0,862.0,889.02,653.12
2016,5,8,10,45,791.0,181.0,1.85,23.0,881.5,858.37,632.91
2016,5,8,11,0,786.0,189.0,1.9,23.0,901.0,824.87,610.0
2016,5,8,11,15,791.0,190.0,1.85,23.0,916.5,790.77,585.33
2016,5,8,11,30,796.0,191.0,1.8,23.0,932.0,753.84,558.37
2016,5,8,11,45,802.5,188.5,1.75,23.5,941.0,712.62,527.07
2016,5,8,12,0,809.0,186.0,1.7,24.0,950.0,669.02,493.62
2016,5,8,12,15,810.0,186.0,1.7,24.0,951.0,621.87,458.17
2016,5,8,12,30,811.0,186.0,1.7,24.0,952.0,573.26,420.67
2016,5,8,12,45,412.0,223.5,1.7,24.0,613.0,360.66,266.82
2016,5,8,13,0,13.0,261.0,1.7,24.0,274.0,201.94,151.07
2016,5,8,13,15,141.0,353.0,1.65,24.0,481.5,294.8,218.55
2016,5,8,13,30,269.0,445.0,1.6,24.0,689.0,359.49,260.75
2016,5,8,13,45,523.5,315.5,1.55,24.0,775.0,316.47,217.89
2016,5,8,14,0,778.0,186.0,1.5,24.0,861.0,255.83,160.1
2016,5,8,14,15,580.5,270.0,1.45,24.0,764.0,217.01,140.34
2016,5,8,14,30,383.0,354.0,1.4,24.0,667.0,218.84,155.92
2016,5,8,14,45,219.0,342.5,1.4,24.0,520.0,205.42,162.37
2016,5,8,15,0,55.0,331.0,1.4,24.0,373.0,208.78,165.42
2016,5,8,15,15,374.0,250.0,1.3,23.5,508.5,143.35,113.31
2016,5,8,15,30,693.0,169.0,1.2,23.0,644.0,109.64,86.28
2016,5,8,15,45,666.5,166.0,1.2,23.0,597.0,109.74,86.68
2016,5,8,16,0,640.0,163.0,1.2,23.0,550.0,109.84,87.02
2016,5,8,16,15,613.0,156.0,1.1,22.5,501.5,107.31,85.36
2016,5,8,16,30,586.0,149.0,1.0,22.0,453.0,104.63,83.57
2016,5,8,16,45,548.0,141.5,0.9,22.0,402.0,98.74,78.89
2016,5,8,17,0,510.0,134.0,0.8,22.0,351.0,94.21,75.34
2016,5,8,17,15,466.5,123.5,0.7,21.5,301.0,87.59,70.08
2016,5,8,17,30,423.0,113.0,0.6,21.0,251.0,80.79,64.56
2016,5,8,17,45,375.0,97.5,0.5,20.5,204.0,70.49,55.83
2016,5,8,18,0,327.0,82.0,0.4,20.0,157.0,59.91,46.64
2016,5,8,18,15,253.0,65.0,0.45,19.5,114.0,47.84,35.89
2016,5,8,18,30,179.0,48.0,0.5,19.0,71.0,35.59,24.71
2016,5,8,18,45,103.0,29.0,0.55,18.5,40.5,21.77,10.66
2016,5,8,19,0,27.0,10.0,0.6,18.0,10.0,7.87,0.0
2016,5,8,19,15,13.5,5.0,0.6,17.5,5.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,5.0,0.55,12.0,5.0,0.0,0.0
2016,5,9,5,30,0.0,10.0,0.5,12.0,10.0,7.87,0.0
2016,5,9,5,45,94.5,29.0,0.5,12.5,41.0,146.2,102.72
2016,5,9,6,0,189.0,48.0,0.5,13.0,72.0,275.84,223.28
2016,5,9,6,15,264.5,64.5,0.4,13.0,115.0,366.79,300.33
2016,5,9,6,30,340.0,81.0,0.3,13.0,158.0,461.79,376.45
2016,5,9,6,45,254.0,104.0,0.25,13.5,170.5,393.94,321.63
2016,5,9,7,0,168.0,127.0,0.2,14.0,183.0,319.99,261.51
2016,5,9,7,15,325.5,127.0,0.2,14.5,258.0,492.08,397.04
2016,5,9,7,30,483.0,127.0,0.2,15.0,333.0,675.59,527.38
2016,5,9,7,45,404.5,165.5,0.2,15.5,352.5,644.87,498.64
2016,5,9,8,0,326.0,204.0,0.2,16.0,372.0,584.13,451.47
2016,5,9,8,15,300.5,232.5,0.25,16.5,399.5,587.14,451.37
2016,5,9,8,30,275.0,261.0,0.3,17.0,427.0,587.57,448.69
2016,5,9,8,45,334.5,268.5,0.35,17.5,487.0,648.1,490.55
2016,5,9,9,0,394.0,276.0,0.4,18.0,547.0,706.56,529.16
2016,5,9,9,15,302.5,318.0,0.4,18.0,533.5,648.95,484.89
2016,5,9,9,30,211.0,360.0,0.4,18.0,520.0,567.34,425.53
2016,5,9,9,45,250.5,371.5,0.4,18.5,570.5,626.71,466.2
2016,5,9,10,0,290.0,383.0,0.4,19.0,621.0,659.8,486.79
2016,5,9,10,15,182.5,396.0,0.4,19.0,548.0,537.54,399.38
2016,5,9,10,30,75.0,409.0,0.4,19.0,475.0,423.18,316.54
2016,5,9,10,45,118.0,433.5,0.45,19.5,540.0,488.0,363.72
2016,5,9,11,0,161.0,458.0,0.5,20.0,605.0,530.19,392.41
2016,5,9,11,15,176.5,466.0,0.55,20.0,629.5,532.05,393.31
2016,5,9,11,30,192.0,474.0,0.6,20.0,654.0,531.53,392.9
2016,5,9,11,45,115.5,440.0,0.65,20.5,548.5,433.45,322.14
2016,5,9,12,0,39.0,406.0,0.7,21.0,443.0,340.03,254.09
2016,5,9,12,15,45.0,417.0,0.75,21.0,460.0,343.21,257.05
2016,5,9,12,30,51.0,428.0,0.8,21.0,477.0,345.05,258.28
2016,5,9,12,45,146.0,448.0,0.85,21.5,585.0,389.8,289.65
2016,5,9,13,0,241.0,468.0,0.9,22.0,693.0,424.08,311.31
2016,5,9,13,15,193.0,463.0,0.9,22.0,641.5,379.27,278.09
2016,5,9,13,30,145.0,458.0,0.9,22.0,590.0,340.07,249.88
2016,5,9,13,45,136.0,444.5,0.9,22.5,566.0,312.08,228.61
2016,5,9,14,0,127.0,431.0,0.9,23.0,542.0,285.75,208.88
2016,5,9,14,15,228.0,402.0,0.9,23.0,592.5,268.54,192.78
2016,5,9,14,30,329.0,373.0,0.9,23.0,643.0,224.21,160.92
2016,5,9,14,45,328.5,355.0,0.9,23.0,614.5,198.42,156.93
2016,5,9,15,0,328.0,337.0,0.9,23.0,586.0,192.54,152.66
2016,5,9,15,15,450.0,274.0,0.85,23.0,595.0,157.74,125.0
2016,5,9,15,30,572.0,211.0,0.8,23.0,604.0,131.44,103.99
2016,5,9,15,45,390.5,241.5,0.8,23.0,501.5,144.82,115.32
2016,5,9,16,0,209.0,272.0,0.8,23.0,399.0,172.24,137.96
2016,5,9,16,15,170.0,249.0,0.75,22.5,347.0,159.38,128.03
2016,5,9,16,30,131.0,226.0,0.7,22.0,295.0,146.18,117.86
2016,5,9,16,45,114.5,201.0,0.65,22.0,257.0,132.08,106.6
2016,5,9,17,0,98.0,176.0,0.6,22.0,219.0,120.64,97.42
2016,5,9,17,15,88.0,154.0,0.55,21.5,188.5,106.56,86.06
2016,5,9,17,30,78.0,132.0,0.5,21.0,158.0,92.24,74.27
2016,5,9,17,45,65.0,109.5,0.45,20.5,128.5,77.38,61.73
2016,5,9,18,0,52.0,87.0,0.4,20.0,99.0,62.3,48.69
2016,5,9,18,15,35.0,65.5,0.4,19.5,72.5,47.56,35.67
2016,5,9,18,30,18.0,44.0,0.4,19.0,46.0,32.62,22.24
2016,5,9,18,45,9.0,25.5,0.4,19.0,26.5,19.39,9.16
2016,5,9,19,0,0.0,7.0,0.4,19.0,7.0,5.51,0.0
2016,5,9,19,15,0.0,3.5,0.4,19.0,3.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,3.0,0.3,16.0,3.0,0.0,0.0
2016,5,10,5,30,0.0,6.0,0.3,16.0,6.0,4.72,0.0
2016,5,10,5,45,0.0,22.0,0.3,16.5,22.0,16.8,6.75
2016,5,10,6,0,0.0,38.0,0.3,17.0,38.0,32.97,21.61
2016,5,10,6,15,4.0,58.5,0.25,17.0,59.5,57.62,42.96
2016,5,10,6,30,8.0,79.0,0.2,17.0,81.0,80.93,62.99
2016,5,10,6,45,18.0,100.0,0.2,17.5,105.5,109.81,87.36
2016,5,10,7,0,28.0,121.0,0.2,18.0,130.0,154.9,124.21
2016,5,10,7,15,14.0,112.5,0.3,18.5,117.0,109.45,86.07
2016,5,10,7,30,0.0,104.0,0.4,19.0,104.0,84.11,64.42
2016,5,10,7,45,93.0,164.0,0.5,20.0,212.5,277.37,221.69
2016,5,10,8,0,186.0,224.0,0.6,21.0,321.0,441.73,344.98
2016,5,10,8,15,450.0,179.0,0.7,21.5,444.5,702.42,533.9
2016,5,10,8,30,714.0,134.0,0.8,22.0,568.0,927.72,680.05
2016,5,10,8,45,732.0,139.0,0.9,22.5,613.5,944.35,686.0
2016,5,10,9,0,750.0,144.0,1.0,23.0,659.0,957.46,692.8
2016,5,10,9,15,764.0,147.5,1.05,23.5,700.0,952.78,687.57
2016,5,10,9,30,778.0,151.0,1.1,24.0,741.0,953.19,685.96
2016,5,10,9,45,776.0,161.5,1.2,24.5,773.5,941.24,677.41
2016,5,10,10,0,774.0,172.0,1.3,25.0,806.0,925.71,666.77
2016,5,10,10,15,615.0,260.5,1.3,25.0,776.0,845.65,611.99
2016,5,10,10,30,456.0,349.0,1.3,25.0,746.0,753.99,547.57
2016,5,10,10,45,620.5,270.0,1.35,25.0,824.5,801.14,582.86
2016,5,10,11,0,785.0,191.0,1.4,25.0,903.0,826.22,601.57
2016,5,10,11,15,604.0,295.0,1.3,24.5,848.5,740.24,539.12
2016,5,10,11,30,423.0,399.0,1.2,24.0,794.0,653.69,476.99
2016,5,10,11,45,425.0,403.0,1.15,24.0,802.5,625.32,456.83
2016,5,10,12,0,427.0,407.0,1.1,24.0,811.0,595.31,434.7
2016,5,10,12,15,317.5,444.5,1.1,24.0,745.5,523.08,382.65
2016,5,10,12,30,208.0,482.0,1.1,24.0,680.0,463.79,339.86
2016,5,10,12,45,508.5,331.5,1.15,24.5,808.0,479.55,348.96
2016,5,10,13,0,809.0,181.0,1.2,25.0,936.0,469.12,334.52
2016,5,10,13,15,638.0,277.5,1.2,25.0,867.5,411.28,290.33
2016,5,10,13,30,467.0,374.0,1.2,25.0,799.0,372.83,262.47
2016,5,10,13,45,493.5,341.0,1.2,25.0,780.0,324.01,222.99
2016,5,10,14,0,520.0,308.0,1.2,25.0,761.0,273.39,182.67
2016,5,10,14,15,382.5,351.5,1.2,25.0,678.5,250.13,171.99
2016,5,10,14,30,245.0,395.0,1.2,25.0,596.0,228.35,165.04
2016,5,10,14,45,275.5,369.0,1.25,25.0,586.0,202.6,159.3
2016,5,10,15,0,306.0,343.0,1.3,25.0,576.0,194.42,153.26
2016,5,10,15,15,189.5,324.5,1.25,25.0,466.5,196.99,155.64
2016,5,10,15,30,73.0,306.0,1.2,25.0,357.0,195.7,154.94
2016,5,10,15,45,362.0,232.0,1.15,25.0,455.5,147.16,116.26
2016,5,10,16,0,651.0,158.0,1.1,25.0,554.0,106.75,83.65
2016,5,10,16,15,398.0,192.5,1.0,24.5,428.5,122.43,97.12
2016,5,10,16,30,145.0,227.0,0.9,24.0,303.0,147.03,117.85
2016,5,10,16,45,134.5,202.5,0.85,24.0,267.5,133.31,106.84
2016,5,10,17,0,124.0,178.0,0.8,24.0,232.0,119.12,95.44
2016,5,10,17,15,108.0,157.0,0.7,23.5,199.5,106.27,85.17
2016,5,10,17,30,92.0,136.0,0.6,23.0,167.0,93.1,74.41
2016,5,10,17,45,211.5,110.0,0.55,22.5,164.0,77.24,61.11
2016,5,10,18,0,331.0,84.0,0.5,22.0,161.0,61.28,47.43
2016,5,10,18,15,257.5,67.5,0.5,21.0,118.0,49.58,37.19
2016,5,10,18,30,184.0,51.0,0.5,20.0,75.0,37.67,26.45
2016,5,10,18,45,107.0,31.0,0.5,19.5,43.5,23.21,12.33
2016,5,10,19,0,30.0,11.0,0.5,19.0,12.0,8.65,0.0
2016,5,10,19,15,15.0,5.5,0.5,19.0,6.0,4.33,0.0
2016,5,10,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.0,0.6,15.5,2.0,1.57,0.0
2016,5,11,5,30,0.0,4.0,0.7,16.0,4.0,3.15,0.0
2016,5,11,5,45,0.0,13.0,0.8,16.5,13.0,9.88,1.75
2016,5,11,6,0,0.0,22.0,0.9,17.0,22.0,16.75,8.22
2016,5,11,6,15,0.0,34.5,0.95,17.5,34.5,26.34,16.53
2016,5,11,6,30,0.0,47.0,1.0,18.0,47.0,35.96,24.8
2016,5,11,6,45,0.0,60.5,1.05,18.5,60.5,46.69,33.86
2016,5,11,7,0,0.0,74.0,1.1,19.0,74.0,58.28,43.47
2016,5,11,7,15,0.0,92.5,1.1,19.5,92.5,74.68,56.88
2016,5,11,7,30,0.0,111.0,1.1,20.0,111.0,90.91,69.89
2016,5,11,7,45,0.0,125.0,1.15,20.5,125.0,102.52,78.94
2016,5,11,8,0,0.0,139.0,1.2,21.0,139.0,114.07,87.8
2016,5,11,8,15,0.5,151.0,1.2,21.0,151.0,124.18,95.59
2016,5,11,8,30,1.0,163.0,1.2,21.0,163.0,134.27,103.32
2016,5,11,8,45,24.5,226.0,1.25,21.5,243.0,236.0,183.44
2016,5,11,9,0,48.0,289.0,1.3,22.0,323.0,322.59,248.75
2016,5,11,9,15,152.0,322.0,1.3,22.0,436.5,478.75,366.01
2016,5,11,9,30,256.0,355.0,1.3,22.0,550.0,628.95,472.49
2016,5,11,9,45,378.5,331.0,1.35,22.5,634.0,708.24,527.3
2016,5,11,10,0,501.0,307.0,1.4,23.0,718.0,802.86,590.69
2016,5,11,10,15,653.5,231.0,1.4,23.0,787.5,854.37,626.28
2016,5,11,10,30,806.0,155.0,1.4,23.0,857.0,881.72,644.07
2016,5,11,10,45,411.0,225.5,1.4,23.0,584.5,578.94,433.78
2016,5,11,11,0,16.0,296.0,1.4,23.0,312.0,247.85,186.02
2016,5,11,11,15,158.5,375.0,1.35,22.5,524.0,442.22,333.79
2016,5,11,11,30,301.0,454.0,1.3,22.0,736.0,602.62,446.9
2016,5,11,11,45,281.5,463.5,1.3,22.0,728.5,569.84,421.38
2016,5,11,12,0,262.0,473.0,1.3,22.0,721.0,537.43,397.68
2016,5,11,12,15,267.0,471.5,1.25,22.0,725.0,512.46,379.02
2016,5,11,12,30,272.0,470.0,1.2,22.0,729.0,486.7,359.42
2016,5,11,12,45,278.5,464.5,1.2,22.0,727.0,458.49,337.98
2016,5,11,13,0,285.0,459.0,1.2,22.0,725.0,429.82,315.74
2016,5,11,13,15,226.0,459.5,1.15,22.0,669.0,390.01,286.09
2016,5,11,13,30,167.0,460.0,1.1,22.0,613.0,348.53,255.97
2016,5,11,13,45,108.0,422.5,1.1,22.0,520.5,294.19,217.31
2016,5,11,14,0,49.0,385.0,1.1,22.0,428.0,261.31,195.23
2016,5,11,14,15,84.0,392.0,1.05,22.0,462.5,259.96,193.2
2016,5,11,14,30,119.0,399.0,1.0,22.0,497.0,237.17,176.51
2016,5,11,14,45,167.5,380.5,1.0,22.0,511.5,219.77,174.57
2016,5,11,15,0,216.0,362.0,1.0,22.0,526.0,214.01,170.4
2016,5,11,15,15,181.5,342.5,0.95,22.0,475.5,204.65,163.27
2016,5,11,15,30,147.0,323.0,0.9,22.0,425.0,194.93,155.85
2016,5,11,15,45,181.5,298.0,0.9,22.0,415.0,184.3,147.72
2016,5,11,16,0,216.0,273.0,0.9,22.0,405.0,172.96,138.99
2016,5,11,16,15,249.0,244.0,0.85,22.0,384.0,152.33,122.53
2016,5,11,16,30,282.0,215.0,0.8,22.0,363.0,138.55,111.61
2016,5,11,16,45,343.0,180.5,0.75,22.0,341.5,121.33,97.68
2016,5,11,17,0,404.0,146.0,0.7,22.0,320.0,99.53,79.72
2016,5,11,17,15,361.0,135.5,0.6,21.5,276.0,93.31,74.89
2016,5,11,17,30,318.0,125.0,0.5,21.0,232.0,88.23,70.88
2016,5,11,17,45,287.5,106.0,0.4,21.0,190.0,75.77,60.23
2016,5,11,18,0,257.0,87.0,0.3,21.0,148.0,62.98,49.1
2016,5,11,18,15,202.0,68.5,0.3,20.5,109.0,50.0,37.66
2016,5,11,18,30,147.0,50.0,0.3,20.0,70.0,36.85,25.81
2016,5,11,18,45,73.5,31.5,0.35,20.0,41.5,23.46,12.75
2016,5,11,19,0,0.0,13.0,0.4,20.0,13.0,10.23,0.0
2016,5,11,19,15,0.0,6.5,0.4,19.5,6.5,5.11,0.0
2016,5,11,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,5,15,30.0,7.0,0.35,15.5,8.0,5.51,0.0
2016,5,12,5,30,60.0,14.0,0.4,16.0,16.0,58.18,0.0
2016,5,12,5,45,166.0,30.0,0.5,16.5,49.0,227.62,167.89
2016,5,12,6,0,272.0,46.0,0.6,17.0,82.0,342.01,273.72
2016,5,12,6,15,351.5,58.0,0.6,17.5,126.5,433.02,348.1
2016,5,12,6,30,431.0,70.0,0.6,18.0,171.0,528.5,421.68
2016,5,12,6,45,487.5,79.0,0.6,18.5,220.5,610.17,481.0
2016,5,12,7,0,544.0,88.0,0.6,19.0,270.0,685.63,532.8
2016,5,12,7,15,272.0,98.0,0.6,19.5,189.0,425.13,338.24
2016,5,12,7,30,0.0,108.0,0.6,20.0,108.0,87.85,66.47
2016,5,12,7,45,0.0,116.0,0.6,20.5,116.0,93.77,71.73
2016,5,12,8,0,0.0,124.0,0.6,21.0,124.0,99.86,76.22
2016,5,12,8,15,1.0,146.5,0.6,21.5,147.5,120.41,92.26
2016,5,12,8,30,2.0,169.0,0.6,22.0,171.0,140.8,107.86
2016,5,12,8,45,4.0,181.5,0.6,22.5,184.5,152.75,116.68
2016,5,12,9,0,6.0,194.0,0.6,23.0,198.0,164.61,125.36
2016,5,12,9,15,14.0,237.5,0.55,23.0,248.0,210.37,160.33
2016,5,12,9,30,22.0,281.0,0.5,23.0,298.0,255.55,193.91
2016,5,12,9,45,30.0,311.5,0.5,23.5,336.0,309.43,232.82
2016,5,12,10,0,38.0,342.0,0.5,24.0,374.0,340.94,254.6
2016,5,12,10,15,51.0,372.5,0.4,24.0,416.5,375.34,278.4
2016,5,12,10,30,64.0,403.0,0.3,24.0,459.0,407.57,300.09
2016,5,12,10,45,64.5,414.5,0.25,24.5,472.0,409.59,299.79
2016,5,12,11,0,65.0,426.0,0.2,25.0,485.0,410.91,299.32
2016,5,12,11,15,130.0,451.0,0.15,25.0,572.0,483.68,349.9
2016,5,12,11,30,195.0,476.0,0.1,25.0,659.0,535.45,384.07
2016,5,12,11,45,263.0,465.0,0.1,25.5,714.0,558.4,398.21
2016,5,12,12,0,331.0,454.0,0.1,26.0,769.0,567.67,402.97
2016,5,12,12,15,593.0,301.0,0.15,26.0,864.5,580.56,412.86
2016,5,12,12,30,855.0,148.0,0.2,26.0,960.0,568.52,403.35
2016,5,12,12,45,836.5,158.5,0.3,26.0,948.5,519.36,366.56
2016,5,12,13,0,818.0,169.0,0.4,26.0,937.0,466.65,326.53
2016,5,12,13,15,814.0,168.0,0.45,26.0,921.5,412.95,283.99
2016,5,12,13,30,810.0,167.0,0.5,26.0,906.0,359.2,240.35
2016,5,12,13,45,806.0,164.0,0.55,26.0,884.0,304.4,195.64
2016,5,12,14,0,802.0,161.0,0.6,26.0,862.0,249.97,152.43
2016,5,12,14,15,793.5,159.0,0.65,25.5,832.5,196.04,114.12
2016,5,12,14,30,785.0,157.0,0.7,25.0,803.0,143.34,85.88
2016,5,12,14,45,776.5,152.5,0.75,25.0,768.5,104.48,80.64
2016,5,12,15,0,768.0,148.0,0.8,25.0,734.0,103.84,80.39
2016,5,12,15,15,753.5,144.5,0.8,25.0,693.5,103.45,80.26
2016,5,12,15,30,739.0,141.0,0.8,25.0,653.0,94.6,73.2
2016,5,12,15,45,722.0,136.0,0.8,25.0,608.5,93.08,72.18
2016,5,12,16,0,705.0,131.0,0.8,25.0,564.0,91.41,71.02
2016,5,12,16,15,448.5,179.0,0.8,24.5,446.0,115.83,91.63
2016,5,12,16,30,192.0,227.0,0.8,24.0,328.0,148.18,118.73
2016,5,12,16,45,105.5,191.5,0.8,24.0,246.0,127.1,101.65
2016,5,12,17,0,19.0,156.0,0.8,24.0,164.0,112.14,89.61
2016,5,12,17,15,13.5,136.0,0.7,23.5,141.5,98.22,78.39
2016,5,12,17,30,8.0,116.0,0.6,23.0,119.0,84.21,66.88
2016,5,12,17,45,4.0,95.5,0.55,22.5,97.0,69.82,54.8
2016,5,12,18,0,0.0,75.0,0.5,22.0,75.0,55.33,42.36
2016,5,12,18,15,0.0,55.5,0.45,21.5,55.5,41.42,30.17
2016,5,12,18,30,0.0,36.0,0.4,21.0,36.0,27.35,17.68
2016,5,12,18,45,0.0,21.5,0.4,20.5,21.5,16.41,7.36
2016,5,12,19,0,0.0,7.0,0.4,20.0,7.0,5.31,0.0
2016,5,12,19,15,0.0,3.5,0.4,19.5,3.5,2.75,0.0
2016,5,12,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,1.5,0.7,17.0,1.5,1.18,0.0
2016,5,13,5,30,0.0,3.0,0.7,17.0,3.0,2.27,0.0
2016,5,13,5,45,0.0,11.5,0.75,17.5,11.5,8.73,1.04
2016,5,13,6,0,0.0,20.0,0.8,18.0,20.0,15.21,6.94
2016,5,13,6,15,0.0,31.0,0.8,18.0,31.0,23.64,14.26
2016,5,13,6,30,0.0,42.0,0.8,18.0,42.0,32.09,21.56
2016,5,13,6,45,0.0,54.5,0.85,18.0,54.5,41.73,29.76
2016,5,13,7,0,0.0,67.0,0.9,18.0,67.0,51.39,37.87
2016,5,13,7,15,0.0,61.5,0.95,18.0,61.5,47.13,34.18
2016,5,13,7,30,0.0,56.0,1.0,18.0,56.0,42.89,30.52
2016,5,13,7,45,0.0,92.0,1.05,18.0,92.0,71.63,54.31
2016,5,13,8,0,0.0,128.0,1.1,18.0,128.0,103.52,80.27
2016,5,13,8,15,0.0,88.0,1.1,18.0,88.0,67.75,50.63
2016,5,13,8,30,0.0,48.0,1.1,18.0,48.0,36.84,25.02
2016,5,13,8,45,0.0,44.0,1.15,18.5,44.0,33.79,22.38
2016,5,13,9,0,0.0,40.0,1.2,19.0,40.0,30.74,19.75
2016,5,13,9,15,3.5,118.0,1.2,19.0,121.0,95.74,72.74
2016,5,13,9,30,7.0,196.0,1.2,19.0,202.0,164.78,127.5
2016,5,13,9,45,16.5,256.0,1.2,19.5,270.0,224.99,173.95
2016,5,13,10,0,26.0,316.0,1.2,20.0,338.0,304.42,233.64
2016,5,13,10,15,181.5,360.0,1.2,20.0,518.5,501.84,382.43
2016,5,13,10,30,337.0,404.0,1.2,20.0,699.0,684.22,510.45
2016,5,13,10,45,599.0,271.5,1.2,20.5,811.5,784.61,580.72
2016,5,13,11,0,861.0,139.0,1.2,21.0,924.0,831.78,613.05
2016,5,13,11,15,522.0,309.0,1.15,21.5,787.0,689.33,508.27
2016,5,13,11,30,183.0,479.0,1.1,22.0,650.0,529.13,390.3
2016,5,13,11,45,180.5,483.0,1.1,22.5,653.5,511.11,377.55
2016,5,13,12,0,178.0,487.0,1.1,23.0,657.0,492.53,363.16
2016,5,13,12,15,203.5,484.5,1.05,23.0,678.5,485.46,357.43
2016,5,13,12,30,229.0,482.0,1.0,23.0,700.0,475.59,349.28
2016,5,13,12,45,324.5,442.5,1.0,23.5,749.0,467.21,341.2
2016,5,13,13,0,420.0,403.0,1.0,24.0,798.0,447.17,323.38
2016,5,13,13,15,229.5,396.5,1.0,24.0,612.0,345.13,251.13
2016,5,13,13,30,39.0,390.0,1.0,24.0,426.0,279.54,207.28
2016,5,13,13,45,241.0,373.5,1.0,24.0,585.0,289.41,207.58
2016,5,13,14,0,443.0,357.0,1.0,24.0,744.0,285.8,195.55
2016,5,13,14,15,339.0,378.0,1.0,24.0,668.5,258.9,180.4
2016,5,13,14,30,235.0,399.0,1.0,24.0,593.0,247.12,179.33
2016,5,13,14,45,541.0,260.0,1.0,24.0,680.5,147.28,115.45
2016,5,13,15,0,847.0,121.0,1.0,24.0,768.0,90.92,70.07
2016,5,13,15,15,834.5,118.5,1.0,24.0,727.0,90.48,69.98
2016,5,13,15,30,822.0,116.0,1.0,24.0,686.0,89.94,69.71
2016,5,13,15,45,804.0,113.5,1.0,24.0,640.0,89.15,69.25
2016,5,13,16,0,786.0,111.0,1.0,24.0,594.0,88.29,68.75
2016,5,13,16,15,764.5,107.0,0.95,23.5,544.5,86.27,67.43
2016,5,13,16,30,743.0,103.0,0.9,23.0,495.0,77.64,60.55
2016,5,13,16,45,713.0,98.5,0.85,23.0,443.0,75.03,58.58
2016,5,13,17,0,683.0,94.0,0.8,23.0,391.0,72.35,56.52
2016,5,13,17,15,643.0,88.0,0.75,22.0,338.5,68.4,53.56
2016,5,13,17,30,603.0,82.0,0.7,21.0,286.0,64.38,50.46
2016,5,13,17,45,551.5,73.5,0.65,20.5,235.5,58.28,45.34
2016,5,13,18,0,500.0,65.0,0.6,20.0,185.0,52.08,39.94
2016,5,13,18,15,416.0,54.5,0.55,19.0,138.0,43.92,32.7
2016,5,13,18,30,332.0,44.0,0.5,18.0,91.0,35.71,25.16
2016,5,13,18,45,216.5,30.0,0.5,17.5,55.5,22.9,12.87
2016,5,13,19,0,101.0,16.0,0.5,17.0,20.0,12.19,0.0
2016,5,13,19,15,50.5,8.0,0.5,16.5,10.0,6.29,0.0
2016,5,13,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
