Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,58.0,8.0,0.4,10.5,10.5,49.81,0.0
2016,5,14,5,30,116.0,16.0,0.4,11.0,21.0,139.3,0.0
2016,5,14,5,45,241.5,29.0,0.45,11.5,57.5,290.63,222.95
2016,5,14,6,0,367.0,42.0,0.5,12.0,94.0,421.15,340.19
2016,5,14,6,15,450.5,51.5,0.4,12.5,141.5,518.61,418.0
2016,5,14,6,30,534.0,61.0,0.3,13.0,189.0,619.53,493.09
2016,5,14,6,45,588.0,68.0,0.25,14.0,241.0,691.64,542.18
2016,5,14,7,0,642.0,75.0,0.2,15.0,293.0,763.89,588.43
2016,5,14,7,15,680.5,80.5,0.25,15.5,346.0,818.31,622.71
2016,5,14,7,30,719.0,86.0,0.3,16.0,399.0,871.19,654.99
2016,5,14,7,45,747.5,90.0,0.4,17.0,451.5,903.59,672.76
2016,5,14,8,0,776.0,94.0,0.5,18.0,504.0,940.21,693.27
2016,5,14,8,15,796.5,97.5,0.65,18.5,554.0,964.96,708.25
2016,5,14,8,30,817.0,101.0,0.8,19.0,604.0,986.34,721.21
2016,5,14,8,45,836.0,102.5,1.0,20.0,651.0,1000.2,729.0
2016,5,14,9,0,855.0,104.0,1.2,21.0,698.0,996.83,725.77
2016,5,14,9,15,866.0,106.5,1.3,21.0,738.5,996.44,725.59
2016,5,14,9,30,877.0,109.0,1.4,21.0,779.0,992.31,723.07
2016,5,14,9,45,891.0,107.5,1.5,21.5,816.0,983.12,716.06
2016,5,14,10,0,905.0,106.0,1.6,22.0,853.0,970.17,706.75
2016,5,14,10,15,910.5,107.5,1.65,22.0,881.5,948.57,692.63
2016,5,14,10,30,916.0,109.0,1.7,22.0,910.0,923.45,676.33
2016,5,14,10,45,918.0,110.5,1.8,22.5,931.5,891.88,655.11
2016,5,14,11,0,920.0,112.0,1.9,23.0,953.0,857.18,631.74
2016,5,14,11,15,922.0,113.0,1.95,23.0,967.5,819.1,606.68
2016,5,14,11,30,924.0,114.0,2.0,23.0,982.0,778.26,578.76
2016,5,14,11,45,922.5,115.5,2.05,23.0,988.0,732.84,545.93
2016,5,14,12,0,921.0,117.0,2.1,23.0,994.0,685.4,510.84
2016,5,14,12,15,920.0,117.0,2.15,23.0,993.0,635.45,472.97
2016,5,14,12,30,919.0,117.0,2.2,23.0,992.0,584.05,432.86
2016,5,14,12,45,909.5,121.5,2.25,23.5,981.5,530.19,388.93
2016,5,14,13,0,900.0,126.0,2.3,24.0,971.0,475.99,343.62
2016,5,14,13,15,895.5,125.0,2.25,23.5,955.0,420.31,297.13
2016,5,14,13,30,891.0,124.0,2.2,23.0,939.0,364.42,249.5
2016,5,14,13,45,616.5,265.5,2.2,23.0,823.0,311.04,212.65
2016,5,14,14,0,342.0,407.0,2.2,23.0,707.0,303.72,215.34
2016,5,14,14,15,333.0,393.0,2.15,23.0,677.5,265.82,187.7
2016,5,14,14,30,324.0,379.0,2.1,23.0,648.0,229.7,165.26
2016,5,14,14,45,169.0,313.5,2.05,23.0,453.5,190.43,151.28
2016,5,14,15,0,14.0,248.0,2.0,23.0,259.0,177.36,141.11
2016,5,14,15,15,7.0,148.5,1.9,22.5,154.0,111.67,87.91
2016,5,14,15,30,0.0,49.0,1.8,22.0,49.0,37.69,26.4
2016,5,14,15,45,350.0,96.0,1.75,22.0,311.5,59.84,45.3
2016,5,14,16,0,700.0,143.0,1.7,22.0,574.0,98.4,77.9
2016,5,14,16,15,560.0,166.0,1.75,21.5,493.0,111.01,88.86
2016,5,14,16,30,420.0,189.0,1.8,21.0,412.0,122.47,98.97
2016,5,14,16,45,395.0,172.0,1.9,20.5,364.5,113.58,91.99
2016,5,14,17,0,370.0,155.0,2.0,20.0,317.0,104.25,84.57
2016,5,14,17,15,439.5,129.0,2.0,19.5,297.0,90.42,73.14
2016,5,14,17,30,509.0,103.0,2.0,19.0,277.0,75.48,60.54
2016,5,14,17,45,471.5,89.5,2.0,18.5,229.0,66.34,52.75
2016,5,14,18,0,434.0,76.0,2.0,18.0,181.0,56.94,44.52
2016,5,14,18,15,356.0,63.0,1.85,17.0,135.5,47.29,35.92
2016,5,14,18,30,278.0,50.0,1.7,16.0,90.0,37.59,27.01
2016,5,14,18,45,186.0,33.5,1.6,15.5,55.5,25.29,15.09
2016,5,14,19,0,94.0,17.0,1.5,15.0,21.0,12.92,0.0
2016,5,14,19,15,47.0,8.5,1.4,14.5,10.5,6.69,0.0
2016,5,14,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,5,15,64.0,8.5,0.5,4.5,11.5,54.71,0.0
2016,5,15,5,30,128.0,17.0,0.6,5.0,23.0,151.59,0.0
2016,5,15,5,45,255.0,31.0,0.75,5.5,61.0,303.65,240.7
2016,5,15,6,0,382.0,45.0,0.9,6.0,99.0,437.14,362.82
2016,5,15,6,15,464.0,54.5,1.0,6.5,148.0,534.26,444.44
2016,5,15,6,30,546.0,64.0,1.1,7.0,197.0,634.39,524.13
2016,5,15,6,45,598.0,72.0,1.2,7.5,249.0,706.38,578.57
2016,5,15,7,0,650.0,80.0,1.3,8.0,301.0,778.33,630.58
2016,5,15,7,15,688.0,85.5,1.3,8.5,355.0,832.49,666.3
2016,5,15,7,30,726.0,91.0,1.3,9.0,409.0,884.99,699.6
2016,5,15,7,45,748.5,97.0,1.35,9.5,460.5,920.35,720.72
2016,5,15,8,0,771.0,103.0,1.4,10.0,512.0,945.83,734.84
2016,5,15,8,15,792.5,107.0,1.4,10.5,562.5,972.2,748.74
2016,5,15,8,30,814.0,111.0,1.4,11.0,613.0,995.14,760.16
2016,5,15,8,45,828.0,115.5,1.4,11.5,659.0,1007.36,764.46
2016,5,15,9,0,842.0,120.0,1.4,12.0,705.0,1015.82,766.51
2016,5,15,9,15,855.0,122.5,1.4,12.5,747.5,1017.16,764.08
2016,5,15,9,30,868.0,125.0,1.4,13.0,790.0,1014.59,759.37
2016,5,15,9,45,882.0,125.0,1.4,13.5,828.0,992.38,742.05
2016,5,15,10,0,896.0,125.0,1.4,14.0,866.0,980.69,732.09
2016,5,15,10,15,904.0,126.5,1.4,14.0,897.0,961.03,718.25
2016,5,15,10,30,912.0,128.0,1.4,14.0,928.0,937.71,702.2
2016,5,15,10,45,920.0,127.5,1.4,14.5,952.5,909.01,681.4
2016,5,15,11,0,928.0,127.0,1.4,15.0,977.0,876.89,658.45
2016,5,15,11,15,932.0,128.0,1.4,15.0,993.5,839.57,633.22
2016,5,15,11,30,936.0,129.0,1.4,15.0,1010.0,799.3,604.75
2016,5,15,11,45,939.5,128.5,1.45,15.5,1019.0,754.83,571.48
2016,5,15,12,0,943.0,128.0,1.5,16.0,1028.0,707.98,535.73
2016,5,15,12,15,943.5,128.0,1.5,16.0,1028.0,657.57,497.0
2016,5,15,12,30,944.0,128.0,1.5,16.0,1028.0,605.53,455.9
2016,5,15,12,45,939.5,129.5,1.5,16.5,1019.5,550.6,410.62
2016,5,15,13,0,935.0,131.0,1.5,17.0,1011.0,494.93,363.56
2016,5,15,13,15,931.5,130.5,1.5,17.0,995.5,437.94,314.95
2016,5,15,13,30,928.0,130.0,1.5,17.0,980.0,380.57,265.05
2016,5,15,13,45,922.0,129.0,1.5,17.0,956.0,322.07,214.23
2016,5,15,14,0,916.0,128.0,1.5,17.0,932.0,263.88,165.23
2016,5,15,14,15,909.0,126.5,1.5,17.0,901.5,205.78,121.17
2016,5,15,14,30,902.0,125.0,1.5,17.0,871.0,148.5,88.34
2016,5,15,14,45,889.5,124.5,1.5,17.0,833.5,103.06,82.22
2016,5,15,15,0,877.0,124.0,1.5,17.0,796.0,103.25,82.63
2016,5,15,15,15,864.0,121.0,1.5,17.0,753.5,92.74,73.93
2016,5,15,15,30,851.0,118.0,1.5,17.0,711.0,91.9,73.42
2016,5,15,15,45,829.0,117.0,1.5,17.0,663.0,91.95,73.67
2016,5,15,16,0,807.0,116.0,1.5,17.0,615.0,92.01,73.94
2016,5,15,16,15,784.5,112.0,1.4,16.5,564.0,90.05,72.64
2016,5,15,16,30,762.0,108.0,1.3,16.0,513.0,81.15,65.35
2016,5,15,16,45,726.5,104.5,1.25,16.0,459.0,79.17,63.88
2016,5,15,17,0,691.0,101.0,1.2,16.0,405.0,77.2,62.4
2016,5,15,17,15,651.0,94.5,1.05,15.5,351.5,73.04,59.09
2016,5,15,17,30,611.0,88.0,0.9,15.0,298.0,68.8,55.63
2016,5,15,17,45,553.0,80.0,0.8,14.5,245.5,63.13,50.78
2016,5,15,18,0,495.0,72.0,0.7,14.0,193.0,57.42,45.72
2016,5,15,18,15,414.0,60.5,0.65,13.0,145.5,48.64,37.78
2016,5,15,18,30,333.0,49.0,0.6,12.0,98.0,37.25,27.26
2016,5,15,18,45,219.0,33.5,0.6,11.0,60.5,25.44,15.74
2016,5,15,19,0,105.0,18.0,0.6,10.0,23.0,13.68,0.0
2016,5,15,19,15,52.5,9.0,0.6,9.5,11.5,7.08,0.0
2016,5,15,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,5,15,45.0,9.0,0.45,5.5,11.0,40.85,0.0
2016,5,16,5,30,90.0,18.0,0.5,6.0,22.0,124.36,0.0
2016,5,16,5,45,197.5,34.0,0.6,7.0,58.5,258.62,205.05
2016,5,16,6,0,305.0,50.0,0.7,8.0,95.0,375.42,311.3
2016,5,16,6,15,384.0,62.5,0.75,8.5,141.5,467.97,388.73
2016,5,16,6,30,463.0,75.0,0.8,9.0,188.0,569.96,469.47
2016,5,16,6,45,523.5,83.0,0.85,9.5,239.5,648.93,528.6
2016,5,16,7,0,584.0,91.0,0.9,10.0,291.0,727.96,585.07
2016,5,16,7,15,624.5,97.5,0.9,10.5,343.5,785.05,622.65
2016,5,16,7,30,665.0,104.0,0.9,11.0,396.0,840.58,657.88
2016,5,16,7,45,697.5,108.5,0.95,11.5,448.5,883.52,684.18
2016,5,16,8,0,730.0,113.0,1.0,12.0,501.0,923.93,708.36
2016,5,16,8,15,567.5,174.5,0.95,12.5,493.5,816.81,630.32
2016,5,16,8,30,405.0,236.0,0.9,13.0,486.0,714.5,552.71
2016,5,16,8,45,320.5,277.5,0.85,13.5,485.0,642.82,497.79
2016,5,16,9,0,236.0,319.0,0.8,14.0,484.0,569.05,440.56
2016,5,16,9,15,221.0,342.5,0.7,14.5,504.0,568.98,437.65
2016,5,16,9,30,206.0,366.0,0.6,15.0,524.0,567.55,433.04
2016,5,16,9,45,279.0,367.5,0.55,15.5,592.5,649.21,489.36
2016,5,16,10,0,352.0,369.0,0.5,16.0,661.0,703.68,524.54
2016,5,16,10,15,628.5,245.0,0.45,16.0,788.5,844.86,622.49
2016,5,16,10,30,905.0,121.0,0.4,16.0,916.0,925.38,672.25
2016,5,16,10,45,908.5,122.5,0.35,16.5,938.0,895.12,648.7
2016,5,16,11,0,912.0,124.0,0.3,17.0,960.0,861.67,625.08
2016,5,16,11,15,915.0,125.0,0.3,17.0,975.0,824.37,601.12
2016,5,16,11,30,918.0,126.0,0.3,17.0,990.0,784.24,574.17
2016,5,16,11,45,916.5,128.0,0.3,17.5,997.0,739.16,541.53
2016,5,16,12,0,915.0,130.0,0.3,18.0,1004.0,692.05,506.87
2016,5,16,12,15,914.5,130.0,0.3,18.0,1003.5,642.44,470.56
2016,5,16,12,30,914.0,130.0,0.3,18.0,1003.0,591.37,432.07
2016,5,16,12,45,910.5,130.0,0.35,18.5,994.0,537.61,390.15
2016,5,16,13,0,907.0,130.0,0.4,19.0,985.0,483.13,346.31
2016,5,16,13,15,903.0,129.5,0.45,19.0,969.0,427.62,300.95
2016,5,16,13,30,899.0,129.0,0.5,19.0,953.0,371.82,254.15
2016,5,16,13,45,893.0,128.0,0.55,19.0,929.5,315.11,206.33
2016,5,16,14,0,887.0,127.0,0.6,19.0,906.0,258.72,159.97
2016,5,16,14,15,879.0,125.0,0.6,19.0,875.5,202.02,117.68
2016,5,16,14,30,871.0,123.0,0.6,19.0,845.0,146.28,85.9
2016,5,16,14,45,858.5,122.0,0.65,19.0,808.5,100.74,79.45
2016,5,16,15,0,846.0,121.0,0.7,19.0,772.0,90.69,71.36
2016,5,16,15,15,832.5,118.5,0.7,19.0,730.0,90.24,71.16
2016,5,16,15,30,819.0,116.0,0.7,19.0,688.0,89.68,70.88
2016,5,16,15,45,797.0,114.5,0.75,19.0,641.0,89.42,70.86
2016,5,16,16,0,775.0,113.0,0.8,19.0,594.0,89.15,70.86
2016,5,16,16,15,752.5,109.0,0.75,18.5,544.5,87.18,69.55
2016,5,16,16,30,730.0,105.0,0.7,18.0,495.0,78.48,62.49
2016,5,16,16,45,693.5,102.5,0.7,18.0,442.5,77.12,61.57
2016,5,16,17,0,657.0,100.0,0.7,18.0,390.0,75.82,60.67
2016,5,16,17,15,617.5,93.5,0.6,17.5,338.5,71.72,57.44
2016,5,16,17,30,578.0,87.0,0.5,17.0,287.0,67.53,54.05
2016,5,16,17,45,516.5,79.5,0.45,17.0,236.0,62.24,49.48
2016,5,16,18,0,455.0,72.0,0.4,17.0,185.0,56.94,44.75
2016,5,16,18,15,378.5,60.5,0.4,16.5,139.5,45.77,34.75
2016,5,16,18,30,302.0,49.0,0.4,16.0,94.0,37.06,26.67
2016,5,16,18,45,151.0,36.0,0.4,15.5,58.5,26.94,16.78
2016,5,16,19,0,0.0,23.0,0.4,15.0,23.0,16.89,0.0
2016,5,16,19,15,0.0,11.5,0.4,14.5,11.5,9.05,0.0
2016,5,16,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,0.55,12.0,0.5,0.39,0.0
2016,5,17,5,30,0.0,1.0,0.6,12.0,1.0,0.75,0.0
2016,5,17,5,45,0.0,4.5,0.65,12.5,4.5,3.4,0.0
2016,5,17,6,0,0.0,8.0,0.7,13.0,8.0,6.06,0.0
2016,5,17,6,15,0.0,12.5,0.7,13.0,12.5,9.48,2.51
2016,5,17,6,30,0.0,17.0,0.7,13.0,17.0,12.92,5.55
2016,5,17,6,45,0.0,22.0,0.7,13.0,22.0,16.74,8.88
2016,5,17,7,0,0.0,27.0,0.7,13.0,27.0,20.57,12.19
2016,5,17,7,15,0.0,23.0,0.7,13.0,23.0,17.53,9.52
2016,5,17,7,30,0.0,19.0,0.7,13.0,19.0,14.49,6.85
2016,5,17,7,45,0.0,41.5,0.75,13.5,41.5,31.75,21.55
2016,5,17,8,0,0.0,64.0,0.8,14.0,64.0,49.13,36.08
2016,5,17,8,15,0.0,77.5,0.8,14.0,77.5,59.61,46.93
2016,5,17,8,30,0.0,91.0,0.8,14.0,91.0,70.13,53.31
2016,5,17,8,45,0.0,110.0,0.85,14.5,110.0,85.79,65.95
2016,5,17,9,0,0.0,129.0,0.9,15.0,129.0,101.58,78.52
2016,5,17,9,15,4.0,167.0,0.9,15.0,170.0,137.55,107.6
2016,5,17,9,30,8.0,205.0,0.9,15.0,211.0,173.48,136.11
2016,5,17,9,45,10.0,224.0,0.95,15.5,232.0,190.63,149.08
2016,5,17,10,0,12.0,243.0,1.0,16.0,253.0,207.41,161.71
2016,5,17,10,15,19.0,290.0,0.95,16.0,307.0,252.29,196.28
2016,5,17,10,30,26.0,337.0,0.9,16.0,361.0,312.97,242.01
2016,5,17,10,45,45.0,382.0,0.85,16.5,423.5,363.61,278.97
2016,5,17,11,0,64.0,427.0,0.8,17.0,486.0,410.81,312.47
2016,5,17,11,15,105.5,453.0,0.75,17.0,552.0,455.49,344.61
2016,5,17,11,30,147.0,479.0,0.7,17.0,618.0,503.04,377.87
2016,5,17,11,45,138.0,482.0,0.7,17.5,613.5,481.49,360.66
2016,5,17,12,0,129.0,485.0,0.7,18.0,609.0,460.15,344.29
2016,5,17,12,15,183.5,483.0,0.7,18.0,659.0,473.25,353.62
2016,5,17,12,30,238.0,481.0,0.7,18.0,709.0,480.67,357.9
2016,5,17,12,45,208.0,480.5,0.7,18.5,679.0,441.98,328.37
2016,5,17,13,0,178.0,480.0,0.7,19.0,649.0,406.36,301.5
2016,5,17,13,15,119.0,451.5,0.7,19.0,564.0,347.03,258.61
2016,5,17,13,30,60.0,423.0,0.7,19.0,479.0,306.33,229.86
2016,5,17,13,45,34.0,310.0,0.75,19.0,342.0,223.06,168.47
2016,5,17,14,0,8.0,197.0,0.8,19.0,205.0,148.81,112.8
2016,5,17,14,15,11.5,231.5,0.8,19.0,242.0,171.47,130.72
2016,5,17,14,30,15.0,266.0,0.8,19.0,279.0,191.88,146.68
2016,5,17,14,45,12.5,243.5,0.8,19.0,254.0,175.12,140.47
2016,5,17,15,0,10.0,221.0,0.8,19.0,229.0,160.33,128.74
2016,5,17,15,15,5.5,190.0,0.75,19.0,194.5,139.65,112.05
2016,5,17,15,30,1.0,159.0,0.7,19.0,160.0,118.45,94.8
2016,5,17,15,45,54.5,219.0,0.7,19.0,253.0,149.57,120.97
2016,5,17,16,0,108.0,279.0,0.7,19.0,346.0,181.29,147.33
2016,5,17,16,15,109.0,255.5,0.65,19.0,318.5,168.12,136.76
2016,5,17,16,30,110.0,232.0,0.6,19.0,291.0,149.02,121.38
2016,5,17,16,45,55.0,119.0,0.6,19.0,148.5,87.71,70.17
2016,5,17,17,0,0.0,6.0,0.6,19.0,6.0,4.57,0.0
2016,5,17,17,15,0.0,5.0,0.5,18.5,5.0,3.8,0.0
2016,5,17,17,30,0.0,4.0,0.4,18.0,4.0,3.04,0.0
2016,5,17,17,45,0.0,3.5,0.35,17.5,3.5,2.65,0.0
2016,5,17,18,0,0.0,3.0,0.3,17.0,3.0,2.27,0.0
2016,5,17,18,15,0.0,2.0,0.3,16.5,2.0,1.51,0.0
2016,5,17,18,30,0.0,1.0,0.3,16.0,1.0,0.76,0.0
2016,5,17,18,45,0.0,0.5,0.3,16.0,0.5,0.38,0.0
2016,5,17,19,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,5,15,35.5,9.5,0.95,13.0,11.5,34.12,0.0
2016,5,18,5,30,71.0,19.0,1.0,13.0,23.0,97.62,13.5
2016,5,18,5,45,171.5,35.5,1.05,13.0,58.0,238.69,187.63
2016,5,18,6,0,272.0,52.0,1.1,13.0,93.0,349.46,287.02
2016,5,18,6,15,348.0,64.5,1.1,13.0,137.5,438.29,361.78
2016,5,18,6,30,424.0,77.0,1.1,13.0,182.0,531.14,435.91
2016,5,18,6,45,212.0,60.0,1.15,13.0,112.5,308.86,258.88
2016,5,18,7,0,0.0,43.0,1.2,13.0,43.0,32.85,22.55
2016,5,18,7,15,0.0,38.0,1.2,13.0,38.0,29.02,19.39
2016,5,18,7,30,0.0,33.0,1.2,13.0,33.0,25.2,16.04
2016,5,18,7,45,0.0,46.5,1.2,13.5,46.5,35.6,24.79
2016,5,18,8,0,0.0,60.0,1.2,14.0,60.0,46.04,33.45
2016,5,18,8,15,0.5,111.0,1.15,14.5,111.0,87.7,71.24
2016,5,18,8,30,1.0,162.0,1.1,15.0,162.0,132.97,104.71
2016,5,18,8,45,4.5,183.5,1.05,15.5,186.5,154.78,121.81
2016,5,18,9,0,8.0,205.0,1.0,16.0,211.0,176.32,138.49
2016,5,18,9,15,6.5,194.0,0.95,16.0,199.0,163.53,127.81
2016,5,18,9,30,5.0,183.0,0.9,16.0,187.0,151.51,117.91
2016,5,18,9,45,11.0,231.5,0.9,16.5,240.5,198.07,154.42
2016,5,18,10,0,17.0,280.0,0.9,17.0,294.0,244.11,189.48
2016,5,18,10,15,12.5,238.0,0.85,17.5,248.5,202.11,156.02
2016,5,18,10,30,8.0,196.0,0.8,18.0,203.0,162.15,124.44
2016,5,18,10,45,11.0,235.5,0.75,18.5,246.0,196.01,150.49
2016,5,18,11,0,14.0,275.0,0.7,19.0,289.0,229.12,175.17
2016,5,18,11,15,15.5,278.5,0.65,19.0,293.5,231.21,176.36
2016,5,18,11,30,17.0,282.0,0.6,19.0,298.0,233.06,177.53
2016,5,18,11,45,11.0,221.5,0.6,19.5,232.0,179.77,136.4
2016,5,18,12,0,5.0,161.0,0.6,20.0,166.0,128.04,96.23
2016,5,18,12,15,5.5,160.5,0.6,20.0,166.0,127.32,95.82
2016,5,18,12,30,6.0,160.0,0.6,20.0,166.0,126.54,95.18
2016,5,18,12,45,5.5,159.0,0.6,20.0,164.5,124.83,93.83
2016,5,18,13,0,5.0,158.0,0.6,20.0,163.0,123.19,92.55
2016,5,18,13,15,13.5,238.5,0.6,20.0,251.0,184.35,139.76
2016,5,18,13,30,22.0,319.0,0.6,20.0,339.0,240.79,182.05
2016,5,18,13,45,20.5,312.5,0.6,20.0,331.0,232.52,175.53
2016,5,18,14,0,19.0,306.0,0.6,20.0,323.0,224.46,169.61
2016,5,18,14,15,21.5,308.0,0.6,20.0,326.5,222.51,168.28
2016,5,18,14,30,24.0,310.0,0.6,20.0,330.0,219.88,166.71
2016,5,18,14,45,15.5,253.5,0.65,20.0,266.0,181.49,144.76
2016,5,18,15,0,7.0,197.0,0.7,20.0,202.0,144.67,115.36
2016,5,18,15,15,7.5,200.0,0.7,19.5,205.5,146.27,117.29
2016,5,18,15,30,8.0,203.0,0.7,19.0,209.0,147.71,118.99
2016,5,18,15,45,4.0,177.0,0.75,19.0,180.0,130.16,104.79
2016,5,18,16,0,0.0,151.0,0.8,19.0,151.0,112.28,90.22
2016,5,18,16,15,0.0,149.0,0.8,18.5,149.0,110.42,89.18
2016,5,18,16,30,0.0,147.0,0.8,18.0,147.0,108.45,87.99
2016,5,18,16,45,0.0,124.5,0.85,18.0,124.5,92.82,74.97
2016,5,18,17,0,0.0,102.0,0.9,18.0,102.0,76.94,61.6
2016,5,18,17,15,0.0,88.5,0.85,17.5,88.5,67.08,53.39
2016,5,18,17,30,0.0,75.0,0.8,17.0,75.0,57.16,44.97
2016,5,18,17,45,190.5,79.5,0.8,17.0,127.0,58.01,45.79
2016,5,18,18,0,381.0,84.0,0.8,17.0,179.0,61.73,48.97
2016,5,18,18,15,309.5,70.0,0.8,16.5,135.5,51.69,39.94
2016,5,18,18,30,238.0,56.0,0.8,16.0,92.0,41.53,30.59
2016,5,18,18,45,146.0,37.5,0.8,15.5,57.0,28.05,17.91
2016,5,18,19,0,54.0,19.0,0.8,15.0,22.0,14.44,0.0
2016,5,18,19,15,27.0,9.5,0.8,14.5,11.0,7.47,0.0
2016,5,18,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.5,0.65,11.0,0.5,0.39,0.0
2016,5,19,5,30,0.0,1.0,0.7,11.0,1.0,0.75,0.0
2016,5,19,5,45,0.0,4.5,0.75,11.5,4.5,3.4,0.0
2016,5,19,6,0,0.0,8.0,0.8,12.0,8.0,6.06,0.0
2016,5,19,6,15,0.0,11.5,0.8,12.0,11.5,8.72,1.89
2016,5,19,6,30,0.0,15.0,0.8,12.0,15.0,11.39,4.26
2016,5,19,6,45,0.0,19.5,0.85,12.5,19.5,14.83,7.25
2016,5,19,7,0,0.0,24.0,0.9,13.0,24.0,18.28,10.19
2016,5,19,7,15,0.0,74.5,0.85,13.0,74.5,57.19,43.54
2016,5,19,7,30,0.0,125.0,0.8,13.0,125.0,104.18,82.95
2016,5,19,7,45,0.0,89.0,0.8,13.5,89.0,68.86,52.83
2016,5,19,8,0,0.0,53.0,0.8,14.0,53.0,40.64,28.87
2016,5,19,8,15,0.0,75.0,0.8,14.0,75.0,57.68,43.1
2016,5,19,8,30,0.0,97.0,0.8,14.0,97.0,75.01,57.36
2016,5,19,8,45,0.0,100.0,0.8,14.5,100.0,77.46,59.06
2016,5,19,9,0,0.0,103.0,0.8,15.0,103.0,79.93,60.79
2016,5,19,9,15,0.0,104.0,0.75,15.0,104.0,80.77,61.32
2016,5,19,9,30,0.0,105.0,0.7,15.0,105.0,81.62,61.87
2016,5,19,9,45,0.0,111.5,0.7,15.0,111.5,86.91,66.05
2016,5,19,10,0,0.0,118.0,0.7,15.0,118.0,92.16,70.17
2016,5,19,10,15,1.5,135.5,0.7,15.0,137.0,107.59,82.58
2016,5,19,10,30,3.0,153.0,0.7,15.0,156.0,122.83,94.71
2016,5,19,10,45,1.5,121.0,0.7,15.5,122.5,95.76,72.62
2016,5,19,11,0,0.0,89.0,0.7,16.0,89.0,69.24,51.04
2016,5,19,11,15,2.5,125.5,0.7,16.0,128.0,99.82,75.76
2016,5,19,11,30,5.0,162.0,0.7,16.0,167.0,129.98,99.73
2016,5,19,11,45,8.5,202.5,0.75,16.0,211.0,163.3,125.94
2016,5,19,12,0,12.0,243.0,0.8,16.0,255.0,195.6,151.01
2016,5,19,12,15,10.5,220.0,0.8,16.0,231.0,175.64,135.25
2016,5,19,12,30,9.0,197.0,0.8,16.0,207.0,156.16,120.01
2016,5,19,12,45,14.0,259.5,0.85,16.0,273.5,203.67,157.14
2016,5,19,13,0,19.0,322.0,0.9,16.0,340.0,248.44,191.32
2016,5,19,13,15,19.5,322.0,0.9,16.0,340.0,245.42,188.7
2016,5,19,13,30,20.0,322.0,0.9,16.0,340.0,242.24,186.22
2016,5,19,13,45,17.5,301.0,0.95,16.0,317.0,224.16,172.49
2016,5,19,14,0,15.0,280.0,1.0,16.0,294.0,206.73,159.32
2016,5,19,14,15,16.5,285.0,1.0,16.0,299.5,207.31,159.97
2016,5,19,14,30,18.0,290.0,1.0,16.0,305.0,207.28,160.32
2016,5,19,14,45,16.0,271.5,1.0,16.0,284.5,192.59,156.52
2016,5,19,15,0,14.0,253.0,1.0,16.0,264.0,180.59,147.02
2016,5,19,15,15,14.5,246.0,1.0,16.0,257.0,175.6,143.27
2016,5,19,15,30,15.0,239.0,1.0,16.0,250.0,170.5,139.41
2016,5,19,15,45,7.5,199.0,1.0,16.0,204.5,144.51,118.11
2016,5,19,16,0,0.0,159.0,1.0,16.0,159.0,117.65,95.86
2016,5,19,16,15,88.5,196.5,0.95,15.5,244.5,130.53,107.37
2016,5,19,16,30,177.0,234.0,0.9,15.0,330.0,151.62,125.8
2016,5,19,16,45,101.5,199.5,0.9,15.0,253.5,135.89,112.78
2016,5,19,17,0,26.0,165.0,0.9,15.0,177.0,114.02,94.42
2016,5,19,17,15,19.5,145.0,0.85,15.0,153.5,104.3,86.36
2016,5,19,17,30,13.0,125.0,0.8,15.0,130.0,90.32,74.42
2016,5,19,17,45,170.0,110.0,0.75,15.0,154.0,76.89,62.76
2016,5,19,18,0,327.0,95.0,0.7,15.0,178.0,68.47,55.28
2016,5,19,18,15,260.0,78.0,0.65,14.5,134.5,56.82,44.81
2016,5,19,18,30,193.0,61.0,0.6,14.0,91.0,44.57,33.55
2016,5,19,18,45,125.0,40.5,0.55,13.5,57.0,29.97,19.82
2016,5,19,19,0,57.0,20.0,0.5,13.0,23.0,15.17,0.91
2016,5,19,19,15,28.5,10.0,0.5,12.5,11.5,7.87,0.0
2016,5,19,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,4.5,0.6,11.0,4.5,3.54,0.0
2016,5,20,5,30,0.0,9.0,0.7,11.0,9.0,6.83,0.0
2016,5,20,5,45,0.0,22.0,0.8,11.5,22.0,16.77,8.08
2016,5,20,6,0,0.0,35.0,0.9,12.0,35.0,26.75,17.11
2016,5,20,6,15,0.0,51.5,0.9,12.0,51.5,41.75,30.31
2016,5,20,6,30,0.0,68.0,0.9,12.0,68.0,56.7,43.36
2016,5,20,6,45,0.0,86.0,0.95,12.5,86.0,72.91,57.19
2016,5,20,7,0,0.0,104.0,1.0,13.0,104.0,88.75,70.41
2016,5,20,7,15,5.0,128.0,1.0,13.5,130.5,115.8,93.0
2016,5,20,7,30,10.0,152.0,1.0,14.0,157.0,142.55,114.83
2016,5,20,7,45,6.5,157.5,1.05,14.5,161.0,140.84,112.55
2016,5,20,8,0,3.0,163.0,1.1,15.0,165.0,139.77,110.9
2016,5,20,8,15,12.0,194.5,1.1,15.5,202.5,177.34,141.12
2016,5,20,8,30,21.0,226.0,1.1,16.0,240.0,214.53,170.26
2016,5,20,8,45,60.5,274.0,1.15,16.5,316.0,323.8,255.89
2016,5,20,9,0,100.0,322.0,1.2,17.0,392.0,409.85,320.41
2016,5,20,9,15,82.0,333.5,1.2,17.0,393.5,395.91,307.82
2016,5,20,9,30,64.0,345.0,1.2,17.0,395.0,382.25,296.24
2016,5,20,9,45,54.5,351.0,1.25,17.0,394.5,371.6,287.53
2016,5,20,10,0,45.0,357.0,1.3,17.0,394.0,361.37,279.15
2016,5,20,10,15,40.0,360.5,1.25,17.0,395.0,353.28,272.35
2016,5,20,10,30,35.0,364.0,1.2,17.0,396.0,345.45,265.81
2016,5,20,10,45,79.5,412.0,1.2,17.5,485.0,419.79,321.19
2016,5,20,11,0,124.0,460.0,1.2,18.0,574.0,501.75,379.65
2016,5,20,11,15,125.5,468.5,1.2,18.0,586.0,494.93,373.53
2016,5,20,11,30,127.0,477.0,1.2,18.0,598.0,486.99,367.33
2016,5,20,11,45,118.5,479.0,1.2,18.0,592.5,466.03,351.63
2016,5,20,12,0,110.0,481.0,1.2,18.0,587.0,442.77,334.34
2016,5,20,12,15,70.5,435.0,1.15,18.0,503.0,372.02,281.98
2016,5,20,12,30,31.0,389.0,1.1,18.0,419.0,307.4,233.89
2016,5,20,12,45,55.5,423.0,1.1,18.0,476.0,335.02,254.57
2016,5,20,13,0,80.0,457.0,1.1,18.0,533.0,357.75,270.59
2016,5,20,13,15,53.0,406.0,1.05,17.5,456.0,303.88,230.76
2016,5,20,13,30,26.0,355.0,1.0,17.0,379.0,254.87,194.79
2016,5,20,13,45,24.5,340.5,0.95,17.0,362.5,239.32,183.09
2016,5,20,14,0,23.0,326.0,0.9,17.0,346.0,238.31,182.47
2016,5,20,14,15,22.0,314.0,0.9,17.0,333.0,226.54,173.69
2016,5,20,14,30,21.0,302.0,0.9,17.0,320.0,215.01,165.37
2016,5,20,14,45,23.0,297.5,0.9,17.0,316.5,208.43,168.64
2016,5,20,15,0,25.0,293.0,0.9,17.0,313.0,205.01,166.21
2016,5,20,15,15,15.5,242.5,0.85,17.0,255.0,173.51,140.77
2016,5,20,15,30,6.0,192.0,0.8,17.0,197.0,140.58,113.94
2016,5,20,15,45,3.0,149.5,0.8,17.0,152.0,111.77,90.19
2016,5,20,16,0,0.0,107.0,0.8,17.0,107.0,81.79,65.07
2016,5,20,16,15,0.0,116.0,0.75,16.5,116.0,87.92,70.73
2016,5,20,16,30,0.0,125.0,0.7,16.0,125.0,93.76,76.12
2016,5,20,16,45,0.0,130.5,0.65,16.0,130.5,96.88,79.05
2016,5,20,17,0,0.0,136.0,0.6,16.0,136.0,99.63,81.69
2016,5,20,17,15,0.0,118.0,0.6,16.0,118.0,86.97,70.98
2016,5,20,17,30,0.0,100.0,0.6,16.0,100.0,74.21,60.07
2016,5,20,17,45,0.0,82.5,0.6,16.0,82.5,61.67,49.17
2016,5,20,18,0,0.0,65.0,0.6,16.0,65.0,49.03,37.99
2016,5,20,18,15,0.0,49.5,0.6,15.5,49.5,37.66,27.81
2016,5,20,18,30,0.0,34.0,0.6,15.0,34.0,25.98,17.21
2016,5,20,18,45,0.0,21.5,0.65,15.0,21.5,16.38,8.28
2016,5,20,19,0,0.0,9.0,0.7,15.0,9.0,6.83,0.0
2016,5,20,19,15,0.0,4.5,0.8,15.0,4.5,3.54,0.0
2016,5,20,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,5,15,67.5,10.0,0.5,12.5,14.0,58.52,0.0
2016,5,21,5,30,135.0,20.0,0.6,13.0,28.0,166.71,63.18
2016,5,21,5,45,253.5,32.5,0.7,13.5,65.5,303.62,240.29
2016,5,21,6,0,372.0,45.0,0.8,14.0,103.0,428.69,347.29
2016,5,21,6,15,446.0,54.0,0.8,14.0,149.0,517.28,419.25
2016,5,21,6,30,520.0,63.0,0.8,14.0,195.0,608.65,489.63
2016,5,21,6,45,260.0,67.5,0.8,14.5,133.5,365.62,301.63
2016,5,21,7,0,0.0,72.0,0.8,15.0,72.0,55.75,41.56
2016,5,21,7,15,9.5,116.5,0.8,15.5,121.0,107.69,85.82
2016,5,21,7,30,19.0,161.0,0.8,16.0,170.0,161.36,129.66
2016,5,21,7,45,11.0,162.0,0.8,17.0,167.5,149.96,118.89
2016,5,21,8,0,3.0,163.0,0.8,18.0,165.0,139.69,109.38
2016,5,21,8,15,1.5,153.5,0.8,18.5,154.5,126.97,98.54
2016,5,21,8,30,0.0,144.0,0.8,19.0,144.0,115.57,88.85
2016,5,21,8,45,2.0,160.5,0.8,19.5,162.0,131.39,101.16
2016,5,21,9,0,4.0,177.0,0.8,20.0,180.0,147.05,113.11
2016,5,21,9,15,11.0,222.0,0.75,20.5,230.5,192.85,148.51
2016,5,21,9,30,18.0,267.0,0.7,21.0,281.0,238.28,182.61
2016,5,21,9,45,21.5,291.5,0.7,21.5,309.0,261.07,198.91
2016,5,21,10,0,25.0,316.0,0.7,22.0,337.0,302.91,229.19
2016,5,21,10,15,31.0,343.0,0.65,22.0,370.0,328.53,247.34
2016,5,21,10,30,37.0,370.0,0.6,22.0,403.0,352.69,264.27
2016,5,21,10,45,47.0,396.0,0.6,22.5,438.5,377.73,281.44
2016,5,21,11,0,57.0,422.0,0.6,23.0,474.0,400.73,296.89
2016,5,21,11,15,40.5,388.5,0.6,23.0,426.0,350.84,260.43
2016,5,21,11,30,24.0,355.0,0.6,23.0,378.0,304.05,226.37
2016,5,21,11,45,37.5,395.5,0.65,23.0,431.5,339.23,252.36
2016,5,21,12,0,51.0,436.0,0.7,23.0,485.0,370.88,274.93
2016,5,21,12,15,155.5,457.5,0.7,23.0,607.5,439.43,323.96
2016,5,21,12,30,260.0,479.0,0.7,23.0,730.0,488.33,356.88
2016,5,21,12,45,165.5,465.5,0.75,23.0,624.5,412.6,302.53
2016,5,21,13,0,71.0,452.0,0.8,23.0,519.0,350.79,259.03
2016,5,21,13,15,239.5,424.0,0.8,23.0,645.5,367.42,268.08
2016,5,21,13,30,408.0,396.0,0.8,23.0,772.0,372.09,265.11
2016,5,21,13,45,636.5,261.0,0.85,23.0,832.0,319.26,216.29
2016,5,21,14,0,865.0,126.0,0.9,23.0,892.0,259.53,159.84
2016,5,21,14,15,573.0,260.5,0.9,23.0,761.0,221.42,142.91
2016,5,21,14,30,281.0,395.0,0.9,23.0,630.0,237.51,170.29
2016,5,21,14,45,172.0,371.0,0.9,23.0,513.0,215.72,170.41
2016,5,21,15,0,63.0,347.0,0.9,23.0,396.0,216.9,171.77
2016,5,21,15,15,31.5,183.0,0.9,22.5,207.5,128.14,101.0
2016,5,21,15,30,0.0,19.0,0.9,22.0,19.0,14.58,6.77
2016,5,21,15,45,0.5,91.5,0.9,22.0,92.0,70.6,54.36
2016,5,21,16,0,1.0,164.0,0.9,22.0,165.0,121.03,96.56
2016,5,21,16,15,2.5,165.0,0.85,22.0,167.0,121.09,96.76
2016,5,21,16,30,4.0,166.0,0.8,22.0,169.0,120.95,96.95
2016,5,21,16,45,7.5,160.0,0.8,22.0,164.0,116.19,93.32
2016,5,21,17,0,11.0,154.0,0.8,22.0,159.0,111.28,89.54
2016,5,21,17,15,6.5,135.5,0.7,21.5,138.5,98.31,79.03
2016,5,21,17,30,2.0,117.0,0.6,21.0,118.0,85.27,68.29
2016,5,21,17,45,1.0,97.5,0.55,20.5,98.0,71.56,56.77
2016,5,21,18,0,0.0,78.0,0.5,20.0,78.0,57.75,44.89
2016,5,21,18,15,0.0,59.5,0.45,19.5,59.5,44.49,33.26
2016,5,21,18,30,0.0,41.0,0.4,19.0,41.0,31.11,21.33
2016,5,21,18,45,0.0,26.5,0.35,18.5,26.5,20.24,11.39
2016,5,21,19,0,0.0,12.0,0.3,18.0,12.0,9.12,0.0
2016,5,21,19,15,0.0,6.0,0.3,18.0,6.0,4.72,0.0
2016,5,21,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,8.0,0.5,12.5,8.0,6.29,0.0
2016,5,22,5,30,0.0,16.0,0.6,13.0,16.0,12.2,0.0
2016,5,22,5,45,10.5,34.5,0.75,13.5,36.0,48.25,34.11
2016,5,22,6,0,21.0,53.0,0.9,14.0,56.0,78.7,61.36
2016,5,22,6,15,35.0,74.0,1.0,14.0,82.0,115.13,93.36
2016,5,22,6,30,49.0,95.0,1.1,14.0,108.0,150.61,124.1
2016,5,22,6,45,60.0,116.5,1.25,14.5,135.5,183.59,151.73
2016,5,22,7,0,71.0,138.0,1.4,15.0,163.0,216.11,178.29
2016,5,22,7,15,35.5,107.0,1.45,15.0,119.5,135.46,110.13
2016,5,22,7,30,0.0,76.0,1.5,15.0,76.0,58.36,43.86
2016,5,22,7,45,111.5,153.5,1.6,15.5,214.0,280.71,230.63
2016,5,22,8,0,223.0,231.0,1.7,16.0,352.0,484.81,389.65
2016,5,22,8,15,491.0,175.5,1.7,16.0,473.5,738.88,580.57
2016,5,22,8,30,759.0,120.0,1.7,16.0,595.0,948.79,722.32
2016,5,22,8,45,592.0,196.5,1.75,16.5,584.0,863.73,659.38
2016,5,22,9,0,425.0,273.0,1.8,17.0,573.0,756.77,579.1
2016,5,22,9,15,486.0,268.5,1.8,17.5,630.5,801.75,610.12
2016,5,22,9,30,547.0,264.0,1.8,18.0,688.0,842.85,636.37
2016,5,22,9,45,303.5,320.5,1.8,18.5,558.0,624.65,476.44
2016,5,22,10,0,60.0,377.0,1.8,19.0,428.0,394.93,302.27
2016,5,22,10,15,254.5,368.0,1.8,19.0,592.5,594.89,454.15
2016,5,22,10,30,449.0,359.0,1.8,19.0,757.0,757.64,569.29
2016,5,22,10,45,421.0,380.5,1.8,19.5,761.0,726.42,543.34
2016,5,22,11,0,393.0,402.0,1.8,20.0,765.0,684.04,511.75
2016,5,22,11,15,311.0,440.0,1.8,20.0,730.0,625.65,468.56
2016,5,22,11,30,229.0,478.0,1.8,20.0,695.0,563.04,422.33
2016,5,22,11,45,134.0,445.0,1.8,20.0,572.5,450.89,340.36
2016,5,22,12,0,39.0,412.0,1.8,20.0,450.0,345.01,261.49
2016,5,22,12,15,253.5,415.0,1.75,20.0,659.5,466.85,353.03
2016,5,22,12,30,468.0,418.0,1.7,20.0,869.0,557.56,415.89
2016,5,22,12,45,655.0,295.0,1.7,20.5,920.0,527.56,390.38
2016,5,22,13,0,842.0,172.0,1.7,21.0,971.0,486.97,354.96
2016,5,22,13,15,838.0,171.0,1.65,20.5,956.0,432.6,309.96
2016,5,22,13,30,834.0,170.0,1.6,20.0,941.0,378.17,263.97
2016,5,22,13,45,431.0,258.5,1.6,20.0,656.5,269.85,190.39
2016,5,22,14,0,28.0,347.0,1.6,20.0,372.0,237.8,180.42
2016,5,22,14,15,38.5,356.5,1.55,20.0,390.0,237.66,180.14
2016,5,22,14,30,49.0,366.0,1.5,20.0,408.0,235.25,178.54
2016,5,22,14,45,24.5,243.0,1.45,20.0,264.0,162.59,129.99
2016,5,22,15,0,0.0,120.0,1.4,20.0,120.0,91.51,71.7
2016,5,22,15,15,360.5,144.0,1.3,19.5,398.5,87.21,68.5
2016,5,22,15,30,721.0,168.0,1.2,19.0,677.0,108.37,86.6
2016,5,22,15,45,698.0,164.5,1.2,19.0,631.5,108.23,86.67
2016,5,22,16,0,675.0,161.0,1.2,19.0,586.0,108.03,86.75
2016,5,22,16,15,337.5,86.5,1.15,18.5,299.0,56.4,43.19
2016,5,22,16,30,0.0,12.0,1.1,18.0,12.0,9.16,2.38
2016,5,22,16,45,280.5,73.5,1.05,18.0,200.5,51.45,39.43
2016,5,22,17,0,561.0,135.0,1.0,18.0,389.0,95.37,77.55
2016,5,22,17,15,520.5,125.5,0.9,17.5,338.5,89.4,72.69
2016,5,22,17,30,480.0,116.0,0.8,17.0,288.0,83.27,67.72
2016,5,22,17,45,421.0,105.0,0.7,17.0,238.5,75.76,61.28
2016,5,22,18,0,362.0,94.0,0.6,17.0,189.0,68.15,54.57
2016,5,22,18,15,295.0,78.0,0.55,16.0,144.0,56.98,44.73
2016,5,22,18,30,228.0,62.0,0.5,15.0,99.0,45.59,34.4
2016,5,22,18,45,146.5,42.5,0.45,14.5,63.0,31.52,21.29
2016,5,22,19,0,65.0,23.0,0.4,14.0,27.0,17.35,4.65
2016,5,22,19,15,32.5,11.5,0.4,13.5,13.5,9.05,0.0
2016,5,22,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,9.0,0.6,10.0,9.0,7.08,0.0
2016,5,23,5,30,0.0,18.0,0.7,10.0,18.0,13.74,1.25
2016,5,23,5,45,24.0,37.5,0.85,10.5,41.0,65.33,49.17
2016,5,23,6,0,48.0,57.0,1.0,11.0,64.0,109.16,88.75
2016,5,23,6,15,66.5,78.5,1.05,11.5,93.0,167.75,139.51
2016,5,23,6,30,85.0,100.0,1.1,12.0,122.0,209.83,175.5
2016,5,23,6,45,105.5,120.5,1.2,12.5,154.0,251.92,210.61
2016,5,23,7,0,126.0,141.0,1.3,13.0,186.0,294.04,244.72
2016,5,23,7,15,173.5,162.0,1.35,13.5,234.5,363.45,300.4
2016,5,23,7,30,221.0,183.0,1.4,14.0,283.0,456.86,372.26
2016,5,23,7,45,117.5,185.0,1.45,14.5,238.5,325.6,264.69
2016,5,23,8,0,14.0,187.0,1.5,15.0,194.0,174.97,139.67
2016,5,23,8,15,7.0,160.5,1.5,15.0,164.0,139.08,110.18
2016,5,23,8,30,0.0,134.0,1.5,15.0,134.0,106.68,83.09
2016,5,23,8,45,0.0,113.5,1.5,15.5,113.5,88.7,68.03
2016,5,23,9,0,0.0,93.0,1.5,16.0,93.0,71.8,53.88
2016,5,23,9,15,116.0,230.0,1.5,16.0,320.0,343.94,274.46
2016,5,23,9,30,232.0,367.0,1.5,16.0,547.0,593.39,459.52
2016,5,23,9,45,128.0,340.0,1.5,16.5,440.0,453.23,350.81
2016,5,23,10,0,24.0,313.0,1.5,17.0,333.0,279.57,216.57
2016,5,23,10,15,104.0,377.5,1.45,17.0,469.0,447.26,345.3
2016,5,23,10,30,184.0,442.0,1.4,17.0,605.0,567.08,431.71
2016,5,23,10,45,99.0,354.5,1.4,17.5,442.5,400.83,307.33
2016,5,23,11,0,14.0,267.0,1.4,18.0,280.0,222.66,170.92
2016,5,23,11,15,108.5,374.0,1.4,18.0,477.5,403.17,309.84
2016,5,23,11,30,203.0,481.0,1.4,18.0,675.0,546.44,412.96
2016,5,23,11,45,286.0,458.5,1.4,18.5,733.0,571.01,428.97
2016,5,23,12,0,369.0,436.0,1.4,19.0,791.0,581.45,435.21
2016,5,23,12,15,253.0,463.0,1.35,19.0,706.5,500.55,375.06
2016,5,23,12,30,137.0,490.0,1.3,19.0,622.0,433.1,325.17
2016,5,23,12,45,77.0,399.0,1.3,19.0,473.0,329.65,249.42
2016,5,23,13,0,17.0,308.0,1.3,19.0,324.0,237.84,181.08
2016,5,23,13,15,225.0,348.5,1.25,19.0,556.5,317.51,237.79
2016,5,23,13,30,433.0,389.0,1.2,19.0,789.0,377.54,274.35
2016,5,23,13,45,319.0,415.0,1.2,19.0,706.0,336.5,244.21
2016,5,23,14,0,205.0,441.0,1.2,19.0,623.0,311.65,228.8
2016,5,23,14,15,261.0,413.5,1.15,19.0,637.5,270.08,195.27
2016,5,23,14,30,317.0,386.0,1.1,19.0,652.0,238.05,172.0
2016,5,23,14,45,563.0,262.0,1.05,19.0,710.0,148.7,118.88
2016,5,23,15,0,809.0,138.0,1.0,19.0,768.0,98.51,77.8
2016,5,23,15,15,795.5,135.0,0.95,18.5,727.5,98.23,77.99
2016,5,23,15,30,782.0,132.0,0.9,18.0,687.0,97.83,77.99
2016,5,23,15,45,398.0,173.5,0.9,18.0,455.5,107.21,86.11
2016,5,23,16,0,14.0,215.0,0.9,18.0,224.0,153.96,125.52
2016,5,23,16,15,61.0,226.0,0.85,18.0,260.0,152.15,124.2
2016,5,23,16,30,108.0,237.0,0.8,18.0,296.0,157.47,129.03
2016,5,23,16,45,54.0,173.0,0.75,18.0,202.5,120.55,98.36
2016,5,23,17,0,0.0,109.0,0.7,18.0,109.0,81.84,65.7
2016,5,23,17,15,291.0,99.5,0.6,17.5,204.0,69.06,55.06
2016,5,23,17,30,582.0,90.0,0.5,17.0,299.0,69.46,55.7
2016,5,23,17,45,535.5,81.0,0.45,17.0,249.5,63.29,50.39
2016,5,23,18,0,489.0,72.0,0.4,17.0,200.0,56.97,44.82
2016,5,23,18,15,417.5,61.5,0.4,16.5,154.0,49.08,37.76
2016,5,23,18,30,346.0,51.0,0.4,16.0,108.0,38.82,28.4
2016,5,23,18,45,247.5,37.0,0.45,15.5,70.5,28.15,18.41
2016,5,23,19,0,149.0,23.0,0.5,15.0,33.0,17.5,5.35
2016,5,23,19,15,74.5,11.5,0.55,14.5,16.5,9.05,0.0
2016,5,23,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
