Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,5,15,83.0,11.0,0.6,10.5,16.0,70.91,0.0
2016,5,24,5,30,166.0,22.0,0.7,11.0,32.0,196.9,100.84
2016,5,24,5,45,275.0,34.5,0.8,12.0,70.5,323.21,258.87
2016,5,24,6,0,384.0,47.0,0.9,13.0,109.0,441.03,359.11
2016,5,24,6,15,456.5,56.5,0.85,13.5,156.0,529.4,429.84
2016,5,24,6,30,529.0,66.0,0.8,14.0,203.0,620.4,498.33
2016,5,24,6,45,581.0,73.0,0.8,14.5,254.0,690.54,548.14
2016,5,24,7,0,633.0,80.0,0.8,15.0,305.0,760.71,595.53
2016,5,24,7,15,669.0,85.5,0.85,16.0,357.0,812.52,627.66
2016,5,24,7,30,705.0,91.0,0.9,17.0,409.0,862.75,657.69
2016,5,24,7,45,732.5,95.0,0.95,18.0,460.5,893.63,673.86
2016,5,24,8,0,760.0,99.0,1.0,19.0,512.0,929.2,692.99
2016,5,24,8,15,780.5,103.0,0.95,19.5,561.0,954.59,704.55
2016,5,24,8,30,801.0,107.0,0.9,20.0,610.0,976.69,713.93
2016,5,24,8,45,817.0,110.0,0.9,20.5,655.5,989.52,718.4
2016,5,24,9,0,833.0,113.0,0.9,21.0,701.0,998.72,720.82
2016,5,24,9,15,845.0,115.5,0.85,21.5,742.0,999.58,717.16
2016,5,24,9,30,857.0,118.0,0.8,22.0,783.0,982.79,702.81
2016,5,24,9,45,866.0,120.0,0.75,22.5,819.0,972.91,693.25
2016,5,24,10,0,875.0,122.0,0.7,23.0,855.0,959.39,681.53
2016,5,24,10,15,882.0,124.0,0.7,23.0,884.0,940.38,668.94
2016,5,24,10,30,889.0,126.0,0.7,23.0,913.0,917.82,654.31
2016,5,24,10,45,895.0,126.5,0.7,23.5,936.0,889.61,635.0
2016,5,24,11,0,901.0,127.0,0.7,24.0,959.0,858.16,613.75
2016,5,24,11,15,904.0,127.5,0.7,24.0,974.5,821.23,590.21
2016,5,24,11,30,907.0,128.0,0.7,24.0,990.0,781.56,563.9
2016,5,24,11,45,909.0,128.0,0.7,24.5,998.0,738.3,532.85
2016,5,24,12,0,911.0,128.0,0.7,25.0,1006.0,692.86,499.73
2016,5,24,12,15,911.0,128.0,0.7,25.0,1006.0,644.33,464.63
2016,5,24,12,30,911.0,128.0,0.7,25.0,1006.0,594.33,427.44
2016,5,24,12,45,911.5,126.0,0.7,25.0,999.0,542.08,387.45
2016,5,24,13,0,912.0,124.0,0.7,25.0,992.0,488.79,345.37
2016,5,24,13,15,909.0,123.5,0.7,25.0,976.5,434.12,301.01
2016,5,24,13,30,906.0,123.0,0.7,25.0,961.0,379.04,255.27
2016,5,24,13,45,901.5,121.5,0.7,25.0,938.5,322.75,208.29
2016,5,24,14,0,897.0,120.0,0.7,25.0,916.0,266.6,162.38
2016,5,24,14,15,890.0,118.5,0.7,25.0,887.0,210.38,120.12
2016,5,24,14,30,883.0,117.0,0.7,25.0,858.0,154.96,86.73
2016,5,24,14,45,874.0,115.0,0.75,25.0,822.5,100.21,77.06
2016,5,24,15,0,865.0,113.0,0.8,25.0,787.0,97.01,74.75
2016,5,24,15,15,853.0,110.5,0.75,25.0,746.5,95.97,74.06
2016,5,24,15,30,841.0,108.0,0.7,25.0,706.0,94.76,73.24
2016,5,24,15,45,826.0,105.0,0.7,25.0,660.5,84.01,64.59
2016,5,24,16,0,811.0,102.0,0.7,25.0,615.0,82.69,63.72
2016,5,24,16,15,791.0,99.0,0.65,25.0,566.5,81.15,62.64
2016,5,24,16,30,771.0,96.0,0.6,25.0,518.0,79.51,61.49
2016,5,24,16,45,745.5,91.5,0.6,25.0,467.0,76.64,59.31
2016,5,24,17,0,720.0,87.0,0.6,25.0,416.0,68.03,52.3
2016,5,24,17,15,685.0,82.0,0.6,24.0,364.0,64.62,49.83
2016,5,24,17,30,650.0,77.0,0.6,23.0,312.0,61.15,47.23
2016,5,24,17,45,600.5,70.5,0.6,22.5,261.0,56.35,43.29
2016,5,24,18,0,551.0,64.0,0.6,22.0,210.0,51.51,39.18
2016,5,24,18,15,480.0,55.5,0.65,21.0,162.5,44.88,33.42
2016,5,24,18,30,409.0,47.0,0.7,20.0,115.0,38.24,27.42
2016,5,24,18,45,300.0,35.5,0.75,19.0,76.0,28.91,18.77
2016,5,24,19,0,191.0,24.0,0.8,18.0,37.0,18.36,6.32
2016,5,24,19,15,95.5,12.0,0.75,17.5,18.5,9.44,0.0
2016,5,24,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,5,15,92.5,11.0,0.45,13.5,17.0,78.02,0.0
2016,5,25,5,30,185.0,22.0,0.5,14.0,34.0,215.92,115.48
2016,5,25,5,45,295.0,34.0,0.55,15.0,72.5,339.15,267.73
2016,5,25,6,0,405.0,46.0,0.6,16.0,111.0,457.94,366.25
2016,5,25,6,15,478.0,55.0,0.55,16.5,159.0,546.63,435.25
2016,5,25,6,30,551.0,64.0,0.5,17.0,207.0,637.97,501.93
2016,5,25,6,45,600.0,70.5,0.5,17.5,258.0,705.02,548.0
2016,5,25,7,0,649.0,77.0,0.5,18.0,309.0,771.96,591.76
2016,5,25,7,15,684.5,82.5,0.45,18.5,361.0,823.54,622.19
2016,5,25,7,30,720.0,88.0,0.4,19.0,413.0,873.51,650.37
2016,5,25,7,45,747.0,92.0,0.4,20.0,464.5,904.6,665.08
2016,5,25,8,0,774.0,96.0,0.4,21.0,516.0,939.75,682.23
2016,5,25,8,15,793.5,99.5,0.45,21.5,565.0,963.59,694.25
2016,5,25,8,30,813.0,103.0,0.5,22.0,614.0,984.13,704.37
2016,5,25,8,45,828.5,105.5,0.55,23.0,659.5,995.88,707.78
2016,5,25,9,0,844.0,108.0,0.6,24.0,705.0,990.21,700.74
2016,5,25,9,15,855.5,110.5,0.6,24.5,746.0,990.69,698.16
2016,5,25,9,30,867.0,113.0,0.6,25.0,787.0,987.5,693.42
2016,5,25,9,45,874.0,116.0,0.65,25.5,822.0,976.72,685.38
2016,5,25,10,0,881.0,119.0,0.7,26.0,857.0,962.3,675.34
2016,5,25,10,15,887.5,120.5,0.7,26.0,886.0,942.35,662.35
2016,5,25,10,30,894.0,122.0,0.7,26.0,915.0,918.91,647.37
2016,5,25,10,45,898.0,123.5,0.75,26.0,937.5,889.89,629.91
2016,5,25,11,0,902.0,125.0,0.8,26.0,960.0,857.69,610.39
2016,5,25,11,15,905.0,126.0,0.8,26.0,975.0,821.26,587.24
2016,5,25,11,30,908.0,127.0,0.8,26.0,990.0,782.05,561.36
2016,5,25,11,45,908.0,128.0,0.85,26.5,997.0,738.18,530.65
2016,5,25,12,0,908.0,129.0,0.9,27.0,1004.0,692.27,497.83
2016,5,25,12,15,907.5,129.0,0.9,27.0,1003.5,643.62,462.67
2016,5,25,12,30,907.0,129.0,0.9,27.0,1003.0,593.56,425.48
2016,5,25,12,45,897.5,133.5,0.95,27.0,993.0,540.67,385.49
2016,5,25,13,0,888.0,138.0,1.0,27.0,983.0,487.5,343.95
2016,5,25,13,15,884.0,137.0,0.95,27.0,967.5,433.3,299.86
2016,5,25,13,30,880.0,136.0,0.9,27.0,952.0,378.85,254.68
2016,5,25,13,45,871.0,137.0,0.9,27.0,928.5,324.03,209.24
2016,5,25,14,0,862.0,138.0,0.9,27.0,905.0,269.8,165.24
2016,5,25,14,15,854.0,136.0,0.9,27.0,875.5,215.01,124.22
2016,5,25,14,30,846.0,134.0,0.9,27.0,846.0,161.15,91.66
2016,5,25,14,45,833.0,133.5,0.9,27.0,809.5,98.94,75.42
2016,5,25,15,0,820.0,133.0,0.9,27.0,773.0,95.94,73.27
2016,5,25,15,15,701.5,174.5,0.85,26.5,702.0,108.43,83.73
2016,5,25,15,30,583.0,216.0,0.8,26.0,631.0,131.69,102.92
2016,5,25,15,45,670.5,168.5,0.8,26.0,616.0,109.51,85.11
2016,5,25,16,0,758.0,121.0,0.8,26.0,601.0,93.42,72.23
2016,5,25,16,15,736.0,116.5,0.75,26.0,553.0,84.18,64.87
2016,5,25,16,30,714.0,112.0,0.7,26.0,505.0,82.14,63.41
2016,5,25,16,45,684.5,107.5,0.7,26.0,454.0,79.81,61.7
2016,5,25,17,0,655.0,103.0,0.7,26.0,403.0,77.42,59.93
2016,5,25,17,15,617.5,96.5,0.65,25.0,352.0,73.43,57.04
2016,5,25,17,30,580.0,90.0,0.6,24.0,301.0,69.34,53.98
2016,5,25,17,45,527.0,82.5,0.55,23.5,251.0,64.21,49.81
2016,5,25,18,0,474.0,75.0,0.5,23.0,201.0,59.03,45.45
2016,5,25,18,15,404.5,64.0,0.5,22.5,155.5,48.46,36.27
2016,5,25,18,30,335.0,53.0,0.5,22.0,110.0,40.15,28.81
2016,5,25,18,45,238.0,39.0,0.5,21.5,72.5,29.53,19.13
2016,5,25,19,0,141.0,25.0,0.5,21.0,35.0,18.94,7.05
2016,5,25,19,15,70.5,12.5,0.5,20.5,17.5,9.83,0.0
2016,5,25,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,8.0,0.45,17.0,8.0,6.29,0.0
2016,5,26,5,30,0.0,16.0,0.5,17.0,16.0,12.19,1.35
2016,5,26,5,45,6.0,35.5,0.6,17.5,36.5,37.52,25.02
2016,5,26,6,0,12.0,55.0,0.7,18.0,57.0,63.03,47.26
2016,5,26,6,15,25.5,76.5,0.7,18.5,82.5,109.27,86.58
2016,5,26,6,30,39.0,98.0,0.7,19.0,108.0,144.72,116.33
2016,5,26,6,45,53.0,118.5,0.7,19.5,136.0,178.65,144.13
2016,5,26,7,0,67.0,139.0,0.7,20.0,164.0,212.48,171.06
2016,5,26,7,15,134.0,162.5,0.7,20.5,220.5,324.29,259.65
2016,5,26,7,30,201.0,186.0,0.7,21.0,277.0,416.49,329.12
2016,5,26,7,45,297.0,193.0,0.75,21.5,346.0,541.49,420.52
2016,5,26,8,0,393.0,200.0,0.8,22.0,415.0,669.46,509.12
2016,5,26,8,15,522.0,180.5,0.85,22.5,493.0,776.04,581.07
2016,5,26,8,30,651.0,161.0,0.9,23.0,571.0,893.27,654.94
2016,5,26,8,45,673.5,164.0,0.95,23.5,615.5,912.65,663.57
2016,5,26,9,0,696.0,167.0,1.0,24.0,660.0,928.63,671.4
2016,5,26,9,15,710.5,171.0,1.0,24.5,699.5,934.12,671.83
2016,5,26,9,30,725.0,175.0,1.0,25.0,739.0,936.07,670.29
2016,5,26,9,45,741.5,175.5,1.05,25.5,775.0,932.6,666.4
2016,5,26,10,0,758.0,176.0,1.1,26.0,811.0,916.48,654.73
2016,5,26,10,15,553.0,291.0,1.1,26.0,763.0,814.69,585.19
2016,5,26,10,30,348.0,406.0,1.1,26.0,715.0,696.5,502.69
2016,5,26,10,45,571.5,292.0,1.1,26.5,814.5,780.64,562.49
2016,5,26,11,0,795.0,178.0,1.1,27.0,914.0,828.31,594.9
2016,5,26,11,15,798.5,179.0,1.1,27.0,928.5,793.86,570.58
2016,5,26,11,30,802.0,180.0,1.1,27.0,943.0,756.72,545.06
2016,5,26,11,45,538.0,328.0,1.1,27.5,842.0,652.05,469.06
2016,5,26,12,0,274.0,476.0,1.1,28.0,741.0,550.14,395.29
2016,5,26,12,15,541.5,327.0,1.1,28.0,850.0,578.9,417.2
2016,5,26,12,30,809.0,178.0,1.1,28.0,959.0,578.03,415.15
2016,5,26,12,45,584.0,306.5,1.15,28.0,868.0,502.08,359.36
2016,5,26,13,0,359.0,435.0,1.2,28.0,777.0,452.87,323.9
2016,5,26,13,15,569.5,310.5,1.2,28.0,843.5,421.79,296.77
2016,5,26,13,30,780.0,186.0,1.2,28.0,910.0,373.99,253.76
2016,5,26,13,45,768.5,187.5,1.2,28.0,886.5,322.23,211.23
2016,5,26,14,0,757.0,189.0,1.2,28.0,863.0,271.65,170.53
2016,5,26,14,15,748.0,186.5,1.2,27.5,835.0,213.15,127.07
2016,5,26,14,30,739.0,184.0,1.2,27.0,807.0,162.07,95.63
2016,5,26,14,45,425.0,277.5,1.2,27.0,633.0,153.42,119.18
2016,5,26,15,0,111.0,371.0,1.2,27.0,459.0,229.48,179.4
2016,5,26,15,15,215.0,340.5,1.15,27.0,498.5,204.81,160.1
2016,5,26,15,30,319.0,310.0,1.1,27.0,538.0,182.23,142.69
2016,5,26,15,45,309.5,290.0,1.1,27.0,499.5,173.99,136.59
2016,5,26,16,0,300.0,270.0,1.1,27.0,461.0,165.22,129.99
2016,5,26,16,15,456.5,207.0,1.05,26.5,471.5,130.83,102.82
2016,5,26,16,30,613.0,144.0,1.0,26.0,482.0,100.19,78.29
2016,5,26,16,45,589.5,135.0,0.95,26.0,434.0,95.92,75.09
2016,5,26,17,0,566.0,126.0,0.9,26.0,386.0,91.39,71.58
2016,5,26,17,15,528.5,117.5,0.8,25.5,337.0,84.46,66.17
2016,5,26,17,30,491.0,109.0,0.7,25.0,288.0,78.91,61.82
2016,5,26,17,45,446.0,97.5,0.65,24.5,240.5,71.16,55.49
2016,5,26,18,0,401.0,86.0,0.6,24.0,193.0,63.24,48.84
2016,5,26,18,15,336.0,72.5,0.55,23.0,149.0,53.61,40.6
2016,5,26,18,30,271.0,59.0,0.5,22.0,105.0,43.85,31.98
2016,5,26,18,45,189.5,42.5,0.45,21.5,69.0,31.76,21.04
2016,5,26,19,0,108.0,26.0,0.4,21.0,33.0,19.65,7.97
2016,5,26,19,15,54.0,13.0,0.4,21.0,16.5,10.23,0.0
2016,5,26,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,5,15,57.5,12.0,0.6,17.5,15.5,52.54,0.0
2016,5,27,5,30,115.0,24.0,0.7,18.0,31.0,162.01,91.39
2016,5,27,5,45,203.5,39.5,0.8,18.5,67.0,267.97,210.72
2016,5,27,6,0,292.0,55.0,0.9,19.0,103.0,368.33,296.25
2016,5,27,6,15,360.5,67.0,0.95,19.5,147.0,450.67,362.57
2016,5,27,6,30,429.0,79.0,1.0,20.0,191.0,536.41,428.17
2016,5,27,6,45,476.5,89.0,1.05,20.5,239.0,601.71,475.56
2016,5,27,7,0,524.0,99.0,1.1,21.0,287.0,677.86,528.74
2016,5,27,7,15,562.0,106.5,1.1,21.5,336.5,732.72,564.18
2016,5,27,7,30,600.0,114.0,1.1,22.0,386.0,786.16,597.54
2016,5,27,7,45,628.0,120.5,1.1,22.5,435.0,826.45,621.01
2016,5,27,8,0,656.0,127.0,1.1,23.0,484.0,864.36,642.47
2016,5,27,8,15,678.0,132.0,1.1,23.5,531.0,891.64,656.59
2016,5,27,8,30,700.0,137.0,1.1,24.0,578.0,915.94,668.73
2016,5,27,8,45,719.5,140.0,1.1,24.5,622.5,932.11,675.63
2016,5,27,9,0,739.0,143.0,1.1,25.0,667.0,944.92,680.53
2016,5,27,9,15,752.5,146.5,1.05,25.0,706.5,940.83,675.37
2016,5,27,9,30,766.0,150.0,1.0,25.0,746.0,941.46,673.56
2016,5,27,9,45,779.5,150.5,0.95,25.5,781.5,935.37,666.32
2016,5,27,10,0,793.0,151.0,0.9,26.0,817.0,925.61,657.04
2016,5,27,10,15,801.0,153.0,0.9,26.0,845.5,908.57,645.58
2016,5,27,10,30,809.0,155.0,0.9,26.0,874.0,888.05,632.13
2016,5,27,10,45,814.0,157.5,0.9,26.5,896.0,861.99,614.07
2016,5,27,11,0,819.0,160.0,0.9,27.0,918.0,832.73,594.11
2016,5,27,11,15,822.5,161.0,0.9,27.0,933.0,797.93,571.07
2016,5,27,11,30,826.0,162.0,0.9,27.0,948.0,760.4,545.48
2016,5,27,11,45,825.0,164.5,0.95,27.5,955.0,718.39,515.95
2016,5,27,12,0,824.0,167.0,1.0,28.0,962.0,674.41,484.45
2016,5,27,12,15,824.0,167.0,1.0,28.0,962.0,627.56,450.7
2016,5,27,12,30,824.0,167.0,1.0,28.0,962.0,579.41,415.07
2016,5,27,12,45,819.0,168.5,1.0,28.0,954.0,528.72,376.6
2016,5,27,13,0,814.0,170.0,1.0,28.0,946.0,477.63,336.7
2016,5,27,13,15,518.0,317.0,1.0,28.0,808.5,406.4,286.0
2016,5,27,13,30,222.0,464.0,1.0,28.0,671.0,374.01,266.53
2016,5,27,13,45,266.0,442.0,1.0,28.0,683.5,338.26,238.39
2016,5,27,14,0,310.0,420.0,1.0,28.0,696.0,310.92,215.88
2016,5,27,14,15,541.0,293.0,0.95,27.5,756.0,243.94,157.91
2016,5,27,14,30,772.0,166.0,0.9,27.0,816.0,165.09,96.32
2016,5,27,14,45,759.0,164.5,0.9,27.0,781.5,115.4,88.65
2016,5,27,15,0,746.0,163.0,0.9,27.0,747.0,101.06,77.37
2016,5,27,15,15,732.0,159.5,0.85,27.0,708.0,101.14,77.63
2016,5,27,15,30,718.0,156.0,0.8,27.0,669.0,101.11,77.78
2016,5,27,15,45,700.5,151.5,0.8,27.0,625.5,100.29,77.32
2016,5,27,16,0,683.0,147.0,0.8,27.0,582.0,99.33,76.77
2016,5,27,16,15,660.5,141.5,0.75,26.5,535.5,97.5,75.66
2016,5,27,16,30,638.0,136.0,0.7,26.0,489.0,95.51,74.43
2016,5,27,16,45,612.5,128.5,0.7,26.0,440.5,91.99,71.78
2016,5,27,17,0,587.0,121.0,0.7,26.0,392.0,88.27,68.95
2016,5,27,17,15,549.5,113.0,0.65,25.5,343.0,83.78,65.57
2016,5,27,17,30,512.0,105.0,0.6,25.0,294.0,76.67,59.91
2016,5,27,17,45,467.0,94.5,0.55,24.5,246.0,69.48,54.06
2016,5,27,18,0,422.0,84.0,0.5,24.0,198.0,62.15,47.91
2016,5,27,18,15,356.0,71.5,0.45,23.5,153.5,53.11,40.11
2016,5,27,18,30,290.0,59.0,0.4,23.0,109.0,43.99,31.99
2016,5,27,18,45,206.0,43.0,0.4,22.5,72.5,32.21,21.36
2016,5,27,19,0,122.0,27.0,0.4,22.0,36.0,20.33,8.76
2016,5,27,19,15,61.0,13.5,0.45,21.5,18.0,10.62,0.0
2016,5,27,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,5,15,88.5,12.5,0.45,16.5,18.5,76.14,0.0
2016,5,28,5,30,177.0,25.0,0.5,17.0,37.0,213.44,125.83
2016,5,28,5,45,284.5,37.5,0.6,17.5,75.5,333.55,262.37
2016,5,28,6,0,392.0,50.0,0.7,18.0,114.0,450.66,359.2
2016,5,28,6,15,463.5,59.0,0.65,18.5,161.5,538.06,426.94
2016,5,28,6,30,535.0,68.0,0.6,19.0,209.0,627.77,492.28
2016,5,28,6,45,588.0,74.0,0.6,19.5,260.0,697.75,540.36
2016,5,28,7,0,641.0,80.0,0.6,20.0,311.0,767.7,586.07
2016,5,28,7,15,676.5,85.5,0.55,20.5,363.0,819.17,616.36
2016,5,28,7,30,712.0,91.0,0.5,21.0,415.0,869.05,644.47
2016,5,28,7,45,740.0,95.0,0.45,22.0,466.5,900.7,658.52
2016,5,28,8,0,768.0,99.0,0.4,23.0,518.0,936.89,675.17
2016,5,28,8,15,788.0,102.5,0.4,23.5,567.0,961.29,686.33
2016,5,28,8,30,808.0,106.0,0.4,24.0,616.0,982.39,695.55
2016,5,28,8,45,823.5,109.0,0.4,24.5,661.5,994.83,699.51
2016,5,28,9,0,839.0,112.0,0.4,25.0,707.0,1003.64,701.52
2016,5,28,9,15,699.5,186.0,0.45,25.0,701.5,939.19,661.68
2016,5,28,9,30,560.0,260.0,0.5,25.0,696.0,851.76,605.59
2016,5,28,9,45,554.5,279.5,0.55,25.5,728.0,848.23,602.5
2016,5,28,10,0,549.0,299.0,0.6,26.0,760.0,841.6,596.34
2016,5,28,10,15,724.5,209.5,0.6,26.0,839.5,901.67,636.94
2016,5,28,10,30,900.0,120.0,0.6,26.0,919.0,923.32,648.65
2016,5,28,10,45,680.0,252.5,0.65,26.0,865.0,840.97,594.91
2016,5,28,11,0,460.0,385.0,0.7,26.0,811.0,736.57,523.83
2016,5,28,11,15,462.5,395.5,0.7,26.0,830.0,716.74,511.05
2016,5,28,11,30,465.0,406.0,0.7,26.0,849.0,694.35,495.44
2016,5,28,11,45,455.0,412.0,0.7,26.5,848.0,657.6,469.22
2016,5,28,12,0,445.0,418.0,0.7,27.0,847.0,620.07,442.38
2016,5,28,12,15,680.5,271.0,0.7,27.0,928.5,619.58,443.21
2016,5,28,12,30,916.0,124.0,0.7,27.0,1010.0,597.61,426.85
2016,5,28,12,45,911.5,125.5,0.75,27.0,1001.5,545.19,387.26
2016,5,28,13,0,907.0,127.0,0.8,27.0,993.0,492.1,346.06
2016,5,28,13,15,903.5,126.5,0.8,27.0,977.5,437.74,302.28
2016,5,28,13,30,900.0,126.0,0.8,27.0,962.0,383.03,257.18
2016,5,28,13,45,896.0,124.0,0.8,27.0,940.0,327.16,210.8
2016,5,28,14,0,892.0,122.0,0.8,27.0,918.0,271.38,165.29
2016,5,28,14,15,885.0,120.5,0.8,26.5,889.0,215.66,123.42
2016,5,28,14,30,878.0,119.0,0.8,26.0,860.0,160.72,89.57
2016,5,28,14,45,763.0,172.0,0.85,26.0,796.5,120.94,83.3
2016,5,28,15,0,648.0,225.0,0.9,26.0,733.0,130.47,101.45
2016,5,28,15,15,744.0,167.0,0.85,26.0,721.5,105.46,81.39
2016,5,28,15,30,840.0,109.0,0.8,26.0,710.0,95.21,73.27
2016,5,28,15,45,826.5,105.5,0.75,26.0,665.0,84.18,64.44
2016,5,28,16,0,813.0,102.0,0.7,26.0,620.0,82.62,63.36
2016,5,28,16,15,793.5,98.5,0.65,25.5,571.5,80.76,62.15
2016,5,28,16,30,774.0,95.0,0.6,25.0,523.0,78.79,60.86
2016,5,28,16,45,749.5,90.5,0.6,25.0,472.5,75.91,58.67
2016,5,28,17,0,725.0,86.0,0.6,25.0,422.0,72.91,56.38
2016,5,28,17,15,691.0,81.5,0.55,24.5,370.5,64.3,49.41
2016,5,28,17,30,657.0,77.0,0.5,24.0,319.0,61.17,47.03
2016,5,28,17,45,611.5,70.5,0.45,23.5,268.5,56.41,43.14
2016,5,28,18,0,566.0,64.0,0.4,23.0,218.0,51.59,39.09
2016,5,28,18,15,498.0,56.0,0.45,22.5,170.0,45.34,33.64
2016,5,28,18,30,430.0,48.0,0.5,22.0,122.0,39.09,27.98
2016,5,28,18,45,329.0,37.0,0.55,21.5,82.5,30.18,19.8
2016,5,28,19,0,228.0,26.0,0.6,21.0,43.0,21.25,9.81
2016,5,28,19,15,114.0,13.0,0.65,21.0,21.5,10.23,0.0
2016,5,28,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.5,0.55,18.0,0.5,0.39,0.0
2016,5,29,5,30,0.0,1.0,0.6,18.0,1.0,0.75,0.0
2016,5,29,5,45,0.0,2.5,0.65,18.0,2.5,1.89,0.0
2016,5,29,6,0,0.0,4.0,0.7,18.0,4.0,3.03,0.0
2016,5,29,6,15,0.0,6.0,0.75,18.0,6.0,4.54,0.0
2016,5,29,6,30,0.0,8.0,0.8,18.0,8.0,6.07,0.0
2016,5,29,6,45,0.0,10.0,0.85,18.5,10.0,7.59,0.81
2016,5,29,7,0,0.0,12.0,0.9,19.0,12.0,9.12,2.08
2016,5,29,7,15,0.0,14.0,0.9,19.0,14.0,10.66,3.36
2016,5,29,7,30,0.0,16.0,0.9,19.0,16.0,12.2,4.63
2016,5,29,7,45,0.0,59.0,0.95,19.5,59.0,45.24,32.13
2016,5,29,8,0,0.0,102.0,1.0,20.0,102.0,79.68,60.15
2016,5,29,8,15,27.5,183.5,1.05,20.5,201.0,199.38,156.67
2016,5,29,8,30,55.0,265.0,1.1,21.0,300.0,313.7,244.26
2016,5,29,8,45,28.5,213.0,1.15,21.5,231.5,224.6,173.75
2016,5,29,9,0,2.0,161.0,1.2,22.0,163.0,130.9,99.31
2016,5,29,9,15,59.5,265.5,1.2,22.5,312.5,301.55,232.57
2016,5,29,9,30,117.0,370.0,1.2,23.0,462.0,482.93,364.35
2016,5,29,9,45,95.0,379.0,1.3,23.5,456.0,438.49,329.56
2016,5,29,10,0,73.0,388.0,1.4,24.0,450.0,417.75,313.23
2016,5,29,10,15,52.5,373.5,1.4,24.0,419.0,376.8,282.61
2016,5,29,10,30,32.0,359.0,1.4,24.0,388.0,338.12,253.58
2016,5,29,10,45,36.5,378.5,1.4,24.0,412.0,353.2,264.54
2016,5,29,11,0,41.0,398.0,1.4,24.0,436.0,367.0,274.22
2016,5,29,11,15,38.0,397.5,1.35,24.0,433.5,356.72,266.19
2016,5,29,11,30,35.0,397.0,1.3,24.0,431.0,346.61,258.44
2016,5,29,11,45,48.5,424.5,1.3,24.5,471.5,370.18,274.99
2016,5,29,12,0,62.0,452.0,1.3,25.0,512.0,390.84,288.98
2016,5,29,12,15,46.5,422.5,1.25,24.5,467.5,349.42,259.07
2016,5,29,12,30,31.0,393.0,1.2,24.0,423.0,310.92,231.4
2016,5,29,12,45,69.5,435.0,1.2,24.0,501.5,351.2,260.65
2016,5,29,13,0,108.0,477.0,1.2,24.0,580.0,384.53,283.6
2016,5,29,13,15,87.0,456.0,1.15,24.0,538.0,349.39,257.6
2016,5,29,13,30,66.0,435.0,1.1,24.0,496.0,317.54,234.51
2016,5,29,13,45,47.0,391.5,1.1,24.0,434.5,276.63,204.98
2016,5,29,14,0,28.0,348.0,1.1,24.0,373.0,239.31,178.13
2016,5,29,14,15,21.5,309.0,1.1,23.5,327.5,224.2,167.78
2016,5,29,14,30,15.0,270.0,1.1,23.0,282.0,195.35,146.92
2016,5,29,14,45,8.0,210.0,1.1,23.0,217.0,153.9,115.89
2016,5,29,15,0,1.0,150.0,1.1,23.0,152.0,112.75,88.2
2016,5,29,15,15,5.0,180.0,1.1,22.5,184.5,133.15,105.4
2016,5,29,15,30,9.0,210.0,1.1,22.0,217.0,152.46,121.6
2016,5,29,15,45,15.5,221.5,1.1,22.0,232.0,159.17,127.34
2016,5,29,16,0,22.0,233.0,1.1,22.0,247.0,165.34,132.72
2016,5,29,16,15,70.5,237.5,1.1,22.0,278.0,158.69,127.66
2016,5,29,16,30,119.0,242.0,1.1,22.0,309.0,154.55,124.68
2016,5,29,16,45,177.5,215.0,1.1,22.0,303.5,141.44,114.27
2016,5,29,17,0,236.0,188.0,1.1,22.0,298.0,123.39,99.63
2016,5,29,17,15,226.0,166.0,1.05,21.5,261.0,111.02,89.76
2016,5,29,17,30,216.0,144.0,1.0,21.0,224.0,98.14,79.26
2016,5,29,17,45,202.5,123.0,1.0,21.0,188.5,85.29,68.45
2016,5,29,18,0,189.0,102.0,1.0,21.0,153.0,71.99,57.02
2016,5,29,18,15,161.0,82.5,0.95,20.5,119.5,59.05,45.77
2016,5,29,18,30,133.0,63.0,0.9,20.0,86.0,45.78,33.98
2016,5,29,18,45,90.5,44.5,0.9,20.0,58.0,33.08,22.42
2016,5,29,19,0,48.0,26.0,0.9,20.0,30.0,19.76,9.04
2016,5,29,19,15,24.0,13.0,0.9,19.5,15.0,10.23,0.0
2016,5,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,5,15,15.5,11.5,0.85,17.0,13.0,20.65,0.0
2016,5,30,5,30,31.0,23.0,0.9,17.0,26.0,61.67,34.51
2016,5,30,5,45,75.0,41.0,0.95,17.5,52.5,126.28,98.8
2016,5,30,6,0,119.0,59.0,1.0,18.0,79.0,204.53,165.85
2016,5,30,6,15,143.0,79.0,1.0,18.0,111.5,252.97,207.07
2016,5,30,6,30,167.0,99.0,1.0,18.0,144.0,301.25,246.89
2016,5,30,6,45,183.0,120.0,1.0,18.5,178.5,343.4,279.71
2016,5,30,7,0,199.0,141.0,1.0,19.0,213.0,384.88,310.81
2016,5,30,7,15,150.0,165.5,1.0,19.5,224.5,343.39,275.61
2016,5,30,7,30,101.0,190.0,1.0,20.0,236.0,298.22,237.81
2016,5,30,7,45,202.5,205.5,1.05,20.5,312.0,436.62,345.28
2016,5,30,8,0,304.0,221.0,1.1,21.0,388.0,578.38,448.35
2016,5,30,8,15,220.0,254.0,1.05,21.5,380.5,501.41,386.55
2016,5,30,8,30,136.0,287.0,1.0,22.0,373.0,446.77,342.25
2016,5,30,8,45,179.5,307.5,1.0,22.5,430.0,506.35,385.09
2016,5,30,9,0,223.0,328.0,1.0,23.0,487.0,564.12,424.58
2016,5,30,9,15,355.0,306.0,1.0,23.5,576.0,686.42,509.63
2016,5,30,9,30,487.0,284.0,1.0,24.0,665.0,804.13,586.93
2016,5,30,9,45,353.5,346.0,1.0,24.5,629.0,698.97,510.39
2016,5,30,10,0,220.0,408.0,1.0,25.0,593.0,597.13,437.15
2016,5,30,10,15,137.5,404.0,1.0,25.0,521.5,503.31,370.63
2016,5,30,10,30,55.0,400.0,1.0,25.0,450.0,396.24,293.08
2016,5,30,10,45,60.0,416.5,1.0,25.5,472.0,407.33,300.78
2016,5,30,11,0,65.0,433.0,1.0,26.0,494.0,417.16,306.72
2016,5,30,11,15,173.0,450.5,1.0,26.0,615.0,518.1,378.93
2016,5,30,11,30,281.0,468.0,1.0,26.0,736.0,602.29,436.33
2016,5,30,11,45,307.5,463.0,1.0,26.0,758.5,591.24,427.57
2016,5,30,12,0,334.0,458.0,1.0,26.0,781.0,577.23,417.41
2016,5,30,12,15,380.5,439.0,1.0,26.0,807.5,562.5,406.63
2016,5,30,12,30,427.0,420.0,1.0,26.0,834.0,540.05,389.9
2016,5,30,12,45,631.5,286.5,1.0,26.0,893.0,515.64,371.14
2016,5,30,13,0,836.0,153.0,1.0,26.0,952.0,477.46,339.53
2016,5,30,13,15,561.5,302.0,1.0,26.0,835.5,416.43,294.89
2016,5,30,13,30,287.0,451.0,1.0,26.0,719.0,377.57,269.66
2016,5,30,13,45,551.5,300.0,1.0,26.0,799.0,331.51,226.49
2016,5,30,14,0,816.0,149.0,1.0,26.0,879.0,265.7,165.19
2016,5,30,14,15,808.5,147.5,1.0,25.5,851.0,212.58,124.88
2016,5,30,14,30,801.0,146.0,1.0,25.0,823.0,160.48,91.86
2016,5,30,14,45,792.5,142.5,1.0,25.0,789.5,108.46,72.17
2016,5,30,15,0,784.0,139.0,1.0,25.0,756.0,97.74,75.33
2016,5,30,15,15,771.0,136.0,1.0,25.0,717.0,97.56,75.37
2016,5,30,15,30,758.0,133.0,1.0,25.0,678.0,97.26,75.3
2016,5,30,15,45,742.5,129.0,1.0,25.0,634.5,96.15,74.59
2016,5,30,16,0,727.0,125.0,1.0,25.0,591.0,87.35,67.54
2016,5,30,16,15,706.5,121.0,0.95,24.5,544.5,85.92,66.72
2016,5,30,16,30,686.0,117.0,0.9,24.0,498.0,84.39,65.81
2016,5,30,16,45,491.5,148.5,0.9,24.0,408.5,100.91,79.87
2016,5,30,17,0,297.0,180.0,0.9,24.0,319.0,120.16,96.17
2016,5,30,17,15,283.0,160.0,0.85,23.5,279.5,108.63,86.98
2016,5,30,17,30,269.0,140.0,0.8,23.0,240.0,96.65,77.33
2016,5,30,17,45,250.5,120.0,0.75,23.0,202.0,84.18,66.91
2016,5,30,18,0,232.0,100.0,0.7,23.0,164.0,71.29,55.94
2016,5,30,18,15,198.5,81.5,0.65,22.5,128.0,58.81,45.18
2016,5,30,18,30,165.0,63.0,0.6,22.0,92.0,46.05,33.94
2016,5,30,18,45,117.0,45.0,0.55,21.5,62.5,33.27,22.47
2016,5,30,19,0,69.0,27.0,0.5,21.0,33.0,20.31,9.64
2016,5,30,19,15,34.5,13.5,0.45,20.5,16.5,10.62,0.0
2016,5,30,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,31,5,15,72.0,12.5,0.6,17.5,17.5,63.72,0.0
2016,5,31,5,30,144.0,25.0,0.6,18.0,35.0,188.08,117.25
2016,5,31,5,45,240.0,38.5,0.6,19.0,72.0,294.71,231.86
2016,5,31,6,0,336.0,52.0,0.6,20.0,109.0,400.05,318.41
2016,5,31,6,15,405.5,62.0,0.6,20.5,153.5,489.16,387.86
2016,5,31,6,30,475.0,72.0,0.6,21.0,198.0,576.71,452.44
2016,5,31,6,45,525.0,79.5,0.65,21.5,247.0,644.48,500.06
2016,5,31,7,0,575.0,87.0,0.7,22.0,296.0,712.27,545.67
2016,5,31,7,15,611.5,93.0,0.7,22.5,346.0,764.33,577.99
2016,5,31,7,30,648.0,99.0,0.7,23.0,396.0,814.97,608.32
2016,5,31,7,45,675.0,104.0,0.75,23.5,445.0,852.86,630.22
2016,5,31,8,0,702.0,109.0,0.8,24.0,494.0,888.37,650.32
2016,5,31,8,15,723.0,113.0,0.8,24.0,541.5,913.75,664.04
2016,5,31,8,30,744.0,117.0,0.8,24.0,589.0,929.46,671.69
2016,5,31,8,45,759.5,121.0,0.85,24.5,632.5,943.29,678.0
2016,5,31,9,0,775.0,125.0,0.9,25.0,676.0,953.67,682.23
2016,5,31,9,15,788.0,128.0,0.9,25.0,716.0,956.86,682.52
2016,5,31,9,30,801.0,131.0,0.9,25.0,756.0,956.43,680.81
2016,5,31,9,45,522.0,268.0,0.9,25.5,682.5,805.71,579.59
2016,5,31,10,0,243.0,405.0,0.9,26.0,609.0,636.49,460.27
2016,5,31,10,15,540.0,271.0,0.85,26.0,746.0,784.65,566.04
2016,5,31,10,30,837.0,137.0,0.8,26.0,883.0,883.59,629.23
2016,5,31,10,45,841.0,139.0,0.8,26.5,904.5,856.68,609.09
2016,5,31,11,0,845.0,141.0,0.8,27.0,926.0,826.74,588.77
2016,5,31,11,15,848.5,142.0,0.8,27.0,941.0,792.69,567.0
2016,5,31,11,30,852.0,143.0,0.8,27.0,956.0,755.98,542.21
2016,5,31,11,45,853.5,143.5,0.8,27.0,964.0,715.05,513.87
2016,5,31,12,0,855.0,144.0,0.8,27.0,972.0,672.13,483.53
2016,5,31,12,15,855.0,144.0,0.8,27.0,972.0,626.25,450.4
2016,5,31,12,30,855.0,144.0,0.8,27.0,972.0,579.09,415.4
2016,5,31,12,45,838.0,154.5,0.8,27.5,961.0,528.54,376.22
2016,5,31,13,0,821.0,165.0,0.8,28.0,950.0,481.0,338.22
2016,5,31,13,15,817.5,164.0,0.75,28.0,935.5,428.69,296.31
2016,5,31,13,30,814.0,163.0,0.7,28.0,921.0,376.27,253.46
2016,5,31,13,45,547.0,297.0,0.7,28.0,801.0,329.38,222.53
2016,5,31,14,0,280.0,431.0,0.7,28.0,681.0,312.01,217.15
2016,5,31,14,15,532.5,294.0,0.7,27.5,751.5,246.51,159.6
2016,5,31,14,30,785.0,157.0,0.7,27.0,822.0,166.06,95.33
2016,5,31,14,45,773.5,155.0,0.75,27.0,788.0,115.57,76.37
2016,5,31,15,0,762.0,153.0,0.8,27.0,754.0,104.78,80.33
2016,5,31,15,15,748.5,150.0,0.75,27.0,714.5,104.93,80.64
2016,5,31,15,30,735.0,147.0,0.7,27.0,675.0,96.38,73.88
2016,5,31,15,45,714.0,144.5,0.7,27.0,631.0,96.39,74.1
2016,5,31,16,0,693.0,142.0,0.7,27.0,587.0,96.35,74.29
2016,5,31,16,15,671.0,137.0,0.65,26.5,540.5,94.71,73.33
2016,5,31,16,30,649.0,132.0,0.6,26.0,494.0,92.95,72.26
2016,5,31,16,45,616.5,127.0,0.6,26.0,445.0,90.83,70.77
2016,5,31,17,0,584.0,122.0,0.6,26.0,396.0,88.64,69.21
2016,5,31,17,15,546.5,114.5,0.55,25.5,346.5,84.54,66.16
2016,5,31,17,30,509.0,107.0,0.5,25.0,297.0,77.85,60.87
2016,5,31,17,45,457.5,97.5,0.5,25.0,249.0,71.27,55.44
2016,5,31,18,0,406.0,88.0,0.5,25.0,201.0,64.59,49.79
2016,5,31,18,15,341.5,75.5,0.5,24.0,156.5,55.67,42.24
2016,5,31,18,30,277.0,63.0,0.5,23.0,112.0,46.65,34.33
2016,5,31,18,45,194.5,46.5,0.55,22.5,75.5,34.62,23.52
2016,5,31,19,0,112.0,30.0,0.6,22.0,39.0,22.53,11.47
2016,5,31,19,15,56.0,15.0,0.65,21.5,19.5,11.8,0.0
2016,5,31,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,55.0,13.0,0.65,18.5,17.0,51.37,0.0
2016,6,1,5,30,110.0,26.0,0.6,19.0,34.0,145.47,91.02
2016,6,1,5,45,203.0,41.5,0.6,19.5,70.5,269.41,211.75
2016,6,1,6,0,296.0,57.0,0.6,20.0,107.0,373.54,298.34
2016,6,1,6,15,364.5,68.5,0.6,20.5,151.0,455.24,362.76
2016,6,1,6,30,433.0,80.0,0.6,21.0,195.0,540.33,426.28
2016,6,1,6,45,488.5,87.5,0.65,21.5,244.0,619.15,482.42
2016,6,1,7,0,544.0,95.0,0.7,22.0,293.0,691.82,531.74
2016,6,1,7,15,581.0,102.0,0.7,22.5,343.0,745.3,565.26
2016,6,1,7,30,618.0,109.0,0.7,23.0,393.0,797.36,596.8
2016,6,1,7,45,648.0,114.0,0.75,23.5,442.0,838.05,620.71
2016,6,1,8,0,678.0,119.0,0.8,24.0,491.0,876.41,642.76
2016,6,1,8,15,700.0,123.5,0.8,24.0,538.5,903.31,657.51
2016,6,1,8,30,722.0,128.0,0.8,24.0,586.0,927.24,670.42
2016,6,1,8,45,740.0,131.5,0.85,24.5,630.0,934.97,672.77
2016,6,1,9,0,758.0,135.0,0.9,25.0,674.0,947.41,678.41
2016,6,1,9,15,771.0,138.0,0.9,25.0,714.0,950.7,678.75
2016,6,1,9,30,784.0,141.0,0.9,25.0,754.0,950.4,677.12
2016,6,1,9,45,813.5,131.5,0.9,25.5,793.0,949.34,673.91
2016,6,1,10,0,843.0,122.0,0.9,26.0,832.0,930.78,659.99
2016,6,1,10,15,850.0,123.5,0.9,26.0,860.5,912.56,647.93
2016,6,1,10,30,857.0,125.0,0.9,26.0,889.0,890.97,633.83
2016,6,1,10,45,585.0,283.5,0.9,26.5,810.5,786.98,562.06
2016,6,1,11,0,313.0,442.0,0.9,27.0,732.0,655.05,468.69
2016,6,1,11,15,311.0,450.5,0.85,27.0,743.0,636.53,456.32
2016,6,1,11,30,309.0,459.0,0.8,27.0,754.0,616.47,441.7
2016,6,1,11,45,593.0,294.0,0.8,27.5,866.0,664.25,476.69
2016,6,1,12,0,877.0,129.0,0.8,28.0,978.0,676.77,485.57
2016,6,1,12,15,591.5,302.5,0.75,28.0,875.5,589.76,421.14
2016,6,1,12,30,306.0,476.0,0.7,28.0,773.0,515.26,367.11
2016,6,1,12,45,582.5,307.5,0.7,28.0,866.5,505.6,359.79
2016,6,1,13,0,859.0,139.0,0.7,28.0,960.0,481.45,337.96
2016,6,1,13,15,855.5,138.0,0.7,28.0,945.5,429.47,296.17
2016,6,1,13,30,852.0,137.0,0.7,28.0,931.0,377.21,253.4
2016,6,1,13,45,570.0,282.5,0.7,28.0,809.0,322.18,216.75
2016,6,1,14,0,288.0,428.0,0.7,28.0,687.0,312.83,217.49
2016,6,1,14,15,306.5,408.0,0.7,28.0,675.5,279.75,192.59
2016,6,1,14,30,325.0,388.0,0.7,28.0,664.0,245.52,169.41
2016,6,1,14,45,566.5,257.5,0.7,28.0,714.0,155.5,107.72
2016,6,1,15,0,808.0,127.0,0.7,28.0,764.0,91.8,69.42
2016,6,1,15,15,796.0,124.0,0.7,27.5,725.0,91.36,69.5
2016,6,1,15,30,784.0,121.0,0.7,27.0,686.0,90.79,69.36
2016,6,1,15,45,768.5,118.0,0.7,27.0,642.5,89.99,68.89
2016,6,1,16,0,753.0,115.0,0.7,27.0,599.0,89.08,68.35
2016,6,1,16,15,526.5,171.5,0.65,26.5,497.5,112.39,87.81
2016,6,1,16,30,300.0,228.0,0.6,26.0,396.0,145.4,115.1
2016,6,1,16,45,480.5,163.0,0.6,26.0,402.0,109.16,85.75
2016,6,1,17,0,661.0,98.0,0.6,26.0,408.0,73.92,56.89
2016,6,1,17,15,626.5,92.0,0.55,25.5,358.5,70.21,54.16
2016,6,1,17,30,592.0,86.0,0.5,25.0,309.0,66.4,51.23
2016,6,1,17,45,547.0,79.0,0.5,25.0,260.5,61.62,47.28
2016,6,1,18,0,502.0,72.0,0.5,25.0,212.0,56.77,43.16
2016,6,1,18,15,436.5,62.5,0.45,24.0,166.5,49.7,37.16
2016,6,1,18,30,371.0,53.0,0.4,23.0,121.0,42.54,30.86
2016,6,1,18,45,280.0,40.5,0.4,22.5,82.5,30.88,20.43
2016,6,1,19,0,189.0,28.0,0.4,22.0,44.0,21.32,10.75
2016,6,1,19,15,94.5,14.0,0.4,21.5,22.0,11.02,0.0
2016,6,1,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,2,5,15,77.5,13.0,0.25,19.5,18.5,68.17,0.0
2016,6,2,5,30,155.0,26.0,0.2,20.0,37.0,199.26,126.27
2016,6,2,5,45,253.5,38.5,0.15,20.5,74.0,305.21,237.33
2016,6,2,6,0,352.0,51.0,0.1,21.0,111.0,411.56,322.84
2016,6,2,6,15,420.5,60.5,0.1,21.5,156.0,500.55,390.47
2016,6,2,6,30,489.0,70.0,0.1,22.0,201.0,586.85,452.5
2016,6,2,6,45,379.5,102.0,0.15,23.0,217.0,526.58,407.32
2016,6,2,7,0,270.0,134.0,0.2,24.0,233.0,443.17,343.69
2016,6,2,7,15,265.5,158.0,0.2,24.5,267.0,469.49,361.46
2016,6,2,7,30,261.0,182.0,0.2,25.0,301.0,493.68,375.97
2016,6,2,7,45,318.5,194.0,0.2,25.5,357.0,563.42,423.65
2016,6,2,8,0,376.0,206.0,0.2,26.0,413.0,633.03,468.98
2016,6,2,8,15,561.0,161.0,0.2,26.0,501.5,804.11,581.87
2016,6,2,8,30,746.0,116.0,0.2,26.0,590.0,930.25,656.58
2016,6,2,8,45,517.5,216.0,0.2,26.5,556.0,799.12,568.46
2016,6,2,9,0,289.0,316.0,0.2,27.0,522.0,642.11,460.36
2016,6,2,9,15,545.5,222.5,0.2,27.0,639.0,813.13,577.87
2016,6,2,9,30,802.0,129.0,0.2,27.0,756.0,955.5,662.86
2016,6,2,9,45,509.0,269.0,0.25,27.5,673.5,794.37,556.94
2016,6,2,10,0,216.0,409.0,0.3,28.0,591.0,594.51,421.92
2016,6,2,10,15,525.5,273.0,0.3,28.0,736.0,773.65,546.74
2016,6,2,10,30,835.0,137.0,0.3,28.0,881.0,882.47,614.6
2016,6,2,10,45,534.0,299.5,0.35,28.5,780.0,755.68,528.63
2016,6,2,11,0,233.0,462.0,0.4,29.0,679.0,594.19,418.47
2016,6,2,11,15,540.5,302.5,0.4,29.0,816.0,704.25,497.3
2016,6,2,11,30,848.0,143.0,0.4,29.0,953.0,754.11,532.04
2016,6,2,11,45,848.0,144.5,0.45,29.0,960.0,713.13,503.91
2016,6,2,12,0,848.0,146.0,0.5,29.0,967.0,670.22,474.91
2016,6,2,12,15,848.0,146.0,0.5,29.0,967.5,624.73,442.7
2016,6,2,12,30,848.0,146.0,0.5,29.0,968.0,577.98,408.68
2016,6,2,12,45,835.0,153.0,0.55,29.0,957.5,527.76,371.67
2016,6,2,13,0,822.0,160.0,0.6,29.0,947.0,479.98,335.09
2016,6,2,13,15,617.5,278.5,0.6,28.5,865.0,419.91,291.87
2016,6,2,13,30,413.0,397.0,0.6,28.0,783.0,381.33,265.78
2016,6,2,13,45,352.0,412.5,0.6,28.0,736.0,349.77,242.7
2016,6,2,14,0,291.0,428.0,0.6,28.0,689.0,314.03,217.78
2016,6,2,14,15,537.5,290.5,0.6,28.0,754.0,247.22,159.35
2016,6,2,14,30,784.0,153.0,0.6,28.0,819.0,166.01,94.35
2016,6,2,14,45,774.0,150.5,0.6,28.0,785.0,115.47,74.41
2016,6,2,15,0,764.0,148.0,0.6,28.0,751.0,101.89,77.6
2016,6,2,15,15,751.0,144.5,0.55,27.5,712.5,101.66,77.76
2016,6,2,15,30,738.0,141.0,0.5,27.0,674.0,101.29,77.8
2016,6,2,15,45,630.0,173.0,0.5,27.0,607.5,110.25,85.27
2016,6,2,16,0,522.0,205.0,0.5,27.0,541.0,129.0,100.65
2016,6,2,16,15,485.0,199.5,0.45,27.0,493.5,126.93,99.18
2016,6,2,16,30,448.0,194.0,0.4,27.0,446.0,124.77,97.73
2016,6,2,16,45,240.5,186.0,0.35,27.0,320.0,121.92,95.73
2016,6,2,17,0,33.0,178.0,0.3,27.0,194.0,122.07,96.16
2016,6,2,17,15,28.5,157.5,0.3,26.5,170.0,109.14,86.06
2016,6,2,17,30,24.0,137.0,0.3,26.0,146.0,98.69,77.88
2016,6,2,17,45,17.0,117.0,0.3,25.5,123.0,84.68,66.52
2016,6,2,18,0,10.0,97.0,0.3,25.0,100.0,70.6,54.84
2016,6,2,18,15,5.0,76.5,0.3,24.5,78.0,56.16,42.56
2016,6,2,18,30,0.0,56.0,0.3,24.0,56.0,41.62,29.95
2016,6,2,18,45,0.0,38.5,0.3,23.5,38.5,28.98,18.77
2016,6,2,19,0,0.0,21.0,0.3,23.0,21.0,16.02,6.76
2016,6,2,19,15,0.0,10.5,0.3,22.5,10.5,7.99,0.0
2016,6,2,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
