Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,5,15,64.0,13.0,0.35,19.5,17.5,58.05,0.0
2016,6,3,5,30,128.0,26.0,0.4,20.0,35.0,178.09,113.8
2016,6,3,5,45,212.5,41.0,0.5,20.5,71.0,275.76,215.77
2016,6,3,6,0,297.0,56.0,0.6,21.0,107.0,372.28,296.37
2016,6,3,6,15,363.5,67.5,0.6,21.5,151.0,452.33,359.27
2016,6,3,6,30,430.0,79.0,0.6,22.0,195.0,535.64,421.27
2016,6,3,6,45,247.5,110.5,0.6,22.5,180.0,389.56,309.1
2016,6,3,7,0,65.0,142.0,0.6,23.0,165.0,213.29,168.27
2016,6,3,7,15,335.0,126.5,0.6,23.5,276.5,521.8,408.65
2016,6,3,7,30,605.0,111.0,0.6,24.0,388.0,786.43,588.73
2016,6,3,7,45,635.5,115.5,0.65,24.5,437.0,826.94,609.45
2016,6,3,8,0,666.0,120.0,0.7,25.0,486.0,865.15,631.36
2016,6,3,8,15,687.5,124.5,0.7,25.0,532.5,891.55,645.74
2016,6,3,8,30,709.0,129.0,0.7,25.0,579.0,915.03,658.34
2016,6,3,8,45,727.0,132.5,0.7,25.5,623.0,930.58,664.66
2016,6,3,9,0,745.0,136.0,0.7,26.0,667.0,935.38,664.47
2016,6,3,9,15,758.5,139.0,0.7,26.5,706.0,939.4,664.08
2016,6,3,9,30,772.0,142.0,0.7,27.0,745.0,939.86,661.64
2016,6,3,9,45,794.5,137.0,0.75,27.5,782.0,937.11,658.41
2016,6,3,10,0,817.0,132.0,0.8,28.0,819.0,930.46,652.95
2016,6,3,10,15,824.0,133.5,0.8,28.0,847.5,898.53,632.39
2016,6,3,10,30,831.0,135.0,0.8,28.0,876.0,877.48,618.93
2016,6,3,10,45,836.5,136.0,0.8,28.0,898.0,851.44,602.26
2016,6,3,11,0,842.0,137.0,0.8,28.0,920.0,822.34,583.71
2016,6,3,11,15,845.0,138.0,0.8,28.0,935.0,788.32,562.0
2016,6,3,11,30,848.0,139.0,0.8,28.0,950.0,751.68,537.48
2016,6,3,11,45,850.0,139.5,0.85,28.5,957.5,711.57,509.37
2016,6,3,12,0,852.0,140.0,0.9,29.0,965.0,669.42,479.24
2016,6,3,12,15,852.0,140.0,0.9,29.0,965.5,623.96,446.52
2016,6,3,12,30,852.0,140.0,0.9,29.0,966.0,577.22,411.98
2016,6,3,12,45,551.0,309.0,0.9,29.0,841.5,498.58,354.6
2016,6,3,13,0,250.0,478.0,0.9,29.0,717.0,433.78,309.15
2016,6,3,13,15,521.0,324.5,0.9,29.0,814.0,416.73,292.36
2016,6,3,13,30,792.0,171.0,0.9,29.0,911.0,376.58,254.39
2016,6,3,13,45,525.0,304.0,0.95,29.0,790.0,329.36,223.27
2016,6,3,14,0,258.0,437.0,1.0,29.0,669.0,311.61,217.66
2016,6,3,14,15,509.0,302.0,1.0,28.5,740.5,249.14,162.28
2016,6,3,14,30,760.0,167.0,1.0,28.0,812.0,172.28,99.98
2016,6,3,14,45,625.0,228.0,1.0,28.0,744.5,140.26,94.7
2016,6,3,15,0,490.0,289.0,1.0,28.0,677.0,159.97,124.0
2016,6,3,15,15,547.5,251.0,0.95,28.0,664.0,146.46,113.45
2016,6,3,15,30,605.0,213.0,0.9,28.0,651.0,129.43,100.11
2016,6,3,15,45,390.0,253.5,0.9,28.0,529.5,148.55,115.73
2016,6,3,16,0,175.0,294.0,0.9,28.0,408.0,182.2,142.8
2016,6,3,16,15,191.0,269.0,0.85,27.5,384.0,170.3,133.86
2016,6,3,16,30,207.0,244.0,0.8,27.0,360.0,157.77,124.51
2016,6,3,16,45,103.5,159.0,0.75,27.0,217.0,109.55,85.73
2016,6,3,17,0,0.0,74.0,0.7,27.0,74.0,56.82,42.36
2016,6,3,17,15,0.0,64.5,0.65,26.5,64.5,49.45,36.47
2016,6,3,17,30,0.0,55.0,0.6,26.0,55.0,42.1,30.44
2016,6,3,17,45,198.5,72.5,0.6,25.5,128.5,53.6,40.4
2016,6,3,18,0,397.0,90.0,0.6,25.0,202.0,65.79,50.86
2016,6,3,18,15,335.0,77.0,0.55,24.5,158.5,56.61,42.97
2016,6,3,18,30,273.0,64.0,0.5,24.0,115.0,47.3,34.78
2016,6,3,18,45,193.5,47.5,0.45,24.0,78.5,35.31,24.04
2016,6,3,19,0,114.0,31.0,0.4,24.0,42.0,23.3,12.46
2016,6,3,19,15,57.0,15.5,0.4,23.5,21.0,11.85,0.0
2016,6,3,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,6,4,5,15,51.5,13.0,0.25,20.5,17.0,48.69,0.0
2016,6,4,5,30,103.0,26.0,0.3,21.0,34.0,139.75,89.14
2016,6,4,5,45,179.0,43.0,0.35,21.5,69.0,251.47,195.72
2016,6,4,6,0,255.0,60.0,0.4,22.0,104.0,342.27,270.9
2016,6,4,6,15,319.5,73.5,0.35,22.0,147.0,421.88,334.1
2016,6,4,6,30,384.0,87.0,0.3,22.0,190.0,504.58,396.08
2016,6,4,6,45,430.5,98.0,0.3,22.5,236.5,568.98,441.21
2016,6,4,7,0,477.0,109.0,0.3,23.0,283.0,634.07,484.82
2016,6,4,7,15,514.5,117.5,0.3,23.5,331.5,687.03,518.23
2016,6,4,7,30,552.0,126.0,0.3,24.0,380.0,750.52,557.58
2016,6,4,7,45,579.5,133.5,0.35,24.5,427.5,791.23,581.35
2016,6,4,8,0,607.0,141.0,0.4,25.0,475.0,829.65,603.49
2016,6,4,8,15,630.0,147.0,0.4,25.0,521.0,859.19,619.9
2016,6,4,8,30,653.0,153.0,0.4,25.0,567.0,885.84,634.47
2016,6,4,8,45,674.5,155.5,0.45,25.5,610.5,903.91,643.39
2016,6,4,9,0,696.0,158.0,0.5,26.0,654.0,918.7,650.44
2016,6,4,9,15,710.5,161.5,0.45,26.0,693.0,924.14,651.07
2016,6,4,9,30,725.0,165.0,0.4,26.0,732.0,926.14,649.83
2016,6,4,9,45,760.0,153.5,0.4,26.5,771.5,920.79,644.08
2016,6,4,10,0,795.0,142.0,0.4,27.0,811.0,920.17,641.48
2016,6,4,10,15,803.0,144.0,0.4,27.0,840.0,903.74,630.54
2016,6,4,10,30,811.0,146.0,0.4,27.0,869.0,883.86,617.82
2016,6,4,10,45,822.5,143.0,0.4,27.5,892.5,845.76,592.75
2016,6,4,11,0,834.0,140.0,0.4,28.0,916.0,818.67,574.76
2016,6,4,11,15,838.0,141.0,0.4,28.0,931.5,785.69,554.05
2016,6,4,11,30,842.0,142.0,0.4,28.0,947.0,750.03,530.49
2016,6,4,11,45,847.0,140.5,0.4,28.5,956.0,710.81,502.87
2016,6,4,12,0,852.0,139.0,0.4,29.0,965.0,669.4,473.29
2016,6,4,12,15,439.5,258.5,0.45,29.0,684.5,472.36,338.16
2016,6,4,12,30,27.0,378.0,0.5,29.0,404.0,298.55,215.31
2016,6,4,12,45,434.5,261.0,0.55,29.0,678.0,408.5,293.76
2016,6,4,13,0,842.0,144.0,0.6,29.0,952.0,479.33,335.81
2016,6,4,13,15,839.0,143.0,0.65,29.0,938.0,428.54,294.71
2016,6,4,13,30,836.0,142.0,0.7,29.0,924.0,377.45,253.32
2016,6,4,13,45,834.5,139.0,0.75,29.0,904.0,325.55,210.68
2016,6,4,14,0,833.0,136.0,0.8,29.0,884.0,273.51,168.35
2016,6,4,14,15,551.0,270.5,0.8,29.0,759.0,240.87,154.04
2016,6,4,14,30,269.0,405.0,0.8,29.0,634.0,248.88,173.19
2016,6,4,14,45,265.5,387.5,0.85,29.0,606.0,216.37,155.39
2016,6,4,15,0,262.0,370.0,0.9,29.0,578.0,202.57,156.43
2016,6,4,15,15,259.5,350.0,0.85,29.0,547.0,196.11,151.73
2016,6,4,15,30,257.0,330.0,0.8,29.0,516.0,189.09,146.56
2016,6,4,15,45,504.5,222.0,0.8,29.0,558.0,135.31,104.47
2016,6,4,16,0,752.0,114.0,0.8,29.0,600.0,88.29,67.03
2016,6,4,16,15,732.0,110.0,0.75,28.5,553.5,86.49,66.01
2016,6,4,16,30,712.0,106.0,0.7,28.0,507.0,77.99,59.37
2016,6,4,16,45,681.5,103.5,0.7,28.0,458.0,76.79,58.62
2016,6,4,17,0,651.0,101.0,0.7,28.0,409.0,75.62,57.86
2016,6,4,17,15,616.5,95.0,0.65,27.5,359.5,72.0,55.17
2016,6,4,17,30,582.0,89.0,0.6,27.0,310.0,68.28,52.35
2016,6,4,17,45,531.0,82.5,0.55,26.5,261.0,63.87,48.86
2016,6,4,18,0,480.0,76.0,0.5,26.0,212.0,59.45,45.24
2016,6,4,18,15,416.0,66.5,0.45,25.5,167.0,52.52,39.33
2016,6,4,18,30,352.0,57.0,0.4,25.0,122.0,43.11,31.1
2016,6,4,18,45,261.0,44.0,0.4,24.5,84.0,33.26,22.3
2016,6,4,19,0,170.0,31.0,0.4,24.0,46.0,23.42,12.69
2016,6,4,19,15,85.0,15.5,0.4,23.5,23.0,11.79,0.0
2016,6,4,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,5.0,0.7,21.0,5.0,3.93,0.0
2016,6,5,5,30,0.0,10.0,0.8,21.0,10.0,7.59,0.0
2016,6,5,5,45,0.0,19.5,0.95,21.5,19.5,14.84,6.32
2016,6,5,6,0,0.0,29.0,1.1,22.0,29.0,22.11,12.59
2016,6,5,6,15,0.0,41.0,1.15,22.0,41.0,31.33,20.44
2016,6,5,6,30,0.0,53.0,1.2,22.0,53.0,40.58,28.25
2016,6,5,6,45,0.0,66.0,1.25,22.0,66.0,51.0,36.91
2016,6,5,7,0,0.0,79.0,1.3,22.0,79.0,62.08,45.98
2016,6,5,7,15,7.5,119.5,1.35,22.0,123.5,107.94,83.71
2016,6,5,7,30,15.0,160.0,1.4,22.0,168.0,154.86,121.43
2016,6,5,7,45,22.5,184.5,1.45,22.5,196.5,184.31,144.33
2016,6,5,8,0,30.0,209.0,1.5,23.0,225.0,235.28,183.53
2016,6,5,8,15,27.0,221.5,1.5,23.0,237.0,240.91,186.91
2016,6,5,8,30,24.0,234.0,1.5,23.0,249.0,224.66,173.64
2016,6,5,8,45,41.5,271.5,1.55,23.5,300.0,300.28,231.11
2016,6,5,9,0,59.0,309.0,1.6,24.0,351.0,352.63,269.37
2016,6,5,9,15,136.5,341.0,1.6,24.0,445.5,481.27,364.71
2016,6,5,9,30,214.0,373.0,1.6,24.0,540.0,581.74,436.18
2016,6,5,9,45,174.0,392.5,1.65,24.5,532.5,550.87,410.88
2016,6,5,10,0,134.0,412.0,1.7,25.0,525.0,520.16,386.78
2016,6,5,10,15,302.5,386.0,1.7,25.0,652.5,657.39,486.09
2016,6,5,10,30,471.0,360.0,1.7,25.0,780.0,780.91,570.63
2016,6,5,10,45,336.5,414.0,1.75,25.5,718.0,673.91,493.02
2016,6,5,11,0,202.0,468.0,1.8,26.0,656.0,574.41,421.13
2016,6,5,11,15,118.5,434.5,1.8,26.0,545.5,462.99,341.79
2016,6,5,11,30,35.0,401.0,1.8,26.0,435.0,350.37,259.64
2016,6,5,11,45,26.5,360.0,1.85,26.0,385.5,304.52,226.5
2016,6,5,12,0,18.0,319.0,1.9,26.0,336.0,258.18,192.3
2016,6,5,12,15,62.5,403.0,1.9,26.0,464.0,345.58,256.95
2016,6,5,12,30,107.0,487.0,1.9,26.0,592.0,420.25,309.99
2016,6,5,12,45,59.0,356.0,1.95,26.0,414.0,292.69,217.09
2016,6,5,13,0,11.0,225.0,2.0,26.0,236.0,175.72,130.34
2016,6,5,13,15,46.0,338.0,1.95,26.0,381.5,259.67,193.03
2016,6,5,13,30,81.0,451.0,1.9,26.0,527.0,333.47,245.77
2016,6,5,13,45,183.0,441.5,1.9,26.0,607.5,332.37,240.96
2016,6,5,14,0,285.0,432.0,1.9,26.0,688.0,316.26,224.25
2016,6,5,14,15,260.5,422.5,1.85,25.5,651.0,281.12,199.19
2016,6,5,14,30,236.0,413.0,1.8,25.0,614.0,265.88,190.91
2016,6,5,14,45,355.5,354.5,1.8,25.0,643.0,207.42,150.42
2016,6,5,15,0,475.0,296.0,1.8,25.0,672.0,162.59,127.79
2016,6,5,15,15,430.5,298.0,1.7,25.0,625.5,165.63,130.57
2016,6,5,15,30,386.0,300.0,1.6,25.0,579.0,179.02,141.6
2016,6,5,15,45,260.0,298.0,1.55,25.0,481.0,175.92,139.39
2016,6,5,16,0,134.0,296.0,1.5,25.0,383.0,182.01,144.67
2016,6,5,16,15,79.5,253.0,1.45,24.5,303.5,167.17,133.32
2016,6,5,16,30,25.0,210.0,1.4,24.0,224.0,149.24,119.37
2016,6,5,16,45,141.5,200.5,1.35,24.0,269.0,133.35,106.7
2016,6,5,17,0,258.0,191.0,1.3,24.0,314.0,125.43,100.52
2016,6,5,17,15,251.5,168.0,1.3,23.5,276.0,112.61,90.36
2016,6,5,17,30,245.0,145.0,1.3,23.0,238.0,99.23,79.54
2016,6,5,17,45,229.5,124.5,1.3,23.0,201.5,86.65,69.05
2016,6,5,18,0,214.0,104.0,1.3,23.0,165.0,73.63,57.98
2016,6,5,18,15,185.0,85.0,1.25,23.0,130.5,61.0,47.03
2016,6,5,18,30,156.0,66.0,1.2,23.0,96.0,48.05,35.6
2016,6,5,18,45,114.5,48.0,1.2,23.0,66.5,35.39,24.25
2016,6,5,19,0,73.0,30.0,1.2,23.0,37.0,22.5,12.12
2016,6,5,19,15,36.5,15.0,1.2,23.0,18.5,11.48,0.0
2016,6,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,6,5,15,100.0,12.5,0.65,20.0,20.0,84.44,0.0
2016,6,6,5,30,200.0,25.0,0.7,20.0,40.0,232.69,153.35
2016,6,6,5,45,295.0,36.0,0.75,20.0,77.0,339.55,266.49
2016,6,6,6,0,390.0,47.0,0.8,20.0,114.0,444.17,352.86
2016,6,6,6,15,457.0,55.0,0.75,20.0,159.0,525.49,416.51
2016,6,6,6,30,524.0,63.0,0.7,20.0,204.0,609.18,478.42
2016,6,6,6,45,566.0,70.0,0.7,20.5,252.0,669.53,519.96
2016,6,6,7,0,608.0,77.0,0.7,21.0,300.0,729.67,559.47
2016,6,6,7,15,642.5,82.0,0.7,21.0,349.5,778.94,590.96
2016,6,6,7,30,677.0,87.0,0.7,21.0,399.0,826.81,620.62
2016,6,6,7,45,700.5,92.0,0.7,21.5,447.5,855.72,635.82
2016,6,6,8,0,724.0,97.0,0.7,22.0,496.0,888.46,653.44
2016,6,6,8,15,744.5,100.5,0.7,22.0,543.0,913.49,667.01
2016,6,6,8,30,765.0,104.0,0.7,22.0,590.0,935.46,678.67
2016,6,6,8,45,779.0,108.0,0.75,22.5,633.5,948.11,684.18
2016,6,6,9,0,793.0,112.0,0.8,23.0,677.0,957.34,687.77
2016,6,6,9,15,635.0,200.5,0.85,23.0,669.5,890.13,644.46
2016,6,6,9,30,477.0,289.0,0.9,23.0,662.0,799.83,582.11
2016,6,6,9,45,427.0,326.5,0.95,23.5,672.0,771.35,561.21
2016,6,6,10,0,377.0,364.0,1.0,24.0,682.0,723.52,527.13
2016,6,6,10,15,352.5,389.0,1.0,24.0,694.5,706.45,514.39
2016,6,6,10,30,328.0,414.0,1.0,24.0,707.0,687.93,500.41
2016,6,6,10,45,323.0,427.5,1.0,24.0,722.0,674.62,490.56
2016,6,6,11,0,318.0,441.0,1.0,24.0,737.0,659.59,479.51
2016,6,6,11,15,262.5,462.5,1.0,24.0,710.0,609.76,444.02
2016,6,6,11,30,207.0,484.0,1.0,24.0,683.0,554.69,405.11
2016,6,6,11,45,256.5,477.0,1.0,24.5,725.5,568.47,414.25
2016,6,6,12,0,306.0,470.0,1.0,25.0,768.0,570.3,414.23
2016,6,6,12,15,237.0,483.5,1.0,25.0,714.0,510.86,371.66
2016,6,6,12,30,168.0,497.0,1.0,25.0,660.0,458.37,334.26
2016,6,6,12,45,152.5,492.0,1.05,25.0,639.5,427.22,312.17
2016,6,6,13,0,137.0,487.0,1.1,25.0,619.0,397.98,291.08
2016,6,6,13,15,154.0,480.5,1.1,24.5,626.5,382.82,279.86
2016,6,6,13,30,171.0,474.0,1.1,24.0,634.0,366.1,267.01
2016,6,6,13,45,174.5,462.0,1.1,24.0,622.5,341.03,247.7
2016,6,6,14,0,178.0,450.0,1.1,24.0,611.0,316.07,228.59
2016,6,6,14,15,145.5,432.0,1.1,24.0,560.5,282.2,204.91
2016,6,6,14,30,113.0,414.0,1.1,24.0,510.0,252.79,185.45
2016,6,6,14,45,84.0,381.5,1.1,24.0,451.5,238.49,178.02
2016,6,6,15,0,55.0,349.0,1.1,24.0,393.0,217.88,171.82
2016,6,6,15,15,45.5,320.0,1.05,23.5,355.0,203.31,160.98
2016,6,6,15,30,36.0,291.0,1.0,23.0,317.0,188.14,149.53
2016,6,6,15,45,66.0,291.0,1.0,23.0,335.5,188.22,150.04
2016,6,6,16,0,96.0,291.0,1.0,23.0,354.0,187.81,150.12
2016,6,6,16,15,56.5,245.0,0.95,23.0,281.5,162.52,130.01
2016,6,6,16,30,17.0,199.0,0.9,23.0,209.0,142.43,114.03
2016,6,6,16,45,22.0,188.0,0.9,23.0,199.5,134.51,107.93
2016,6,6,17,0,27.0,177.0,0.9,23.0,190.0,121.57,97.57
2016,6,6,17,15,23.0,157.0,0.85,22.5,167.0,112.68,90.67
2016,6,6,17,30,19.0,137.0,0.8,22.0,144.0,98.8,79.41
2016,6,6,17,45,13.0,117.0,0.75,22.0,121.5,84.81,67.7
2016,6,6,18,0,7.0,97.0,0.7,22.0,99.0,70.75,55.72
2016,6,6,18,15,3.5,77.5,0.65,21.5,78.5,56.96,43.85
2016,6,6,18,30,0.0,58.0,0.6,21.0,58.0,43.08,31.66
2016,6,6,18,45,0.0,40.0,0.55,21.0,40.0,30.11,20.05
2016,6,6,19,0,0.0,22.0,0.5,21.0,22.0,16.79,7.82
2016,6,6,19,15,0.0,11.0,0.45,20.5,11.0,8.37,0.0
2016,6,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,7,5,15,105.5,12.5,0.55,17.5,20.5,88.5,0.0
2016,6,7,5,30,211.0,25.0,0.6,18.0,41.0,245.13,163.38
2016,6,7,5,45,315.5,36.0,0.7,18.5,80.5,356.27,280.57
2016,6,7,6,0,420.0,47.0,0.8,19.0,120.0,469.74,373.35
2016,6,7,6,15,488.5,55.0,0.8,19.0,167.0,553.34,438.89
2016,6,7,6,30,557.0,63.0,0.8,19.0,214.0,639.31,502.79
2016,6,7,6,45,604.5,69.5,0.8,19.5,264.0,705.0,547.95
2016,6,7,7,0,652.0,76.0,0.8,20.0,314.0,770.63,590.93
2016,6,7,7,15,686.5,80.5,0.85,20.5,365.5,820.03,621.78
2016,6,7,7,30,721.0,85.0,0.9,21.0,417.0,861.85,646.78
2016,6,7,7,45,747.0,89.0,1.0,22.0,467.5,898.95,667.71
2016,6,7,8,0,773.0,93.0,1.1,23.0,518.0,933.41,686.51
2016,6,7,8,15,792.5,96.5,1.1,23.5,566.5,957.67,698.13
2016,6,7,8,30,812.0,100.0,1.1,24.0,615.0,978.71,707.74
2016,6,7,8,45,826.5,102.5,1.15,24.5,660.0,990.01,712.14
2016,6,7,9,0,841.0,105.0,1.2,25.0,705.0,984.16,706.04
2016,6,7,9,15,852.0,107.5,1.15,25.0,745.5,984.89,704.1
2016,6,7,9,30,863.0,110.0,1.1,25.0,786.0,982.01,699.97
2016,6,7,9,45,871.0,112.0,1.1,25.5,820.5,972.04,691.17
2016,6,7,10,0,879.0,114.0,1.1,26.0,855.0,958.5,680.41
2016,6,7,10,15,884.5,115.5,1.1,26.0,883.0,938.58,667.19
2016,6,7,10,30,890.0,117.0,1.1,26.0,911.0,915.27,652.0
2016,6,7,10,45,891.5,119.5,1.1,26.5,932.0,886.06,631.93
2016,6,7,11,0,893.0,122.0,1.1,27.0,953.0,853.79,610.02
2016,6,7,11,15,504.5,301.5,1.15,27.0,772.5,677.14,489.12
2016,6,7,11,30,116.0,481.0,1.2,27.0,592.0,484.61,351.48
2016,6,7,11,45,263.0,453.0,1.25,27.5,707.5,555.01,402.83
2016,6,7,12,0,410.0,425.0,1.3,28.0,823.0,606.58,437.43
2016,6,7,12,15,427.0,428.0,1.35,28.0,842.5,584.83,421.12
2016,6,7,12,30,444.0,431.0,1.4,28.0,862.0,560.66,403.25
2016,6,7,12,45,664.5,280.0,1.45,28.0,920.5,533.73,383.31
2016,6,7,13,0,885.0,129.0,1.5,28.0,979.0,492.62,350.03
2016,6,7,13,15,882.0,128.5,1.5,28.0,965.0,440.18,307.27
2016,6,7,13,30,879.0,128.0,1.5,28.0,951.0,387.34,263.27
2016,6,7,13,45,874.0,127.5,1.55,28.0,930.0,333.69,218.31
2016,6,7,14,0,869.0,127.0,1.6,28.0,909.0,280.18,173.97
2016,6,7,14,15,862.5,125.5,1.55,28.0,882.0,226.21,131.85
2016,6,7,14,30,856.0,124.0,1.5,28.0,855.0,172.96,96.51
2016,6,7,14,45,851.5,120.0,1.5,28.0,822.5,119.48,73.35
2016,6,7,15,0,847.0,116.0,1.5,28.0,790.0,97.56,74.26
2016,6,7,15,15,836.5,114.0,1.45,27.5,751.0,96.98,74.13
2016,6,7,15,30,826.0,112.0,1.4,27.0,712.0,86.56,65.96
2016,6,7,15,45,813.0,108.5,1.4,27.0,669.0,85.28,65.1
2016,6,7,16,0,800.0,105.0,1.4,27.0,626.0,83.85,64.11
2016,6,7,16,15,782.0,102.0,1.3,26.5,579.0,82.46,63.3
2016,6,7,16,30,764.0,99.0,1.2,26.0,532.0,80.99,62.41
2016,6,7,16,45,742.5,94.0,1.2,26.0,483.0,77.96,60.11
2016,6,7,17,0,721.0,89.0,1.2,26.0,434.0,74.77,57.67
2016,6,7,17,15,689.5,84.5,1.1,25.0,383.0,66.12,50.81
2016,6,7,17,30,658.0,80.0,1.0,24.0,332.0,63.1,48.64
2016,6,7,17,45,617.5,73.0,0.95,23.5,282.0,58.12,44.59
2016,6,7,18,0,577.0,66.0,0.9,23.0,232.0,53.02,40.34
2016,6,7,18,15,514.0,58.5,0.85,22.5,184.5,47.22,35.32
2016,6,7,18,30,451.0,51.0,0.8,22.0,137.0,41.41,30.11
2016,6,7,18,45,354.0,41.0,0.8,21.5,96.0,33.35,22.76
2016,6,7,19,0,257.0,31.0,0.8,21.0,55.0,25.31,14.72
2016,6,7,19,15,128.5,15.5,0.8,20.5,27.5,11.89,0.0
2016,6,7,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,5,15,114.5,13.0,0.6,14.5,22.0,95.55,0.0
2016,6,8,5,30,229.0,26.0,0.7,15.0,44.0,260.22,176.24
2016,6,8,5,45,335.0,37.0,0.85,15.5,84.0,373.26,297.32
2016,6,8,6,0,441.0,48.0,1.0,16.0,124.0,488.75,393.08
2016,6,8,6,15,509.5,56.0,1.05,16.5,172.0,573.13,459.62
2016,6,8,6,30,578.0,64.0,1.1,17.0,220.0,659.74,524.31
2016,6,8,6,45,627.5,69.5,1.2,17.5,271.5,726.51,571.91
2016,6,8,7,0,677.0,75.0,1.3,18.0,323.0,793.18,617.5
2016,6,8,7,15,710.0,79.5,1.4,18.5,374.5,841.58,648.75
2016,6,8,7,30,743.0,84.0,1.5,19.0,426.0,882.46,674.14
2016,6,8,7,45,768.5,87.5,1.6,19.5,477.5,918.7,695.91
2016,6,8,8,0,794.0,91.0,1.7,20.0,529.0,952.22,715.56
2016,6,8,8,15,812.5,94.5,1.7,20.0,577.0,975.59,728.35
2016,6,8,8,30,831.0,98.0,1.7,20.0,625.0,995.68,739.08
2016,6,8,8,45,845.0,100.5,1.75,20.5,670.0,992.96,734.34
2016,6,8,9,0,859.0,103.0,1.8,21.0,715.0,1000.22,736.52
2016,6,8,9,15,869.5,105.0,1.8,21.0,755.5,999.81,734.5
2016,6,8,9,30,880.0,107.0,1.8,21.0,796.0,995.79,730.4
2016,6,8,9,45,890.5,107.5,1.8,21.5,831.5,986.53,721.75
2016,6,8,10,0,901.0,108.0,1.8,22.0,867.0,973.63,710.99
2016,6,8,10,15,908.0,109.0,1.75,22.0,897.0,954.32,697.0
2016,6,8,10,30,915.0,110.0,1.7,22.0,927.0,931.48,680.93
2016,6,8,10,45,922.0,109.5,1.7,22.5,950.5,903.82,661.17
2016,6,8,11,0,929.0,109.0,1.7,23.0,974.0,872.85,639.37
2016,6,8,11,15,933.0,110.0,1.7,23.0,990.5,837.57,615.97
2016,6,8,11,30,937.0,111.0,1.7,23.0,1007.0,799.35,590.53
2016,6,8,11,45,942.5,109.0,1.7,23.0,1017.5,757.14,560.25
2016,6,8,12,0,948.0,107.0,1.7,23.0,1028.0,712.47,527.55
2016,6,8,12,15,949.0,107.0,1.65,23.0,1029.5,664.25,491.11
2016,6,8,12,30,950.0,107.0,1.6,23.0,1031.0,614.37,452.55
2016,6,8,12,45,951.0,105.5,1.6,23.0,1025.0,562.06,411.41
2016,6,8,13,0,952.0,104.0,1.6,23.0,1019.0,508.54,368.05
2016,6,8,13,15,950.0,103.5,1.55,23.0,1005.5,453.37,322.01
2016,6,8,13,30,948.0,103.0,1.5,23.0,992.0,397.57,274.43
2016,6,8,13,45,947.0,100.5,1.45,23.0,971.0,340.44,225.29
2016,6,8,14,0,946.0,98.0,1.4,23.0,950.0,282.99,176.47
2016,6,8,14,15,940.5,97.0,1.35,23.0,922.0,225.49,130.56
2016,6,8,14,30,935.0,96.0,1.3,23.0,894.0,168.55,91.84
2016,6,8,14,45,929.0,93.5,1.3,23.0,860.0,111.55,66.68
2016,6,8,15,0,923.0,91.0,1.3,23.0,826.0,87.11,67.18
2016,6,8,15,15,913.5,89.5,1.25,23.0,785.5,86.31,66.7
2016,6,8,15,30,904.0,88.0,1.2,23.0,745.0,85.36,66.07
2016,6,8,15,45,892.5,85.0,1.2,23.0,700.5,83.33,64.56
2016,6,8,16,0,881.0,82.0,1.2,23.0,656.0,81.11,62.89
2016,6,8,16,15,864.5,79.5,1.15,22.5,607.5,78.89,61.36
2016,6,8,16,30,848.0,77.0,1.1,22.0,559.0,76.53,59.7
2016,6,8,16,45,827.0,74.0,1.05,22.0,508.0,73.6,57.43
2016,6,8,17,0,806.0,71.0,1.0,22.0,457.0,63.71,49.22
2016,6,8,17,15,777.0,67.5,0.9,21.5,404.5,60.75,46.98
2016,6,8,17,30,748.0,64.0,0.8,21.0,352.0,57.75,44.65
2016,6,8,17,45,707.5,59.5,0.75,20.5,300.0,53.77,41.41
2016,6,8,18,0,667.0,55.0,0.7,20.0,248.0,49.79,38.06
2016,6,8,18,15,607.5,49.5,0.65,19.0,198.5,44.78,33.75
2016,6,8,18,30,548.0,44.0,0.6,18.0,149.0,36.7,26.57
2016,6,8,18,45,450.5,36.0,0.55,17.0,105.0,29.88,20.29
2016,6,8,19,0,353.0,28.0,0.5,16.0,61.0,23.18,13.47
2016,6,8,19,15,176.5,14.0,0.5,15.5,30.5,11.34,0.0
2016,6,8,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,5,15,144.0,12.0,0.45,10.5,23.0,116.68,0.0
2016,6,9,5,30,288.0,24.0,0.5,11.0,46.0,304.64,209.12
2016,6,9,5,45,393.5,33.0,0.6,12.0,87.5,416.3,332.78
2016,6,9,6,0,499.0,42.0,0.7,13.0,129.0,530.46,426.6
2016,6,9,6,15,565.0,49.0,0.65,13.5,177.5,612.49,489.86
2016,6,9,6,30,631.0,56.0,0.6,14.0,226.0,696.78,550.73
2016,6,9,6,45,675.0,61.0,0.55,15.0,277.5,752.71,586.65
2016,6,9,7,0,719.0,66.0,0.5,16.0,329.0,815.05,624.87
2016,6,9,7,15,750.0,70.0,0.5,16.5,381.0,862.19,652.84
2016,6,9,7,30,781.0,74.0,0.5,17.0,433.0,907.38,678.68
2016,6,9,7,45,804.0,77.0,0.5,18.0,484.0,940.84,694.85
2016,6,9,8,0,827.0,80.0,0.5,19.0,535.0,971.54,708.97
2016,6,9,8,15,844.0,83.0,0.5,19.5,584.0,980.34,710.44
2016,6,9,8,30,861.0,86.0,0.5,20.0,633.0,998.49,718.17
2016,6,9,8,45,874.0,88.5,0.55,20.5,678.0,1008.51,721.93
2016,6,9,9,0,887.0,91.0,0.6,21.0,723.0,1014.98,723.75
2016,6,9,9,15,897.0,93.0,0.6,21.5,764.0,1014.19,720.14
2016,6,9,9,30,907.0,95.0,0.6,22.0,805.0,1009.71,714.57
2016,6,9,9,45,913.0,97.5,0.6,22.5,840.0,998.13,704.89
2016,6,9,10,0,919.0,100.0,0.6,23.0,875.0,982.89,693.26
2016,6,9,10,15,925.0,101.5,0.65,23.0,904.5,963.01,681.38
2016,6,9,10,30,931.0,103.0,0.7,23.0,934.0,939.58,667.36
2016,6,9,10,45,935.0,104.0,0.75,23.0,956.5,910.48,649.79
2016,6,9,11,0,939.0,105.0,0.8,23.0,979.0,878.14,630.11
2016,6,9,11,15,941.0,105.5,0.8,23.0,994.0,840.69,606.18
2016,6,9,11,30,943.0,106.0,0.8,23.0,1009.0,800.46,580.35
2016,6,9,11,45,943.5,107.0,0.85,23.5,1017.0,757.0,549.95
2016,6,9,12,0,944.0,108.0,0.9,24.0,1025.0,711.32,517.13
2016,6,9,12,15,943.5,107.5,0.9,24.0,1025.0,662.04,481.4
2016,6,9,12,30,943.0,107.0,0.9,24.0,1025.0,611.29,443.58
2016,6,9,12,45,942.5,106.0,0.95,24.5,1018.0,558.95,403.02
2016,6,9,13,0,942.0,105.0,1.0,25.0,1011.0,505.56,360.36
2016,6,9,13,15,939.0,104.5,1.0,25.0,996.0,450.55,315.64
2016,6,9,13,30,936.0,104.0,1.0,25.0,981.0,395.04,269.38
2016,6,9,13,45,931.0,103.0,1.0,25.0,959.0,338.33,221.63
2016,6,9,14,0,926.0,102.0,1.0,25.0,937.0,281.73,174.41
2016,6,9,14,15,920.0,100.5,0.95,25.0,908.5,224.98,129.62
2016,6,9,14,30,914.0,99.0,0.9,25.0,880.0,168.87,91.72
2016,6,9,14,45,905.5,97.5,0.9,25.0,845.5,113.44,67.31
2016,6,9,15,0,897.0,96.0,0.9,25.0,811.0,88.89,68.03
2016,6,9,15,15,886.0,94.5,0.85,25.0,771.0,88.17,67.63
2016,6,9,15,30,875.0,93.0,0.8,25.0,731.0,87.31,67.07
2016,6,9,15,45,861.5,90.5,0.8,25.0,686.5,85.65,65.88
2016,6,9,16,0,848.0,88.0,0.8,25.0,642.0,83.82,64.57
2016,6,9,16,15,830.5,85.5,0.75,24.5,594.0,81.73,63.16
2016,6,9,16,30,813.0,83.0,0.7,24.0,546.0,71.48,54.94
2016,6,9,16,45,789.5,80.0,0.7,24.0,495.5,69.33,53.34
2016,6,9,17,0,766.0,77.0,0.7,24.0,445.0,67.11,51.67
2016,6,9,17,15,736.0,73.0,0.65,23.5,393.5,63.99,49.32
2016,6,9,17,30,706.0,69.0,0.6,23.0,342.0,60.81,46.87
2016,6,9,17,45,662.5,64.0,0.55,22.5,290.5,56.61,43.49
2016,6,9,18,0,619.0,59.0,0.5,22.0,239.0,48.36,36.49
2016,6,9,18,15,558.5,52.5,0.55,21.0,191.0,43.09,32.0
2016,6,9,18,30,498.0,46.0,0.6,20.0,143.0,37.83,27.32
2016,6,9,18,45,402.5,37.5,0.7,19.5,101.0,30.78,20.82
2016,6,9,19,0,307.0,29.0,0.8,19.0,59.0,23.81,13.82
2016,6,9,19,15,153.5,14.5,0.8,18.5,29.5,11.69,0.0
2016,6,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,5,15,107.0,12.5,0.6,14.5,21.0,89.47,0.0
2016,6,10,5,30,214.0,25.0,0.7,15.0,42.0,247.44,168.08
2016,6,10,5,45,313.5,36.0,0.8,15.5,80.5,354.08,282.54
2016,6,10,6,0,413.0,47.0,0.9,16.0,119.0,463.1,373.18
2016,6,10,6,15,480.0,55.0,0.85,16.5,165.0,545.09,437.37
2016,6,10,6,30,547.0,63.0,0.8,17.0,211.0,629.42,499.48
2016,6,10,6,45,593.5,69.5,0.8,17.5,260.5,693.93,544.32
2016,6,10,7,0,640.0,76.0,0.8,18.0,310.0,758.38,587.02
2016,6,10,7,15,673.5,80.5,0.8,18.5,360.5,806.63,616.73
2016,6,10,7,30,707.0,85.0,0.8,19.0,411.0,847.34,640.46
2016,6,10,7,45,732.5,89.0,0.85,20.0,461.0,883.86,660.46
2016,6,10,8,0,758.0,93.0,0.9,21.0,511.0,917.81,678.34
2016,6,10,8,15,777.5,96.5,0.85,21.5,558.5,942.12,689.16
2016,6,10,8,30,797.0,100.0,0.8,22.0,606.0,963.29,697.91
2016,6,10,8,45,811.0,103.0,0.8,22.5,650.5,974.88,701.64
2016,6,10,9,0,825.0,106.0,0.8,23.0,695.0,969.3,694.87
2016,6,10,9,15,836.5,108.5,0.7,23.0,735.0,970.82,692.25
2016,6,10,9,30,848.0,111.0,0.6,23.0,775.0,968.8,687.41
2016,6,10,9,45,862.0,110.0,0.55,23.5,811.0,961.98,679.58
2016,6,10,10,0,876.0,109.0,0.5,24.0,847.0,951.55,669.8
2016,6,10,10,15,882.5,110.5,0.45,24.0,876.5,932.97,656.53
2016,6,10,10,30,889.0,112.0,0.4,24.0,906.0,910.96,641.41
2016,6,10,10,45,895.0,112.5,0.35,24.5,928.5,884.21,622.32
2016,6,10,11,0,901.0,113.0,0.3,25.0,951.0,854.24,601.45
2016,6,10,11,15,904.0,113.5,0.3,25.0,967.0,818.79,579.29
2016,6,10,11,30,907.0,114.0,0.3,25.0,983.0,780.58,555.22
2016,6,10,11,45,910.5,113.0,0.3,25.5,991.5,739.03,526.03
2016,6,10,12,0,914.0,112.0,0.3,26.0,1000.0,695.22,494.78
2016,6,10,12,15,914.5,112.0,0.3,26.0,1001.5,648.26,461.6
2016,6,10,12,30,915.0,112.0,0.3,26.0,1003.0,599.77,426.37
2016,6,10,12,45,915.0,111.0,0.35,26.5,996.5,549.06,388.2
2016,6,10,13,0,915.0,110.0,0.4,27.0,990.0,497.29,348.01
2016,6,10,13,15,912.5,109.5,0.4,27.0,976.5,443.9,305.64
2016,6,10,13,30,910.0,109.0,0.4,27.0,963.0,389.99,261.74
2016,6,10,13,45,905.5,108.5,0.45,27.0,942.0,335.13,216.72
2016,6,10,14,0,901.0,108.0,0.5,27.0,921.0,280.33,171.95
2016,6,10,14,15,716.5,211.5,0.5,27.0,845.5,236.8,144.93
2016,6,10,14,30,532.0,315.0,0.5,27.0,770.0,226.71,147.64
2016,6,10,14,45,700.5,209.5,0.5,27.0,783.5,141.54,91.03
2016,6,10,15,0,869.0,104.0,0.5,27.0,797.0,92.13,69.91
2016,6,10,15,15,858.0,102.0,0.5,27.0,757.5,91.31,69.53
2016,6,10,15,30,847.0,100.0,0.5,27.0,718.0,90.34,68.91
2016,6,10,15,45,830.0,98.5,0.55,27.0,673.5,89.31,68.26
2016,6,10,16,0,813.0,97.0,0.6,27.0,629.0,79.16,60.16
2016,6,10,16,15,794.0,94.0,0.6,27.0,581.0,77.55,59.04
2016,6,10,16,30,775.0,91.0,0.6,27.0,533.0,75.84,57.83
2016,6,10,16,45,748.0,88.0,0.6,27.0,482.5,73.86,56.4
2016,6,10,17,0,721.0,85.0,0.6,27.0,432.0,71.85,54.94
2016,6,10,17,15,688.5,80.5,0.6,26.5,381.5,63.37,48.14
2016,6,10,17,30,656.0,76.0,0.6,26.0,331.0,60.25,45.79
2016,6,10,17,45,607.5,71.0,0.6,25.5,280.5,56.49,42.82
2016,6,10,18,0,559.0,66.0,0.6,25.0,230.0,52.75,39.76
2016,6,10,18,15,497.5,58.5,0.55,24.0,183.0,47.0,34.92
2016,6,10,18,30,436.0,51.0,0.5,23.0,136.0,41.23,29.86
2016,6,10,18,45,342.5,41.0,0.5,22.0,95.5,33.22,22.66
2016,6,10,19,0,249.0,31.0,0.5,21.0,55.0,25.21,14.89
2016,6,10,19,15,124.5,15.5,0.5,20.5,27.5,11.9,0.0
2016,6,10,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,13.0,0.45,17.5,19.0,69.35,0.0
2016,6,11,5,30,159.0,26.0,0.5,18.0,38.0,202.39,135.22
2016,6,11,5,45,249.0,39.5,0.6,19.0,75.0,301.4,237.89
2016,6,11,6,0,339.0,53.0,0.7,20.0,112.0,401.77,320.58
2016,6,11,6,15,405.5,63.0,0.65,20.5,156.0,488.26,387.74
2016,6,11,6,30,472.0,73.0,0.6,21.0,200.0,572.93,449.77
2016,6,11,6,45,520.0,81.0,0.6,21.5,248.5,639.37,495.86
2016,6,11,7,0,568.0,89.0,0.6,22.0,297.0,705.82,539.84
2016,6,11,7,15,603.5,95.0,0.6,22.5,346.0,756.97,571.47
2016,6,11,7,30,639.0,101.0,0.6,23.0,395.0,806.71,601.17
2016,6,11,7,45,667.5,105.5,0.65,24.0,444.0,845.65,622.58
2016,6,11,8,0,696.0,110.0,0.7,25.0,493.0,882.31,642.13
2016,6,11,8,15,717.0,114.0,0.7,25.5,540.0,908.04,654.71
2016,6,11,8,30,738.0,118.0,0.7,26.0,587.0,924.07,661.2
2016,6,11,8,45,756.5,120.5,0.7,26.5,631.0,939.75,667.64
2016,6,11,9,0,775.0,123.0,0.7,27.0,675.0,952.03,672.01
2016,6,11,9,15,787.5,126.0,0.7,27.5,715.0,955.28,670.98
2016,6,11,9,30,800.0,129.0,0.7,28.0,755.0,954.97,668.05
2016,6,11,9,45,811.0,130.5,0.7,28.5,789.5,947.97,661.25
2016,6,11,10,0,822.0,132.0,0.7,29.0,824.0,923.14,643.83
2016,6,11,10,15,829.0,133.5,0.7,29.0,852.5,905.7,632.56
2016,6,11,10,30,836.0,135.0,0.7,29.0,881.0,884.94,619.24
2016,6,11,10,45,841.0,136.0,0.7,29.5,903.0,858.75,601.44
2016,6,11,11,0,846.0,137.0,0.7,30.0,925.0,829.52,581.88
2016,6,11,11,15,849.5,138.0,0.7,30.0,940.5,796.16,560.9
2016,6,11,11,30,853.0,139.0,0.7,30.0,956.0,760.12,537.32
2016,6,11,11,45,854.5,139.5,0.75,30.5,964.0,719.82,509.56
2016,6,11,12,0,856.0,140.0,0.8,31.0,972.0,677.5,479.82
2016,6,11,12,15,856.0,140.0,0.8,31.0,972.5,632.19,447.74
2016,6,11,12,30,856.0,140.0,0.8,31.0,973.0,585.59,413.85
2016,6,11,12,45,860.0,135.5,0.85,31.0,967.5,537.23,378.09
2016,6,11,13,0,864.0,131.0,0.9,31.0,962.0,487.68,340.14
2016,6,11,13,15,860.5,130.5,0.9,31.0,948.5,436.3,299.41
2016,6,11,13,30,857.0,130.0,0.9,31.0,935.0,384.59,257.41
2016,6,11,13,45,854.0,128.0,0.9,31.0,914.5,332.03,214.22
2016,6,11,14,0,851.0,126.0,0.9,31.0,894.0,279.44,171.36
2016,6,11,14,15,844.5,124.5,0.9,31.0,867.0,226.63,130.69
2016,6,11,14,30,838.0,123.0,0.9,31.0,840.0,174.51,96.08
2016,6,11,14,45,830.5,120.0,0.9,31.0,807.0,122.46,72.74
2016,6,11,15,0,823.0,117.0,0.9,31.0,774.0,97.15,72.87
2016,6,11,15,15,812.0,115.0,0.85,31.0,736.0,96.62,72.65
2016,6,11,15,30,801.0,113.0,0.8,31.0,698.0,86.24,64.49
2016,6,11,15,45,789.0,109.0,0.8,31.0,656.0,84.76,63.49
2016,6,11,16,0,777.0,105.0,0.8,31.0,614.0,83.1,62.34
2016,6,11,16,15,759.5,102.0,0.8,30.5,568.0,81.78,61.6
2016,6,11,16,30,742.0,99.0,0.8,30.0,522.0,80.36,60.78
2016,6,11,16,45,720.5,94.0,0.8,29.5,474.5,77.38,58.68
2016,6,11,17,0,699.0,89.0,0.8,29.0,427.0,68.56,51.74
2016,6,11,17,15,668.0,84.5,0.7,28.5,377.5,65.65,49.63
2016,6,11,17,30,637.0,80.0,0.6,28.0,328.0,62.69,47.42
2016,6,11,17,45,595.5,73.5,0.55,27.5,279.0,58.09,43.78
2016,6,11,18,0,554.0,67.0,0.5,27.0,230.0,53.42,39.96
2016,6,11,18,15,493.0,59.5,0.5,26.0,183.5,47.7,35.2
2016,6,11,18,30,432.0,52.0,0.5,25.0,137.0,41.97,30.23
2016,6,11,18,45,342.5,41.5,0.5,24.5,97.0,33.6,22.73
2016,6,11,19,0,253.0,31.0,0.5,24.0,57.0,25.2,14.71
2016,6,11,19,15,126.5,15.5,0.5,23.5,28.5,11.91,0.0
2016,6,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,5,15,99.5,13.0,0.6,19.5,20.5,84.17,0.0
2016,6,12,5,30,199.0,26.0,0.7,20.0,41.0,233.61,155.37
2016,6,12,5,45,304.5,37.0,0.85,20.5,80.0,347.43,272.41
2016,6,12,6,0,410.0,48.0,1.0,21.0,119.0,461.29,365.4
2016,6,12,6,15,477.5,56.5,1.0,21.5,165.5,544.38,429.77
2016,6,12,6,30,545.0,65.0,1.0,22.0,212.0,629.81,492.36
2016,6,12,6,45,595.5,70.5,1.05,22.5,262.0,696.76,538.96
2016,6,12,7,0,646.0,76.0,1.1,23.0,312.0,763.76,583.57
2016,6,12,7,15,679.5,80.5,1.15,23.5,362.5,812.17,613.77
2016,6,12,7,30,713.0,85.0,1.2,24.0,413.0,853.02,638.14
2016,6,12,7,45,739.0,89.0,1.3,25.0,463.5,890.19,658.97
2016,6,12,8,0,765.0,93.0,1.4,26.0,514.0,924.76,677.68
2016,6,12,8,15,784.0,96.0,1.4,26.5,561.5,948.06,688.79
2016,6,12,8,30,803.0,99.0,1.4,27.0,609.0,968.21,697.92
2016,6,12,8,45,816.5,102.5,1.45,27.5,653.5,979.98,702.56
2016,6,12,9,0,830.0,106.0,1.5,28.0,698.0,974.55,696.59
2016,6,12,9,15,841.5,108.5,1.45,28.0,738.0,976.12,695.33
2016,6,12,9,30,853.0,111.0,1.4,28.0,778.0,974.13,691.89
2016,6,12,9,45,633.5,227.5,1.4,28.5,736.0,883.24,631.27
2016,6,12,10,0,414.0,344.0,1.4,29.0,694.0,758.73,543.67
2016,6,12,10,15,431.0,353.0,1.4,29.0,728.0,763.09,546.87
2016,6,12,10,30,448.0,362.0,1.4,29.0,762.0,764.16,546.65
2016,6,12,10,45,460.5,375.0,1.4,29.5,795.5,761.3,542.67
2016,6,12,11,0,473.0,388.0,1.4,30.0,829.0,754.95,536.46
2016,6,12,11,15,676.0,260.5,1.4,30.0,901.5,781.5,557.25
2016,6,12,11,30,879.0,133.0,1.4,30.0,974.0,775.66,556.17
2016,6,12,11,45,879.5,133.5,1.45,30.5,981.5,733.78,526.17
2016,6,12,12,0,880.0,134.0,1.5,31.0,989.0,689.9,494.53
2016,6,12,12,15,878.5,134.0,1.5,31.0,988.5,642.74,460.52
2016,6,12,12,30,877.0,134.0,1.5,31.0,988.0,594.38,424.74
2016,6,12,12,45,867.0,139.0,1.55,31.0,978.0,543.75,386.55
2016,6,12,13,0,857.0,144.0,1.6,31.0,968.0,492.93,347.07
2016,6,12,13,15,852.0,143.0,1.6,31.0,953.0,440.83,305.34
2016,6,12,13,30,847.0,142.0,1.6,31.0,938.0,388.61,262.55
2016,6,12,13,45,835.0,144.5,1.6,31.0,914.5,336.2,219.31
2016,6,12,14,0,823.0,147.0,1.6,31.0,891.0,279.57,173.53
2016,6,12,14,15,815.0,145.0,1.55,31.0,862.5,226.07,132.04
2016,6,12,14,30,807.0,143.0,1.5,31.0,834.0,173.61,96.67
2016,6,12,14,45,678.5,209.0,1.5,31.0,774.0,141.67,89.84
2016,6,12,15,0,550.0,275.0,1.5,31.0,714.0,154.54,118.39
2016,6,12,15,15,645.5,209.5,1.45,30.5,699.5,124.06,94.7
2016,6,12,15,30,741.0,144.0,1.4,30.0,685.0,102.63,78.0
2016,6,12,15,45,718.5,142.5,1.35,30.0,641.5,94.75,71.87
2016,6,12,16,0,696.0,141.0,1.3,30.0,598.0,95.2,72.45
2016,6,12,16,15,647.5,144.5,1.25,29.5,544.5,98.04,75.13
2016,6,12,16,30,599.0,148.0,1.2,29.0,491.0,101.28,78.17
2016,6,12,16,45,355.0,176.0,1.15,29.0,374.5,113.52,88.42
2016,6,12,17,0,111.0,204.0,1.1,29.0,258.0,133.75,105.17
2016,6,12,17,15,316.5,156.0,1.0,28.5,285.0,106.96,83.73
2016,6,12,17,30,522.0,108.0,0.9,28.0,312.0,80.64,62.37
2016,6,12,17,45,469.5,100.5,0.85,27.5,264.0,73.29,56.54
2016,6,12,18,0,417.0,93.0,0.8,27.0,216.0,67.95,52.23
2016,6,12,18,15,358.0,80.5,0.75,26.5,171.5,59.16,44.81
2016,6,12,18,30,299.0,68.0,0.7,26.0,127.0,50.24,37.06
2016,6,12,18,45,222.5,52.5,0.7,25.5,89.0,38.99,27.13
2016,6,12,19,0,146.0,37.0,0.7,25.0,51.0,27.67,16.65
2016,6,12,19,15,73.0,18.5,0.7,24.5,25.5,14.13,0.0
2016,6,12,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
