Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,5,15,139.0,12.5,0.6,15.0,23.5,113.07,0.0
2016,6,13,5,30,278.0,25.0,0.7,15.0,47.0,297.04,201.02
2016,6,13,5,45,391.0,34.5,0.8,15.5,89.0,415.4,328.85
2016,6,13,6,0,504.0,44.0,0.9,16.0,131.0,536.56,427.95
2016,6,13,6,15,570.5,51.0,0.95,16.5,180.5,619.31,492.41
2016,6,13,6,30,637.0,58.0,1.0,17.0,230.0,704.25,554.93
2016,6,13,6,45,685.5,62.5,1.1,17.5,282.5,763.53,596.55
2016,6,13,7,0,734.0,67.0,1.2,18.0,335.0,829.93,641.42
2016,6,13,7,15,765.0,71.0,1.2,18.5,388.0,877.48,670.21
2016,6,13,7,30,796.0,75.0,1.2,19.0,441.0,923.03,696.78
2016,6,13,7,45,821.5,77.0,1.2,19.5,493.0,958.0,715.62
2016,6,13,8,0,847.0,79.0,1.2,20.0,545.0,977.7,724.26
2016,6,13,8,15,863.5,81.5,1.15,20.5,594.0,998.21,732.64
2016,6,13,8,30,880.0,84.0,1.1,21.0,643.0,1015.47,738.81
2016,6,13,8,45,894.5,85.5,1.1,21.5,688.5,1026.03,741.78
2016,6,13,9,0,909.0,87.0,1.1,22.0,734.0,1033.01,742.71
2016,6,13,9,15,918.0,88.5,1.0,22.0,775.0,1030.76,737.52
2016,6,13,9,30,927.0,90.0,0.9,22.0,816.0,1024.81,730.29
2016,6,13,9,45,936.0,90.5,0.85,22.5,851.5,1014.04,719.95
2016,6,13,10,0,945.0,91.0,0.8,23.0,887.0,999.54,707.6
2016,6,13,10,15,950.0,92.0,0.75,23.5,916.0,978.13,691.24
2016,6,13,10,30,955.0,93.0,0.7,24.0,945.0,953.18,672.98
2016,6,13,10,45,958.5,94.0,0.65,24.5,967.5,923.47,651.99
2016,6,13,11,0,962.0,95.0,0.6,25.0,990.0,890.48,629.15
2016,6,13,11,15,964.0,95.5,0.55,25.0,1005.5,852.73,604.62
2016,6,13,11,30,966.0,96.0,0.5,25.0,1021.0,812.14,578.29
2016,6,13,11,45,966.0,96.5,0.5,25.5,1028.5,767.49,547.59
2016,6,13,12,0,966.0,97.0,0.5,26.0,1036.0,720.63,514.21
2016,6,13,12,15,965.5,97.0,0.5,26.0,1036.5,671.16,479.27
2016,6,13,12,30,965.0,97.0,0.5,26.0,1037.0,620.11,442.17
2016,6,13,12,45,959.5,99.5,0.5,26.0,1029.0,566.82,402.3
2016,6,13,13,0,954.0,102.0,0.5,26.0,1021.0,512.77,360.56
2016,6,13,13,15,951.0,101.5,0.45,26.0,1006.5,457.31,316.1
2016,6,13,13,30,948.0,101.0,0.4,26.0,992.0,401.31,270.15
2016,6,13,13,45,943.0,100.5,0.4,26.5,970.0,344.38,222.7
2016,6,13,14,0,938.0,100.0,0.4,27.0,948.0,287.52,175.73
2016,6,13,14,15,932.0,99.0,0.35,27.0,920.0,230.48,131.24
2016,6,13,14,30,926.0,98.0,0.3,27.0,892.0,174.03,93.13
2016,6,13,14,45,917.5,97.0,0.25,27.0,857.0,118.24,67.73
2016,6,13,15,0,909.0,96.0,0.2,27.0,822.0,89.25,67.52
2016,6,13,15,15,898.5,94.0,0.2,27.0,782.0,88.27,66.97
2016,6,13,15,30,888.0,92.0,0.2,27.0,742.0,87.12,66.2
2016,6,13,15,45,875.0,90.0,0.25,27.5,697.5,85.75,65.13
2016,6,13,16,0,862.0,88.0,0.3,28.0,653.0,84.22,63.95
2016,6,13,16,15,844.5,85.0,0.3,28.0,605.0,81.81,62.19
2016,6,13,16,30,827.0,82.0,0.3,28.0,557.0,79.24,60.3
2016,6,13,16,45,805.0,79.0,0.3,28.0,506.0,68.96,52.05
2016,6,13,17,0,783.0,76.0,0.3,28.0,455.0,66.72,50.41
2016,6,13,17,15,753.5,72.0,0.3,27.5,403.0,63.56,48.07
2016,6,13,17,30,724.0,68.0,0.3,27.0,351.0,60.33,45.63
2016,6,13,17,45,683.5,63.0,0.3,26.5,300.0,56.12,42.3
2016,6,13,18,0,643.0,58.0,0.3,26.0,249.0,51.86,38.83
2016,6,13,18,15,584.0,52.0,0.35,25.5,200.0,42.95,31.25
2016,6,13,18,30,525.0,46.0,0.4,25.0,151.0,38.03,26.9
2016,6,13,18,45,432.5,38.0,0.45,24.5,107.5,31.33,20.86
2016,6,13,19,0,340.0,30.0,0.5,24.0,64.0,24.73,14.43
2016,6,13,19,15,170.0,15.0,0.55,23.0,32.0,12.11,0.0
2016,6,13,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,14,5,15,109.5,12.5,0.7,15.5,21.0,91.1,0.0
2016,6,14,5,30,219.0,25.0,0.8,16.0,42.0,250.49,168.71
2016,6,14,5,45,320.5,36.5,0.9,16.5,81.0,359.67,285.95
2016,6,14,6,0,422.0,48.0,1.0,17.0,120.0,471.14,378.32
2016,6,14,6,15,489.0,56.0,0.95,17.5,166.5,553.51,442.67
2016,6,14,6,30,556.0,64.0,0.9,18.0,213.0,638.13,504.86
2016,6,14,6,45,603.0,70.0,0.9,18.5,263.0,702.72,549.67
2016,6,14,7,0,650.0,76.0,0.9,19.0,313.0,767.23,592.29
2016,6,14,7,15,683.5,81.0,0.9,19.5,364.0,816.47,622.58
2016,6,14,7,30,717.0,86.0,0.9,20.0,415.0,857.94,646.73
2016,6,14,7,45,742.5,90.0,0.95,21.0,465.0,894.73,666.75
2016,6,14,8,0,768.0,94.0,1.0,22.0,515.0,928.91,684.63
2016,6,14,8,15,787.0,97.0,1.0,22.5,563.0,952.3,695.72
2016,6,14,8,30,806.0,100.0,1.0,23.0,611.0,972.53,704.86
2016,6,14,8,45,820.5,103.0,1.0,23.5,656.0,984.79,709.0
2016,6,14,9,0,835.0,106.0,1.0,24.0,701.0,979.84,702.59
2016,6,14,9,15,846.0,108.5,0.95,24.5,741.0,980.95,699.44
2016,6,14,9,30,857.0,111.0,0.9,25.0,781.0,978.51,694.16
2016,6,14,9,45,866.0,112.5,0.9,25.5,816.0,969.45,685.98
2016,6,14,10,0,875.0,114.0,0.9,26.0,851.0,956.84,675.86
2016,6,14,10,15,881.0,115.5,0.85,26.0,880.0,937.87,662.4
2016,6,14,10,30,887.0,117.0,0.8,26.0,909.0,915.5,647.04
2016,6,14,10,45,890.5,118.5,0.8,26.5,931.0,887.6,628.02
2016,6,14,11,0,894.0,120.0,0.8,27.0,953.0,856.58,607.17
2016,6,14,11,15,896.5,121.0,0.75,27.0,968.0,821.36,584.07
2016,6,14,11,30,899.0,122.0,0.7,27.0,983.0,783.4,559.01
2016,6,14,11,45,898.5,123.5,0.7,27.5,990.5,741.16,529.09
2016,6,14,12,0,898.0,125.0,0.7,28.0,998.0,696.87,497.28
2016,6,14,12,15,897.5,125.5,0.65,28.0,999.0,650.16,463.52
2016,6,14,12,30,897.0,126.0,0.6,28.0,1000.0,602.04,427.96
2016,6,14,12,45,679.5,271.0,0.6,28.5,931.0,540.66,381.72
2016,6,14,13,0,462.0,416.0,0.6,29.0,862.0,490.56,344.71
2016,6,14,13,15,676.0,269.0,0.55,29.0,910.0,446.75,309.47
2016,6,14,13,30,890.0,122.0,0.5,29.0,958.0,394.25,264.03
2016,6,14,13,45,693.5,241.5,0.5,29.0,884.5,344.76,228.46
2016,6,14,14,0,497.0,361.0,0.5,29.0,811.0,322.33,215.32
2016,6,14,14,15,680.5,240.0,0.45,29.0,835.5,249.21,153.95
2016,6,14,14,30,864.0,119.0,0.4,29.0,860.0,178.49,97.91
2016,6,14,14,45,854.5,118.0,0.4,29.0,826.5,125.89,73.87
2016,6,14,15,0,845.0,117.0,0.4,29.0,793.0,97.84,73.88
2016,6,14,15,15,833.5,114.5,0.4,29.0,754.0,97.02,73.46
2016,6,14,15,30,822.0,112.0,0.4,29.0,715.0,86.24,64.96
2016,6,14,15,45,807.5,109.5,0.4,29.0,671.5,85.53,64.58
2016,6,14,16,0,793.0,107.0,0.4,29.0,628.0,84.73,64.11
2016,6,14,16,15,775.0,103.5,0.35,29.0,581.5,83.09,62.97
2016,6,14,16,30,757.0,100.0,0.3,29.0,535.0,81.33,61.74
2016,6,14,16,45,732.5,96.0,0.3,29.0,485.5,78.98,60.03
2016,6,14,17,0,708.0,92.0,0.3,29.0,436.0,70.64,53.39
2016,6,14,17,15,676.5,87.5,0.3,28.0,386.0,67.78,51.46
2016,6,14,17,30,645.0,83.0,0.3,27.0,336.0,64.87,49.43
2016,6,14,17,45,602.5,76.5,0.35,26.5,286.0,60.31,45.83
2016,6,14,18,0,560.0,70.0,0.4,26.0,236.0,55.68,42.06
2016,6,14,18,15,500.5,62.0,0.4,25.0,189.0,49.65,37.04
2016,6,14,18,30,441.0,54.0,0.4,24.0,142.0,43.58,31.77
2016,6,14,18,45,354.5,43.5,0.45,23.0,101.5,35.26,24.34
2016,6,14,19,0,268.0,33.0,0.5,22.0,61.0,26.89,16.4
2016,6,14,19,15,134.0,16.5,0.5,21.5,30.5,12.67,0.0
2016,6,14,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,5.5,0.65,17.5,5.5,4.33,0.0
2016,6,15,5,30,0.0,11.0,0.7,18.0,11.0,8.35,0.07
2016,6,15,5,45,0.0,24.0,0.75,18.5,24.0,18.3,9.29
2016,6,15,6,0,0.0,37.0,0.8,19.0,37.0,28.28,17.94
2016,6,15,6,15,0.0,53.0,0.75,19.5,53.0,42.17,29.77
2016,6,15,6,30,0.0,69.0,0.7,20.0,69.0,56.54,41.85
2016,6,15,6,45,0.0,86.0,0.65,20.5,86.0,71.67,54.31
2016,6,15,7,0,0.0,103.0,0.6,21.0,103.0,86.51,66.26
2016,6,15,7,15,98.0,146.0,0.55,21.0,191.0,264.5,212.18
2016,6,15,7,30,196.0,189.0,0.5,21.0,279.0,413.45,325.96
2016,6,15,7,45,316.0,199.5,0.45,21.5,364.0,566.99,436.19
2016,6,15,8,0,436.0,210.0,0.4,22.0,449.0,722.83,540.41
2016,6,15,8,15,257.5,243.0,0.3,22.5,388.0,551.05,412.97
2016,6,15,8,30,79.0,276.0,0.2,23.0,327.0,350.77,264.47
2016,6,15,8,45,66.0,289.5,0.15,24.0,334.0,345.57,259.87
2016,6,15,9,0,53.0,303.0,0.1,25.0,341.0,340.32,253.62
2016,6,15,9,15,35.0,283.5,0.15,25.5,309.5,295.6,219.93
2016,6,15,9,30,17.0,264.0,0.2,26.0,278.0,234.46,174.26
2016,6,15,9,45,23.5,298.0,0.3,26.5,317.5,268.82,199.62
2016,6,15,10,0,30.0,332.0,0.4,27.0,357.0,323.18,238.29
2016,6,15,10,15,52.0,375.5,0.4,27.5,421.0,379.06,277.11
2016,6,15,10,30,74.0,419.0,0.4,28.0,485.0,431.95,312.79
2016,6,15,10,45,40.5,299.0,0.4,28.5,335.5,287.32,209.62
2016,6,15,11,0,7.0,179.0,0.4,29.0,186.0,146.38,106.21
2016,6,15,11,15,8.0,187.0,0.4,29.0,195.5,152.87,111.54
2016,6,15,11,30,9.0,195.0,0.4,29.0,205.0,159.14,116.11
2016,6,15,11,45,219.5,309.5,0.4,29.5,523.5,414.08,302.01
2016,6,15,12,0,430.0,424.0,0.4,30.0,842.0,623.05,438.72
2016,6,15,12,15,583.5,321.5,0.4,30.0,889.5,612.02,429.43
2016,6,15,12,30,737.0,219.0,0.4,30.0,937.0,583.44,409.66
2016,6,15,12,45,726.0,225.0,0.45,30.0,928.5,535.21,374.94
2016,6,15,13,0,715.0,231.0,0.5,30.0,920.0,487.14,339.44
2016,6,15,13,15,711.0,230.0,0.55,30.0,907.0,438.08,302.1
2016,6,15,13,30,707.0,229.0,0.6,30.0,894.0,389.19,263.82
2016,6,15,13,45,706.5,223.0,0.65,30.0,875.0,338.79,223.69
2016,6,15,14,0,706.0,217.0,0.7,30.0,856.0,288.62,183.72
2016,6,15,14,15,697.5,214.0,0.7,30.0,829.5,238.95,145.86
2016,6,15,14,30,689.0,211.0,0.7,30.0,803.0,190.6,113.21
2016,6,15,14,45,684.5,203.5,0.7,30.0,772.0,141.64,88.65
2016,6,15,15,0,680.0,196.0,0.7,30.0,741.0,114.31,86.74
2016,6,15,15,15,577.0,230.0,0.7,30.0,676.0,132.98,101.8
2016,6,15,15,30,474.0,264.0,0.7,30.0,611.0,152.65,117.51
2016,6,15,15,45,389.5,272.5,0.7,30.0,546.5,167.0,129.02
2016,6,15,16,0,305.0,281.0,0.7,30.0,482.0,170.1,131.76
2016,6,15,16,15,233.0,267.5,0.65,29.5,414.5,170.9,132.99
2016,6,15,16,30,161.0,254.0,0.6,29.0,347.0,161.78,126.39
2016,6,15,16,45,80.5,161.0,0.6,29.0,207.5,110.25,85.41
2016,6,15,17,0,0.0,68.0,0.6,29.0,68.0,52.19,38.08
2016,6,15,17,15,0.0,60.0,0.55,28.5,60.0,45.98,33.2
2016,6,15,17,30,0.0,52.0,0.5,28.0,52.0,39.79,28.18
2016,6,15,17,45,0.0,44.0,0.5,27.5,44.0,33.62,23.09
2016,6,15,18,0,0.0,36.0,0.5,27.0,36.0,27.46,17.92
2016,6,15,18,15,0.0,28.5,0.45,26.5,28.5,21.71,13.01
2016,6,15,18,30,0.0,21.0,0.4,26.0,21.0,15.97,8.02
2016,6,15,18,45,0.0,14.5,0.4,26.0,14.5,11.01,3.64
2016,6,15,19,0,0.0,8.0,0.4,26.0,8.0,6.06,0.0
2016,6,15,19,15,0.0,4.0,0.4,25.5,4.0,3.02,0.0
2016,6,15,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,3.0,0.55,21.0,3.0,2.36,0.0
2016,6,16,5,30,0.0,6.0,0.6,21.0,6.0,4.54,0.0
2016,6,16,5,45,0.0,12.5,0.7,21.5,12.5,9.48,2.0
2016,6,16,6,0,0.0,19.0,0.8,22.0,19.0,14.44,6.28
2016,6,16,6,15,0.0,26.5,0.85,22.0,26.5,20.18,11.19
2016,6,16,6,30,0.0,34.0,0.9,22.0,34.0,25.93,16.06
2016,6,16,6,45,0.0,43.0,0.95,22.5,43.0,32.85,21.79
2016,6,16,7,0,0.0,52.0,1.0,23.0,52.0,39.79,27.44
2016,6,16,7,15,90.0,121.0,1.05,23.5,162.5,224.1,179.51
2016,6,16,7,30,180.0,190.0,1.1,24.0,273.0,398.84,313.81
2016,6,16,7,45,230.0,208.0,1.2,25.0,326.5,490.86,379.2
2016,6,16,8,0,280.0,226.0,1.3,26.0,380.0,559.14,426.18
2016,6,16,8,15,536.0,160.0,1.3,26.5,488.0,776.82,579.33
2016,6,16,8,30,792.0,94.0,1.3,27.0,596.0,950.82,687.59
2016,6,16,8,45,810.5,95.5,1.35,27.5,641.5,952.36,683.91
2016,6,16,9,0,829.0,97.0,1.4,28.0,687.0,963.84,688.78
2016,6,16,9,15,841.5,99.0,1.4,28.0,727.5,966.36,688.65
2016,6,16,9,30,854.0,101.0,1.4,28.0,768.0,965.33,686.56
2016,6,16,9,45,865.0,102.0,1.4,28.5,804.0,958.17,679.47
2016,6,16,10,0,876.0,103.0,1.4,29.0,840.0,947.41,670.39
2016,6,16,10,15,883.0,104.5,1.35,29.0,870.0,929.82,657.85
2016,6,16,10,30,890.0,106.0,1.3,29.0,900.0,908.76,643.35
2016,6,16,10,45,897.0,106.0,1.3,29.5,924.0,882.91,625.39
2016,6,16,11,0,904.0,106.0,1.3,30.0,948.0,853.8,605.49
2016,6,16,11,15,907.5,106.5,1.25,30.0,964.0,819.16,582.72
2016,6,16,11,30,911.0,107.0,1.2,30.0,980.0,781.72,558.15
2016,6,16,11,45,914.0,107.0,1.2,30.5,989.5,740.92,529.14
2016,6,16,12,0,917.0,107.0,1.2,31.0,999.0,697.79,497.83
2016,6,16,12,15,917.0,107.0,1.15,31.0,1000.0,650.75,463.75
2016,6,16,12,30,917.0,107.0,1.1,31.0,1001.0,602.21,427.77
2016,6,16,12,45,916.0,107.0,1.1,31.0,995.0,551.85,389.86
2016,6,16,13,0,915.0,107.0,1.1,31.0,989.0,500.48,350.01
2016,6,16,13,15,911.5,106.5,1.05,31.0,974.5,446.91,307.19
2016,6,16,13,30,908.0,106.0,1.0,31.0,960.0,392.91,263.04
2016,6,16,13,45,903.5,105.0,1.0,31.0,939.0,338.06,217.85
2016,6,16,14,0,899.0,104.0,1.0,31.0,918.0,283.26,172.96
2016,6,16,14,15,892.5,102.5,0.95,31.0,890.0,228.06,129.91
2016,6,16,14,30,886.0,101.0,0.9,31.0,862.0,173.53,92.84
2016,6,16,14,45,876.0,100.5,0.85,31.5,828.0,120.16,67.72
2016,6,16,15,0,866.0,100.0,0.8,32.0,794.0,89.86,66.74
2016,6,16,15,15,855.0,98.0,0.75,32.0,754.5,89.0,66.25
2016,6,16,15,30,844.0,96.0,0.7,32.0,715.0,87.98,65.58
2016,6,16,15,45,826.0,95.5,0.7,32.0,671.0,87.45,65.33
2016,6,16,16,0,808.0,95.0,0.7,32.0,627.0,77.69,57.67
2016,6,16,16,15,790.0,92.0,0.7,31.5,580.5,76.07,56.69
2016,6,16,16,30,772.0,89.0,0.7,31.0,534.0,74.36,55.61
2016,6,16,16,45,743.0,87.5,0.7,31.0,484.0,73.32,54.97
2016,6,16,17,0,714.0,86.0,0.7,31.0,434.0,72.33,54.36
2016,6,16,17,15,683.0,81.5,0.65,30.5,384.0,63.87,47.69
2016,6,16,17,30,652.0,77.0,0.6,30.0,334.0,60.8,45.42
2016,6,16,17,45,605.0,72.5,0.55,29.5,284.5,57.45,42.85
2016,6,16,18,0,558.0,68.0,0.5,29.0,235.0,54.14,40.21
2016,6,16,18,15,498.5,60.5,0.5,28.0,188.5,48.46,35.53
2016,6,16,18,30,439.0,53.0,0.5,27.0,142.0,42.75,30.63
2016,6,16,18,45,349.0,43.0,0.5,26.5,101.0,34.78,23.56
2016,6,16,19,0,259.0,33.0,0.5,26.0,60.0,26.82,16.07
2016,6,16,19,15,129.5,16.5,0.55,25.5,30.0,12.67,0.0
2016,6,16,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,5,15,103.5,12.0,0.6,20.0,20.0,86.08,0.0
2016,6,17,5,30,207.0,24.0,0.7,20.0,40.0,238.9,155.84
2016,6,17,5,45,307.5,34.5,0.85,20.5,77.5,346.17,271.02
2016,6,17,6,0,408.0,45.0,1.0,21.0,115.0,454.87,360.38
2016,6,17,6,15,474.5,53.0,1.05,21.5,160.5,536.02,423.88
2016,6,17,6,30,541.0,61.0,1.1,22.0,206.0,619.64,485.93
2016,6,17,6,45,588.0,66.5,1.15,22.5,254.5,683.06,530.4
2016,6,17,7,0,635.0,72.0,1.2,23.0,303.0,746.54,572.99
2016,6,17,7,15,668.5,76.5,1.2,23.5,352.5,794.84,602.89
2016,6,17,7,30,702.0,81.0,1.2,24.0,402.0,836.32,627.26
2016,6,17,7,45,726.5,84.5,1.25,24.5,451.0,871.35,647.42
2016,6,17,8,0,751.0,88.0,1.3,25.0,500.0,903.88,665.63
2016,6,17,8,15,770.0,91.5,1.3,25.0,547.0,928.0,678.77
2016,6,17,8,30,789.0,95.0,1.3,25.0,594.0,949.04,689.97
2016,6,17,8,45,486.5,213.5,1.3,25.5,528.5,765.19,564.56
2016,6,17,9,0,184.0,332.0,1.3,26.0,463.0,529.62,394.21
2016,6,17,9,15,245.0,342.0,1.3,26.0,527.5,616.03,456.34
2016,6,17,9,30,306.0,352.0,1.3,26.0,592.0,675.14,496.12
2016,6,17,9,45,159.0,295.0,1.35,26.5,420.5,439.16,327.94
2016,6,17,10,0,12.0,238.0,1.4,27.0,249.0,203.18,151.15
2016,6,17,10,15,27.0,310.0,1.4,27.0,334.5,294.67,220.09
2016,6,17,10,30,42.0,382.0,1.4,27.0,420.0,369.17,273.68
2016,6,17,10,45,116.5,425.0,1.45,27.0,533.5,481.52,354.59
2016,6,17,11,0,191.0,468.0,1.5,27.0,647.0,567.95,414.77
2016,6,17,11,15,105.0,399.0,1.55,27.0,498.0,424.63,312.56
2016,6,17,11,30,19.0,330.0,1.6,27.0,349.0,273.36,202.22
2016,6,17,11,45,214.0,377.0,1.65,27.0,585.0,464.39,343.95
2016,6,17,12,0,409.0,424.0,1.7,27.0,821.0,610.09,444.84
2016,6,17,12,15,410.5,424.5,1.75,26.5,823.5,577.51,420.99
2016,6,17,12,30,412.0,425.0,1.8,26.0,826.0,544.16,397.38
2016,6,17,12,45,301.5,457.5,1.85,26.0,750.0,478.93,349.95
2016,6,17,13,0,191.0,490.0,1.9,26.0,674.0,427.97,313.12
2016,6,17,13,15,216.5,478.5,1.95,25.5,684.5,410.62,300.09
2016,6,17,13,30,242.0,467.0,2.0,25.0,695.0,391.02,284.63
2016,6,17,13,45,146.0,434.5,2.05,25.0,571.5,321.69,235.43
2016,6,17,14,0,50.0,402.0,2.1,25.0,448.0,277.57,205.91
2016,6,17,14,15,110.0,412.5,2.1,25.0,509.0,269.89,197.83
2016,6,17,14,30,170.0,423.0,2.1,25.0,570.0,267.21,194.11
2016,6,17,14,45,213.5,399.5,2.1,25.0,576.5,241.31,176.8
2016,6,17,15,0,257.0,376.0,2.1,25.0,583.0,204.18,160.99
2016,6,17,15,15,163.0,351.0,2.05,24.5,480.0,207.53,164.39
2016,6,17,15,30,69.0,326.0,2.0,24.0,377.0,206.35,164.1
2016,6,17,15,45,42.0,275.5,1.95,24.0,306.0,179.97,143.23
2016,6,17,16,0,15.0,225.0,1.9,24.0,235.0,160.83,128.12
2016,6,17,16,15,7.5,176.0,1.85,23.5,181.0,128.91,102.55
2016,6,17,16,30,0.0,127.0,1.8,23.0,127.0,95.48,75.29
2016,6,17,16,45,0.0,90.0,1.75,23.0,90.0,69.17,53.41
2016,6,17,17,0,0.0,53.0,1.7,23.0,53.0,40.61,29.28
2016,6,17,17,15,0.0,47.0,1.6,22.5,47.0,35.96,25.48
2016,6,17,17,30,0.0,41.0,1.5,22.0,41.0,31.33,21.62
2016,6,17,17,45,266.0,57.5,1.45,22.0,137.0,42.23,31.16
2016,6,17,18,0,532.0,74.0,1.4,22.0,233.0,58.26,45.06
2016,6,17,18,15,472.0,65.5,1.25,21.5,187.0,52.0,39.64
2016,6,17,18,30,412.0,57.0,1.1,21.0,141.0,45.67,34.0
2016,6,17,18,45,327.0,46.0,1.0,20.5,101.0,37.07,26.19
2016,6,17,19,0,242.0,35.0,0.9,20.0,61.0,26.66,16.46
2016,6,17,19,15,121.0,17.5,0.85,19.5,30.5,13.38,0.54
2016,6,17,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,5,15,78.0,14.0,0.95,15.5,20.0,68.73,0.0
2016,6,18,5,30,156.0,28.0,1.0,16.0,40.0,202.86,133.09
2016,6,18,5,45,248.0,42.5,1.05,16.5,77.5,305.6,243.84
2016,6,18,6,0,340.0,57.0,1.1,17.0,115.0,408.3,330.75
2016,6,18,6,15,410.0,67.5,1.15,17.5,161.0,491.04,397.27
2016,6,18,6,30,480.0,78.0,1.2,18.0,207.0,584.3,468.42
2016,6,18,6,45,527.0,87.0,1.25,19.0,256.0,651.63,516.04
2016,6,18,7,0,574.0,96.0,1.3,20.0,305.0,718.8,561.38
2016,6,18,7,15,611.5,102.5,1.35,20.5,355.5,773.06,596.82
2016,6,18,7,30,649.0,109.0,1.4,21.0,406.0,825.86,630.21
2016,6,18,7,45,680.0,113.5,1.45,21.5,457.0,867.78,655.35
2016,6,18,8,0,711.0,118.0,1.5,22.0,508.0,907.34,678.51
2016,6,18,8,15,732.5,122.5,1.5,22.0,556.5,934.51,693.82
2016,6,18,8,30,754.0,127.0,1.5,22.0,605.0,958.65,707.2
2016,6,18,8,45,774.5,129.0,1.5,22.5,650.5,968.05,709.68
2016,6,18,9,0,795.0,131.0,1.5,23.0,696.0,981.97,715.35
2016,6,18,9,15,808.0,134.0,1.5,23.5,737.0,985.75,714.57
2016,6,18,9,30,821.0,137.0,1.5,24.0,778.0,985.85,711.73
2016,6,18,9,45,832.5,138.5,1.55,24.5,814.0,979.18,705.54
2016,6,18,10,0,844.0,140.0,1.6,25.0,850.0,968.8,697.21
2016,6,18,10,15,851.5,142.0,1.6,25.0,879.5,936.84,675.97
2016,6,18,10,30,859.0,144.0,1.6,25.0,909.0,916.41,662.39
2016,6,18,10,45,865.0,144.5,1.65,25.0,932.5,889.99,645.46
2016,6,18,11,0,871.0,145.0,1.7,25.0,956.0,860.4,626.46
2016,6,18,11,15,874.5,146.0,1.7,25.0,972.0,826.15,603.82
2016,6,18,11,30,878.0,147.0,1.7,25.0,988.0,789.13,578.49
2016,6,18,11,45,882.0,146.5,1.7,25.5,997.5,748.82,548.73
2016,6,18,12,0,886.0,146.0,1.7,26.0,1007.0,706.26,516.91
2016,6,18,12,15,886.5,145.5,1.7,26.0,1008.5,659.54,482.52
2016,6,18,12,30,887.0,145.0,1.7,26.0,1010.0,611.45,446.24
2016,6,18,12,45,894.5,138.5,1.75,26.0,1006.0,562.22,408.3
2016,6,18,13,0,902.0,132.0,1.8,26.0,1002.0,511.43,367.89
2016,6,18,13,15,899.5,131.5,1.8,26.0,988.5,458.53,324.51
2016,6,18,13,30,897.0,131.0,1.8,26.0,975.0,405.14,279.71
2016,6,18,13,45,894.5,128.5,1.8,26.0,954.5,350.32,233.2
2016,6,18,14,0,892.0,126.0,1.8,26.0,934.0,295.38,186.9
2016,6,18,14,15,886.0,124.5,1.75,26.0,906.5,240.38,142.79
2016,6,18,14,30,880.0,123.0,1.7,26.0,879.0,185.98,104.63
2016,6,18,14,45,875.0,119.5,1.7,26.0,846.5,131.46,77.52
2016,6,18,15,0,870.0,116.0,1.7,26.0,814.0,98.13,75.32
2016,6,18,15,15,859.5,113.5,1.65,25.5,775.0,97.31,75.0
2016,6,18,15,30,849.0,111.0,1.6,25.0,736.0,96.29,74.49
2016,6,18,15,45,841.0,106.0,1.6,25.0,693.5,93.78,72.62
2016,6,18,16,0,833.0,101.0,1.6,25.0,651.0,82.06,63.12
2016,6,18,16,15,816.0,98.0,1.55,24.5,603.5,80.56,62.22
2016,6,18,16,30,799.0,95.0,1.5,24.0,556.0,78.97,61.22
2016,6,18,16,45,783.5,89.0,1.45,24.0,507.5,75.25,58.31
2016,6,18,17,0,768.0,83.0,1.4,24.0,459.0,71.31,55.2
2016,6,18,17,15,739.0,79.0,1.3,23.5,407.5,68.35,53.01
2016,6,18,17,30,710.0,75.0,1.2,23.0,356.0,65.34,50.72
2016,6,18,17,45,674.5,69.0,1.1,22.5,305.5,55.98,42.93
2016,6,18,18,0,639.0,63.0,1.0,22.0,255.0,51.49,39.19
2016,6,18,18,15,581.5,56.5,0.9,21.0,206.0,46.29,34.79
2016,6,18,18,30,524.0,50.0,0.8,20.0,157.0,41.11,30.22
2016,6,18,18,45,433.0,41.5,0.7,19.0,113.5,34.11,23.85
2016,6,18,19,0,342.0,33.0,0.6,18.0,70.0,27.18,17.11
2016,6,18,19,15,171.0,16.5,0.6,17.5,35.0,13.31,0.84
2016,6,18,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,5,15,135.5,12.5,0.75,13.5,22.5,110.03,0.0
2016,6,19,5,30,271.0,25.0,0.7,14.0,45.0,288.85,189.83
2016,6,19,5,45,381.5,34.5,0.65,15.0,86.0,406.43,321.23
2016,6,19,6,0,492.0,44.0,0.6,16.0,127.0,524.91,416.62
2016,6,19,6,15,559.5,50.5,0.55,16.5,176.0,607.44,479.49
2016,6,19,6,30,627.0,57.0,0.5,17.0,225.0,692.23,539.98
2016,6,19,6,45,671.0,62.5,0.5,18.0,276.5,748.46,576.47
2016,6,19,7,0,715.0,68.0,0.5,19.0,328.0,811.62,615.74
2016,6,19,7,15,747.0,72.0,0.5,19.5,380.5,860.01,644.3
2016,6,19,7,30,779.0,76.0,0.5,20.0,433.0,906.5,670.7
2016,6,19,7,45,800.5,80.5,0.5,21.0,484.0,940.79,687.18
2016,6,19,8,0,822.0,85.0,0.5,22.0,535.0,972.27,701.57
2016,6,19,8,15,840.0,88.0,0.5,22.0,584.0,995.16,713.08
2016,6,19,8,30,858.0,91.0,0.5,22.0,633.0,1001.68,714.61
2016,6,19,8,45,870.5,93.5,0.55,22.5,678.0,1011.53,718.39
2016,6,19,9,0,883.0,96.0,0.6,23.0,723.0,1017.87,720.08
2016,6,19,9,15,893.0,98.0,0.6,23.5,764.0,1017.49,716.72
2016,6,19,9,30,903.0,100.0,0.6,24.0,805.0,1013.44,711.41
2016,6,19,9,45,911.0,102.0,0.65,24.5,840.5,1003.72,704.02
2016,6,19,10,0,919.0,104.0,0.7,25.0,876.0,990.3,694.6
2016,6,19,10,15,924.5,105.0,0.7,25.0,905.5,969.87,681.33
2016,6,19,10,30,930.0,106.0,0.7,25.0,935.0,945.96,666.1
2016,6,19,10,45,933.5,107.5,0.7,25.5,958.0,917.34,646.79
2016,6,19,11,0,937.0,109.0,0.7,26.0,981.0,885.46,625.56
2016,6,19,11,15,939.5,109.5,0.7,26.0,996.5,848.82,602.57
2016,6,19,11,30,942.0,110.0,0.7,26.0,1012.0,809.36,577.69
2016,6,19,11,45,941.5,111.5,0.7,26.0,1020.0,765.9,548.43
2016,6,19,12,0,941.0,113.0,0.7,26.0,1028.0,720.25,516.69
2016,6,19,12,15,940.5,113.0,0.7,26.0,1029.0,671.67,482.17
2016,6,19,12,30,940.0,113.0,0.7,26.0,1030.0,621.58,445.59
2016,6,19,12,45,936.5,114.5,0.7,26.5,1022.5,569.63,405.73
2016,6,19,13,0,933.0,116.0,0.7,27.0,1015.0,516.85,364.15
2016,6,19,13,15,930.0,115.5,0.7,27.0,1001.0,462.38,320.88
2016,6,19,13,30,927.0,115.0,0.7,27.0,987.0,407.41,276.03
2016,6,19,13,45,919.0,116.0,0.7,27.0,965.0,351.47,229.82
2016,6,19,14,0,911.0,117.0,0.7,27.0,943.0,295.9,184.08
2016,6,19,14,15,904.5,116.0,0.65,26.5,915.0,240.1,140.36
2016,6,19,14,30,898.0,115.0,0.6,26.0,887.0,184.95,102.35
2016,6,19,14,45,887.0,114.5,0.6,26.0,852.0,130.58,75.87
2016,6,19,15,0,876.0,114.0,0.6,26.0,817.0,97.33,74.46
2016,6,19,15,15,753.5,160.0,0.55,26.0,744.0,109.84,84.82
2016,6,19,15,30,631.0,206.0,0.5,26.0,671.0,124.83,97.07
2016,6,19,15,45,727.5,156.0,0.5,26.0,660.5,102.34,79.04
2016,6,19,16,0,824.0,106.0,0.5,26.0,650.0,84.88,65.04
2016,6,19,16,15,729.0,122.0,0.45,26.0,577.5,86.41,66.53
2016,6,19,16,30,634.0,138.0,0.4,26.0,505.0,95.5,74.22
2016,6,19,16,45,695.0,107.0,0.4,26.0,475.5,78.95,60.76
2016,6,19,17,0,756.0,76.0,0.4,26.0,446.0,66.13,50.32
2016,6,19,17,15,702.5,81.5,0.4,25.5,395.5,69.48,53.47
2016,6,19,17,30,649.0,87.0,0.4,25.0,345.0,67.66,52.21
2016,6,19,17,45,605.5,81.0,0.4,24.5,295.0,63.53,48.97
2016,6,19,18,0,562.0,75.0,0.4,24.0,245.0,59.37,45.58
2016,6,19,18,15,503.5,66.5,0.45,23.5,197.0,53.08,40.23
2016,6,19,18,30,445.0,58.0,0.5,23.0,149.0,46.73,34.63
2016,6,19,18,45,358.0,47.0,0.6,22.5,107.5,38.07,26.83
2016,6,19,19,0,271.0,36.0,0.7,22.0,66.0,27.51,17.06
2016,6,19,19,15,135.5,18.0,0.7,21.5,33.0,13.79,1.19
2016,6,19,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,20,5,15,116.0,12.5,0.55,14.5,21.0,95.55,0.0
2016,6,20,5,30,232.0,25.0,0.6,15.0,42.0,257.79,167.01
2016,6,20,5,45,338.0,35.5,0.7,16.0,82.0,371.82,294.15
2016,6,20,6,0,444.0,46.0,0.8,17.0,122.0,486.27,388.06
2016,6,20,6,15,513.0,54.0,0.75,17.5,169.0,570.9,453.49
2016,6,20,6,30,582.0,62.0,0.7,18.0,216.0,657.97,516.69
2016,6,20,6,45,630.0,67.5,0.7,19.0,267.0,723.49,560.45
2016,6,20,7,0,678.0,73.0,0.7,20.0,318.0,788.95,601.83
2016,6,20,7,15,711.0,77.5,0.7,20.5,369.5,831.49,626.94
2016,6,20,7,30,744.0,82.0,0.7,21.0,421.0,879.17,654.76
2016,6,20,7,45,770.5,85.0,0.75,22.0,472.5,916.22,674.42
2016,6,20,8,0,797.0,88.0,0.8,23.0,524.0,950.63,692.06
2016,6,20,8,15,816.0,91.0,0.75,23.5,572.5,974.45,702.02
2016,6,20,8,30,835.0,94.0,0.7,24.0,621.0,995.05,709.95
2016,6,20,8,45,850.5,96.0,0.65,24.5,666.5,994.16,704.66
2016,6,20,9,0,866.0,98.0,0.6,25.0,712.0,1003.07,705.84
2016,6,20,9,15,876.5,100.0,0.55,25.5,753.0,1003.36,701.75
2016,6,20,9,30,887.0,102.0,0.5,26.0,794.0,1000.03,695.77
2016,6,20,9,45,899.0,101.0,0.45,26.5,830.5,991.32,686.81
2016,6,20,10,0,911.0,100.0,0.4,27.0,867.0,978.98,675.97
2016,6,20,10,15,917.0,101.5,0.35,27.0,896.5,959.89,662.66
2016,6,20,10,30,923.0,103.0,0.3,27.0,926.0,937.27,647.5
2016,6,20,10,45,927.5,104.0,0.25,27.5,949.0,909.43,628.12
2016,6,20,11,0,932.0,105.0,0.2,28.0,972.0,878.32,607.01
2016,6,20,11,15,934.5,105.5,0.15,28.0,987.5,842.05,584.09
2016,6,20,11,30,937.0,106.0,0.1,28.0,1003.0,802.97,559.51
2016,6,20,11,45,937.5,107.0,0.1,28.5,1011.5,760.22,530.65
2016,6,20,12,0,938.0,108.0,0.1,29.0,1020.0,715.24,499.36
2016,6,20,12,15,938.0,108.0,0.1,29.0,1021.0,667.28,466.38
2016,6,20,12,30,938.0,108.0,0.1,29.0,1022.0,617.76,431.36
2016,6,20,12,45,935.0,108.5,0.1,29.0,1015.0,565.68,393.46
2016,6,20,13,0,932.0,109.0,0.1,29.0,1008.0,512.73,353.68
2016,6,20,13,15,928.5,108.5,0.1,29.0,993.5,458.25,311.54
2016,6,20,13,30,925.0,108.0,0.1,29.0,979.0,403.32,267.84
2016,6,20,13,45,919.0,108.0,0.1,29.5,957.5,347.65,222.4
2016,6,20,14,0,913.0,108.0,0.1,30.0,936.0,292.14,177.35
2016,6,20,14,15,907.0,106.5,0.1,30.0,908.0,236.17,134.28
2016,6,20,14,30,901.0,105.0,0.1,30.0,880.0,180.81,96.73
2016,6,20,14,45,891.0,104.5,0.15,30.0,846.0,126.48,70.78
2016,6,20,15,0,881.0,104.0,0.2,30.0,812.0,92.41,69.12
2016,6,20,15,15,870.0,102.0,0.2,29.5,772.5,91.6,68.88
2016,6,20,15,30,859.0,100.0,0.2,29.0,733.0,90.64,68.42
2016,6,20,15,45,842.5,98.5,0.25,29.0,688.5,89.63,67.81
2016,6,20,16,0,826.0,97.0,0.3,29.0,644.0,88.49,67.1
2016,6,20,16,15,807.5,94.0,0.3,29.0,596.0,77.76,58.59
2016,6,20,16,30,789.0,91.0,0.3,29.0,548.0,76.05,57.42
2016,6,20,16,45,760.0,89.5,0.3,29.5,497.0,75.04,56.67
2016,6,20,17,0,731.0,88.0,0.3,30.0,446.0,74.06,55.95
2016,6,20,17,15,699.5,83.5,0.3,29.0,395.5,65.47,49.3
2016,6,20,17,30,668.0,79.0,0.3,28.0,345.0,62.42,47.15
2016,6,20,17,45,619.0,74.5,0.35,27.5,294.0,59.05,44.57
2016,6,20,18,0,570.0,70.0,0.4,27.0,243.0,55.74,41.92
2016,6,20,18,15,510.0,62.5,0.4,26.0,195.5,50.07,37.24
2016,6,20,18,30,450.0,55.0,0.4,25.0,148.0,44.38,32.33
2016,6,20,18,45,355.5,45.5,0.4,24.0,106.0,36.81,25.6
2016,6,20,19,0,261.0,36.0,0.4,23.0,64.0,27.47,16.97
2016,6,20,19,15,130.5,18.0,0.4,22.5,32.0,13.78,1.36
2016,6,20,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,11.5,0.6,19.0,11.5,9.05,0.0
2016,6,21,5,30,0.0,23.0,0.7,19.0,23.0,20.18,7.47
2016,6,21,5,45,24.0,41.0,0.8,19.5,45.0,68.71,50.65
2016,6,21,6,0,48.0,59.0,0.9,20.0,67.0,109.2,85.92
2016,6,21,6,15,63.0,79.5,0.9,20.5,94.0,145.96,117.17
2016,6,21,6,30,78.0,100.0,0.9,21.0,121.0,200.16,161.51
2016,6,21,6,45,90.0,121.5,0.95,21.5,150.5,235.9,189.92
2016,6,21,7,0,102.0,143.0,1.0,22.0,180.0,271.12,217.15
2016,6,21,7,15,155.5,164.5,1.05,22.5,230.5,346.61,276.02
2016,6,21,7,30,209.0,186.0,1.1,23.0,281.0,422.83,333.17
2016,6,21,7,45,142.0,208.0,1.15,24.0,276.0,378.15,294.71
2016,6,21,8,0,75.0,230.0,1.2,25.0,271.0,307.23,237.45
2016,6,21,8,15,83.5,254.5,1.2,25.5,304.0,338.14,259.84
2016,6,21,8,30,92.0,279.0,1.2,26.0,337.0,368.19,280.64
2016,6,21,8,45,72.5,290.0,1.25,26.5,338.5,353.33,267.54
2016,6,21,9,0,53.0,301.0,1.3,27.0,340.0,338.67,254.94
2016,6,21,9,15,97.5,336.5,1.3,27.0,411.5,414.66,310.89
2016,6,21,9,30,142.0,372.0,1.3,27.0,483.0,511.28,379.0
2016,6,21,9,45,241.0,376.5,1.3,27.5,575.0,623.87,456.61
2016,6,21,10,0,340.0,381.0,1.3,28.0,667.0,708.34,512.52
2016,6,21,10,15,302.0,405.0,1.3,28.0,666.0,678.57,489.81
2016,6,21,10,30,264.0,429.0,1.3,28.0,665.0,648.25,467.85
2016,6,21,10,45,144.0,387.5,1.35,28.5,517.0,472.36,344.92
2016,6,21,11,0,24.0,346.0,1.4,29.0,369.0,309.55,226.8
2016,6,21,11,15,22.0,340.0,1.45,29.0,361.0,286.68,210.81
2016,6,21,11,30,20.0,334.0,1.5,29.0,353.0,277.44,204.02
2016,6,21,11,45,95.5,414.5,1.6,29.5,507.5,398.35,291.64
2016,6,21,12,0,171.0,495.0,1.7,30.0,662.0,502.71,363.57
2016,6,21,12,15,115.5,474.0,1.7,30.0,587.5,433.76,313.97
2016,6,21,12,30,60.0,453.0,1.7,30.0,513.0,372.72,270.58
2016,6,21,12,45,225.0,438.0,1.7,30.5,656.0,428.15,309.21
2016,6,21,13,0,390.0,423.0,1.7,31.0,799.0,472.33,336.53
2016,6,21,13,15,421.5,410.5,1.65,30.5,812.0,437.27,309.45
2016,6,21,13,30,453.0,398.0,1.6,30.0,825.0,406.81,285.0
2016,6,21,13,45,491.5,374.0,1.55,30.0,828.0,369.41,254.12
2016,6,21,14,0,530.0,350.0,1.5,30.0,831.0,328.65,220.48
2016,6,21,14,15,403.5,379.0,1.5,30.0,738.5,280.34,188.82
2016,6,21,14,30,277.0,408.0,1.5,30.0,646.0,258.87,179.35
2016,6,21,14,45,298.0,385.0,1.55,30.0,632.0,225.19,158.68
2016,6,21,15,0,319.0,362.0,1.6,30.0,618.0,200.13,154.37
2016,6,21,15,15,176.5,327.5,1.55,30.0,468.0,197.59,152.74
2016,6,21,15,30,34.0,293.0,1.5,30.0,318.0,189.26,146.53
2016,6,21,15,45,17.0,180.0,1.5,30.0,192.5,132.98,102.38
2016,6,21,16,0,0.0,67.0,1.5,30.0,67.0,51.57,36.87
2016,6,21,16,15,0.0,89.5,1.45,29.5,89.5,68.97,51.45
2016,6,21,16,30,0.0,112.0,1.4,29.0,112.0,85.08,64.95
2016,6,21,16,45,0.0,114.0,1.35,29.0,114.0,86.14,66.02
2016,6,21,17,0,0.0,116.0,1.3,29.0,116.0,87.04,67.0
2016,6,21,17,15,0.0,103.0,1.25,28.5,103.0,77.61,59.55
2016,6,21,17,30,0.0,90.0,1.2,28.0,90.0,68.11,51.94
2016,6,21,17,45,0.0,77.0,1.15,27.5,77.0,58.55,44.15
2016,6,21,18,0,0.0,64.0,1.1,27.0,64.0,48.93,36.16
2016,6,21,18,15,0.0,51.5,1.1,26.5,51.5,39.42,28.11
2016,6,21,18,30,0.0,39.0,1.1,26.0,39.0,29.8,19.8
2016,6,21,18,45,0.0,28.0,1.15,25.5,28.0,21.35,12.4
2016,6,21,19,0,0.0,17.0,1.2,25.0,17.0,12.93,4.93
2016,6,21,19,15,0.0,8.5,1.2,24.5,8.5,6.44,0.0
2016,6,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,5,15,78.5,13.0,0.45,20.5,18.5,68.14,0.0
2016,6,22,5,30,157.0,26.0,0.5,21.0,37.0,198.07,121.24
2016,6,22,5,45,262.5,38.0,0.6,21.5,74.5,309.3,240.61
2016,6,22,6,0,368.0,50.0,0.7,22.0,112.0,425.48,335.33
2016,6,22,6,15,338.5,70.0,0.7,22.5,142.0,431.21,341.94
2016,6,22,6,30,309.0,90.0,0.7,23.0,172.0,437.67,346.99
2016,6,22,6,45,354.5,102.0,0.75,23.5,215.0,500.44,394.21
2016,6,22,7,0,400.0,114.0,0.8,24.0,258.0,564.14,439.63
2016,6,22,7,15,362.0,141.5,0.85,24.5,287.5,565.69,437.09
2016,6,22,7,30,324.0,169.0,0.9,25.0,317.0,538.78,415.15
2016,6,22,7,45,359.0,184.0,0.95,25.5,365.5,591.03,451.12
2016,6,22,8,0,394.0,199.0,1.0,26.0,414.0,667.82,501.74
2016,6,22,8,15,469.5,194.0,0.95,26.5,473.5,736.92,546.11
2016,6,22,8,30,545.0,189.0,0.9,27.0,533.0,804.28,587.77
2016,6,22,8,45,688.0,146.0,0.9,27.5,612.5,907.89,650.66
2016,6,22,9,0,831.0,103.0,0.9,28.0,692.0,973.58,687.18
2016,6,22,9,15,842.5,105.0,0.8,28.0,732.0,975.17,683.7
2016,6,22,9,30,854.0,107.0,0.7,28.0,772.0,973.24,679.04
2016,6,22,9,45,844.0,120.0,0.6,28.5,802.5,958.03,665.18
2016,6,22,10,0,834.0,133.0,0.5,29.0,833.0,939.08,649.46
2016,6,22,10,15,689.0,232.5,0.5,29.5,825.0,898.68,622.31
2016,6,22,10,30,544.0,332.0,0.5,30.0,817.0,827.16,572.78
2016,6,22,10,45,335.5,398.0,0.5,30.5,700.0,663.5,464.61
2016,6,22,11,0,127.0,464.0,0.5,31.0,583.0,512.37,361.27
2016,6,22,11,15,271.5,437.0,0.65,30.5,696.0,600.61,425.7
2016,6,22,11,30,416.0,410.0,0.8,30.0,809.0,671.49,474.97
2016,6,22,11,45,626.0,285.0,0.95,30.0,891.0,692.49,492.17
2016,6,22,12,0,836.0,160.0,1.1,30.0,973.0,694.58,496.14
2016,6,22,12,15,650.0,292.0,1.05,30.0,925.0,631.39,448.84
2016,6,22,12,30,464.0,424.0,1.0,30.0,877.0,575.73,407.77
2016,6,22,12,45,452.0,420.0,0.95,30.0,859.0,529.52,374.72
2016,6,22,13,0,440.0,416.0,0.9,30.0,841.0,484.65,341.92
2016,6,22,13,15,432.5,407.0,0.9,30.0,820.0,440.29,309.14
2016,6,22,13,30,425.0,398.0,0.9,30.0,799.0,397.26,276.69
2016,6,22,13,45,428.0,386.0,0.9,30.0,782.5,357.17,245.65
2016,6,22,14,0,431.0,374.0,0.9,30.0,766.0,317.41,214.79
2016,6,22,14,15,349.0,392.0,0.85,30.0,703.0,290.0,196.95
2016,6,22,14,30,267.0,410.0,0.8,30.0,640.0,258.8,178.6
2016,6,22,14,45,166.5,386.0,0.8,30.0,527.5,233.57,167.0
2016,6,22,15,0,66.0,362.0,0.8,30.0,415.0,224.38,172.24
2016,6,22,15,15,60.0,339.0,0.75,30.0,385.5,213.0,163.8
2016,6,22,15,30,54.0,316.0,0.7,30.0,356.0,201.19,155.02
2016,6,22,15,45,153.5,304.5,0.7,30.5,408.5,186.82,143.99
2016,6,22,16,0,253.0,293.0,0.7,31.0,461.0,174.33,134.4
2016,6,22,16,15,180.5,273.5,0.7,30.5,389.0,172.43,133.63
2016,6,22,16,30,108.0,254.0,0.7,30.0,317.0,167.34,130.32
2016,6,22,16,45,370.0,182.5,0.7,30.0,369.5,117.35,90.78
2016,6,22,17,0,632.0,111.0,0.7,30.0,422.0,81.39,61.94
2016,6,22,17,15,599.0,105.0,0.65,29.5,373.5,78.07,59.63
2016,6,22,17,30,566.0,99.0,0.6,29.0,325.0,74.66,57.13
2016,6,22,17,45,521.5,91.5,0.55,28.5,276.5,69.88,53.42
2016,6,22,18,0,477.0,84.0,0.5,28.0,228.0,65.01,49.52
2016,6,22,18,15,418.0,74.0,0.45,27.5,183.0,55.42,41.49
