Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,18,30,359.0,64.0,0.4,27.0,138.0,48.02,35.1
2016,6,22,18,45,268.0,51.5,0.4,26.5,98.0,38.6,26.8
2016,6,22,19,0,177.0,39.0,0.4,26.0,58.0,29.2,18.15
2016,6,22,19,15,88.5,19.5,0.4,25.5,29.0,14.76,2.09
2016,6,22,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,27.5,12.0,0.65,22.0,14.0,29.71,0.0
2016,6,23,5,30,55.0,24.0,0.7,22.0,28.0,95.98,55.13
2016,6,23,5,45,101.0,44.5,0.8,22.5,58.5,171.06,131.82
2016,6,23,6,0,147.0,65.0,0.9,23.0,89.0,238.51,189.39
2016,6,23,6,15,195.0,84.0,0.95,23.0,128.5,306.13,245.42
2016,6,23,6,30,243.0,103.0,1.0,23.0,168.0,375.58,301.0
2016,6,23,6,45,311.5,109.5,1.05,23.5,210.5,447.11,356.34
2016,6,23,7,0,380.0,116.0,1.1,24.0,253.0,547.48,429.92
2016,6,23,7,15,339.0,144.5,1.15,24.5,280.5,522.39,408.18
2016,6,23,7,30,298.0,173.0,1.2,25.0,308.0,518.16,401.96
2016,6,23,7,45,274.5,200.0,1.25,25.5,336.5,526.1,404.73
2016,6,23,8,0,251.0,227.0,1.3,26.0,365.0,531.38,405.44
2016,6,23,8,15,182.0,254.5,1.35,26.5,359.0,463.41,352.77
2016,6,23,8,30,113.0,282.0,1.4,27.0,353.0,418.01,316.23
2016,6,23,8,45,84.5,292.5,1.5,27.5,348.0,368.66,278.51
2016,6,23,9,0,56.0,303.0,1.6,28.0,343.0,344.12,258.61
2016,6,23,9,15,94.5,337.0,1.6,28.0,408.5,412.45,308.83
2016,6,23,9,30,133.0,371.0,1.6,28.0,474.0,501.65,371.82
2016,6,23,9,45,117.5,386.0,1.65,28.5,480.5,491.62,362.25
2016,6,23,10,0,102.0,401.0,1.7,29.0,487.0,460.01,338.48
2016,6,23,10,15,153.5,420.5,1.7,29.0,554.5,536.96,392.88
2016,6,23,10,30,205.0,440.0,1.7,29.0,622.0,588.48,428.14
2016,6,23,10,45,227.0,448.5,1.7,29.5,655.5,599.67,434.2
2016,6,23,11,0,249.0,457.0,1.7,30.0,689.0,621.29,447.29
2016,6,23,11,15,186.5,469.0,1.7,30.0,644.5,549.46,396.56
2016,6,23,11,30,124.0,481.0,1.7,30.0,600.0,494.12,357.14
2016,6,23,11,45,131.0,487.0,1.7,30.5,614.0,487.65,351.91
2016,6,23,12,0,138.0,493.0,1.7,31.0,628.0,479.7,345.31
2016,6,23,12,15,175.0,493.5,1.65,31.0,664.0,485.07,348.66
2016,6,23,12,30,212.0,494.0,1.6,31.0,700.0,486.5,348.81
2016,6,23,12,45,220.5,489.0,1.55,31.0,702.5,465.55,333.14
2016,6,23,13,0,229.0,484.0,1.5,31.0,705.0,443.88,316.8
2016,6,23,13,15,197.5,480.0,1.45,30.5,668.5,405.49,289.61
2016,6,23,13,30,166.0,476.0,1.4,30.0,632.0,370.71,265.08
2016,6,23,13,45,134.5,459.5,1.35,30.0,585.0,333.0,238.17
2016,6,23,14,0,103.0,443.0,1.3,30.0,538.0,313.7,224.88
2016,6,23,14,15,215.5,418.5,1.25,30.0,607.0,293.91,205.93
2016,6,23,14,30,328.0,394.0,1.2,30.0,676.0,259.69,177.54
2016,6,23,14,45,305.0,383.0,1.2,30.0,637.5,225.45,158.2
2016,6,23,15,0,282.0,372.0,1.2,30.0,599.0,203.12,156.37
2016,6,23,15,15,248.5,358.0,1.15,29.5,551.0,198.4,153.37
2016,6,23,15,30,215.0,344.0,1.1,29.0,503.0,206.35,160.2
2016,6,23,15,45,375.0,275.5,1.05,29.0,532.5,167.88,130.29
2016,6,23,16,0,535.0,207.0,1.0,29.0,562.0,129.56,100.21
2016,6,23,16,15,526.0,199.0,0.9,28.5,526.5,126.9,98.64
2016,6,23,16,30,517.0,191.0,0.8,28.0,491.0,123.97,96.76
2016,6,23,16,45,511.0,173.5,0.75,28.0,447.5,115.35,90.06
2016,6,23,17,0,505.0,156.0,0.7,28.0,404.0,106.17,82.87
2016,6,23,17,15,471.0,145.5,0.6,27.5,357.0,100.2,78.41
2016,6,23,17,30,437.0,135.0,0.5,27.0,310.0,94.0,73.68
2016,6,23,17,45,397.0,122.0,0.45,27.0,263.5,85.92,67.13
2016,6,23,18,0,357.0,109.0,0.4,27.0,217.0,77.59,60.25
2016,6,23,18,15,303.5,93.5,0.4,26.5,173.5,67.21,51.59
2016,6,23,18,30,250.0,78.0,0.4,26.0,130.0,56.76,42.61
2016,6,23,18,45,186.0,59.0,0.4,25.5,92.0,43.3,30.85
2016,6,23,19,0,122.0,40.0,0.4,25.0,54.0,29.69,18.66
2016,6,23,19,15,61.0,20.0,0.4,24.5,27.0,15.23,2.5
2016,6,23,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,0.75,22.0,7.5,5.9,0.0
2016,6,24,5,30,0.0,15.0,0.8,22.0,15.0,11.42,1.33
2016,6,24,5,45,0.0,32.0,0.85,22.0,32.0,26.43,15.49
2016,6,24,6,0,0.0,49.0,0.9,22.0,49.0,43.23,29.85
2016,6,24,6,15,3.5,69.5,0.9,22.0,70.5,66.65,49.7
2016,6,24,6,30,7.0,90.0,0.9,22.0,92.0,89.15,68.58
2016,6,24,6,45,15.5,109.5,0.9,22.5,115.0,114.51,89.52
2016,6,24,7,0,24.0,129.0,0.9,23.0,138.0,156.34,123.15
2016,6,24,7,15,38.0,153.5,0.9,23.0,170.0,195.23,154.09
2016,6,24,7,30,52.0,178.0,0.9,23.0,202.0,233.69,184.02
2016,6,24,7,45,59.5,202.0,0.95,23.5,232.5,264.46,206.83
2016,6,24,8,0,67.0,226.0,1.0,24.0,263.0,294.56,228.72
2016,6,24,8,15,180.0,246.0,0.95,24.0,357.0,451.22,347.47
2016,6,24,8,30,293.0,266.0,0.9,24.0,451.0,608.74,458.95
2016,6,24,8,45,280.5,291.0,0.9,24.5,479.0,616.76,459.83
2016,6,24,9,0,268.0,316.0,0.9,25.0,507.0,622.72,460.93
2016,6,24,9,15,166.0,331.0,0.85,25.0,451.5,501.9,373.23
2016,6,24,9,30,64.0,346.0,0.8,25.0,396.0,383.91,286.18
2016,6,24,9,45,44.5,330.0,0.75,25.5,365.5,341.7,254.7
2016,6,24,10,0,25.0,314.0,0.7,26.0,335.0,301.82,224.3
2016,6,24,10,15,47.0,363.5,0.7,26.0,405.0,363.94,269.54
2016,6,24,10,30,69.0,413.0,0.7,26.0,475.0,423.01,310.9
2016,6,24,10,45,120.0,440.0,0.7,26.5,550.5,499.35,363.37
2016,6,24,11,0,171.0,467.0,0.7,27.0,626.0,552.11,398.21
2016,6,24,11,15,227.0,466.5,0.7,27.0,681.5,579.89,416.87
2016,6,24,11,30,283.0,466.0,0.7,27.0,737.0,610.5,437.08
2016,6,24,11,45,262.0,476.0,0.7,27.5,729.0,577.97,413.06
2016,6,24,12,0,241.0,486.0,0.7,28.0,721.0,543.71,388.5
2016,6,24,12,15,339.5,456.0,0.7,28.0,787.0,560.32,400.02
2016,6,24,12,30,438.0,426.0,0.7,28.0,853.0,563.13,400.82
2016,6,24,12,45,610.0,306.0,0.7,28.5,897.0,533.24,378.41
2016,6,24,13,0,782.0,186.0,0.7,29.0,941.0,495.31,348.18
2016,6,24,13,15,778.5,185.0,0.7,29.0,927.5,445.29,309.03
2016,6,24,13,30,775.0,184.0,0.7,29.0,914.0,395.21,268.92
2016,6,24,13,45,539.5,306.5,0.7,29.0,810.0,348.35,236.78
2016,6,24,14,0,304.0,429.0,0.7,29.0,706.0,327.55,226.89
2016,6,24,14,15,535.5,296.5,0.7,29.0,765.5,264.59,171.58
2016,6,24,14,30,767.0,164.0,0.7,29.0,825.0,189.02,108.74
2016,6,24,14,45,762.0,158.0,0.7,29.0,793.5,137.8,82.06
2016,6,24,15,0,757.0,152.0,0.7,29.0,762.0,102.83,77.93
2016,6,24,15,15,745.0,149.0,0.7,29.0,724.5,103.06,78.36
2016,6,24,15,30,733.0,146.0,0.7,29.0,687.0,103.17,78.63
2016,6,24,15,45,510.0,216.5,0.7,29.0,582.5,131.7,101.7
2016,6,24,16,0,287.0,287.0,0.7,29.0,478.0,172.36,134.17
2016,6,24,16,15,298.5,261.5,0.65,29.0,447.5,161.3,125.6
2016,6,24,16,30,310.0,236.0,0.6,29.0,417.0,149.48,116.58
2016,6,24,16,45,461.5,176.5,0.55,29.0,418.0,115.94,89.99
2016,6,24,17,0,613.0,117.0,0.5,29.0,419.0,84.95,65.09
2016,6,24,17,15,579.5,110.5,0.45,28.5,370.5,81.46,62.65
2016,6,24,17,30,546.0,104.0,0.4,28.0,322.0,77.86,60.0
2016,6,24,17,45,504.0,95.5,0.4,28.0,274.5,72.54,55.73
2016,6,24,18,0,462.0,87.0,0.4,28.0,227.0,64.55,49.11
2016,6,24,18,15,403.0,76.5,0.35,27.5,182.0,56.94,42.76
2016,6,24,18,30,344.0,66.0,0.3,27.0,137.0,49.26,36.15
2016,6,24,18,45,259.0,52.5,0.25,26.5,98.0,39.24,27.35
2016,6,24,19,0,174.0,39.0,0.2,26.0,59.0,29.19,18.18
2016,6,24,19,15,87.0,19.5,0.2,25.5,29.5,14.76,2.31
2016,6,24,19,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,25,5,15,67.0,12.5,0.85,20.0,17.0,59.15,0.0
2016,6,25,5,30,134.0,25.0,0.9,20.0,34.0,176.88,102.19
2016,6,25,5,45,225.0,39.0,0.95,20.5,69.5,280.97,219.59
2016,6,25,6,0,316.0,53.0,1.0,21.0,105.0,381.21,304.19
2016,6,25,6,15,385.0,63.5,1.0,21.0,149.0,462.28,369.38
2016,6,25,6,30,454.0,74.0,1.0,21.0,193.0,554.87,440.08
2016,6,25,6,45,227.0,73.5,1.05,21.5,133.0,339.92,274.36
2016,6,25,7,0,0.0,73.0,1.1,22.0,73.0,56.58,41.12
2016,6,25,7,15,0.0,66.0,1.1,22.5,66.0,50.61,36.33
2016,6,25,7,30,0.0,59.0,1.1,23.0,59.0,45.21,31.71
2016,6,25,7,45,0.0,71.0,1.15,23.5,71.0,54.51,39.1
2016,6,25,8,0,0.0,83.0,1.2,24.0,83.0,63.84,46.41
2016,6,25,8,15,0.0,93.0,1.15,24.5,93.0,71.74,52.47
2016,6,25,8,30,0.0,103.0,1.1,25.0,103.0,80.03,58.77
2016,6,25,8,45,29.5,203.5,1.1,25.5,224.5,216.23,165.69
2016,6,25,9,0,59.0,304.0,1.1,26.0,346.0,348.52,263.77
2016,6,25,9,15,37.0,279.0,1.1,26.0,305.5,293.72,221.33
2016,6,25,9,30,15.0,254.0,1.1,26.0,265.0,223.8,168.21
2016,6,25,9,45,7.5,188.5,1.1,26.5,194.0,157.93,117.78
2016,6,25,10,0,0.0,123.0,1.1,27.0,123.0,96.23,69.86
2016,6,25,10,15,40.5,271.5,1.05,27.0,307.5,272.25,204.28
2016,6,25,10,30,81.0,420.0,1.0,27.0,492.0,440.5,324.39
2016,6,25,10,45,44.0,299.5,1.0,27.5,339.0,291.5,215.47
2016,6,25,11,0,7.0,179.0,1.0,28.0,186.0,146.47,107.29
2016,6,25,11,15,23.0,293.5,1.0,28.0,315.5,259.59,192.09
2016,6,25,11,30,39.0,408.0,1.0,28.0,445.0,361.16,264.62
2016,6,25,11,45,63.5,441.5,1.0,28.0,502.5,397.54,289.79
2016,6,25,12,0,88.0,475.0,1.0,28.0,560.0,429.68,311.94
2016,6,25,12,15,127.5,485.5,1.0,28.0,609.5,450.34,326.03
2016,6,25,12,30,167.0,496.0,1.0,28.0,659.0,462.63,333.95
2016,6,25,12,45,127.0,483.0,1.0,28.5,606.5,413.41,298.28
2016,6,25,13,0,87.0,470.0,1.0,29.0,554.0,375.94,271.34
2016,6,25,13,15,262.0,433.0,1.0,28.5,681.5,394.87,282.81
2016,6,25,13,30,437.0,396.0,1.0,28.0,809.0,401.77,282.65
2016,6,25,13,45,340.0,420.0,1.05,28.0,737.0,361.27,253.55
2016,6,25,14,0,243.0,444.0,1.1,28.0,665.0,320.4,225.89
2016,6,25,14,15,471.0,329.5,1.1,28.0,741.0,269.73,179.38
2016,6,25,14,30,699.0,215.0,1.1,28.0,817.0,200.21,120.46
2016,6,25,14,45,694.5,207.5,1.1,28.0,786.0,150.49,93.65
2016,6,25,15,0,690.0,200.0,1.1,28.0,755.0,116.29,89.15
2016,6,25,15,15,675.5,195.5,1.1,27.5,717.5,116.75,89.96
2016,6,25,15,30,661.0,191.0,1.1,27.0,680.0,117.07,90.61
2016,6,25,15,45,643.0,186.0,1.1,27.0,638.0,116.85,90.66
2016,6,25,16,0,625.0,181.0,1.1,27.0,596.0,116.5,90.62
2016,6,25,16,15,602.5,174.5,1.1,26.5,551.0,114.95,89.82
2016,6,25,16,30,580.0,168.0,1.1,26.0,506.0,113.22,88.88
2016,6,25,16,45,554.0,159.5,1.1,26.0,459.0,108.16,85.01
2016,6,25,17,0,528.0,151.0,1.1,26.0,412.0,103.65,81.59
2016,6,25,17,15,492.5,142.0,1.0,25.5,364.0,98.45,77.71
2016,6,25,17,30,457.0,133.0,0.9,25.0,316.0,93.09,73.62
2016,6,25,17,45,415.5,120.5,0.85,25.0,269.0,85.23,67.2
2016,6,25,18,0,374.0,108.0,0.8,25.0,222.0,77.15,60.46
2016,6,25,18,15,317.0,93.5,0.7,24.5,177.5,67.35,52.19
2016,6,25,18,30,260.0,79.0,0.6,24.0,133.0,57.49,43.62
2016,6,25,18,45,194.0,60.5,0.55,23.5,95.0,44.32,32.01
2016,6,25,19,0,128.0,42.0,0.5,23.0,57.0,31.05,19.98
2016,6,25,19,15,64.0,21.0,0.5,22.5,28.5,15.95,3.13
2016,6,25,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,5,15,55.5,13.0,0.45,17.5,17.0,51.05,0.0
2016,6,26,5,30,111.0,26.0,0.5,18.0,34.0,144.43,81.17
2016,6,26,5,45,213.5,41.0,0.55,18.5,71.0,275.46,215.82
2016,6,26,6,0,316.0,56.0,0.6,19.0,108.0,386.13,308.56
2016,6,26,6,15,387.0,67.0,0.6,19.5,152.5,469.45,374.33
2016,6,26,6,30,458.0,78.0,0.6,20.0,197.0,556.51,439.48
2016,6,26,6,45,520.0,84.0,0.6,20.5,247.5,640.27,498.65
2016,6,26,7,0,582.0,90.0,0.6,21.0,298.0,718.23,550.73
2016,6,26,7,15,619.5,96.0,0.6,21.5,348.5,772.08,584.09
2016,6,26,7,30,657.0,102.0,0.6,22.0,399.0,824.54,615.52
2016,6,26,7,45,691.5,105.0,0.6,23.0,450.5,868.37,639.06
2016,6,26,8,0,726.0,108.0,0.6,24.0,502.0,909.97,660.51
2016,6,26,8,15,747.5,112.0,0.6,24.0,550.5,929.91,670.4
2016,6,26,8,30,769.0,116.0,0.6,24.0,599.0,954.32,683.37
2016,6,26,8,45,789.5,117.5,0.6,24.5,645.0,971.51,690.43
2016,6,26,9,0,810.0,119.0,0.6,25.0,691.0,985.21,695.47
2016,6,26,9,15,822.0,121.5,0.6,25.5,731.5,987.83,693.89
2016,6,26,9,30,834.0,124.0,0.6,26.0,772.0,986.82,690.44
2016,6,26,9,45,835.5,131.5,0.6,26.5,806.0,977.23,682.0
2016,6,26,10,0,837.0,139.0,0.6,27.0,840.0,963.99,671.66
2016,6,26,10,15,844.5,141.0,0.6,27.0,869.5,947.22,660.68
2016,6,26,10,30,852.0,143.0,0.6,27.0,899.0,912.74,639.0
2016,6,26,10,45,669.5,261.0,0.65,27.0,865.0,851.22,599.1
2016,6,26,11,0,487.0,379.0,0.7,27.0,831.0,764.99,540.55
2016,6,26,11,15,271.5,407.5,0.7,27.0,660.5,577.01,414.26
2016,6,26,11,30,56.0,436.0,0.7,27.0,490.0,397.2,288.0
2016,6,26,11,45,183.0,451.0,0.7,27.5,629.0,497.56,360.01
2016,6,26,12,0,310.0,466.0,0.7,28.0,768.0,577.93,413.13
2016,6,26,12,15,362.5,443.5,0.7,28.0,796.5,566.52,404.15
2016,6,26,12,30,415.0,421.0,0.7,28.0,825.0,547.64,390.44
2016,6,26,12,45,414.0,417.5,0.7,28.0,819.0,510.02,363.22
2016,6,26,13,0,413.0,414.0,0.7,28.0,813.0,472.62,335.7
2016,6,26,13,15,453.5,401.0,0.7,28.0,833.0,447.36,315.41
2016,6,26,13,30,494.0,388.0,0.7,28.0,853.0,418.29,291.37
2016,6,26,13,45,680.0,262.0,0.7,28.5,887.5,360.09,241.58
2016,6,26,14,0,866.0,136.0,0.7,29.0,922.0,299.55,187.24
2016,6,26,14,15,859.5,134.5,0.7,28.5,895.0,245.71,145.34
2016,6,26,14,30,853.0,133.0,0.7,28.0,868.0,192.53,108.46
2016,6,26,14,45,845.0,130.0,0.7,28.0,835.0,139.35,81.2
2016,6,26,15,0,837.0,127.0,0.7,28.0,802.0,102.29,77.82
2016,6,26,15,15,826.0,124.5,0.7,28.0,763.0,91.83,69.64
2016,6,26,15,30,815.0,122.0,0.7,28.0,724.0,91.59,69.63
2016,6,26,15,45,802.0,118.0,0.7,28.0,681.5,90.28,68.74
2016,6,26,16,0,789.0,114.0,0.7,28.0,639.0,88.79,67.73
2016,6,26,16,15,770.5,110.5,0.7,27.5,592.0,87.32,66.88
2016,6,26,16,30,752.0,107.0,0.7,27.0,545.0,85.74,65.94
2016,6,26,16,45,729.5,102.5,0.7,27.0,496.0,76.83,58.8
2016,6,26,17,0,707.0,98.0,0.7,27.0,447.0,74.39,57.0
2016,6,26,17,15,675.5,93.0,0.65,26.5,396.5,71.34,54.78
2016,6,26,17,30,644.0,88.0,0.6,26.0,346.0,68.21,52.46
2016,6,26,17,45,602.0,81.5,0.6,25.5,296.0,63.78,48.97
2016,6,26,18,0,560.0,75.0,0.6,25.0,246.0,59.28,45.31
2016,6,26,18,15,500.5,67.0,0.55,24.0,198.5,53.38,40.4
2016,6,26,18,30,441.0,59.0,0.5,23.0,151.0,47.43,35.25
2016,6,26,18,45,355.0,48.0,0.45,22.5,109.0,38.81,27.5
2016,6,26,19,0,269.0,37.0,0.4,22.0,67.0,28.23,17.77
2016,6,26,19,15,134.5,23.0,0.4,21.5,38.0,17.45,4.05
2016,6,26,19,30,0.0,9.0,0.4,21.0,9.0,7.08,0.0
2016,6,26,19,45,0.0,4.5,0.45,20.5,4.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,5,15,75.0,12.0,0.45,16.5,17.0,64.57,0.0
2016,6,27,5,30,150.0,24.0,0.5,17.0,34.0,186.33,102.77
2016,6,27,5,45,245.5,37.5,0.6,18.0,70.5,295.18,231.5
2016,6,27,6,0,341.0,51.0,0.7,19.0,107.0,399.22,318.75
2016,6,27,6,15,410.0,61.0,0.7,19.5,151.5,486.92,387.95
2016,6,27,6,30,479.0,71.0,0.7,20.0,196.0,573.99,453.01
2016,6,27,6,45,527.0,79.0,0.75,20.5,244.0,640.81,500.57
2016,6,27,7,0,575.0,87.0,0.8,21.0,292.0,707.7,546.12
2016,6,27,7,15,324.5,134.5,0.9,22.0,254.0,494.87,388.85
2016,6,27,7,30,74.0,182.0,1.0,23.0,216.0,261.43,205.12
2016,6,27,7,45,385.0,146.5,1.1,24.0,352.0,597.56,463.6
2016,6,27,8,0,696.0,111.0,1.2,25.0,488.0,883.33,654.56
2016,6,27,8,15,716.5,115.5,1.15,25.5,535.0,909.83,664.07
2016,6,27,8,30,737.0,120.0,1.1,26.0,582.0,926.17,670.1
2016,6,27,8,45,748.5,125.5,1.1,26.5,624.5,938.78,674.7
2016,6,27,9,0,760.0,131.0,1.1,27.0,667.0,948.01,677.29
2016,6,27,9,15,773.0,134.0,1.05,27.0,707.0,952.57,677.59
2016,6,27,9,30,786.0,137.0,1.0,27.0,747.0,953.58,675.86
2016,6,27,9,45,791.0,142.0,1.0,27.5,780.5,945.25,668.09
2016,6,27,10,0,796.0,147.0,1.0,28.0,814.0,933.42,658.44
2016,6,27,10,15,803.5,149.0,0.95,28.5,843.0,917.5,645.62
2016,6,27,10,30,811.0,151.0,0.9,29.0,872.0,898.15,630.89
2016,6,27,10,45,633.0,268.0,0.85,29.5,839.5,825.88,580.35
2016,6,27,11,0,455.0,385.0,0.8,30.0,807.0,743.59,521.79
2016,6,27,11,15,420.0,402.0,0.8,30.0,797.0,700.25,493.25
2016,6,27,11,30,385.0,419.0,0.8,30.0,787.0,650.85,460.16
2016,6,27,11,45,604.0,291.0,0.8,30.5,875.0,683.8,484.03
2016,6,27,12,0,823.0,163.0,0.8,31.0,963.0,691.1,488.92
2016,6,27,12,15,822.5,163.0,0.75,31.0,964.0,645.17,455.76
2016,6,27,12,30,822.0,163.0,0.7,31.0,965.0,597.92,421.47
2016,6,27,12,45,813.0,168.0,0.7,31.0,956.5,548.54,385.25
2016,6,27,13,0,804.0,173.0,0.7,31.0,948.0,498.97,347.83
2016,6,27,13,15,800.0,172.0,0.7,31.0,934.5,447.77,308.18
2016,6,27,13,30,796.0,171.0,0.7,31.0,921.0,396.5,267.44
2016,6,27,13,45,785.5,172.5,0.7,31.0,899.5,344.8,225.85
2016,6,27,14,0,775.0,174.0,0.7,31.0,878.0,294.0,185.05
2016,6,27,14,15,605.5,259.5,0.65,31.0,799.5,253.46,159.46
2016,6,27,14,30,436.0,345.0,0.6,31.0,721.0,238.13,156.17
2016,6,27,14,45,279.0,365.5,0.6,31.0,603.0,216.67,150.8
2016,6,27,15,0,122.0,386.0,0.6,31.0,485.0,220.25,168.12
2016,6,27,15,15,61.0,248.0,0.55,30.5,297.5,166.7,127.45
2016,6,27,15,30,0.0,110.0,0.5,30.0,110.0,84.27,62.92
2016,6,27,15,45,0.0,113.5,0.5,30.0,113.5,86.71,65.25
2016,6,27,16,0,0.0,117.0,0.5,30.0,117.0,89.07,67.33
2016,6,27,16,15,8.5,160.0,0.5,29.5,165.0,118.51,91.43
2016,6,27,16,30,17.0,203.0,0.5,29.0,213.0,145.32,113.34
2016,6,27,16,45,8.5,127.0,0.5,29.0,132.0,95.27,73.2
2016,6,27,17,0,0.0,51.0,0.5,29.0,51.0,39.07,27.15
2016,6,27,17,15,0.0,70.0,0.45,28.5,70.0,53.72,39.68
2016,6,27,17,30,0.0,89.0,0.4,28.0,89.0,67.44,51.38
2016,6,27,17,45,0.0,75.5,0.4,27.5,75.5,57.52,43.27
2016,6,27,18,0,0.0,62.0,0.4,27.0,62.0,47.53,34.98
2016,6,27,18,15,0.0,49.5,0.35,26.5,49.5,37.88,26.82
2016,6,27,18,30,0.0,37.0,0.3,26.0,37.0,28.25,18.53
2016,6,27,18,45,0.0,26.0,0.3,25.5,26.0,19.81,11.14
2016,6,27,19,0,0.0,15.0,0.3,25.0,15.0,11.39,3.72
2016,6,27,19,15,0.0,8.0,0.3,24.5,8.0,6.06,0.0
2016,6,27,19,30,0.0,1.0,0.3,24.0,1.0,0.79,0.0
2016,6,27,19,45,0.0,0.5,0.3,24.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,4.5,0.2,21.0,4.5,3.54,0.0
2016,6,28,5,30,0.0,9.0,0.2,21.0,9.0,6.83,0.0
2016,6,28,5,45,0.0,20.5,0.25,21.5,20.5,15.61,6.84
2016,6,28,6,0,0.0,32.0,0.3,22.0,32.0,24.43,14.47
2016,6,28,6,15,0.0,46.5,0.3,22.0,46.5,35.65,24.02
2016,6,28,6,30,0.0,61.0,0.3,22.0,61.0,48.51,34.84
2016,6,28,6,45,0.0,77.5,0.3,22.0,77.5,63.22,47.02
2016,6,28,7,0,0.0,94.0,0.3,22.0,94.0,77.67,58.77
2016,6,28,7,15,0.0,91.0,0.35,22.0,91.0,72.46,54.32
2016,6,28,7,30,0.0,88.0,0.4,22.0,88.0,68.54,50.96
2016,6,28,7,45,0.0,83.0,0.45,22.5,83.0,63.81,46.83
2016,6,28,8,0,0.0,78.0,0.5,23.0,78.0,59.96,43.45
2016,6,28,8,15,0.0,76.5,0.5,23.5,76.5,58.84,42.3
2016,6,28,8,30,0.0,75.0,0.5,24.0,75.0,57.72,41.16
2016,6,28,8,45,0.0,81.0,0.55,24.5,81.0,62.42,44.7
2016,6,28,9,0,0.0,87.0,0.6,25.0,87.0,67.14,48.21
2016,6,28,9,15,3.5,140.5,0.6,25.0,143.0,114.51,85.46
2016,6,28,9,30,7.0,194.0,0.6,25.0,199.0,163.05,122.68
2016,6,28,9,45,6.0,184.0,0.6,25.5,189.0,152.7,114.06
2016,6,28,10,0,5.0,174.0,0.6,26.0,179.0,142.77,106.05
2016,6,28,10,15,29.5,285.5,0.6,26.0,312.0,275.1,205.69
2016,6,28,10,30,54.0,397.0,0.6,26.0,445.0,395.11,291.13
2016,6,28,10,45,33.0,320.0,0.6,26.0,350.0,300.26,221.78
2016,6,28,11,0,12.0,243.0,0.6,26.0,255.0,202.2,149.7
2016,6,28,11,15,14.0,272.5,0.6,26.0,286.5,226.1,167.76
2016,6,28,11,30,16.0,302.0,0.6,26.0,318.0,249.24,184.52
2016,6,28,11,45,22.0,343.0,0.65,26.5,365.0,283.34,208.89
2016,6,28,12,0,28.0,384.0,0.7,27.0,412.0,319.82,234.5
2016,6,28,12,15,80.5,438.5,0.7,27.0,518.0,386.21,281.68
2016,6,28,12,30,133.0,493.0,0.7,27.0,624.0,441.8,319.63
2016,6,28,12,45,187.0,487.0,0.7,27.5,669.0,448.1,322.26
2016,6,28,13,0,241.0,481.0,0.7,28.0,714.0,449.06,320.84
2016,6,28,13,15,168.0,471.0,0.65,28.0,632.5,389.15,278.48
2016,6,28,13,30,95.0,461.0,0.6,28.0,551.0,348.6,250.6
2016,6,28,13,45,50.5,317.5,0.6,28.0,365.5,236.78,171.64
2016,6,28,14,0,6.0,174.0,0.6,28.0,180.0,132.84,96.52
2016,6,28,14,15,18.0,257.0,0.6,28.0,273.0,191.42,140.39
2016,6,28,14,30,30.0,340.0,0.6,28.0,366.0,225.3,164.84
2016,6,28,14,45,426.0,230.0,0.6,28.0,574.0,149.19,98.66
2016,6,28,15,0,822.0,120.0,0.6,28.0,782.0,98.37,74.62
2016,6,28,15,15,811.5,117.5,0.55,27.5,745.0,87.45,66.21
2016,6,28,15,30,801.0,115.0,0.5,27.0,708.0,87.09,66.23
2016,6,28,15,45,789.5,111.5,0.5,27.0,666.5,85.99,65.51
2016,6,28,16,0,778.0,108.0,0.5,27.0,625.0,84.73,64.67
2016,6,28,16,15,670.5,135.5,0.5,27.0,558.0,92.77,71.45
2016,6,28,16,30,563.0,163.0,0.5,27.0,491.0,109.51,85.35
2016,6,28,16,45,467.0,171.0,0.5,27.0,426.5,112.84,88.31
2016,6,28,17,0,371.0,179.0,0.5,27.0,362.0,121.02,95.31
2016,6,28,17,15,508.0,130.5,0.5,26.5,351.0,91.7,71.61
2016,6,28,17,30,645.0,82.0,0.5,26.0,340.0,64.06,48.91
2016,6,28,17,45,606.0,75.5,0.5,26.0,291.5,59.53,45.27
2016,6,28,18,0,567.0,69.0,0.5,26.0,243.0,54.92,41.42
2016,6,28,18,15,509.5,62.0,0.55,25.0,196.0,49.64,37.05
2016,6,28,18,30,452.0,55.0,0.6,24.0,149.0,44.35,32.47
2016,6,28,18,45,367.5,45.0,0.65,23.5,107.5,36.44,25.37
2016,6,28,19,0,283.0,35.0,0.7,23.0,66.0,28.51,17.9
2016,6,28,19,15,167.0,21.5,0.7,22.5,37.5,16.45,3.47
2016,6,28,19,30,51.0,8.0,0.7,22.0,9.0,6.29,0.0
2016,6,28,19,45,25.5,4.0,0.75,22.0,4.5,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,5,15,79.0,11.5,0.45,19.5,16.5,67.03,0.0
2016,6,29,5,30,158.0,23.0,0.5,20.0,33.0,189.47,94.84
2016,6,29,5,45,259.5,35.5,0.6,20.5,69.5,303.12,234.74
2016,6,29,6,0,361.0,48.0,0.7,21.0,106.0,416.08,328.68
2016,6,29,6,15,431.0,57.0,0.7,21.5,150.5,500.64,394.85
2016,6,29,6,30,501.0,66.0,0.7,22.0,195.0,587.78,459.33
2016,6,29,6,45,552.0,72.5,0.75,22.5,244.0,655.82,507.24
2016,6,29,7,0,603.0,79.0,0.8,23.0,293.0,724.08,553.18
2016,6,29,7,15,638.5,84.5,0.8,23.5,343.0,775.53,585.05
2016,6,29,7,30,674.0,90.0,0.8,24.0,393.0,825.66,614.99
2016,6,29,7,45,699.5,95.5,0.85,25.0,442.0,863.96,635.84
2016,6,29,8,0,725.0,101.0,0.9,26.0,491.0,893.35,650.56
2016,6,29,8,15,745.5,104.5,0.8,26.0,539.0,919.36,662.86
2016,6,29,8,30,766.0,108.0,0.7,26.0,587.0,942.31,672.97
2016,6,29,8,45,779.0,112.5,0.65,26.5,631.0,955.5,676.58
2016,6,29,9,0,792.0,117.0,0.6,27.0,675.0,965.26,678.25
2016,6,29,9,15,804.5,120.0,0.5,27.0,715.0,969.29,676.8
2016,6,29,9,30,817.0,123.0,0.4,27.0,755.0,969.71,673.36
2016,6,29,9,45,646.5,220.5,0.35,27.5,735.5,893.82,623.31
2016,6,29,10,0,476.0,318.0,0.3,28.0,716.0,798.08,557.38
2016,6,29,10,15,456.5,339.0,0.3,28.0,732.0,779.17,545.11
2016,6,29,10,30,437.0,360.0,0.3,28.0,748.0,758.16,530.49
2016,6,29,10,45,375.0,399.0,0.3,28.5,738.0,700.94,491.19
2016,6,29,11,0,313.0,438.0,0.3,29.0,728.0,660.13,462.38
2016,6,29,11,15,374.5,423.0,0.3,29.0,776.5,673.34,471.73
2016,6,29,11,30,436.0,408.0,0.3,29.0,825.0,688.06,480.89
2016,6,29,11,45,456.0,413.0,0.35,29.5,853.0,673.97,470.45
2016,6,29,12,0,476.0,418.0,0.4,30.0,881.0,656.4,457.85
2016,6,29,12,15,671.0,278.5,0.35,30.0,932.0,639.01,447.27
2016,6,29,12,30,866.0,139.0,0.3,30.0,983.0,602.44,422.35
2016,6,29,12,45,578.0,304.0,0.3,30.0,866.0,517.74,362.24
2016,6,29,13,0,290.0,469.0,0.3,30.0,749.0,456.89,320.04
2016,6,29,13,15,567.5,307.0,0.25,30.0,845.5,440.37,304.34
2016,6,29,13,30,845.0,145.0,0.2,30.0,942.0,400.93,268.08
2016,6,29,13,45,837.0,146.0,0.2,30.0,921.0,348.92,226.2
2016,6,29,14,0,829.0,147.0,0.2,30.0,900.0,297.33,184.78
2016,6,29,14,15,822.0,145.5,0.15,29.5,873.5,239.04,140.22
2016,6,29,14,30,815.0,144.0,0.1,29.0,847.0,186.36,103.94
2016,6,29,14,45,568.0,253.0,0.1,29.0,734.0,166.29,106.93
2016,6,29,15,0,321.0,362.0,0.1,29.0,621.0,200.06,153.27
2016,6,29,15,15,191.0,342.5,0.1,29.0,494.5,204.71,156.91
2016,6,29,15,30,61.0,323.0,0.1,29.0,368.0,204.79,157.28
2016,6,29,15,45,35.5,265.0,0.1,29.0,291.0,174.44,134.2
2016,6,29,16,0,10.0,207.0,0.1,29.0,214.0,149.62,115.3
2016,6,29,16,15,144.5,225.0,0.1,29.0,310.0,147.33,113.97
2016,6,29,16,30,279.0,243.0,0.1,29.0,406.0,152.31,118.29
2016,6,29,16,45,186.5,225.0,0.15,29.0,330.0,147.32,114.77
2016,6,29,17,0,94.0,207.0,0.2,29.0,254.0,139.6,109.09
2016,6,29,17,15,47.0,106.5,0.25,28.5,130.0,79.04,60.43
2016,6,29,17,30,0.0,6.0,0.3,28.0,6.0,4.56,0.0
2016,6,29,17,45,0.0,5.0,0.35,27.5,5.0,3.8,0.0
2016,6,29,18,0,0.0,4.0,0.4,27.0,4.0,3.03,0.0
2016,6,29,18,15,170.0,37.0,0.4,26.0,72.5,27.55,18.09
2016,6,29,18,30,340.0,70.0,0.4,25.0,141.0,51.95,38.82
2016,6,29,18,45,251.5,56.0,0.4,24.5,100.5,41.63,29.61
2016,6,29,19,0,163.0,42.0,0.4,24.0,60.0,31.23,20.04
2016,6,29,19,15,89.0,24.5,0.4,23.5,33.5,18.43,4.51
2016,6,29,19,30,15.0,7.0,0.4,23.0,7.0,5.51,0.0
2016,6,29,19,45,7.5,3.5,0.4,22.5,3.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,5,15,30.5,11.0,0.65,18.0,13.0,31.02,0.0
2016,6,30,5,30,61.0,22.0,0.7,18.0,26.0,95.4,43.14
2016,6,30,5,45,138.5,41.0,0.75,18.5,60.5,196.73,153.41
2016,6,30,6,0,216.0,60.0,0.8,19.0,95.0,289.6,233.36
2016,6,30,6,15,280.5,75.5,0.8,19.5,137.0,388.2,313.07
2016,6,30,6,30,345.0,91.0,0.8,20.0,179.0,471.9,378.29
2016,6,30,6,45,403.5,101.0,0.8,20.5,226.5,545.02,432.46
2016,6,30,7,0,462.0,111.0,0.8,21.0,274.0,619.73,484.84
2016,6,30,7,15,329.0,146.5,0.8,21.5,272.0,515.95,404.9
2016,6,30,7,30,196.0,182.0,0.8,22.0,270.0,405.92,318.94
2016,6,30,7,45,328.5,181.0,0.8,22.5,349.0,557.25,432.04
2016,6,30,8,0,461.0,180.0,0.8,23.0,428.0,714.77,540.28
2016,6,30,8,15,556.0,168.0,0.8,23.5,495.0,795.77,591.2
2016,6,30,8,30,651.0,156.0,0.8,24.0,562.0,888.35,647.61
2016,6,30,8,45,671.5,160.0,0.8,24.5,606.5,908.21,655.91
2016,6,30,9,0,692.0,164.0,0.8,25.0,651.0,924.81,663.15
2016,6,30,9,15,552.0,236.5,0.75,25.0,639.5,838.89,604.32
2016,6,30,9,30,412.0,309.0,0.7,25.0,628.0,759.71,548.03
2016,6,30,9,45,336.5,352.0,0.7,25.5,620.5,693.99,501.83
2016,6,30,10,0,261.0,395.0,0.7,26.0,613.0,649.29,468.65
2016,6,30,10,15,191.0,415.0,0.65,26.0,578.0,567.97,411.68
2016,6,30,10,30,121.0,435.0,0.6,26.0,543.0,509.71,369.74
2016,6,30,10,45,129.0,440.0,0.6,26.5,558.0,508.39,368.3
2016,6,30,11,0,137.0,445.0,0.6,27.0,573.0,505.86,365.49
2016,6,30,11,15,117.0,457.0,0.55,27.0,567.5,485.48,350.18
2016,6,30,11,30,97.0,469.0,0.5,27.0,562.0,456.13,329.03
2016,6,30,11,45,106.0,466.5,0.5,27.0,569.0,448.63,323.92
2016,6,30,12,0,115.0,464.0,0.5,27.0,576.0,444.23,320.64
2016,6,30,12,15,64.5,364.0,0.45,27.0,427.0,320.86,233.61
2016,6,30,12,30,14.0,264.0,0.4,27.0,278.0,210.25,153.87
2016,6,30,12,45,13.5,254.5,0.4,27.5,267.5,200.97,147.26
2016,6,30,13,0,13.0,245.0,0.4,28.0,257.0,191.89,140.28
2016,6,30,13,15,79.0,359.5,0.35,28.0,434.0,290.13,210.62
2016,6,30,13,30,145.0,474.0,0.3,28.0,611.0,363.46,259.37
2016,6,30,13,45,450.0,334.5,0.25,28.0,745.5,338.8,231.99
2016,6,30,14,0,755.0,195.0,0.2,28.0,880.0,302.36,192.52
2016,6,30,14,15,423.5,303.0,0.2,28.0,685.0,248.5,163.96
2016,6,30,14,30,92.0,411.0,0.2,28.0,490.0,269.9,193.42
2016,6,30,14,45,410.0,294.5,0.2,28.0,627.5,179.61,120.96
2016,6,30,15,0,728.0,178.0,0.2,28.0,765.0,106.3,80.61
2016,6,30,15,15,364.0,130.0,0.15,28.0,423.5,72.38,53.74
2016,6,30,15,30,0.0,82.0,0.1,28.0,82.0,63.31,46.59
2016,6,30,15,45,150.5,183.5,0.1,28.0,283.5,113.57,87.39
2016,6,30,16,0,301.0,285.0,0.1,28.0,485.0,171.74,133.56
2016,6,30,16,15,464.0,217.0,0.1,28.0,500.0,135.06,104.58
2016,6,30,16,30,627.0,149.0,0.1,28.0,515.0,102.1,78.59
2016,6,30,16,45,600.5,142.5,0.15,28.0,467.0,99.59,76.98
2016,6,30,17,0,574.0,136.0,0.2,28.0,419.0,96.91,75.12
2016,6,30,17,15,540.0,127.5,0.2,27.5,370.5,90.47,70.24
2016,6,30,17,30,506.0,119.0,0.2,27.0,322.0,85.15,66.24
2016,6,30,17,45,462.0,109.0,0.25,27.0,274.5,78.57,60.96
2016,6,30,18,0,418.0,99.0,0.3,27.0,227.0,71.85,55.44
2016,6,30,18,15,360.0,86.5,0.35,26.5,182.0,63.16,48.19
2016,6,30,18,30,302.0,74.0,0.4,26.0,137.0,54.34,40.59
2016,6,30,18,45,227.5,57.5,0.5,25.5,98.0,42.5,30.2
2016,6,30,19,0,153.0,41.0,0.6,25.0,59.0,30.52,19.34
2016,6,30,19,15,76.5,23.5,0.6,24.5,32.5,17.71,4.0
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,4.72,0.0
2016,6,30,19,45,0.0,3.0,0.65,23.5,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,1,5,15,52.0,11.0,0.55,20.5,14.5,46.77,0.0
2016,7,1,5,30,104.0,22.0,0.6,21.0,29.0,144.59,62.38
2016,7,1,5,45,198.5,37.0,0.7,21.5,63.5,257.08,197.78
2016,7,1,6,0,293.0,52.0,0.8,22.0,98.0,360.58,285.8
2016,7,1,6,15,362.0,63.0,0.85,22.0,141.0,441.38,351.1
2016,7,1,6,30,431.0,74.0,0.9,22.0,184.0,525.94,416.3
2016,7,1,6,45,279.5,106.0,0.95,22.5,184.0,412.74,329.43
2016,7,1,7,0,128.0,138.0,1.0,23.0,184.0,290.83,231.71
2016,7,1,7,15,64.0,130.5,1.0,23.5,153.5,191.89,152.06
2016,7,1,7,30,0.0,123.0,1.0,24.0,123.0,102.12,77.46
2016,7,1,7,45,12.0,160.0,1.0,24.5,167.0,149.04,115.07
2016,7,1,8,0,24.0,197.0,1.0,25.0,211.0,196.04,151.44
2016,7,1,8,15,16.0,195.0,1.0,25.5,204.5,182.08,139.31
2016,7,1,8,30,8.0,193.0,1.0,26.0,198.0,169.2,128.34
2016,7,1,8,45,24.5,239.5,1.0,26.5,256.5,228.2,173.38
2016,7,1,9,0,41.0,286.0,1.0,27.0,315.0,311.47,234.71
2016,7,1,9,15,413.0,210.5,1.0,27.0,528.5,671.3,498.59
2016,7,1,9,30,785.0,135.0,1.0,27.0,742.0,951.57,678.54
2016,7,1,9,45,532.5,262.5,1.0,27.5,683.0,817.11,584.53
2016,7,1,10,0,280.0,390.0,1.0,28.0,624.0,662.73,476.3
2016,7,1,10,15,289.5,403.5,0.95,28.0,653.0,668.28,480.16
2016,7,1,10,30,299.0,417.0,0.9,28.0,682.0,671.46,480.84
2016,7,1,10,45,571.5,279.0,0.9,28.5,802.5,783.17,558.11
2016,7,1,11,0,844.0,141.0,0.9,29.0,923.0,840.97,595.65
2016,7,1,11,15,848.5,142.0,0.85,29.0,940.0,809.02,573.53
2016,7,1,11,30,853.0,143.0,0.8,29.0,957.0,774.26,550.21
2016,7,1,11,45,858.5,141.0,0.8,29.5,967.5,735.42,522.73
2016,7,1,12,0,864.0,139.0,0.8,30.0,978.0,694.27,493.25
2016,7,1,12,15,587.0,303.5,0.75,30.0,874.0,604.63,428.37
2016,7,1,12,30,310.0,468.0,0.7,30.0,770.0,524.28,370.77
2016,7,1,12,45,582.0,307.0,0.7,30.5,870.0,522.6,368.96
2016,7,1,13,0,854.0,146.0,0.7,31.0,970.0,504.9,352.06
2016,7,1,13,15,851.5,145.0,0.7,31.0,957.0,453.97,312.01
2016,7,1,13,30,849.0,144.0,0.7,31.0,944.0,402.62,270.84
2016,7,1,13,45,849.5,139.5,0.7,31.0,925.5,350.03,227.96
2016,7,1,14,0,850.0,135.0,0.7,31.0,907.0,297.04,184.76
2016,7,1,14,15,843.0,133.5,0.65,31.0,880.0,243.9,143.2
2016,7,1,14,30,836.0,132.0,0.6,31.0,853.0,191.47,106.7
2016,7,1,14,45,831.0,128.0,0.6,31.0,821.0,138.86,79.52
2016,7,1,15,0,826.0,124.0,0.6,31.0,789.0,100.46,75.34
2016,7,1,15,15,814.5,121.5,0.55,31.0,751.0,89.76,67.06
2016,7,1,15,30,803.0,119.0,0.5,31.0,713.0,89.46,66.98
2016,7,1,15,45,790.5,115.0,0.5,31.0,670.5,88.11,66.08
2016,7,1,16,0,778.0,111.0,0.5,31.0,628.0,86.59,65.04
2016,7,1,16,15,759.5,107.5,0.5,31.0,582.0,85.07,64.02
2016,7,1,16,30,741.0,104.0,0.5,31.0,536.0,83.44,62.91
2016,7,1,16,45,511.5,150.0,0.5,31.0,435.5,101.62,77.86
2016,7,1,17,0,282.0,196.0,0.5,31.0,335.0,128.56,99.82
2016,7,1,17,15,293.0,171.0,0.45,30.5,301.5,115.07,89.35
2016,7,1,17,30,304.0,146.0,0.4,30.0,268.0,100.86,78.27
2016,7,1,17,45,284.5,128.0,0.4,29.5,229.5,89.68,69.48
2016,7,1,18,0,265.0,110.0,0.4,29.0,191.0,78.14,60.18
2016,7,1,18,15,351.0,83.0,0.45,28.5,169.5,60.72,45.72
2016,7,1,18,30,437.0,56.0,0.5,28.0,148.0,45.01,32.42
2016,7,1,18,45,355.5,45.5,0.55,27.5,107.0,36.77,25.16
2016,7,1,19,0,274.0,35.0,0.6,27.0,66.0,28.48,17.49
2016,7,1,19,15,137.0,17.5,0.55,26.5,33.0,13.43,1.55
2016,7,1,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,63.0,11.0,0.75,19.5,15.0,54.8,0.0
2016,7,2,5,30,126.0,22.0,0.8,20.0,30.0,161.15,64.61
2016,7,2,5,45,216.5,36.5,0.85,20.5,64.5,271.06,209.13
2016,7,2,6,0,307.0,51.0,0.9,21.0,99.0,370.94,295.0
2016,7,2,6,15,376.0,61.5,0.9,21.5,142.5,451.42,359.45
2016,7,2,6,30,445.0,72.0,0.9,22.0,186.0,543.34,429.03
2016,7,2,6,45,492.0,81.5,0.9,22.5,233.0,610.37,476.84
2016,7,2,7,0,539.0,91.0,0.9,23.0,280.0,677.56,522.53
2016,7,2,7,15,386.5,134.0,0.95,23.5,281.0,580.64,450.21
2016,7,2,7,30,234.0,177.0,1.0,24.0,282.0,460.86,358.45
2016,7,2,7,45,449.0,147.5,1.05,25.0,378.0,663.79,507.37
2016,7,2,8,0,664.0,118.0,1.1,26.0,474.0,859.89,634.67
2016,7,2,8,15,686.0,122.5,1.05,26.5,521.0,887.92,646.36
2016,7,2,8,30,708.0,127.0,1.0,27.0,568.0,913.11,658.05
2016,7,2,8,45,722.0,133.0,0.95,27.5,611.5,928.85,663.65
2016,7,2,9,0,736.0,139.0,0.9,28.0,655.0,941.29,667.28
2016,7,2,9,15,749.5,142.0,0.85,28.0,694.5,938.64,662.98
2016,7,2,9,30,763.0,145.0,0.8,28.0,734.0,940.54,661.84
2016,7,2,9,45,753.5,160.0,0.75,28.5,764.5,928.44,650.87
2016,7,2,10,0,744.0,175.0,0.7,29.0,795.0,912.78,638.1
2016,7,2,10,15,752.5,177.5,0.65,29.0,824.5,899.12,628.03
2016,7,2,10,30,761.0,180.0,0.6,29.0,854.0,882.03,615.96
2016,7,2,10,45,764.5,183.5,0.55,29.0,876.0,858.04,599.79
2016,7,2,11,0,768.0,187.0,0.5,29.0,898.0,830.96,581.73
2016,7,2,11,15,772.0,188.5,0.45,29.0,914.0,799.66,560.34
2016,7,2,11,30,776.0,190.0,0.4,29.0,930.0,765.58,537.02
2016,7,2,11,45,778.0,190.5,0.35,29.5,939.0,726.71,509.34
2016,7,2,12,0,780.0,191.0,0.3,30.0,948.0,685.72,479.99
2016,7,2,12,15,780.0,191.5,0.25,30.0,949.5,641.65,449.09
2016,7,2,12,30,780.0,192.0,0.2,30.0,951.0,596.29,416.63
2016,7,2,12,45,775.5,193.5,0.2,30.0,944.5,548.22,381.99
2016,7,2,13,0,771.0,195.0,0.2,30.0,938.0,499.78,346.06
2016,7,2,13,15,767.5,194.0,0.2,30.0,925.5,450.05,308.15
2016,7,2,13,30,764.0,193.0,0.2,30.0,913.0,400.26,269.16
2016,7,2,13,45,760.0,190.5,0.2,30.0,893.5,349.53,228.8
2016,7,2,14,0,756.0,188.0,0.2,30.0,874.0,299.13,188.64
2016,7,2,14,15,748.0,185.5,0.2,30.0,847.5,248.44,149.79
2016,7,2,14,30,740.0,183.0,0.2,30.0,821.0,191.07,109.9
2016,7,2,14,45,732.5,178.5,0.2,30.0,789.5,140.52,83.13
2016,7,2,15,0,725.0,174.0,0.2,30.0,758.0,104.19,78.4
2016,7,2,15,15,711.5,170.5,0.15,30.0,720.5,104.6,78.99
2016,7,2,15,30,698.0,167.0,0.1,30.0,683.0,104.91,79.38
2016,7,2,15,45,406.5,234.0,0.1,30.0,530.5,137.64,105.48
2016,7,2,16,0,115.0,301.0,0.1,30.0,378.0,183.92,141.77
2016,7,2,16,15,58.5,233.5,0.1,29.5,273.0,156.93,121.1
