Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,16,30,2.0,166.0,0.1,29.0,168.0,121.64,93.84
2016,7,2,16,45,113.5,185.0,0.15,29.0,241.5,124.57,96.73
2016,7,2,17,0,225.0,204.0,0.2,29.0,315.0,136.37,106.61
2016,7,2,17,15,185.5,183.0,0.2,28.5,268.0,123.37,96.63
2016,7,2,17,30,146.0,162.0,0.2,28.0,221.0,110.12,86.38
2016,7,2,17,45,128.5,142.0,0.25,28.0,188.5,97.52,76.33
2016,7,2,18,0,111.0,122.0,0.3,28.0,156.0,84.65,65.81
2016,7,2,18,15,92.0,100.0,0.3,27.0,125.0,70.36,54.09
2016,7,2,18,30,73.0,78.0,0.3,26.0,94.0,55.78,41.78
2016,7,2,18,45,48.0,57.5,0.35,25.5,67.0,41.99,29.77
2016,7,2,19,0,23.0,37.0,0.4,25.0,40.0,27.61,16.96
2016,7,2,19,15,11.5,18.5,0.4,24.5,20.0,14.31,1.99
2016,7,2,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,3.0,0.75,21.0,3.0,2.36,0.0
2016,7,3,5,30,0.0,6.0,0.8,21.0,6.0,4.54,0.0
2016,7,3,5,45,0.0,14.0,0.85,21.5,14.0,10.63,2.74
2016,7,3,6,0,0.0,22.0,0.9,22.0,22.0,16.74,8.08
2016,7,3,6,15,0.0,32.5,0.95,22.0,32.5,24.79,14.96
2016,7,3,6,30,0.0,43.0,1.0,22.0,43.0,32.86,21.81
2016,7,3,6,45,0.0,54.0,1.05,22.5,54.0,41.34,28.84
2016,7,3,7,0,0.0,65.0,1.1,23.0,65.0,49.83,35.75
2016,7,3,7,15,0.0,70.5,1.1,23.0,70.5,54.09,39.15
2016,7,3,7,30,0.0,76.0,1.1,23.0,76.0,58.36,42.51
2016,7,3,7,45,0.0,71.0,1.1,23.5,71.0,54.51,39.11
2016,7,3,8,0,0.0,66.0,1.1,24.0,66.0,50.67,35.77
2016,7,3,8,15,0.0,81.5,1.05,24.0,81.5,62.71,45.36
2016,7,3,8,30,0.0,97.0,1.0,24.0,97.0,75.02,55.06
2016,7,3,8,45,0.0,118.0,1.0,24.5,118.0,92.54,68.67
2016,7,3,9,0,0.0,139.0,1.0,25.0,139.0,110.1,82.1
2016,7,3,9,15,3.5,166.5,0.95,25.5,169.0,136.71,102.53
2016,7,3,9,30,7.0,194.0,0.9,26.0,199.0,163.15,122.43
2016,7,3,9,45,4.0,168.5,0.9,26.5,172.0,137.77,102.32
2016,7,3,10,0,1.0,143.0,0.9,27.0,145.0,113.45,83.21
2016,7,3,10,15,4.0,161.5,0.85,27.0,166.0,131.14,96.81
2016,7,3,10,30,7.0,180.0,0.8,27.0,187.0,148.53,109.95
2016,7,3,10,45,6.5,176.0,0.8,27.0,183.0,144.27,106.5
2016,7,3,11,0,6.0,172.0,0.8,27.0,179.0,140.09,103.2
2016,7,3,11,15,6.5,172.5,0.75,27.0,179.5,140.34,103.29
2016,7,3,11,30,7.0,173.0,0.7,27.0,180.0,140.5,103.31
2016,7,3,11,45,7.5,178.5,0.65,27.5,186.0,144.47,105.99
2016,7,3,12,0,8.0,184.0,0.6,28.0,192.0,148.28,108.53
2016,7,3,12,15,9.0,196.5,0.55,28.0,205.5,157.59,115.4
2016,7,3,12,30,10.0,209.0,0.5,28.0,219.0,166.55,121.96
2016,7,3,12,45,10.0,206.0,0.5,28.0,215.5,163.04,119.26
2016,7,3,13,0,10.0,203.0,0.5,28.0,212.0,159.56,116.64
2016,7,3,13,15,9.0,196.5,0.45,28.0,205.5,153.13,111.78
2016,7,3,13,30,8.0,190.0,0.4,28.0,199.0,146.9,107.1
2016,7,3,13,45,9.5,207.0,0.4,28.0,216.5,158.5,115.78
2016,7,3,14,0,11.0,224.0,0.4,28.0,234.0,169.46,123.89
2016,7,3,14,15,11.5,236.0,0.4,27.5,246.5,176.1,129.11
2016,7,3,14,30,12.0,248.0,0.4,27.0,259.0,182.18,134.05
2016,7,3,14,45,8.0,208.0,0.45,27.0,215.5,153.45,113.0
2016,7,3,15,0,4.0,168.0,0.5,27.0,172.0,125.33,96.49
2016,7,3,15,15,34.5,247.0,0.55,26.5,273.0,165.27,128.84
2016,7,3,15,30,65.0,326.0,0.6,26.0,374.0,206.33,161.67
2016,7,3,15,45,32.5,238.5,0.65,26.0,262.5,160.18,125.41
2016,7,3,16,0,0.0,151.0,0.7,26.0,151.0,112.68,87.64
2016,7,3,16,15,0.0,130.5,0.75,25.5,130.5,98.29,76.44
2016,7,3,16,30,0.0,110.0,0.8,25.0,110.0,83.69,64.78
2016,7,3,16,45,0.0,73.5,0.85,25.0,73.5,56.48,42.26
2016,7,3,17,0,0.0,37.0,0.9,25.0,37.0,28.3,18.55
2016,7,3,17,15,0.0,30.0,0.9,24.5,30.0,22.91,14.07
2016,7,3,17,30,0.0,23.0,0.9,24.0,23.0,17.53,9.53
2016,7,3,17,45,0.0,19.5,0.95,23.5,19.5,14.84,7.26
2016,7,3,18,0,0.0,16.0,1.0,23.0,16.0,12.16,4.96
2016,7,3,18,15,0.0,12.5,1.0,22.5,12.5,9.49,2.63
2016,7,3,18,30,0.0,9.0,1.0,22.0,9.0,6.82,0.28
2016,7,3,18,45,0.0,6.0,1.0,22.0,6.0,4.54,0.0
2016,7,3,19,0,0.0,3.0,1.0,22.0,3.0,2.27,0.0
2016,7,3,19,15,0.0,1.5,0.95,21.5,1.5,1.13,0.0
2016,7,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.5,0.6,19.0,1.5,1.18,0.0
2016,7,4,5,30,0.0,3.0,0.6,19.0,3.0,2.27,0.0
2016,7,4,5,45,0.0,7.5,0.65,19.0,7.5,5.68,0.0
2016,7,4,6,0,0.0,12.0,0.7,19.0,12.0,9.1,1.9
2016,7,4,6,15,0.0,18.0,0.7,19.5,18.0,13.67,5.85
2016,7,4,6,30,0.0,24.0,0.7,20.0,24.0,18.26,9.77
2016,7,4,6,45,0.0,30.5,0.75,20.5,30.5,23.24,13.96
2016,7,4,7,0,0.0,37.0,0.8,21.0,37.0,28.24,18.08
2016,7,4,7,15,0.0,70.0,0.8,21.0,70.0,53.7,39.21
2016,7,4,7,30,0.0,103.0,0.8,21.0,103.0,82.66,62.83
2016,7,4,7,45,0.0,109.0,0.8,21.5,109.0,86.96,65.91
2016,7,4,8,0,0.0,115.0,0.8,22.0,115.0,91.43,69.14
2016,7,4,8,15,4.0,154.0,0.8,22.5,156.5,130.25,99.91
2016,7,4,8,30,8.0,193.0,0.8,23.0,198.0,169.39,130.12
2016,7,4,8,45,5.0,177.0,0.8,24.0,180.5,149.52,113.52
2016,7,4,9,0,2.0,161.0,0.8,25.0,163.0,131.15,98.43
2016,7,4,9,15,6.0,192.0,0.8,25.0,197.0,161.48,121.84
2016,7,4,9,30,10.0,223.0,0.8,25.0,231.0,191.54,144.55
2016,7,4,9,45,11.0,232.5,0.85,25.5,241.5,199.35,149.83
2016,7,4,10,0,12.0,242.0,0.9,26.0,252.0,207.04,155.08
2016,7,4,10,15,13.0,253.5,0.9,26.5,264.5,216.26,161.4
2016,7,4,10,30,14.0,265.0,0.9,27.0,277.0,225.24,167.49
2016,7,4,10,45,23.0,319.5,0.95,27.5,340.5,291.57,215.83
2016,7,4,11,0,32.0,374.0,1.0,28.0,404.0,341.74,251.11
2016,7,4,11,15,22.5,311.5,1.0,28.0,332.5,274.87,202.29
2016,7,4,11,30,13.0,249.0,1.0,28.0,261.0,205.06,151.03
2016,7,4,11,45,13.5,256.0,1.05,28.5,269.0,209.35,154.09
2016,7,4,12,0,14.0,263.0,1.1,29.0,277.0,213.38,156.68
2016,7,4,12,15,38.0,358.5,1.1,29.0,396.0,300.47,220.22
2016,7,4,12,30,62.0,454.0,1.1,29.0,515.0,376.26,273.47
2016,7,4,12,45,67.0,443.5,1.15,29.0,509.5,360.99,262.1
2016,7,4,13,0,72.0,433.0,1.2,29.0,504.0,345.7,251.11
2016,7,4,13,15,47.5,390.5,1.2,29.0,437.0,297.44,216.6
2016,7,4,13,30,23.0,348.0,1.2,29.0,370.0,263.52,192.55
2016,7,4,13,45,51.0,389.0,1.25,29.5,436.0,280.86,204.06
2016,7,4,14,0,79.0,430.0,1.3,30.0,502.0,301.85,217.54
2016,7,4,14,15,84.0,412.5,1.25,29.5,487.0,281.83,203.02
2016,7,4,14,30,89.0,395.0,1.2,29.0,472.0,261.81,189.06
2016,7,4,14,45,104.0,390.0,1.2,29.0,476.5,248.33,180.39
2016,7,4,15,0,119.0,385.0,1.2,29.0,481.0,219.74,169.81
2016,7,4,15,15,194.0,360.0,1.15,29.0,508.0,212.36,164.48
2016,7,4,15,30,269.0,335.0,1.1,29.0,535.0,190.93,148.09
2016,7,4,15,45,436.5,260.5,1.1,29.0,561.5,152.27,118.01
2016,7,4,16,0,604.0,186.0,1.1,29.0,588.0,118.9,91.72
2016,7,4,16,15,443.0,214.5,1.05,29.0,497.5,133.15,103.54
2016,7,4,16,30,282.0,243.0,1.0,29.0,407.0,152.39,119.27
2016,7,4,16,45,383.5,198.0,0.95,29.0,400.0,131.54,102.78
2016,7,4,17,0,485.0,153.0,0.9,29.0,393.0,103.93,80.7
2016,7,4,17,15,346.5,155.5,0.8,28.5,317.0,107.23,83.91
2016,7,4,17,30,208.0,158.0,0.7,28.0,241.0,106.15,83.43
2016,7,4,17,45,182.5,140.0,0.65,27.5,205.5,97.22,76.41
2016,7,4,18,0,157.0,122.0,0.6,27.0,170.0,85.23,66.66
2016,7,4,18,15,132.0,101.0,0.55,26.5,136.0,71.35,55.07
2016,7,4,18,30,107.0,80.0,0.5,26.0,102.0,57.24,43.01
2016,7,4,18,45,76.5,59.0,0.45,25.5,72.5,42.86,30.48
2016,7,4,19,0,46.0,38.0,0.4,25.0,43.0,28.25,17.46
2016,7,4,19,15,23.0,19.0,0.4,24.5,21.5,14.64,1.87
2016,7,4,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,5,5,15,54.5,10.0,0.8,21.0,13.0,47.71,0.0
2016,7,5,5,30,109.0,20.0,0.9,21.0,26.0,142.29,34.81
2016,7,5,5,45,209.0,33.5,1.0,21.5,60.0,260.17,198.61
2016,7,5,6,0,309.0,47.0,1.1,22.0,94.0,366.35,290.5
2016,7,5,6,15,381.0,57.0,1.1,22.5,137.0,455.77,362.06
2016,7,5,6,30,453.0,67.0,1.1,23.0,180.0,544.6,429.52
2016,7,5,6,45,508.0,74.0,1.15,24.0,228.0,616.06,480.31
2016,7,5,7,0,563.0,81.0,1.2,25.0,276.0,688.03,528.92
2016,7,5,7,15,600.0,86.5,1.2,25.5,324.5,740.4,562.31
2016,7,5,7,30,637.0,92.0,1.2,26.0,373.0,791.6,593.79
2016,7,5,7,45,457.5,154.5,1.25,26.5,369.0,681.29,514.98
2016,7,5,8,0,278.0,217.0,1.3,27.0,365.0,548.47,416.03
2016,7,5,8,15,509.0,162.0,1.3,27.0,465.0,741.17,554.87
2016,7,5,8,30,740.0,107.0,1.3,27.0,565.0,915.3,666.04
2016,7,5,8,45,758.0,109.5,1.35,27.5,609.0,931.56,671.82
2016,7,5,9,0,776.0,112.0,1.4,28.0,653.0,944.49,677.46
2016,7,5,9,15,788.5,114.5,1.4,28.5,693.0,948.4,676.82
2016,7,5,9,30,801.0,117.0,1.4,29.0,733.0,948.8,674.24
2016,7,5,9,45,794.0,129.0,1.4,29.5,764.0,936.9,664.16
2016,7,5,10,0,787.0,141.0,1.4,30.0,795.0,921.41,652.15
2016,7,5,10,15,795.0,143.0,1.4,30.0,824.5,906.52,642.0
2016,7,5,10,30,803.0,145.0,1.4,30.0,854.0,888.2,629.79
2016,7,5,10,45,810.0,145.5,1.4,30.5,877.0,864.19,612.85
2016,7,5,11,0,817.0,146.0,1.4,31.0,900.0,824.02,585.77
2016,7,5,11,15,820.5,147.0,1.4,31.0,916.5,792.14,565.27
2016,7,5,11,30,824.0,148.0,1.4,31.0,933.0,757.6,542.18
2016,7,5,11,45,534.5,315.5,1.45,31.5,827.0,658.62,469.7
2016,7,5,12,0,245.0,483.0,1.5,32.0,721.0,547.06,389.33
2016,7,5,12,15,209.5,489.0,1.45,32.0,692.5,506.35,361.03
2016,7,5,12,30,174.0,495.0,1.4,32.0,664.0,468.23,333.96
2016,7,5,12,45,146.0,489.0,1.4,32.0,630.5,429.25,306.55
2016,7,5,13,0,118.0,483.0,1.4,32.0,597.0,393.5,281.32
2016,7,5,13,15,452.0,326.5,1.4,32.0,753.5,405.61,285.69
2016,7,5,13,30,786.0,170.0,1.4,32.0,910.0,395.06,268.61
2016,7,5,13,45,423.0,292.5,1.4,32.0,690.0,308.05,210.88
2016,7,5,14,0,60.0,415.0,1.4,32.0,470.0,288.91,207.25
2016,7,5,14,15,82.5,415.5,1.35,32.0,488.5,283.13,202.15
2016,7,5,14,30,105.0,416.0,1.3,32.0,507.0,274.25,195.24
2016,7,5,14,45,52.5,238.0,1.3,32.0,283.5,164.91,118.39
2016,7,5,15,0,0.0,60.0,1.3,32.0,60.0,46.34,31.91
2016,7,5,15,15,233.0,164.5,1.25,31.5,336.5,91.99,68.91
2016,7,5,15,30,466.0,269.0,1.2,31.0,613.0,154.49,118.82
2016,7,5,15,45,401.5,272.5,1.2,31.0,556.5,157.41,121.24
2016,7,5,16,0,337.0,276.0,1.2,31.0,500.0,168.37,130.19
2016,7,5,16,15,168.5,165.5,1.15,30.5,277.5,106.58,81.5
2016,7,5,16,30,0.0,55.0,1.1,30.0,55.0,42.22,29.41
2016,7,5,16,45,4.0,108.5,1.05,30.0,111.0,82.41,62.73
2016,7,5,17,0,8.0,162.0,1.0,30.0,167.0,117.32,91.4
2016,7,5,17,15,4.0,137.5,0.95,29.5,140.0,100.59,78.13
2016,7,5,17,30,0.0,113.0,0.9,29.0,113.0,83.63,64.56
2016,7,5,17,45,0.0,96.0,0.85,29.0,96.0,71.5,54.66
2016,7,5,18,0,0.0,79.0,0.8,29.0,79.0,59.28,44.51
2016,7,5,18,15,0.0,63.0,0.7,28.0,63.0,47.64,34.85
2016,7,5,18,30,0.0,47.0,0.6,27.0,47.0,35.9,24.88
2016,7,5,18,45,0.0,33.5,0.55,26.5,33.5,25.59,15.91
2016,7,5,19,0,0.0,20.0,0.5,26.0,20.0,15.23,6.77
2016,7,5,19,15,0.0,10.0,0.55,26.0,10.0,7.59,0.0
2016,7,5,19,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,6,5,15,43.0,10.0,0.65,22.0,12.5,39.28,0.0
2016,7,6,5,30,86.0,20.0,0.7,22.0,25.0,109.62,18.05
2016,7,6,5,45,184.5,34.5,0.75,22.5,58.5,242.82,183.49
2016,7,6,6,0,283.0,49.0,0.8,23.0,92.0,348.05,274.29
2016,7,6,6,15,355.0,60.0,0.8,23.5,134.5,431.02,340.6
2016,7,6,6,30,427.0,71.0,0.8,24.0,177.0,518.08,406.47
2016,7,6,6,45,484.0,78.0,0.85,24.5,224.5,598.44,464.41
2016,7,6,7,0,541.0,85.0,0.9,25.0,272.0,671.99,514.85
2016,7,6,7,15,579.0,91.0,0.9,25.5,320.5,725.72,548.99
2016,7,6,7,30,617.0,97.0,0.9,26.0,369.0,778.3,581.21
2016,7,6,7,45,647.5,101.5,0.9,26.5,418.0,819.83,605.06
2016,7,6,8,0,678.0,106.0,0.9,27.0,467.0,859.28,627.04
2016,7,6,8,15,699.5,110.5,0.85,27.5,513.5,887.08,640.25
2016,7,6,8,30,721.0,115.0,0.8,28.0,560.0,905.27,647.28
2016,7,6,8,45,737.5,118.5,0.8,28.5,604.0,921.18,653.86
2016,7,6,9,0,754.0,122.0,0.8,29.0,648.0,933.78,658.44
2016,7,6,9,15,767.0,125.0,0.8,29.0,687.5,938.84,659.81
2016,7,6,9,30,780.0,128.0,0.8,29.0,727.0,940.39,659.28
2016,7,6,9,45,788.0,131.5,0.8,29.5,761.5,934.0,652.77
2016,7,6,10,0,796.0,135.0,0.8,30.0,796.0,924.11,644.39
2016,7,6,10,15,489.0,285.5,0.8,30.0,696.5,761.57,537.73
2016,7,6,10,30,182.0,436.0,0.8,30.0,597.0,567.0,403.79
2016,7,6,10,45,499.0,291.0,0.8,30.0,748.0,729.65,519.45
2016,7,6,11,0,816.0,146.0,0.8,30.0,899.0,823.53,581.58
2016,7,6,11,15,819.5,147.0,0.8,30.0,915.0,791.69,559.85
2016,7,6,11,30,823.0,148.0,0.8,30.0,931.0,757.19,537.22
2016,7,6,11,45,825.5,148.0,0.85,30.0,940.5,718.76,511.65
2016,7,6,12,0,828.0,148.0,0.9,30.0,950.0,678.23,483.99
2016,7,6,12,15,828.0,148.5,0.9,30.0,952.0,634.61,452.97
2016,7,6,12,30,828.0,149.0,0.9,30.0,954.0,589.64,420.18
2016,7,6,12,45,418.0,167.5,0.9,30.0,574.0,344.7,249.23
2016,7,6,13,0,8.0,186.0,0.9,30.0,194.0,146.0,105.38
2016,7,6,13,15,10.5,218.0,0.9,30.0,228.0,169.51,123.42
2016,7,6,13,30,13.0,250.0,0.9,30.0,262.0,191.87,139.82
2016,7,6,13,45,428.0,186.5,0.9,30.0,575.0,242.01,164.88
2016,7,6,14,0,843.0,123.0,0.9,30.0,888.0,289.75,181.58
2016,7,6,14,15,837.0,121.5,0.9,30.0,862.5,237.18,139.57
2016,7,6,14,30,831.0,120.0,0.9,30.0,837.0,185.19,102.94
2016,7,6,14,45,827.0,116.0,0.95,30.0,806.0,132.86,75.53
2016,7,6,15,0,823.0,112.0,1.0,30.0,775.0,94.46,71.01
2016,7,6,15,15,813.0,110.0,0.95,30.0,738.0,93.91,70.78
2016,7,6,15,30,803.0,108.0,0.9,30.0,701.0,93.2,70.36
2016,7,6,15,45,791.0,104.5,0.9,30.0,660.0,81.89,61.41
2016,7,6,16,0,779.0,101.0,0.9,30.0,619.0,80.46,60.44
2016,7,6,16,15,762.0,98.0,0.85,29.5,573.5,79.06,59.62
2016,7,6,16,30,745.0,95.0,0.8,29.0,528.0,77.57,58.72
2016,7,6,16,45,723.0,91.0,0.8,29.0,480.5,75.18,56.97
2016,7,6,17,0,701.0,87.0,0.8,29.0,433.0,72.69,55.12
2016,7,6,17,15,671.5,82.5,0.75,28.5,384.0,64.25,48.43
2016,7,6,17,30,642.0,78.0,0.7,28.0,335.0,61.27,46.21
2016,7,6,17,45,600.5,73.0,0.65,28.0,286.5,57.69,43.33
2016,7,6,18,0,559.0,68.0,0.6,28.0,238.0,54.1,40.36
2016,7,6,18,15,501.5,60.5,0.55,27.0,191.5,48.44,35.69
2016,7,6,18,30,444.0,53.0,0.5,26.0,145.0,42.74,30.8
2016,7,6,18,45,357.5,43.5,0.5,25.5,104.0,35.2,24.06
2016,7,6,19,0,271.0,34.0,0.5,25.0,63.0,27.67,16.94
2016,7,6,19,15,135.5,17.0,0.5,24.5,31.5,13.06,0.67
2016,7,6,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,6.0,0.75,21.0,6.0,4.72,0.0
2016,7,7,5,30,0.0,12.0,0.8,21.0,12.0,9.13,0.0
2016,7,7,5,45,0.0,28.0,0.85,21.5,28.0,23.36,12.52
2016,7,7,6,0,0.0,44.0,0.9,22.0,44.0,39.1,26.25
2016,7,7,6,15,4.5,64.0,0.9,22.5,65.0,63.06,46.53
2016,7,7,6,30,9.0,84.0,0.9,23.0,86.0,86.0,65.75
2016,7,7,6,45,17.0,104.0,0.9,23.5,109.0,111.65,86.92
2016,7,7,7,0,25.0,124.0,0.9,24.0,132.0,153.46,120.5
2016,7,7,7,15,97.5,152.0,0.95,24.5,193.5,275.69,218.41
2016,7,7,7,30,170.0,180.0,1.0,25.0,255.0,379.06,297.36
2016,7,7,7,45,193.0,202.0,1.05,25.5,297.0,424.97,329.67
2016,7,7,8,0,216.0,224.0,1.1,26.0,339.0,470.1,361.01
2016,7,7,8,15,221.0,247.5,1.15,26.5,375.0,497.59,378.51
2016,7,7,8,30,226.0,271.0,1.2,27.0,411.0,523.56,394.81
2016,7,7,8,45,175.0,296.0,1.25,27.5,409.0,492.41,369.05
2016,7,7,9,0,124.0,321.0,1.3,28.0,407.0,460.13,342.98
2016,7,7,9,15,292.5,303.0,1.3,28.0,522.5,625.72,462.41
2016,7,7,9,30,461.0,285.0,1.3,28.0,638.0,786.36,570.53
2016,7,7,9,45,648.5,199.5,1.3,28.0,723.0,877.28,630.88
2016,7,7,10,0,836.0,114.0,1.3,28.0,808.0,927.39,660.51
2016,7,7,10,15,843.5,115.5,1.3,28.5,837.5,911.59,647.67
2016,7,7,10,30,851.0,117.0,1.3,29.0,867.0,892.39,633.63
2016,7,7,10,45,859.0,116.5,1.3,29.5,891.5,868.44,616.75
2016,7,7,11,0,867.0,116.0,1.3,30.0,916.0,841.26,597.96
2016,7,7,11,15,651.5,260.5,1.3,30.0,868.0,773.75,550.64
2016,7,7,11,30,436.0,405.0,1.3,30.0,820.0,688.56,489.77
2016,7,7,11,45,654.0,263.0,1.35,30.5,892.5,702.82,502.46
2016,7,7,12,0,872.0,121.0,1.4,31.0,965.0,689.08,494.59
2016,7,7,12,15,525.5,307.5,1.4,31.0,817.0,575.92,412.37
2016,7,7,12,30,179.0,494.0,1.4,31.0,669.0,470.77,336.67
2016,7,7,12,45,97.5,398.5,1.4,31.0,494.0,343.93,248.35
2016,7,7,13,0,16.0,303.0,1.4,31.0,319.0,235.53,171.05
2016,7,7,13,15,58.5,383.0,1.4,31.0,438.5,297.35,215.53
2016,7,7,13,30,101.0,463.0,1.4,31.0,558.0,352.75,253.38
2016,7,7,13,45,68.5,419.0,1.45,31.0,483.0,303.97,218.82
2016,7,7,14,0,36.0,375.0,1.5,31.0,408.0,260.44,188.59
2016,7,7,14,15,124.5,398.0,1.5,30.5,506.5,268.09,191.12
2016,7,7,14,30,213.0,421.0,1.5,30.0,605.0,275.13,193.59
2016,7,7,14,45,291.5,384.0,1.5,30.0,624.5,226.67,159.24
2016,7,7,15,0,370.0,347.0,1.5,30.0,644.0,195.29,150.52
2016,7,7,15,15,572.0,234.0,1.45,29.5,668.0,134.55,103.32
2016,7,7,15,30,774.0,121.0,1.4,29.0,692.0,89.75,67.87
2016,7,7,15,45,389.0,150.0,1.35,28.5,437.0,93.05,70.94
2016,7,7,16,0,4.0,179.0,1.3,28.0,182.0,131.45,102.44
2016,7,7,16,15,2.0,130.0,1.25,27.5,131.5,97.99,75.62
2016,7,7,16,30,0.0,81.0,1.2,27.0,81.0,62.33,46.6
2016,7,7,16,45,153.0,136.0,1.15,27.0,211.5,90.93,70.57
2016,7,7,17,0,306.0,191.0,1.1,27.0,342.0,126.33,99.96
2016,7,7,17,15,153.0,98.5,1.0,26.5,174.0,69.15,52.89
2016,7,7,17,30,0.0,6.0,0.9,26.0,6.0,4.56,0.0
2016,7,7,17,45,0.0,5.0,0.85,25.5,5.0,3.8,0.0
2016,7,7,18,0,0.0,4.0,0.8,25.0,4.0,3.03,0.0
2016,7,7,18,15,0.0,3.0,0.75,24.5,3.0,2.27,0.0
2016,7,7,18,30,0.0,2.0,0.7,24.0,2.0,1.51,0.0
2016,7,7,18,45,0.0,1.5,0.7,24.0,1.5,1.13,0.0
2016,7,7,19,0,0.0,1.0,0.7,24.0,1.0,0.75,0.0
2016,7,7,19,15,0.0,0.5,0.7,23.5,0.5,0.38,0.0
2016,7,7,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,8,5,15,56.5,9.5,0.65,20.0,12.5,48.7,0.0
2016,7,8,5,30,113.0,19.0,0.7,20.0,25.0,141.79,0.64
2016,7,8,5,45,212.5,32.0,0.75,20.5,58.0,261.34,197.39
2016,7,8,6,0,312.0,45.0,0.8,21.0,91.0,366.08,289.71
2016,7,8,6,15,385.5,54.5,0.8,21.5,134.0,456.58,362.11
2016,7,8,6,30,459.0,64.0,0.8,22.0,177.0,546.21,429.97
2016,7,8,6,45,508.5,72.0,0.85,22.5,224.0,613.86,478.81
2016,7,8,7,0,558.0,80.0,0.9,23.0,271.0,681.89,525.7
2016,7,8,7,15,596.0,86.0,1.0,23.5,320.5,735.88,561.48
2016,7,8,7,30,634.0,92.0,1.1,24.0,370.0,788.76,595.48
2016,7,8,7,45,657.5,99.0,1.2,25.0,418.0,826.8,617.44
2016,7,8,8,0,681.0,106.0,1.3,26.0,466.0,862.55,637.48
2016,7,8,8,15,703.5,110.0,1.35,26.5,513.0,890.8,652.88
2016,7,8,8,30,726.0,114.0,1.4,27.0,560.0,909.54,662.06
2016,7,8,8,45,738.0,120.0,1.45,27.5,603.5,923.74,668.44
2016,7,8,9,0,750.0,126.0,1.5,28.0,647.0,934.58,672.79
2016,7,8,9,15,763.5,129.0,1.45,28.0,687.5,940.18,673.93
2016,7,8,9,30,777.0,132.0,1.4,28.0,728.0,942.25,673.02
2016,7,8,9,45,791.0,132.5,1.4,28.5,764.0,938.54,668.02
2016,7,8,10,0,805.0,133.0,1.4,29.0,800.0,931.2,660.99
2016,7,8,10,15,812.5,134.5,1.35,29.0,829.5,915.14,649.3
2016,7,8,10,30,820.0,136.0,1.3,29.0,859.0,882.1,627.12
2016,7,8,10,45,824.0,138.5,1.3,29.5,881.5,857.65,610.05
2016,7,8,11,0,828.0,141.0,1.3,30.0,904.0,830.12,591.0
2016,7,8,11,15,831.5,142.0,1.3,30.0,920.5,798.01,570.23
2016,7,8,11,30,835.0,143.0,1.3,30.0,937.0,763.19,547.17
2016,7,8,11,45,835.5,144.5,1.3,30.5,946.0,724.05,518.96
2016,7,8,12,0,836.0,146.0,1.3,31.0,955.0,682.85,488.94
2016,7,8,12,15,836.0,146.0,1.3,31.0,956.5,638.55,457.19
2016,7,8,12,30,836.0,146.0,1.3,31.0,958.0,592.89,423.66
2016,7,8,12,45,814.0,160.0,1.3,31.0,947.0,547.81,389.4
2016,7,8,13,0,792.0,174.0,1.3,31.0,936.0,497.85,351.02
2016,7,8,13,15,486.0,324.0,1.25,31.0,790.0,418.87,294.61
2016,7,8,13,30,180.0,474.0,1.2,31.0,644.0,377.11,267.78
2016,7,8,13,45,188.0,462.5,1.2,31.0,637.0,353.04,249.63
2016,7,8,14,0,196.0,451.0,1.2,31.0,630.0,328.55,231.01
2016,7,8,14,15,212.5,434.5,1.15,30.5,622.5,302.85,211.83
2016,7,8,14,30,229.0,418.0,1.1,30.0,615.0,275.89,192.82
2016,7,8,14,45,289.5,385.5,1.1,30.0,625.0,227.12,159.24
2016,7,8,15,0,350.0,353.0,1.1,30.0,635.0,197.26,151.74
2016,7,8,15,15,265.5,350.5,1.05,30.0,558.5,195.67,150.87
2016,7,8,15,30,181.0,348.0,1.0,30.0,482.0,207.0,159.96
2016,7,8,15,45,104.5,300.0,0.95,30.0,376.5,194.09,150.2
2016,7,8,16,0,28.0,252.0,0.9,30.0,271.0,166.71,129.12
2016,7,8,16,15,132.5,251.0,0.85,29.5,329.5,160.25,124.71
2016,7,8,16,30,237.0,250.0,0.8,29.0,388.0,154.9,121.07
2016,7,8,16,45,226.0,227.0,0.8,29.0,349.0,149.19,116.92
2016,7,8,17,0,215.0,204.0,0.8,29.0,310.0,136.11,106.8
2016,7,8,17,15,207.0,181.0,0.75,28.5,274.0,122.66,96.45
2016,7,8,17,30,199.0,158.0,0.7,28.0,238.0,108.8,85.59
2016,7,8,17,45,182.0,137.5,0.65,27.5,202.5,95.77,75.2
2016,7,8,18,0,165.0,117.0,0.6,27.0,167.0,82.45,64.34
2016,7,8,18,15,141.5,96.5,0.6,26.5,133.5,68.79,52.92
2016,7,8,18,30,118.0,76.0,0.6,26.0,100.0,54.89,41.02
2016,7,8,18,45,85.0,56.5,0.6,26.0,71.5,41.31,29.08
2016,7,8,19,0,52.0,37.0,0.6,26.0,43.0,27.57,16.71
2016,7,8,19,15,26.0,18.5,0.6,25.5,21.5,14.26,0.61
2016,7,8,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,5.0,0.75,20.0,5.0,3.93,0.0
2016,7,9,5,30,0.0,10.0,0.8,20.0,10.0,7.6,0.0
2016,7,9,5,45,0.0,25.5,0.9,20.5,25.5,20.0,9.81
2016,7,9,6,0,0.0,41.0,1.0,21.0,41.0,35.31,23.23
2016,7,9,6,15,0.0,60.0,1.0,21.5,60.0,54.09,39.13
2016,7,9,6,30,0.0,79.0,1.0,22.0,79.0,71.71,53.88
2016,7,9,6,45,6.5,98.5,1.0,22.5,101.0,95.34,73.54
2016,7,9,7,0,13.0,118.0,1.0,23.0,123.0,118.76,92.61
2016,7,9,7,15,337.0,102.5,1.0,23.5,249.0,491.44,391.11
2016,7,9,7,30,661.0,87.0,1.0,24.0,375.0,808.93,610.98
2016,7,9,7,45,687.5,91.0,1.05,24.5,423.5,846.37,629.43
2016,7,9,8,0,714.0,95.0,1.1,25.0,472.0,875.62,645.6
2016,7,9,8,15,734.0,99.0,1.1,25.5,518.5,902.03,659.01
2016,7,9,8,30,754.0,103.0,1.1,26.0,565.0,925.45,670.37
2016,7,9,8,45,564.0,192.5,1.15,27.0,553.5,824.26,601.13
2016,7,9,9,0,374.0,282.0,1.2,28.0,542.0,695.89,509.12
2016,7,9,9,15,586.0,200.5,1.2,28.0,636.0,846.99,613.51
2016,7,9,9,30,798.0,119.0,1.2,28.0,730.0,949.06,675.51
2016,7,9,9,45,588.5,236.0,1.2,28.0,698.5,854.7,611.8
2016,7,9,10,0,379.0,353.0,1.2,28.0,667.0,722.53,520.39
2016,7,9,10,15,398.0,358.0,1.2,28.0,698.5,727.4,524.2
2016,7,9,10,30,417.0,363.0,1.2,28.0,730.0,745.68,535.06
2016,7,9,10,45,382.5,391.5,1.25,28.5,735.5,703.53,504.93
2016,7,9,11,0,348.0,420.0,1.3,29.0,741.0,676.56,485.04
2016,7,9,11,15,391.5,412.0,1.3,29.0,779.5,680.59,487.86
2016,7,9,11,30,435.0,404.0,1.3,29.0,818.0,687.57,491.99
2016,7,9,11,45,372.5,434.0,1.35,29.5,791.0,629.21,450.51
2016,7,9,12,0,310.0,464.0,1.4,30.0,764.0,580.35,415.58
2016,7,9,12,15,375.0,443.5,1.4,30.0,807.5,578.35,414.13
2016,7,9,12,30,440.0,423.0,1.4,30.0,851.0,567.87,405.87
2016,7,9,12,45,422.0,419.5,1.4,30.0,828.0,519.72,371.16
2016,7,9,13,0,404.0,416.0,1.4,30.0,805.0,480.02,341.91
2016,7,9,13,15,606.5,291.0,1.35,30.0,866.0,442.82,311.53
2016,7,9,13,30,809.0,166.0,1.3,30.0,927.0,401.43,274.39
2016,7,9,13,45,633.5,268.0,1.3,30.0,856.0,352.64,238.4
2016,7,9,14,0,458.0,370.0,1.3,30.0,785.0,326.04,221.21
2016,7,9,14,15,638.0,256.0,1.3,30.0,815.5,259.68,164.29
2016,7,9,14,30,818.0,142.0,1.3,30.0,846.0,186.37,104.55
2016,7,9,14,45,820.0,133.5,1.3,30.0,816.5,131.05,74.61
2016,7,9,15,0,822.0,125.0,1.3,30.0,787.0,90.45,67.85
2016,7,9,15,15,811.5,122.5,1.25,30.0,749.5,90.31,67.93
2016,7,9,15,30,801.0,120.0,1.2,30.0,712.0,90.05,67.88
2016,7,9,15,45,793.5,114.0,1.15,30.0,671.0,87.67,66.12
2016,7,9,16,0,786.0,108.0,1.1,30.0,630.0,85.02,64.16
2016,7,9,16,15,768.5,105.0,1.1,29.5,583.5,83.76,63.47
2016,7,9,16,30,751.0,102.0,1.1,29.0,537.0,82.41,62.71
2016,7,9,16,45,730.5,97.0,1.1,29.0,489.0,79.52,60.56
2016,7,9,17,0,710.0,92.0,1.1,29.0,441.0,70.6,53.41
2016,7,9,17,15,679.5,87.0,1.0,28.0,391.0,67.43,51.2
2016,7,9,17,30,649.0,82.0,0.9,27.0,341.0,64.17,48.86
2016,7,9,17,45,607.5,76.0,0.8,26.5,291.0,59.96,45.55
2016,7,9,18,0,566.0,70.0,0.7,26.0,241.0,55.7,42.08
2016,7,9,18,15,506.5,62.5,0.65,25.0,194.0,50.05,37.38
2016,7,9,18,30,447.0,55.0,0.6,24.0,147.0,44.38,32.46
2016,7,9,18,45,360.0,44.5,0.6,23.5,105.0,36.07,24.99
2016,7,9,19,0,273.0,34.0,0.6,23.0,63.0,27.72,17.06
2016,7,9,19,15,136.5,17.0,0.6,22.5,31.5,13.05,0.0
2016,7,9,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,8.5,0.55,19.5,8.5,6.69,0.0
2016,7,10,5,30,0.0,17.0,0.6,20.0,17.0,14.63,0.0
2016,7,10,5,45,63.0,34.5,0.7,20.5,43.5,110.88,80.85
2016,7,10,6,0,126.0,52.0,0.8,21.0,70.0,202.49,160.58
2016,7,10,6,15,163.5,71.0,0.8,21.5,104.5,261.1,209.91
2016,7,10,6,30,201.0,90.0,0.8,22.0,139.0,320.67,258.2
2016,7,10,6,45,240.5,105.5,0.85,22.5,177.5,377.61,302.85
2016,7,10,7,0,280.0,121.0,0.9,23.0,216.0,435.82,346.72
2016,7,10,7,15,407.0,119.0,0.9,23.5,282.5,582.25,454.61
2016,7,10,7,30,534.0,117.0,0.9,24.0,349.0,720.0,547.91
2016,7,10,7,45,608.5,115.5,0.95,24.5,411.5,798.39,597.2
2016,7,10,8,0,683.0,114.0,1.0,25.0,474.0,875.04,644.38
2016,7,10,8,15,706.0,118.5,0.95,25.5,522.0,904.47,658.21
2016,7,10,8,30,729.0,123.0,0.9,26.0,570.0,931.0,670.49
2016,7,10,8,45,747.5,126.5,0.9,26.5,615.0,941.02,673.19
2016,7,10,9,0,766.0,130.0,0.9,27.0,660.0,955.64,679.07
2016,7,10,9,15,779.5,133.0,0.9,27.0,701.0,961.08,680.61
2016,7,10,9,30,793.0,136.0,0.9,27.0,742.0,962.91,680.19
2016,7,10,9,45,802.0,139.5,0.9,27.5,778.0,957.17,673.97
2016,7,10,10,0,811.0,143.0,0.9,28.0,814.0,947.8,665.79
2016,7,10,10,15,818.5,145.0,0.85,28.0,843.5,931.88,654.19
2016,7,10,10,30,826.0,147.0,0.8,28.0,873.0,912.46,640.65
2016,7,10,10,45,635.0,263.5,0.8,28.0,831.0,828.39,584.89
2016,7,10,11,0,444.0,380.0,0.8,28.0,789.0,734.47,520.25
2016,7,10,11,15,437.0,391.5,0.75,28.0,800.0,709.79,503.51
2016,7,10,11,30,430.0,403.0,0.7,28.0,811.0,683.23,484.68
2016,7,10,11,45,401.5,417.0,0.7,28.5,801.0,636.92,452.28
2016,7,10,12,0,373.0,431.0,0.7,29.0,791.0,598.31,424.82
2016,7,10,12,15,360.0,439.5,0.65,29.0,787.5,566.23,401.97
2016,7,10,12,30,347.0,448.0,0.6,29.0,784.0,534.2,378.86
2016,7,10,12,45,391.0,430.0,0.6,29.5,807.5,515.17,364.04
2016,7,10,13,0,435.0,412.0,0.6,30.0,831.0,485.91,341.44
2016,7,10,13,15,652.5,270.0,0.6,30.0,888.5,449.49,312.0
2016,7,10,13,30,870.0,128.0,0.6,30.0,946.0,402.77,271.42
2016,7,10,13,45,865.0,127.0,0.6,30.0,926.0,349.06,227.57
2016,7,10,14,0,860.0,126.0,0.6,30.0,906.0,295.44,183.85
2016,7,10,14,15,853.5,124.5,0.55,30.0,879.0,241.55,141.52
2016,7,10,14,30,847.0,123.0,0.5,30.0,852.0,188.29,104.31
2016,7,10,14,45,837.5,121.5,0.5,30.0,819.0,135.62,77.46
2016,7,10,15,0,828.0,120.0,0.5,30.0,786.0,98.66,74.22
2016,7,10,15,15,671.0,185.5,0.45,29.5,708.0,111.41,84.79
2016,7,10,15,30,514.0,251.0,0.4,29.0,630.0,147.11,113.44
2016,7,10,15,45,642.5,181.5,0.4,29.0,626.5,114.37,87.56
2016,7,10,16,0,771.0,112.0,0.4,29.0,623.0,87.1,65.94
2016,7,10,16,15,752.5,108.5,0.35,29.0,577.0,85.61,64.99
2016,7,10,16,30,734.0,105.0,0.3,29.0,531.0,84.01,63.89
2016,7,10,16,45,707.0,101.5,0.3,29.5,481.5,75.74,57.22
2016,7,10,17,0,680.0,98.0,0.3,30.0,432.0,73.88,55.8
2016,7,10,17,15,648.0,93.0,0.3,29.5,382.5,70.88,53.65
2016,7,10,17,30,616.0,88.0,0.3,29.0,333.0,67.8,51.41
2016,7,10,17,45,570.5,81.5,0.3,28.5,283.5,63.38,47.98
2016,7,10,18,0,525.0,75.0,0.3,28.0,234.0,58.91,44.39
2016,7,10,18,15,464.0,66.5,0.35,27.5,187.5,52.68,39.18
2016,7,10,18,30,403.0,58.0,0.4,27.0,141.0,46.4,33.71
2016,7,10,18,45,317.0,46.5,0.45,26.5,100.5,35.42,24.09
2016,7,10,19,0,231.0,35.0,0.5,26.0,60.0,26.6,15.86
2016,7,10,19,15,115.5,17.5,0.45,25.0,30.0,13.36,0.0
2016,7,10,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,4.5,0.45,19.0,4.5,3.54,0.0
2016,7,11,5,30,0.0,9.0,0.5,19.0,9.0,6.83,0.0
2016,7,11,5,45,0.0,23.0,0.6,19.5,23.0,17.56,7.82
2016,7,11,6,0,0.0,37.0,0.7,20.0,37.0,30.2,19.13
2016,7,11,6,15,0.0,56.0,0.65,20.5,56.0,49.17,35.23
2016,7,11,6,30,0.0,75.0,0.6,21.0,75.0,67.02,50.22
2016,7,11,6,45,3.5,94.5,0.6,21.5,96.0,88.02,67.66
2016,7,11,7,0,7.0,114.0,0.6,22.0,117.0,108.64,84.41
2016,7,11,7,15,299.0,109.5,0.6,23.0,239.0,464.07,368.47
2016,7,11,7,30,591.0,105.0,0.6,24.0,361.0,762.72,574.74
2016,7,11,7,45,624.5,109.5,0.65,25.0,410.0,807.26,596.88
2016,7,11,8,0,658.0,114.0,0.7,26.0,459.0,849.71,620.44
2016,7,11,8,15,412.5,193.5,0.7,26.5,417.5,680.47,502.76
2016,7,11,8,30,167.0,273.0,0.7,27.0,376.0,466.54,348.14
2016,7,11,8,45,236.0,286.0,0.7,27.5,443.0,544.21,404.32
2016,7,11,9,0,305.0,299.0,0.7,28.0,510.0,645.23,471.2
2016,7,11,9,15,300.0,321.0,0.65,28.0,539.5,653.81,473.47
2016,7,11,9,30,295.0,343.0,0.6,28.0,569.0,660.32,475.44
2016,7,11,9,45,541.0,243.5,0.6,28.5,681.5,808.61,575.43
2016,7,11,10,0,787.0,144.0,0.6,29.0,794.0,926.11,646.33
2016,7,11,10,15,613.0,248.5,0.55,29.0,766.5,849.0,593.41
2016,7,11,10,30,439.0,353.0,0.5,29.0,739.0,757.25,530.48
2016,7,11,10,45,418.5,372.5,0.5,29.5,748.5,732.4,513.27
2016,7,11,11,0,398.0,392.0,0.5,30.0,758.0,694.31,487.01
2016,7,11,11,15,607.0,275.0,0.45,30.0,845.0,750.93,526.18
2016,7,11,11,30,816.0,158.0,0.4,30.0,932.0,772.84,541.24
2016,7,11,11,45,623.0,286.5,0.4,30.0,881.5,699.36,488.98
2016,7,11,12,0,430.0,415.0,0.4,30.0,831.0,627.17,438.66
2016,7,11,12,15,290.0,453.5,0.35,30.0,734.5,532.51,374.34
2016,7,11,12,30,150.0,492.0,0.3,30.0,638.0,453.14,319.79
2016,7,11,12,45,265.5,458.0,0.3,30.0,714.0,467.52,329.7
2016,7,11,13,0,381.0,424.0,0.3,30.0,790.0,474.38,332.09
2016,7,11,13,15,556.5,318.5,0.3,30.0,845.5,445.36,308.24
2016,7,11,13,30,732.0,213.0,0.3,30.0,901.0,399.48,269.98
2016,7,11,13,45,729.0,209.0,0.3,30.0,882.0,347.77,228.98
2016,7,11,14,0,726.0,205.0,0.3,30.0,863.0,296.42,188.17
2016,7,11,14,15,718.0,202.5,0.3,30.0,837.0,245.43,149.09
2016,7,11,14,30,710.0,200.0,0.3,30.0,811.0,195.6,114.66
2016,7,11,14,45,597.0,248.0,0.3,30.0,748.0,165.82,105.84
2016,7,11,15,0,484.0,296.0,0.3,30.0,685.0,161.86,123.63
2016,7,11,15,15,578.5,237.5,0.3,30.0,680.0,136.98,104.45
2016,7,11,15,30,673.0,179.0,0.3,30.0,675.0,110.95,84.22
2016,7,11,15,45,654.0,174.5,0.3,30.0,633.0,110.71,84.33
2016,7,11,16,0,635.0,170.0,0.3,30.0,591.0,110.34,84.27
2016,7,11,16,15,613.5,164.0,0.3,29.5,546.0,108.86,83.52
2016,7,11,16,30,592.0,158.0,0.3,29.0,501.0,107.22,82.65
2016,7,11,16,45,472.5,169.5,0.3,29.0,427.5,112.21,86.99
2016,7,11,17,0,353.0,181.0,0.3,29.0,354.0,121.78,95.03
2016,7,11,17,15,325.5,166.5,0.3,28.5,312.5,113.14,88.49
2016,7,11,17,30,298.0,152.0,0.3,28.0,271.0,104.22,81.68
2016,7,11,17,45,272.0,133.5,0.35,27.5,230.0,92.71,72.58
2016,7,11,18,0,246.0,115.0,0.4,27.0,189.0,80.85,62.97
2016,7,11,18,15,208.0,96.0,0.35,26.5,150.5,68.23,52.42
2016,7,11,18,30,170.0,77.0,0.3,26.0,112.0,55.34,41.36
2016,7,11,18,45,121.5,57.5,0.3,25.5,78.5,41.8,29.52
2016,7,11,19,0,73.0,38.0,0.3,25.0,45.0,28.21,17.21
2016,7,11,19,15,36.5,19.0,0.3,24.5,22.5,14.58,0.0
2016,7,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.5,0.35,21.5,8.5,22.29,0.0
2016,7,12,5,30,45.0,15.0,0.3,22.0,17.0,66.01,0.0
2016,7,12,5,45,126.0,32.5,0.3,22.5,48.5,174.96,126.84
2016,7,12,6,0,207.0,50.0,0.3,23.0,80.0,287.43,224.31
2016,7,12,6,15,277.5,64.5,0.3,23.5,121.0,371.23,292.0
2016,7,12,6,30,348.0,79.0,0.3,24.0,162.0,459.05,359.36
2016,7,12,6,45,208.0,104.0,0.35,25.0,157.0,345.57,271.39
2016,7,12,7,0,68.0,129.0,0.4,26.0,152.0,203.67,158.99
2016,7,12,7,15,306.0,122.5,0.4,26.5,251.5,462.6,360.41
2016,7,12,7,30,544.0,116.0,0.4,27.0,351.0,728.88,542.57
2016,7,12,7,45,579.0,121.5,0.4,27.5,400.0,775.9,566.97
2016,7,12,8,0,614.0,127.0,0.4,28.0,449.0,820.87,592.29
2016,7,12,8,15,638.5,132.5,0.4,28.0,495.5,852.73,609.93
2016,7,12,8,30,663.0,138.0,0.4,28.0,542.0,881.85,625.81
2016,7,12,8,45,688.5,139.0,0.45,28.5,587.5,903.66,636.84
2016,7,12,9,0,714.0,140.0,0.5,29.0,633.0,922.26,645.99
2016,7,12,9,15,580.5,213.5,0.5,29.0,630.5,854.9,601.87
2016,7,12,9,30,447.0,287.0,0.5,29.0,628.0,775.57,547.84
2016,7,12,9,45,466.5,297.5,0.55,29.5,668.5,790.23,556.75
2016,7,12,10,0,486.0,308.0,0.6,30.0,709.0,801.64,562.35
2016,7,12,10,15,399.5,357.5,0.6,30.0,695.5,746.36,523.84
2016,7,12,10,30,313.0,407.0,0.6,30.0,682.0,677.61,477.43
2016,7,12,10,45,570.0,273.0,0.65,30.5,790.5,780.13,548.61
2016,7,12,11,0,827.0,139.0,0.7,31.0,899.0,828.61,580.39
2016,7,12,11,15,831.0,139.5,0.7,31.0,915.5,796.58,559.27
2016,7,12,11,30,835.0,140.0,0.7,31.0,932.0,761.83,536.96
2016,7,12,11,45,537.0,310.5,0.75,31.0,822.5,658.18,464.15
2016,7,12,12,0,239.0,481.0,0.8,31.0,713.0,542.66,383.53
2016,7,12,12,15,540.5,311.0,0.8,31.0,834.5,588.84,418.05
2016,7,12,12,30,842.0,141.0,0.8,31.0,956.0,593.75,421.0
2016,7,12,12,45,536.5,310.5,0.85,31.0,829.0,510.05,360.48
2016,7,12,13,0,231.0,480.0,0.9,31.0,702.0,445.86,315.67
2016,7,12,13,15,536.5,306.5,0.9,31.0,813.0,429.63,300.41
2016,7,12,13,30,842.0,133.0,0.9,31.0,924.0,395.24,267.1
2016,7,12,13,45,839.0,131.5,0.95,31.0,905.0,343.26,224.45
2016,7,12,14,0,836.0,130.0,1.0,31.0,886.0,291.19,181.79
2016,7,12,14,15,486.5,275.5,1.0,31.0,712.5,246.65,159.94
2016,7,12,14,30,137.0,421.0,1.0,31.0,539.0,264.54,187.5
2016,7,12,14,45,185.5,400.5,1.0,31.0,553.5,242.13,172.21
2016,7,12,15,0,234.0,380.0,1.0,31.0,568.0,221.7,169.75
2016,7,12,15,15,143.0,347.0,0.95,30.5,460.5,205.14,157.71
2016,7,12,15,30,52.0,314.0,0.9,30.0,353.0,200.12,154.5
2016,7,12,15,45,128.0,306.5,0.9,30.0,394.0,186.97,144.65
2016,7,12,16,0,204.0,299.0,0.9,30.0,435.0,185.48,143.92
2016,7,12,16,15,114.0,256.0,0.85,29.5,331.0,162.21,126.22
2016,7,12,16,30,24.0,213.0,0.8,29.0,227.0,151.42,118.31
2016,7,12,16,45,180.5,198.5,0.8,29.0,288.0,133.37,104.23
2016,7,12,17,0,337.0,184.0,0.8,29.0,349.0,123.12,96.34
2016,7,12,17,15,328.0,163.0,0.75,28.5,308.5,111.19,87.13
2016,7,12,17,30,319.0,142.0,0.7,28.0,268.0,98.76,77.34
2016,7,12,17,45,299.0,123.5,0.65,28.0,228.0,87.16,67.93
