Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,18,0,279.0,105.0,0.6,28.0,188.0,75.19,58.02
2016,7,12,18,15,245.5,87.5,0.55,27.0,150.5,63.35,48.23
2016,7,12,18,30,212.0,70.0,0.5,26.0,113.0,51.26,37.93
2016,7,12,18,45,163.0,52.5,0.45,25.5,80.0,38.81,27.01
2016,7,12,19,0,114.0,35.0,0.4,25.0,47.0,26.2,15.53
2016,7,12,19,15,57.0,17.5,0.4,24.5,23.5,13.38,0.0
2016,7,12,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,8.0,0.4,20.5,8.0,6.29,0.0
2016,7,13,5,30,0.0,16.0,0.5,21.0,16.0,13.97,0.0
2016,7,13,5,45,93.5,34.0,0.6,21.5,47.0,153.71,110.36
2016,7,13,6,0,187.0,52.0,0.7,22.0,78.0,255.97,201.98
2016,7,13,6,15,262.0,66.0,0.7,22.5,119.0,360.17,286.5
2016,7,13,6,30,337.0,80.0,0.7,23.0,160.0,450.69,357.32
2016,7,13,6,45,398.0,90.0,0.7,23.5,207.0,525.9,412.82
2016,7,13,7,0,459.0,100.0,0.7,24.0,254.0,603.03,466.88
2016,7,13,7,15,501.5,108.0,0.8,24.5,302.5,660.44,505.75
2016,7,13,7,30,544.0,116.0,0.9,25.0,351.0,728.91,551.13
2016,7,13,7,45,580.0,121.5,1.0,26.0,400.0,776.98,580.13
2016,7,13,8,0,616.0,127.0,1.1,27.0,449.0,823.01,607.22
2016,7,13,8,15,641.0,132.5,1.1,27.5,496.0,855.42,624.68
2016,7,13,8,30,666.0,138.0,1.1,28.0,543.0,885.08,640.22
2016,7,13,8,45,688.0,141.0,1.15,29.0,588.0,905.69,649.32
2016,7,13,9,0,710.0,144.0,1.2,30.0,633.0,923.09,656.45
2016,7,13,9,15,514.5,240.0,1.15,30.0,605.5,807.81,578.52
2016,7,13,9,30,319.0,336.0,1.1,30.0,578.0,677.25,487.34
2016,7,13,9,45,238.5,368.0,1.1,30.5,554.0,617.99,444.83
2016,7,13,10,0,158.0,400.0,1.1,31.0,530.0,537.74,387.42
2016,7,13,10,15,104.0,392.5,1.05,31.0,479.0,447.48,324.08
2016,7,13,10,30,50.0,385.0,1.0,31.0,428.0,382.23,276.95
2016,7,13,10,45,424.5,273.0,1.0,31.5,661.0,649.67,467.73
2016,7,13,11,0,799.0,161.0,1.0,32.0,894.0,837.65,589.71
2016,7,13,11,15,803.5,162.0,0.95,32.0,911.0,805.9,566.23
2016,7,13,11,30,808.0,163.0,0.9,32.0,928.0,771.28,542.47
2016,7,13,11,45,811.5,162.5,0.9,32.0,938.0,732.05,516.05
2016,7,13,12,0,815.0,162.0,0.9,32.0,948.0,690.51,487.58
2016,7,13,12,15,816.0,162.5,0.9,32.0,950.5,646.1,456.48
2016,7,13,12,30,817.0,163.0,0.9,32.0,953.0,600.1,423.45
2016,7,13,12,45,826.0,155.0,0.9,32.5,950.5,546.7,383.82
2016,7,13,13,0,835.0,147.0,0.9,33.0,948.0,498.67,346.55
2016,7,13,13,15,832.0,146.5,0.85,33.0,936.0,448.32,307.0
2016,7,13,13,30,829.0,146.0,0.8,33.0,924.0,397.59,266.23
2016,7,13,13,45,824.5,144.5,0.8,33.0,904.5,345.62,224.16
2016,7,13,14,0,820.0,143.0,0.8,33.0,885.0,293.75,182.22
2016,7,13,14,15,483.5,282.0,0.8,33.0,716.5,249.28,160.31
2016,7,13,14,30,147.0,421.0,0.8,33.0,548.0,265.75,186.09
2016,7,13,14,45,468.0,278.0,0.8,33.0,658.0,175.36,115.19
2016,7,13,15,0,789.0,135.0,0.8,33.0,768.0,94.85,70.28
2016,7,13,15,15,777.0,132.0,0.75,32.5,730.5,94.63,70.56
2016,7,13,15,30,765.0,129.0,0.7,32.0,693.0,94.29,70.6
2016,7,13,15,45,749.0,126.5,0.7,32.0,650.5,94.02,70.56
2016,7,13,16,0,733.0,124.0,0.7,32.0,608.0,93.66,70.48
2016,7,13,16,15,713.0,120.0,0.7,32.0,562.5,84.84,63.6
2016,7,13,16,30,693.0,116.0,0.7,32.0,517.0,83.31,62.59
2016,7,13,16,45,666.5,111.5,0.7,32.0,468.5,81.21,61.11
2016,7,13,17,0,640.0,107.0,0.7,32.0,420.0,79.02,59.56
2016,7,13,17,15,606.0,101.5,0.65,31.5,371.0,75.92,57.37
2016,7,13,17,30,572.0,96.0,0.6,31.0,322.0,72.76,55.08
2016,7,13,17,45,526.5,88.5,0.6,30.5,273.5,67.89,51.32
2016,7,13,18,0,481.0,81.0,0.6,30.0,225.0,62.94,47.36
2016,7,13,18,15,418.0,71.5,0.6,29.0,179.0,53.74,39.78
2016,7,13,18,30,355.0,62.0,0.6,28.0,133.0,46.6,33.7
2016,7,13,18,45,268.0,49.0,0.65,27.5,94.0,36.84,25.1
2016,7,13,19,0,181.0,36.0,0.7,27.0,55.0,27.07,15.99
2016,7,13,19,15,90.5,18.0,0.7,26.5,27.5,13.65,0.0
2016,7,13,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,5,15,32.0,8.0,0.45,21.5,9.0,29.58,0.0
2016,7,14,5,30,64.0,16.0,0.5,22.0,18.0,61.56,0.0
2016,7,14,5,45,171.5,30.0,0.6,22.5,50.0,227.85,162.69
2016,7,14,6,0,279.0,44.0,0.7,23.0,82.0,338.49,264.74
2016,7,14,6,15,359.0,54.5,0.65,23.5,125.0,427.15,335.81
2016,7,14,6,30,439.0,65.0,0.6,24.0,168.0,528.83,412.21
2016,7,14,6,45,497.0,72.0,0.6,24.5,216.0,603.0,464.94
2016,7,14,7,0,555.0,79.0,0.6,25.0,264.0,677.79,515.46
2016,7,14,7,15,594.5,85.0,0.65,25.5,313.5,733.35,551.17
2016,7,14,7,30,634.0,91.0,0.7,26.0,363.0,787.85,585.05
2016,7,14,7,45,666.5,95.0,0.75,27.0,413.0,831.13,609.33
2016,7,14,8,0,699.0,99.0,0.8,28.0,463.0,872.36,631.71
2016,7,14,8,15,721.0,103.0,0.85,28.5,510.5,894.1,642.52
2016,7,14,8,30,743.0,107.0,0.9,29.0,558.0,919.65,655.9
2016,7,14,8,45,762.0,109.0,0.95,30.0,603.5,936.57,662.45
2016,7,14,9,0,781.0,111.0,1.0,31.0,649.0,950.13,667.04
2016,7,14,9,15,794.0,113.5,0.95,31.0,689.5,954.69,667.16
2016,7,14,9,30,807.0,116.0,0.9,31.0,730.0,955.68,665.33
2016,7,14,9,45,815.5,119.5,0.9,31.5,765.5,935.88,650.63
2016,7,14,10,0,824.0,123.0,0.9,32.0,801.0,926.52,642.74
2016,7,14,10,15,831.5,124.5,0.9,32.0,831.0,910.74,632.24
2016,7,14,10,30,839.0,126.0,0.9,32.0,861.0,891.57,619.85
2016,7,14,10,45,845.0,127.0,0.9,32.5,884.5,867.29,603.19
2016,7,14,11,0,851.0,128.0,0.9,33.0,908.0,839.82,584.7
2016,7,14,11,15,854.5,129.0,0.9,33.0,925.0,807.24,564.26
2016,7,14,11,30,858.0,130.0,0.9,33.0,942.0,771.88,541.95
2016,7,14,11,45,859.5,131.0,0.95,33.5,951.5,732.47,514.88
2016,7,14,12,0,861.0,132.0,1.0,34.0,961.0,690.84,485.78
2016,7,14,12,15,861.0,132.0,1.0,34.0,963.5,645.63,454.1
2016,7,14,12,30,861.0,132.0,1.0,34.0,966.0,598.92,420.55
2016,7,14,12,45,857.5,133.5,1.05,34.0,960.0,550.06,384.83
2016,7,14,13,0,854.0,135.0,1.1,34.0,954.0,500.43,347.35
2016,7,14,13,15,851.0,134.5,1.1,34.0,941.5,449.23,307.31
2016,7,14,13,30,848.0,134.0,1.1,34.0,929.0,397.6,265.9
2016,7,14,13,45,842.0,133.5,1.15,34.0,909.0,344.78,223.11
2016,7,14,14,0,836.0,133.0,1.2,34.0,889.0,292.17,180.53
2016,7,14,14,15,829.5,131.5,1.2,34.0,863.0,239.33,139.41
2016,7,14,14,30,823.0,130.0,1.2,34.0,837.0,187.13,103.41
2016,7,14,14,45,652.5,213.0,1.2,34.0,760.0,150.33,92.45
2016,7,14,15,0,482.0,296.0,1.2,34.0,683.0,162.01,122.52
2016,7,14,15,15,417.0,304.0,1.15,33.5,627.0,167.24,127.02
2016,7,14,15,30,352.0,312.0,1.1,33.0,571.0,183.19,139.89
2016,7,14,15,45,351.5,291.0,1.1,33.0,536.5,174.87,133.72
2016,7,14,16,0,351.0,270.0,1.1,33.0,502.0,165.95,127.16
2016,7,14,16,15,303.5,257.5,1.1,32.5,447.5,159.53,122.78
2016,7,14,16,30,256.0,245.0,1.1,32.0,393.0,152.89,118.2
2016,7,14,16,45,192.0,225.5,1.1,32.0,331.0,147.55,114.38
2016,7,14,17,0,128.0,206.0,1.1,32.0,269.0,135.19,104.91
2016,7,14,17,15,122.5,183.0,0.95,31.0,238.0,121.97,95.01
2016,7,14,17,30,117.0,160.0,0.8,30.0,207.0,108.33,84.55
2016,7,14,17,45,108.0,137.5,0.7,29.5,176.0,94.5,73.55
2016,7,14,18,0,99.0,115.0,0.6,29.0,145.0,80.29,62.0
2016,7,14,18,15,83.0,93.5,0.55,28.0,115.5,66.23,50.41
2016,7,14,18,30,67.0,72.0,0.5,27.0,86.0,51.86,38.24
2016,7,14,18,45,44.0,52.5,0.5,26.5,60.5,38.57,26.64
2016,7,14,19,0,21.0,33.0,0.5,26.0,35.0,24.75,14.17
2016,7,14,19,15,10.5,16.5,0.5,25.5,17.5,12.76,0.0
2016,7,14,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,5,15,25.5,7.0,0.55,20.5,8.0,5.51,0.0
2016,7,15,5,30,51.0,14.0,0.6,21.0,16.0,50.02,0.0
2016,7,15,5,45,142.0,30.0,0.65,21.5,47.0,204.63,144.5
2016,7,15,6,0,233.0,46.0,0.7,22.0,78.0,303.72,238.39
2016,7,15,6,15,308.5,59.0,0.65,22.5,119.5,390.56,309.64
2016,7,15,6,30,384.0,72.0,0.6,23.0,161.0,481.92,379.6
2016,7,15,6,45,440.5,81.0,0.55,23.5,208.0,552.96,430.81
2016,7,15,7,0,497.0,90.0,0.5,24.0,255.0,635.61,487.41
2016,7,15,7,15,538.0,97.5,0.5,25.0,303.5,693.83,523.76
2016,7,15,7,30,579.0,105.0,0.5,26.0,352.0,751.01,557.98
2016,7,15,7,45,613.0,110.0,0.55,27.0,401.5,796.64,584.05
2016,7,15,8,0,647.0,115.0,0.6,28.0,451.0,840.24,608.18
2016,7,15,8,15,671.0,120.0,0.6,28.5,498.5,871.23,624.06
2016,7,15,8,30,695.0,125.0,0.6,29.0,546.0,899.43,638.1
2016,7,15,8,45,715.5,127.5,0.6,29.5,590.5,917.94,646.02
2016,7,15,9,0,736.0,130.0,0.6,30.0,635.0,925.98,647.67
2016,7,15,9,15,750.0,133.0,0.6,30.0,675.5,932.29,649.83
2016,7,15,9,30,764.0,136.0,0.6,30.0,716.0,935.07,650.0
2016,7,15,9,45,801.5,123.0,0.6,30.5,758.0,940.07,650.39
2016,7,15,10,0,839.0,110.0,0.6,31.0,800.0,928.01,640.61
2016,7,15,10,15,846.0,111.5,0.6,31.0,829.5,911.82,629.99
2016,7,15,10,30,853.0,113.0,0.6,31.0,859.0,892.22,617.47
2016,7,15,10,45,856.5,115.5,0.65,31.5,882.5,867.11,601.36
2016,7,15,11,0,860.0,118.0,0.7,32.0,906.0,838.84,583.36
2016,7,15,11,15,618.0,268.0,0.7,32.0,840.0,754.81,526.61
2016,7,15,11,30,376.0,418.0,0.7,32.0,774.0,647.85,453.12
2016,7,15,11,45,620.5,271.5,0.7,32.5,865.5,686.86,481.81
2016,7,15,12,0,865.0,125.0,0.7,33.0,957.0,688.5,483.57
2016,7,15,12,15,865.5,125.0,0.65,33.0,959.5,643.59,451.25
2016,7,15,12,30,866.0,125.0,0.6,33.0,962.0,597.1,417.58
2016,7,15,12,45,856.0,131.0,0.6,33.0,954.5,547.59,381.38
2016,7,15,13,0,846.0,137.0,0.6,33.0,947.0,497.7,343.84
2016,7,15,13,15,843.0,136.0,0.6,32.5,934.5,446.55,304.89
2016,7,15,13,30,840.0,135.0,0.6,32.0,922.0,395.0,264.39
2016,7,15,13,45,828.0,139.0,0.6,32.0,901.0,343.16,222.52
2016,7,15,14,0,816.0,143.0,0.6,32.0,880.0,292.05,181.35
2016,7,15,14,15,809.0,141.5,0.6,32.0,853.5,233.57,136.38
2016,7,15,14,30,802.0,140.0,0.6,32.0,827.0,180.93,100.1
2016,7,15,14,45,785.5,142.0,0.6,32.0,793.5,130.55,75.25
2016,7,15,15,0,769.0,144.0,0.6,32.0,760.0,99.18,74.06
2016,7,15,15,15,615.0,206.0,0.55,31.5,683.5,120.99,91.7
2016,7,15,15,30,461.0,268.0,0.5,31.0,607.0,154.3,118.19
2016,7,15,15,45,456.5,252.5,0.5,31.0,571.0,149.17,114.34
2016,7,15,16,0,452.0,237.0,0.5,31.0,535.0,143.56,110.25
2016,7,15,16,15,406.5,230.0,0.5,30.5,483.0,141.03,108.83
2016,7,15,16,30,361.0,223.0,0.5,30.0,431.0,144.01,111.79
2016,7,15,16,45,263.0,214.0,0.5,29.5,358.5,137.52,107.2
2016,7,15,17,0,165.0,205.0,0.5,29.0,286.0,135.42,106.14
2016,7,15,17,15,157.5,182.0,0.5,28.5,252.0,122.08,95.89
2016,7,15,17,30,150.0,159.0,0.5,28.0,218.0,108.31,85.14
2016,7,15,17,45,136.5,137.0,0.5,28.0,185.0,94.6,74.06
2016,7,15,18,0,123.0,115.0,0.5,28.0,152.0,80.56,62.46
2016,7,15,18,15,102.5,94.0,0.45,27.5,120.5,66.68,50.88
2016,7,15,18,30,82.0,73.0,0.4,27.0,89.0,52.55,38.8
2016,7,15,18,45,55.0,53.0,0.4,26.5,62.5,38.73,26.75
2016,7,15,19,0,28.0,33.0,0.4,26.0,36.0,24.75,14.09
2016,7,15,19,15,14.0,16.5,0.35,25.5,18.0,12.74,0.0
2016,7,15,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,8.0,0.3,20.0,8.0,6.29,0.0
2016,7,16,5,30,0.0,16.0,0.3,20.0,16.0,12.59,0.0
2016,7,16,5,45,137.0,29.0,0.35,20.5,47.5,197.69,137.92
2016,7,16,6,0,274.0,42.0,0.4,21.0,79.0,331.48,259.87
2016,7,16,6,15,351.0,53.0,0.4,21.5,121.0,418.17,329.81
2016,7,16,6,30,428.0,64.0,0.4,22.0,163.0,517.61,405.3
2016,7,16,6,45,483.0,72.0,0.4,22.5,210.5,589.92,457.03
2016,7,16,7,0,538.0,80.0,0.4,23.0,258.0,662.86,506.6
2016,7,16,7,15,276.5,114.0,0.4,23.5,206.5,422.85,330.39
2016,7,16,7,30,15.0,148.0,0.4,24.0,155.0,145.57,111.58
2016,7,16,7,45,25.5,173.5,0.45,25.0,186.0,179.34,138.77
2016,7,16,8,0,36.0,199.0,0.5,26.0,217.0,234.59,180.29
2016,7,16,8,15,18.0,147.5,0.5,26.5,156.5,139.1,105.34
2016,7,16,8,30,0.0,96.0,0.5,27.0,96.0,74.22,53.6
2016,7,16,8,45,0.0,121.5,0.5,27.5,121.5,95.64,70.23
2016,7,16,9,0,0.0,147.0,0.5,28.0,147.0,117.16,86.47
2016,7,16,9,15,0.0,118.5,0.5,28.0,118.5,92.7,67.3
2016,7,16,9,30,0.0,90.0,0.5,28.0,90.0,69.56,49.23
2016,7,16,9,45,0.0,97.5,0.5,28.5,97.5,75.61,53.75
2016,7,16,10,0,0.0,105.0,0.5,29.0,105.0,81.7,58.22
2016,7,16,10,15,4.5,155.5,0.5,29.0,160.0,126.75,92.71
2016,7,16,10,30,9.0,206.0,0.5,29.0,215.0,171.79,126.4
2016,7,16,10,45,30.0,306.5,0.5,29.5,334.5,286.96,210.42
2016,7,16,11,0,51.0,407.0,0.5,30.0,454.0,387.86,280.19
2016,7,16,11,15,160.0,434.5,0.45,30.0,585.0,503.48,359.86
2016,7,16,11,30,269.0,462.0,0.4,30.0,716.0,602.27,424.44
2016,7,16,11,45,229.0,474.5,0.4,30.0,692.5,552.58,389.38
2016,7,16,12,0,189.0,487.0,0.4,30.0,669.0,513.72,362.79
2016,7,16,12,15,104.0,406.0,0.4,30.0,506.5,381.15,272.37
2016,7,16,12,30,19.0,325.0,0.4,30.0,344.0,258.87,186.66
2016,7,16,12,45,21.0,339.5,0.4,30.0,360.5,267.46,193.44
2016,7,16,13,0,23.0,354.0,0.4,30.0,377.0,275.31,198.85
2016,7,16,13,15,430.0,246.0,0.4,29.5,649.0,346.91,245.18
2016,7,16,13,30,837.0,138.0,0.4,29.0,921.0,395.28,267.54
2016,7,16,13,45,580.0,279.0,0.4,29.0,816.0,341.75,230.09
2016,7,16,14,0,323.0,420.0,0.4,29.0,711.0,329.44,226.62
2016,7,16,14,15,277.0,417.0,0.4,29.0,661.5,290.48,199.7
2016,7,16,14,30,231.0,414.0,0.4,29.0,612.0,273.1,190.1
2016,7,16,14,45,248.0,393.5,0.4,29.0,598.5,226.06,159.46
2016,7,16,15,0,265.0,373.0,0.4,29.0,585.0,203.42,156.2
2016,7,16,15,15,212.5,359.0,0.4,28.5,524.0,212.6,164.03
2016,7,16,15,30,160.0,345.0,0.4,28.0,463.0,205.06,158.85
2016,7,16,15,45,118.5,316.5,0.4,28.0,401.5,191.22,148.5
2016,7,16,16,0,77.0,288.0,0.4,28.0,340.0,186.09,144.97
2016,7,16,16,15,38.5,172.0,0.4,28.0,198.0,121.39,93.98
2016,7,16,16,30,0.0,56.0,0.4,28.0,56.0,42.98,30.3
2016,7,16,16,45,0.0,32.0,0.4,28.0,32.0,24.48,15.02
2016,7,16,17,0,0.0,8.0,0.4,28.0,8.0,6.1,0.0
2016,7,16,17,15,0.0,7.0,0.4,27.5,7.0,5.33,0.0
2016,7,16,17,30,0.0,6.0,0.4,27.0,6.0,4.56,0.0
2016,7,16,17,45,0.0,5.0,0.45,26.5,5.0,3.8,0.0
2016,7,16,18,0,0.0,4.0,0.5,26.0,4.0,3.03,0.0
2016,7,16,18,15,0.0,3.0,0.5,25.5,3.0,2.27,0.0
2016,7,16,18,30,0.0,2.0,0.5,25.0,2.0,1.51,0.0
2016,7,16,18,45,0.0,1.5,0.5,24.5,1.5,1.13,0.0
2016,7,16,19,0,0.0,1.0,0.5,24.0,1.0,0.75,0.0
2016,7,16,19,15,0.0,0.5,0.5,23.5,0.5,0.38,0.0
2016,7,16,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,17,5,15,42.0,6.5,0.4,19.5,8.0,0.0,0.0
2016,7,17,5,30,84.0,13.0,0.4,20.0,16.0,74.41,0.0
2016,7,17,5,45,197.0,26.5,0.45,20.5,48.0,239.65,164.96
2016,7,17,6,0,310.0,40.0,0.5,21.0,80.0,362.33,282.8
2016,7,17,6,15,389.5,49.5,0.45,21.5,123.5,453.69,356.12
2016,7,17,6,30,469.0,59.0,0.4,22.0,167.0,548.74,427.4
2016,7,17,6,45,526.0,66.0,0.35,22.5,215.5,622.36,479.02
2016,7,17,7,0,583.0,73.0,0.3,23.0,264.0,696.74,528.18
2016,7,17,7,15,622.0,78.5,0.25,23.5,314.0,751.63,561.5
2016,7,17,7,30,661.0,84.0,0.2,24.0,364.0,805.45,592.76
2016,7,17,7,45,692.5,88.0,0.2,25.0,414.5,848.1,615.21
2016,7,17,8,0,724.0,92.0,0.2,26.0,465.0,882.83,632.03
2016,7,17,8,15,746.0,95.5,0.2,26.5,513.5,910.94,645.65
2016,7,17,8,30,768.0,99.0,0.2,27.0,562.0,936.04,657.31
2016,7,17,8,45,788.0,100.5,0.2,27.5,608.5,953.4,664.23
2016,7,17,9,0,808.0,102.0,0.2,28.0,655.0,967.35,669.23
2016,7,17,9,15,821.0,104.5,0.2,28.5,696.5,958.38,660.68
2016,7,17,9,30,834.0,107.0,0.2,29.0,738.0,959.41,658.66
2016,7,17,9,45,850.0,105.5,0.2,29.5,776.0,955.51,653.71
2016,7,17,10,0,866.0,104.0,0.2,30.0,814.0,947.97,646.84
2016,7,17,10,15,873.5,105.0,0.2,30.0,844.5,931.27,636.04
2016,7,17,10,30,881.0,106.0,0.2,30.0,875.0,911.08,623.39
2016,7,17,10,45,886.0,107.5,0.25,30.5,899.5,885.71,607.42
2016,7,17,11,0,891.0,109.0,0.3,31.0,924.0,857.06,589.58
2016,7,17,11,15,895.0,110.0,0.3,31.0,941.5,824.0,569.34
2016,7,17,11,30,899.0,111.0,0.3,31.0,959.0,787.99,547.25
2016,7,17,11,45,900.5,111.5,0.35,31.5,968.5,747.02,520.4
2016,7,17,12,0,902.0,112.0,0.4,32.0,978.0,703.74,490.95
2016,7,17,12,15,902.5,112.0,0.4,32.0,981.0,657.39,459.03
2016,7,17,12,30,903.0,112.0,0.4,32.0,984.0,609.36,425.05
2016,7,17,12,45,897.5,115.0,0.45,32.0,978.0,558.7,388.69
2016,7,17,13,0,892.0,118.0,0.5,32.0,972.0,507.25,350.45
2016,7,17,13,15,889.5,117.5,0.5,32.0,959.5,454.35,309.46
2016,7,17,13,30,887.0,117.0,0.5,32.0,947.0,400.89,266.87
2016,7,17,13,45,646.5,248.0,0.55,32.0,846.0,343.81,227.5
2016,7,17,14,0,406.0,379.0,0.6,32.0,745.0,316.67,212.79
2016,7,17,14,15,636.0,246.0,0.6,32.0,800.0,251.65,156.12
2016,7,17,14,30,866.0,113.0,0.6,32.0,855.0,182.26,98.78
2016,7,17,14,45,516.5,249.0,0.65,32.0,687.0,163.22,106.33
2016,7,17,15,0,167.0,385.0,0.7,32.0,519.0,221.52,168.89
2016,7,17,15,15,496.5,246.0,0.7,31.5,615.5,141.71,107.68
2016,7,17,15,30,826.0,107.0,0.7,31.0,712.0,93.49,70.17
2016,7,17,15,45,476.5,203.0,0.7,31.0,547.0,124.03,94.84
2016,7,17,16,0,127.0,299.0,0.7,31.0,382.0,183.27,141.7
2016,7,17,16,15,443.0,198.0,0.65,31.0,457.0,124.48,95.46
2016,7,17,16,30,759.0,97.0,0.6,31.0,532.0,79.41,59.62
2016,7,17,16,45,734.5,93.0,0.6,31.0,483.0,76.98,57.95
2016,7,17,17,0,710.0,89.0,0.6,31.0,434.0,74.46,56.1
2016,7,17,17,15,678.5,84.5,0.55,30.5,383.5,65.85,49.33
2016,7,17,17,30,647.0,80.0,0.5,30.0,333.0,62.86,47.14
2016,7,17,17,45,603.0,74.0,0.5,29.5,283.0,58.57,43.79
2016,7,17,18,0,559.0,68.0,0.5,29.0,233.0,54.24,40.3
2016,7,17,18,15,497.5,60.0,0.45,28.0,185.5,48.17,35.26
2016,7,17,18,30,436.0,52.0,0.4,27.0,138.0,42.05,29.99
2016,7,17,18,45,345.0,41.5,0.4,26.0,97.0,33.69,22.58
2016,7,17,19,0,254.0,31.0,0.4,25.0,56.0,25.3,14.43
2016,7,17,19,15,127.0,15.5,0.4,24.5,28.0,11.89,0.0
2016,7,17,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,5,15,35.0,6.5,0.35,20.5,7.5,0.0,0.0
2016,7,18,5,30,70.0,13.0,0.4,21.0,15.0,63.69,0.0
2016,7,18,5,45,171.5,27.5,0.45,21.5,46.0,220.68,147.89
2016,7,18,6,0,273.0,42.0,0.5,22.0,77.0,331.58,258.33
2016,7,18,6,15,351.0,53.5,0.45,22.5,119.5,419.61,329.56
2016,7,18,6,30,429.0,65.0,0.4,23.0,162.0,519.46,404.87
2016,7,18,6,45,482.5,73.5,0.4,23.5,209.5,591.24,456.13
2016,7,18,7,0,536.0,82.0,0.4,24.0,257.0,663.5,505.12
2016,7,18,7,15,576.5,88.5,0.4,25.0,306.5,720.53,540.23
2016,7,18,7,30,617.0,95.0,0.4,26.0,356.0,776.52,573.1
2016,7,18,7,45,649.0,100.0,0.45,27.0,405.5,820.53,597.71
2016,7,18,8,0,681.0,105.0,0.5,28.0,455.0,862.46,620.41
2016,7,18,8,15,704.0,109.5,0.45,28.5,503.0,892.08,634.16
2016,7,18,8,30,727.0,114.0,0.4,29.0,551.0,918.86,646.01
2016,7,18,8,45,748.0,116.0,0.35,29.5,596.5,930.92,648.74
2016,7,18,9,0,769.0,118.0,0.3,30.0,642.0,946.58,653.93
2016,7,18,9,15,782.5,120.5,0.25,30.5,683.0,951.68,652.8
2016,7,18,9,30,796.0,123.0,0.2,31.0,724.0,953.19,649.89
2016,7,18,9,45,809.0,124.0,0.2,31.5,761.0,948.91,644.73
2016,7,18,10,0,822.0,125.0,0.2,32.0,798.0,927.15,629.52
2016,7,18,10,15,830.0,126.5,0.2,32.0,828.5,911.78,619.75
2016,7,18,10,30,838.0,128.0,0.2,32.0,859.0,892.99,607.96
2016,7,18,10,45,844.0,129.5,0.2,32.5,883.0,869.04,591.99
2016,7,18,11,0,850.0,131.0,0.2,33.0,907.0,841.87,574.24
2016,7,18,11,15,853.5,131.5,0.25,33.0,924.0,808.72,554.86
2016,7,18,11,30,857.0,132.0,0.3,33.0,941.0,772.82,533.58
2016,7,18,11,45,860.5,132.0,0.4,33.0,951.0,733.96,509.5
2016,7,18,12,0,864.0,132.0,0.5,33.0,961.0,692.75,483.11
2016,7,18,12,15,864.5,132.0,0.55,33.0,963.5,647.55,452.51
2016,7,18,12,30,865.0,132.0,0.6,33.0,966.0,600.77,419.82
2016,7,18,12,45,854.0,138.5,0.7,33.5,958.0,550.71,383.36
2016,7,18,13,0,843.0,145.0,0.8,34.0,950.0,500.34,345.45
2016,7,18,13,15,839.5,144.0,0.8,34.0,937.0,448.8,305.56
2016,7,18,13,30,836.0,143.0,0.8,34.0,924.0,396.92,264.34
2016,7,18,13,45,824.5,145.5,0.8,34.0,902.5,344.29,222.08
2016,7,18,14,0,813.0,148.0,0.8,34.0,881.0,287.76,177.26
2016,7,18,14,15,805.5,146.5,0.8,33.5,854.5,234.08,136.33
2016,7,18,14,30,798.0,145.0,0.8,33.0,828.0,181.34,100.55
2016,7,18,14,45,668.0,211.0,0.85,33.0,767.0,148.2,91.68
2016,7,18,15,0,538.0,277.0,0.9,33.0,706.0,155.26,117.67
2016,7,18,15,15,494.5,274.0,0.85,33.0,653.5,155.5,118.04
2016,7,18,15,30,451.0,271.0,0.8,33.0,601.0,155.74,118.46
2016,7,18,15,45,482.0,241.0,0.8,33.0,575.0,144.16,109.71
2016,7,18,16,0,513.0,211.0,0.8,33.0,549.0,131.5,100.1
2016,7,18,16,15,377.0,228.0,0.75,32.5,466.0,146.35,112.35
2016,7,18,16,30,241.0,245.0,0.7,32.0,383.0,152.6,117.81
2016,7,18,16,45,243.5,220.5,0.7,32.0,349.0,140.58,108.65
2016,7,18,17,0,246.0,196.0,0.7,32.0,315.0,127.88,98.93
2016,7,18,17,15,233.5,175.0,0.65,31.5,277.5,116.21,90.08
2016,7,18,17,30,221.0,154.0,0.6,31.0,240.0,104.05,80.67
2016,7,18,17,45,345.5,118.0,0.6,30.5,230.0,82.77,63.58
2016,7,18,18,0,470.0,82.0,0.6,30.0,220.0,63.75,48.0
2016,7,18,18,15,407.5,71.5,0.65,29.0,174.0,53.62,39.66
2016,7,18,18,30,345.0,61.0,0.7,28.0,128.0,45.82,32.98
2016,7,18,18,45,261.5,47.0,0.75,27.5,89.5,35.38,23.78
2016,7,18,19,0,178.0,33.0,0.8,27.0,51.0,24.9,13.83
2016,7,18,19,15,89.0,16.5,0.8,26.5,25.5,12.54,0.0
2016,7,18,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,7.0,0.45,21.5,7.0,0.0,0.0
2016,7,19,5,30,0.0,14.0,0.5,22.0,14.0,11.02,0.0
2016,7,19,5,45,128.0,28.5,0.6,22.5,45.0,187.1,121.37
2016,7,19,6,0,256.0,43.0,0.7,23.0,76.0,319.61,248.51
2016,7,19,6,15,335.0,55.0,0.7,23.5,118.5,408.45,321.29
2016,7,19,6,30,414.0,67.0,0.7,24.0,161.0,502.3,393.32
2016,7,19,6,45,470.0,76.5,0.75,24.5,208.5,582.99,452.32
2016,7,19,7,0,526.0,86.0,0.8,25.0,256.0,658.73,504.94
2016,7,19,7,15,567.0,93.0,0.8,25.5,305.5,716.91,542.47
2016,7,19,7,30,608.0,100.0,0.8,26.0,355.0,773.98,577.82
2016,7,19,7,45,639.5,105.5,0.85,26.5,405.0,818.11,604.1
2016,7,19,8,0,671.0,111.0,0.9,27.0,455.0,860.09,628.48
2016,7,19,8,15,693.5,115.5,0.85,27.5,502.5,889.13,642.42
2016,7,19,8,30,716.0,120.0,0.8,28.0,550.0,915.31,654.39
2016,7,19,8,45,733.0,124.0,0.8,28.5,594.5,932.13,661.3
2016,7,19,9,0,750.0,128.0,0.8,29.0,639.0,938.55,661.95
2016,7,19,9,15,763.5,131.0,0.75,29.5,679.5,944.27,661.46
2016,7,19,9,30,777.0,134.0,0.7,30.0,720.0,946.41,658.92
2016,7,19,9,45,537.5,254.5,0.65,30.5,669.5,817.91,573.74
2016,7,19,10,0,298.0,375.0,0.6,31.0,619.0,669.21,471.49
2016,7,19,10,15,558.0,257.0,0.55,31.0,735.0,806.61,565.25
2016,7,19,10,30,818.0,139.0,0.5,31.0,851.0,898.77,621.17
2016,7,19,10,45,825.0,139.5,0.45,31.0,875.0,861.25,595.37
2016,7,19,11,0,832.0,140.0,0.4,31.0,899.0,834.36,577.93
2016,7,19,11,15,519.0,306.0,0.35,31.0,783.0,706.31,491.41
2016,7,19,11,30,206.0,472.0,0.3,31.0,667.0,553.71,386.85
2016,7,19,11,45,298.0,445.5,0.25,31.5,730.0,585.81,408.88
2016,7,19,12,0,390.0,419.0,0.2,32.0,793.0,601.47,417.46
2016,7,19,12,15,345.5,441.5,0.15,32.0,774.0,559.25,387.69
2016,7,19,12,30,301.0,464.0,0.1,32.0,755.0,519.16,359.91
2016,7,19,12,45,571.0,303.0,0.1,32.5,850.0,517.12,357.65
2016,7,19,13,0,841.0,142.0,0.1,33.0,945.0,497.28,339.76
2016,7,19,13,15,838.0,141.5,0.1,33.0,933.0,446.33,300.64
2016,7,19,13,30,835.0,141.0,0.1,33.0,921.0,394.98,260.42
2016,7,19,13,45,827.5,142.0,0.1,33.0,900.5,342.79,218.98
2016,7,19,14,0,820.0,143.0,0.1,33.0,880.0,290.96,177.89
2016,7,19,14,15,813.0,141.0,0.1,32.5,854.0,231.67,133.45
2016,7,19,14,30,806.0,139.0,0.1,32.0,828.0,178.28,97.69
2016,7,19,14,45,793.0,139.0,0.15,32.0,795.0,126.61,73.01
2016,7,19,15,0,780.0,139.0,0.2,32.0,762.0,97.05,72.21
2016,7,19,15,15,768.0,136.5,0.2,32.0,724.5,97.19,72.57
2016,7,19,15,30,756.0,134.0,0.2,32.0,687.0,97.24,72.78
2016,7,19,15,45,737.5,132.0,0.2,32.0,644.0,97.32,73.03
2016,7,19,16,0,719.0,130.0,0.2,32.0,601.0,89.55,67.04
2016,7,19,16,15,699.0,125.5,0.2,32.0,555.5,87.97,66.02
2016,7,19,16,30,679.0,121.0,0.2,32.0,510.0,86.27,64.88
2016,7,19,16,45,398.0,162.0,0.2,32.0,385.0,106.41,81.3
2016,7,19,17,0,117.0,203.0,0.2,32.0,260.0,133.28,102.99
2016,7,19,17,15,110.5,180.0,0.15,31.5,229.0,120.01,92.77
2016,7,19,17,30,104.0,157.0,0.1,31.0,198.0,106.31,82.2
2016,7,19,17,45,92.0,135.0,0.1,30.5,167.0,92.68,71.51
2016,7,19,18,0,80.0,113.0,0.1,30.0,136.0,79.82,61.19
2016,7,19,18,15,200.5,88.5,0.15,29.0,131.0,63.37,47.71
2016,7,19,18,30,321.0,64.0,0.2,28.0,126.0,47.69,34.51
2016,7,19,18,45,235.5,49.0,0.25,27.5,87.0,36.62,24.79
2016,7,19,19,0,150.0,34.0,0.3,27.0,48.0,25.49,14.18
2016,7,19,19,15,75.0,17.0,0.3,26.5,24.0,12.96,0.0
2016,7,19,19,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.35,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.1,22.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,20,5,15,25.5,5.5,0.6,20.0,6.0,0.0,0.0
2016,7,20,5,30,51.0,11.0,0.7,20.0,12.0,47.58,0.0
2016,7,20,5,45,159.5,26.0,0.8,20.5,43.0,206.28,131.52
2016,7,20,6,0,268.0,41.0,0.9,21.0,74.0,326.55,255.93
2016,7,20,6,15,350.5,52.0,0.85,21.5,117.0,417.29,330.94
2016,7,20,6,30,433.0,63.0,0.8,22.0,160.0,520.77,410.56
2016,7,20,6,45,495.0,71.0,0.75,23.0,209.0,599.89,466.89
2016,7,20,7,0,557.0,79.0,0.7,24.0,258.0,679.9,520.37
2016,7,20,7,15,599.0,85.0,0.75,24.5,308.5,738.13,558.26
2016,7,20,7,30,641.0,91.0,0.8,25.0,359.0,795.33,594.19
2016,7,20,7,45,675.0,95.0,0.9,26.0,410.5,840.34,620.5
2016,7,20,8,0,709.0,99.0,1.0,27.0,462.0,883.26,644.85
2016,7,20,8,15,732.5,103.5,0.95,27.5,511.0,907.03,655.3
2016,7,20,8,30,756.0,108.0,0.9,28.0,560.0,934.83,668.29
2016,7,20,8,45,775.0,110.5,0.9,28.5,606.5,952.39,675.55
2016,7,20,9,0,794.0,113.0,0.9,29.0,653.0,966.49,680.84
2016,7,20,9,15,808.0,116.0,0.9,29.0,695.0,972.48,682.63
2016,7,20,9,30,822.0,119.0,0.9,29.0,737.0,974.79,682.44
2016,7,20,9,45,832.0,121.5,0.9,29.5,774.0,954.84,667.51
2016,7,20,10,0,842.0,124.0,0.9,30.0,811.0,945.46,659.54
2016,7,20,10,15,849.5,126.0,0.85,30.0,842.0,929.61,648.04
2016,7,20,10,30,857.0,128.0,0.8,30.0,873.0,910.26,634.61
2016,7,20,10,45,861.5,130.0,0.8,30.5,897.0,884.81,617.22
2016,7,20,11,0,866.0,132.0,0.8,31.0,921.0,856.13,597.99
2016,7,20,11,15,869.5,133.0,0.75,31.0,938.5,822.7,576.27
2016,7,20,11,30,873.0,134.0,0.7,31.0,956.0,786.43,552.65
2016,7,20,11,45,873.5,135.5,0.7,31.5,965.5,745.71,524.22
2016,7,20,12,0,874.0,137.0,0.7,32.0,975.0,702.77,493.88
2016,7,20,12,15,874.5,137.0,0.7,32.0,977.0,656.85,461.9
2016,7,20,12,30,875.0,137.0,0.7,32.0,979.0,609.33,427.93
2016,7,20,12,45,877.5,134.0,0.7,32.0,975.0,559.59,391.41
2016,7,20,13,0,880.0,131.0,0.7,32.0,971.0,508.6,352.77
2016,7,20,13,15,877.5,130.5,0.7,32.0,958.5,455.88,311.69
2016,7,20,13,30,875.0,130.0,0.7,32.0,946.0,402.62,269.06
2016,7,20,13,45,457.5,255.0,0.7,32.0,681.5,295.61,199.35
2016,7,20,14,0,40.0,380.0,0.7,32.0,417.0,263.76,188.84
2016,7,20,14,15,444.0,253.5,0.7,32.0,634.0,224.44,144.54
2016,7,20,14,30,848.0,127.0,0.7,32.0,851.0,184.82,101.85
2016,7,20,14,45,838.5,125.5,0.7,32.0,818.0,131.42,76.42
2016,7,20,15,0,829.0,124.0,0.7,32.0,785.0,90.58,67.29
2016,7,20,15,15,817.5,122.0,0.7,31.5,746.5,90.62,67.7
2016,7,20,15,30,806.0,120.0,0.7,31.0,708.0,90.58,67.98
2016,7,20,15,45,790.5,117.0,0.7,31.0,664.5,89.73,67.47
2016,7,20,16,0,775.0,114.0,0.7,31.0,621.0,88.77,66.89
2016,7,20,16,15,756.0,110.5,0.65,31.0,574.5,87.29,65.9
2016,7,20,16,30,737.0,107.0,0.6,31.0,528.0,85.71,64.83
2016,7,20,16,45,712.5,102.5,0.6,31.0,478.5,76.73,57.75
2016,7,20,17,0,688.0,98.0,0.6,31.0,429.0,74.27,55.97
2016,7,20,17,15,655.0,92.5,0.55,30.0,378.5,70.89,53.63
2016,7,20,17,30,622.0,87.0,0.5,29.0,328.0,67.43,51.16
2016,7,20,17,45,578.0,80.0,0.5,28.5,277.5,62.63,47.39
2016,7,20,18,0,534.0,73.0,0.5,28.0,227.0,57.76,43.43
2016,7,20,18,15,470.5,64.0,0.55,27.0,180.0,51.07,37.85
2016,7,20,18,30,407.0,55.0,0.6,26.0,133.0,44.31,31.98
2016,7,20,18,45,317.0,43.0,0.65,25.5,92.0,34.85,23.51
2016,7,20,19,0,227.0,31.0,0.7,25.0,51.0,23.65,12.74
2016,7,20,19,15,113.5,15.5,0.7,24.5,25.5,11.84,0.0
2016,7,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.15,21.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,21,5,15,30.0,5.0,0.45,18.5,5.5,0.0,0.0
2016,7,21,5,30,60.0,10.0,0.5,19.0,11.0,53.65,0.0
2016,7,21,5,45,168.5,24.5,0.55,20.0,42.0,209.47,128.86
2016,7,21,6,0,277.0,39.0,0.6,21.0,73.0,330.88,257.78
2016,7,21,6,15,357.5,50.5,0.5,21.5,116.5,426.54,335.69
2016,7,21,6,30,438.0,62.0,0.4,22.0,160.0,524.12,409.4
2016,7,21,6,45,497.0,70.5,0.35,23.0,208.5,601.15,463.3
2016,7,21,7,0,556.0,79.0,0.3,24.0,257.0,678.98,514.34
2016,7,21,7,15,596.5,85.5,0.3,25.0,307.5,736.4,549.3
2016,7,21,7,30,637.0,92.0,0.3,26.0,358.0,792.75,582.03
2016,7,21,7,45,667.5,97.5,0.3,27.0,408.0,836.19,605.06
2016,7,21,8,0,698.0,103.0,0.3,28.0,458.0,877.47,626.04
2016,7,21,8,15,721.0,107.0,0.3,28.5,507.0,906.58,640.17
2016,7,21,8,30,744.0,111.0,0.3,29.0,556.0,926.1,648.38
2016,7,21,8,45,760.0,115.5,0.3,29.5,601.5,942.92,655.07
2016,7,21,9,0,776.0,120.0,0.3,30.0,647.0,956.28,659.74
2016,7,21,9,15,790.0,123.0,0.3,30.0,688.5,962.34,661.51
2016,7,21,9,30,804.0,126.0,0.3,30.0,730.0,964.74,661.36
2016,7,21,9,45,592.0,236.0,0.35,30.5,693.0,860.03,595.24
2016,7,21,10,0,380.0,346.0,0.4,31.0,656.0,718.81,502.15
2016,7,21,10,15,261.0,386.5,0.4,31.0,603.0,629.67,442.78
2016,7,21,10,30,142.0,427.0,0.4,31.0,550.0,524.95,371.3
2016,7,21,10,45,479.5,294.5,0.4,31.5,727.5,718.27,504.45
2016,7,21,11,0,817.0,162.0,0.4,32.0,905.0,854.12,589.73
2016,7,21,11,15,821.0,163.0,0.4,32.0,922.5,821.06,567.04
2016,7,21,11,30,825.0,164.0,0.4,32.0,940.0,785.1,543.7
2016,7,21,11,45,539.0,319.0,0.4,32.5,828.0,666.62,462.2
2016,7,21,12,0,253.0,474.0,0.4,33.0,716.0,550.56,382.24
2016,7,21,12,15,544.0,318.5,0.4,33.0,840.5,596.34,415.59
2016,7,21,12,30,835.0,163.0,0.4,33.0,965.0,609.28,423.22
2016,7,21,12,45,840.0,158.0,0.4,33.0,961.5,558.9,386.4
2016,7,21,13,0,845.0,153.0,0.4,33.0,958.0,504.83,346.56
2016,7,21,13,15,556.0,303.5,0.4,33.0,830.5,434.29,297.43
2016,7,21,13,30,267.0,454.0,0.4,33.0,703.0,385.29,266.11
2016,7,21,13,45,550.5,299.5,0.45,33.0,798.5,348.78,232.09
2016,7,21,14,0,834.0,145.0,0.5,33.0,894.0,294.03,180.73
2016,7,21,14,15,826.5,143.5,0.5,33.0,867.0,234.06,135.21
2016,7,21,14,30,819.0,142.0,0.5,33.0,840.0,179.92,98.77
2016,7,21,14,45,584.0,244.5,0.5,33.0,733.0,158.16,101.55
2016,7,21,15,0,349.0,347.0,0.5,33.0,626.0,195.35,148.07
2016,7,21,15,15,247.5,344.5,0.5,33.0,537.5,193.11,146.49
2016,7,21,15,30,146.0,342.0,0.5,33.0,449.0,203.33,154.63
2016,7,21,15,45,442.5,235.0,0.55,33.0,530.0,140.1,106.22
2016,7,21,16,0,739.0,128.0,0.6,33.0,611.0,89.05,66.41
2016,7,21,16,15,718.5,123.5,0.6,32.5,564.0,87.38,65.53
2016,7,21,16,30,698.0,119.0,0.6,32.0,517.0,85.58,64.45
2016,7,21,16,45,671.5,114.0,0.6,32.0,468.0,83.21,62.77
2016,7,21,17,0,645.0,109.0,0.6,32.0,419.0,80.74,60.99
2016,7,21,17,15,610.5,102.5,0.55,31.0,368.5,76.98,58.39
2016,7,21,17,30,576.0,96.0,0.5,30.0,318.0,73.11,55.64
2016,7,21,17,45,530.0,88.0,0.5,29.5,268.5,67.87,51.54
2016,7,21,18,0,484.0,80.0,0.5,29.0,219.0,62.52,47.21
2016,7,21,18,15,420.0,69.5,0.55,28.0,173.0,52.39,38.78
2016,7,21,18,30,356.0,59.0,0.6,27.0,127.0,44.52,31.99
2016,7,21,18,45,266.5,45.0,0.65,26.0,87.5,33.99,22.71
2016,7,21,19,0,177.0,31.0,0.7,25.0,48.0,23.44,12.41
2016,7,21,19,15,88.5,15.5,0.7,24.5,24.0,11.79,0.0
2016,7,21,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,5,15,17.5,4.5,0.45,21.5,5.0,0.0,0.0
2016,7,22,5,30,35.0,9.0,0.5,22.0,10.0,33.78,0.0
2016,7,22,5,45,131.5,25.0,0.55,22.5,39.5,180.17,104.11
2016,7,22,6,0,228.0,41.0,0.6,23.0,69.0,294.09,227.19
2016,7,22,6,15,306.5,54.0,0.65,23.5,110.5,382.94,301.41
2016,7,22,6,30,385.0,67.0,0.7,24.0,152.0,476.82,374.43
2016,7,22,6,45,446.5,76.5,0.75,24.5,199.5,553.21,430.98
2016,7,22,7,0,508.0,86.0,0.8,25.0,247.0,641.5,493.21
2016,7,22,7,15,517.0,99.0,0.8,25.5,288.5,675.2,514.02
2016,7,22,7,30,526.0,112.0,0.8,26.0,330.0,706.83,533.01
2016,7,22,7,45,594.0,111.0,0.85,27.0,388.5,779.33,578.31
2016,7,22,8,0,662.0,110.0,0.9,28.0,447.0,849.98,620.19
2016,7,22,8,15,597.5,144.5,0.85,28.5,471.5,825.68,599.53
2016,7,22,8,30,533.0,179.0,0.8,29.0,496.0,785.08,569.7
2016,7,22,8,45,517.0,202.0,0.8,29.5,530.5,789.23,569.16
2016,7,22,9,0,501.0,225.0,0.8,30.0,565.0,790.14,566.07
2016,7,22,9,15,484.5,249.0,0.75,30.5,594.5,788.55,560.82
2016,7,22,9,30,468.0,273.0,0.7,31.0,624.0,784.0,553.87
2016,7,22,9,45,477.5,287.0,0.65,31.5,661.0,792.24,555.84
2016,7,22,10,0,487.0,301.0,0.6,32.0,698.0,797.38,555.71
2016,7,22,10,15,661.5,215.5,0.55,32.0,776.5,864.97,599.62
2016,7,22,10,30,836.0,130.0,0.5,32.0,855.0,893.06,614.5
2016,7,22,10,45,842.5,131.5,0.45,32.5,879.5,869.44,596.93
2016,7,22,11,0,849.0,133.0,0.4,33.0,904.0,842.54,578.25
2016,7,22,11,15,853.0,133.5,0.35,33.0,921.5,809.64,557.2
2016,7,22,11,30,857.0,134.0,0.3,33.0,939.0,773.93,534.28
2016,7,22,11,45,857.5,136.0,0.3,33.5,948.5,734.19,507.07
2016,7,22,12,0,858.0,138.0,0.3,34.0,958.0,692.23,477.99
2016,7,22,12,15,858.5,138.0,0.25,34.0,960.5,646.94,446.49
2016,7,22,12,30,859.0,138.0,0.2,34.0,963.0,600.07,413.2
2016,7,22,12,45,856.0,138.5,0.2,34.5,957.5,550.34,376.8
2016,7,22,13,0,853.0,139.0,0.2,35.0,952.0,499.81,338.83
2016,7,22,13,15,850.0,138.5,0.15,35.0,939.0,448.05,299.27
2016,7,22,13,30,847.0,138.0,0.1,35.0,926.0,395.86,258.4
2016,7,22,13,45,842.0,137.0,0.1,35.0,906.0,342.51,216.34
2016,7,22,14,0,837.0,136.0,0.1,35.0,886.0,289.27,174.46
2016,7,22,14,15,830.0,134.5,0.05,35.0,859.5,235.7,134.14
2016,7,22,14,30,823.0,133.0,0.0,35.0,833.0,182.84,99.38
2016,7,22,14,45,812.0,131.5,0.0,35.0,800.0,121.01,68.64
2016,7,22,15,0,801.0,130.0,0.0,35.0,767.0,93.02,68.02
