Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,15,15,789.0,127.5,0.0,34.5,729.0,92.92,68.35
2016,7,22,15,30,777.0,125.0,0.0,34.0,691.0,92.73,68.51
2016,7,22,15,45,757.0,124.0,0.0,34.0,647.0,93.13,69.01
2016,7,22,16,0,737.0,123.0,0.0,34.0,603.0,93.54,69.53
2016,7,22,16,15,717.0,119.0,0.0,34.0,557.0,84.7,62.73
2016,7,22,16,30,697.0,115.0,0.0,34.0,511.0,83.12,61.72
2016,7,22,16,45,664.0,112.0,0.0,34.0,461.0,81.8,60.89
2016,7,22,17,0,631.0,109.0,0.0,34.0,411.0,80.5,60.07
2016,7,22,17,15,596.5,102.5,0.0,33.0,361.5,76.77,57.55
2016,7,22,17,30,562.0,96.0,0.0,32.0,312.0,72.93,54.87
2016,7,22,17,45,511.0,88.5,0.05,31.5,262.5,68.02,51.11
2016,7,22,18,0,460.0,81.0,0.1,31.0,213.0,60.58,45.13
2016,7,22,18,15,397.0,70.0,0.15,30.0,167.5,52.5,38.49
2016,7,22,18,30,334.0,59.0,0.2,29.0,122.0,44.34,31.53
2016,7,22,18,45,247.0,44.5,0.3,28.5,83.0,33.52,22.02
2016,7,22,19,0,160.0,30.0,0.4,28.0,44.0,22.65,11.42
2016,7,22,19,15,80.0,15.0,0.4,27.5,22.0,11.8,0.0
2016,7,22,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,23,5,15,20.5,4.0,0.45,21.5,4.5,0.0,0.0
2016,7,23,5,30,41.0,8.0,0.5,22.0,9.0,37.56,0.0
2016,7,23,5,45,138.5,23.5,0.6,22.5,38.0,181.79,99.24
2016,7,23,6,0,236.0,39.0,0.7,23.0,67.0,297.65,229.75
2016,7,23,6,15,315.0,51.5,0.65,23.5,108.5,386.53,303.86
2016,7,23,6,30,394.0,64.0,0.6,24.0,150.0,480.53,376.3
2016,7,23,6,45,454.0,73.0,0.55,24.5,197.5,564.0,436.83
2016,7,23,7,0,514.0,82.0,0.5,25.0,245.0,642.55,490.36
2016,7,23,7,15,556.0,89.5,0.5,26.0,294.5,702.03,527.59
2016,7,23,7,30,598.0,97.0,0.5,27.0,344.0,760.56,562.53
2016,7,23,7,45,631.5,102.0,0.55,28.0,394.0,805.95,588.25
2016,7,23,8,0,665.0,107.0,0.6,29.0,444.0,849.29,612.01
2016,7,23,8,15,689.0,112.0,0.6,29.5,492.0,880.51,627.88
2016,7,23,8,30,713.0,117.0,0.6,30.0,540.0,908.9,641.86
2016,7,23,8,45,732.5,120.0,0.6,31.0,585.5,920.02,643.82
2016,7,23,9,0,752.0,123.0,0.6,32.0,631.0,935.37,648.64
2016,7,23,9,15,766.5,126.5,0.55,32.0,672.5,942.66,650.18
2016,7,23,9,30,781.0,130.0,0.5,32.0,714.0,946.33,649.76
2016,7,23,9,45,802.5,126.0,0.5,32.5,753.0,945.03,646.31
2016,7,23,10,0,824.0,122.0,0.5,33.0,792.0,926.3,632.71
2016,7,23,10,15,832.0,124.0,0.5,33.0,822.5,911.35,623.04
2016,7,23,10,30,840.0,126.0,0.5,33.0,853.0,892.92,611.32
2016,7,23,10,45,846.0,127.0,0.5,33.5,877.5,868.39,594.84
2016,7,23,11,0,852.0,128.0,0.5,34.0,902.0,840.64,576.57
2016,7,23,11,15,856.0,129.0,0.45,34.0,919.0,808.16,555.79
2016,7,23,11,30,860.0,130.0,0.4,34.0,936.0,772.83,533.17
2016,7,23,11,45,660.5,269.5,0.4,34.5,892.5,713.77,489.87
2016,7,23,12,0,461.0,409.0,0.4,35.0,849.0,644.18,440.9
2016,7,23,12,15,663.5,270.0,0.4,35.0,905.5,632.17,435.13
2016,7,23,12,30,866.0,131.0,0.4,35.0,962.0,599.05,413.27
2016,7,23,12,45,863.0,132.0,0.4,35.5,956.5,549.4,376.59
2016,7,23,13,0,860.0,133.0,0.4,36.0,951.0,498.89,338.44
2016,7,23,13,15,857.5,132.0,0.35,36.0,938.5,446.71,298.4
2016,7,23,13,30,855.0,131.0,0.3,36.0,926.0,394.04,257.0
2016,7,23,13,45,850.0,130.5,0.3,36.0,906.5,340.55,214.69
2016,7,23,14,0,845.0,130.0,0.3,36.0,887.0,287.16,172.59
2016,7,23,14,15,838.5,128.5,0.3,35.5,860.5,233.23,132.34
2016,7,23,14,30,832.0,127.0,0.3,35.0,834.0,179.95,97.54
2016,7,23,14,45,550.5,247.5,0.3,35.0,708.0,156.11,100.3
2016,7,23,15,0,269.0,368.0,0.3,35.0,582.0,202.0,151.52
2016,7,23,15,15,530.5,243.0,0.3,35.0,637.5,141.88,105.93
2016,7,23,15,30,792.0,118.0,0.3,35.0,693.0,89.12,65.4
2016,7,23,15,45,559.5,194.5,0.35,35.0,588.5,120.68,90.48
2016,7,23,16,0,327.0,271.0,0.4,35.0,484.0,166.09,125.89
2016,7,23,16,15,241.0,260.0,0.4,34.5,411.0,159.43,121.18
2016,7,23,16,30,155.0,249.0,0.4,34.0,338.0,159.0,121.53
2016,7,23,16,45,77.5,163.5,0.4,34.0,208.0,115.97,88.11
2016,7,23,17,0,0.0,78.0,0.4,34.0,78.0,59.93,43.51
2016,7,23,17,15,0.0,68.5,0.4,33.5,68.5,52.55,37.83
2016,7,23,17,30,0.0,59.0,0.4,33.0,59.0,45.19,31.99
2016,7,23,17,45,267.5,63.5,0.45,32.5,139.5,46.3,33.07
2016,7,23,18,0,535.0,68.0,0.5,32.0,220.0,54.1,39.64
2016,7,23,18,15,472.0,59.5,0.55,31.0,173.5,47.68,34.33
2016,7,23,18,30,409.0,51.0,0.6,30.0,127.0,41.21,28.77
2016,7,23,18,45,318.0,39.0,0.65,29.0,87.0,31.66,20.39
2016,7,23,19,0,227.0,27.0,0.7,28.0,47.0,22.0,10.7
2016,7,23,19,15,113.5,13.5,0.65,27.5,23.5,10.62,0.0
2016,7,23,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,5,15,30.5,4.0,0.35,22.5,4.5,0.0,0.0
2016,7,24,5,30,61.0,8.0,0.4,23.0,9.0,52.79,0.0
2016,7,24,5,45,176.5,22.0,0.45,23.5,39.5,208.21,105.6
2016,7,24,6,0,292.0,36.0,0.5,24.0,70.0,342.76,261.27
2016,7,24,6,15,374.5,46.5,0.45,24.5,113.0,436.9,338.22
2016,7,24,6,30,457.0,57.0,0.4,25.0,156.0,535.39,412.23
2016,7,24,6,45,514.5,65.0,0.4,25.5,204.0,610.59,465.76
2016,7,24,7,0,572.0,73.0,0.4,26.0,252.0,686.63,516.87
2016,7,24,7,15,612.5,79.0,0.35,27.0,302.5,743.58,550.61
2016,7,24,7,30,653.0,85.0,0.3,28.0,353.0,799.51,581.95
2016,7,24,7,45,683.5,89.5,0.3,29.0,403.5,841.82,603.99
2016,7,24,8,0,714.0,94.0,0.3,30.0,454.0,881.99,624.04
2016,7,24,8,15,736.5,98.0,0.25,30.5,502.5,904.82,633.2
2016,7,24,8,30,759.0,102.0,0.2,31.0,551.0,931.05,644.52
2016,7,24,8,45,776.5,105.0,0.2,32.0,597.0,947.69,649.53
2016,7,24,9,0,794.0,108.0,0.2,33.0,643.0,960.88,652.64
2016,7,24,9,15,807.5,110.5,0.2,33.5,685.0,965.85,652.38
2016,7,24,9,30,821.0,113.0,0.2,34.0,727.0,967.16,650.26
2016,7,24,9,45,830.5,116.0,0.2,34.5,763.5,947.81,636.34
2016,7,24,10,0,840.0,119.0,0.2,35.0,800.0,938.57,628.8
2016,7,24,10,15,848.0,120.5,0.25,35.0,831.0,922.82,619.67
2016,7,24,10,30,856.0,122.0,0.3,35.0,862.0,903.56,608.68
2016,7,24,10,45,861.5,123.0,0.35,35.5,886.5,878.18,592.93
2016,7,24,11,0,867.0,124.0,0.4,36.0,911.0,849.58,575.35
2016,7,24,11,15,871.0,125.0,0.4,36.0,928.5,816.63,555.44
2016,7,24,11,30,875.0,126.0,0.4,36.0,946.0,780.79,533.73
2016,7,24,11,45,877.5,126.5,0.4,36.0,956.5,740.77,507.63
2016,7,24,12,0,880.0,127.0,0.4,36.0,967.0,698.38,479.45
2016,7,24,12,15,881.0,127.0,0.4,36.0,969.5,652.58,448.34
2016,7,24,12,30,882.0,127.0,0.4,36.0,972.0,605.07,415.19
2016,7,24,12,45,865.5,137.5,0.45,36.5,963.5,553.66,378.09
2016,7,24,13,0,849.0,148.0,0.5,37.0,955.0,502.17,339.87
2016,7,24,13,15,653.5,267.5,0.5,37.0,884.0,445.3,299.26
2016,7,24,13,30,458.0,387.0,0.5,37.0,813.0,405.36,271.88
2016,7,24,13,45,465.5,373.0,0.5,37.0,798.0,362.59,239.79
2016,7,24,14,0,473.0,359.0,0.5,37.0,783.0,319.64,207.5
2016,7,24,14,15,477.0,342.5,0.5,36.5,758.5,274.63,175.22
2016,7,24,14,30,481.0,326.0,0.5,36.0,734.0,230.01,145.97
2016,7,24,14,45,498.5,303.5,0.55,36.0,712.0,183.81,121.41
2016,7,24,15,0,516.0,281.0,0.6,36.0,690.0,157.14,117.31
2016,7,24,15,15,653.5,202.5,0.55,36.0,694.0,121.36,90.1
2016,7,24,15,30,791.0,124.0,0.5,36.0,698.0,92.69,68.05
2016,7,24,15,45,778.5,119.5,0.5,36.0,655.5,91.11,67.05
2016,7,24,16,0,766.0,115.0,0.5,36.0,613.0,89.34,65.86
2016,7,24,16,15,746.5,111.5,0.5,35.5,566.0,87.88,65.06
2016,7,24,16,30,727.0,108.0,0.5,35.0,519.0,79.6,58.82
2016,7,24,16,45,703.0,103.0,0.5,35.0,469.5,76.98,56.95
2016,7,24,17,0,679.0,98.0,0.5,35.0,420.0,74.23,54.95
2016,7,24,17,15,645.5,92.0,0.45,34.0,369.5,70.51,52.38
2016,7,24,17,30,612.0,86.0,0.4,33.0,319.0,66.69,49.66
2016,7,24,17,45,566.5,79.0,0.4,32.5,269.0,61.88,45.92
2016,7,24,18,0,521.0,72.0,0.4,32.0,219.0,56.99,42.0
2016,7,24,18,15,456.5,62.5,0.45,31.0,172.0,49.9,36.16
2016,7,24,18,30,392.0,53.0,0.5,30.0,125.0,42.74,30.01
2016,7,24,18,45,299.0,40.5,0.6,29.0,85.0,32.83,21.31
2016,7,24,19,0,206.0,28.0,0.7,28.0,45.0,21.36,9.97
2016,7,24,19,15,103.0,14.0,0.7,27.5,22.5,11.02,0.0
2016,7,24,19,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,25,5,45,108.5,20.0,0.4,23.5,32.0,148.44,67.15
2016,7,25,6,0,217.0,40.0,0.4,24.0,64.0,284.88,217.03
2016,7,25,6,15,297.0,53.5,0.4,24.5,105.5,375.0,292.39
2016,7,25,6,30,377.0,67.0,0.4,25.0,147.0,470.43,365.76
2016,7,25,6,45,438.5,77.0,0.45,26.0,195.0,547.16,421.28
2016,7,25,7,0,500.0,87.0,0.5,27.0,243.0,634.92,481.47
2016,7,25,7,15,542.5,94.5,0.55,28.0,292.5,694.96,519.55
2016,7,25,7,30,585.0,102.0,0.6,29.0,342.0,753.92,555.48
2016,7,25,7,45,619.5,107.5,0.65,30.0,392.0,800.93,582.23
2016,7,25,8,0,654.0,113.0,0.7,31.0,442.0,845.86,606.92
2016,7,25,8,15,678.0,118.0,0.7,31.5,490.5,877.0,622.69
2016,7,25,8,30,702.0,123.0,0.7,32.0,539.0,905.29,636.6
2016,7,25,8,45,721.0,127.5,0.75,32.5,584.5,924.74,645.89
2016,7,25,9,0,740.0,132.0,0.8,33.0,630.0,940.86,653.28
2016,7,25,9,15,755.0,135.0,0.85,33.5,671.0,940.35,650.71
2016,7,25,9,30,770.0,138.0,0.9,34.0,712.0,943.97,651.0
2016,7,25,9,45,779.5,141.5,0.95,34.5,748.5,939.0,646.17
2016,7,25,10,0,789.0,145.0,1.0,35.0,785.0,930.39,639.39
2016,7,25,10,15,797.5,147.5,1.0,35.0,815.5,916.19,629.89
2016,7,25,10,30,806.0,150.0,1.0,35.0,846.0,898.41,618.4
2016,7,25,10,45,812.5,151.5,1.0,35.5,870.0,874.38,601.98
2016,7,25,11,0,819.0,153.0,1.0,36.0,894.0,847.03,583.69
2016,7,25,11,15,823.0,154.0,1.0,36.0,911.0,814.0,563.14
2016,7,25,11,30,827.0,155.0,1.0,36.0,928.0,778.07,539.59
2016,7,25,11,45,657.5,278.0,1.05,36.0,897.0,717.62,497.16
2016,7,25,12,0,488.0,401.0,1.1,36.0,866.0,656.22,454.36
2016,7,25,12,15,458.5,405.5,1.1,36.0,843.5,603.66,419.13
2016,7,25,12,30,429.0,410.0,1.1,36.0,821.0,552.83,384.37
2016,7,25,12,45,430.0,407.0,1.1,36.5,817.0,515.39,357.2
2016,7,25,13,0,431.0,404.0,1.1,37.0,813.0,477.7,329.23
2016,7,25,13,15,434.0,396.0,1.1,37.0,803.0,437.83,299.9
2016,7,25,13,30,437.0,388.0,1.1,37.0,793.0,398.01,269.96
2016,7,25,13,45,611.0,278.0,1.1,37.0,831.0,346.5,226.89
2016,7,25,14,0,785.0,168.0,1.1,37.0,869.0,287.38,175.81
2016,7,25,14,15,777.0,166.0,1.1,36.5,842.5,234.22,136.11
2016,7,25,14,30,769.0,164.0,1.1,36.0,816.0,182.13,102.05
2016,7,25,14,45,757.5,161.5,1.1,36.0,783.0,130.78,78.79
2016,7,25,15,0,746.0,159.0,1.1,36.0,750.0,107.61,79.53
2016,7,25,15,15,732.5,156.0,1.05,35.5,711.5,98.91,73.09
2016,7,25,15,30,719.0,153.0,1.0,35.0,673.0,99.07,73.56
2016,7,25,15,45,697.5,150.5,1.0,35.0,629.5,99.21,73.86
2016,7,25,16,0,676.0,148.0,1.0,35.0,586.0,99.32,74.16
2016,7,25,16,15,654.0,143.0,0.95,34.5,540.0,97.85,73.38
2016,7,25,16,30,632.0,138.0,0.9,34.0,494.0,96.26,72.5
2016,7,25,16,45,543.0,145.0,0.9,34.0,430.5,99.88,75.67
2016,7,25,17,0,454.0,152.0,0.9,34.0,367.0,103.23,78.64
2016,7,25,17,15,421.5,140.5,0.8,33.5,321.5,96.67,73.75
2016,7,25,17,30,389.0,129.0,0.7,33.0,276.0,89.85,68.58
2016,7,25,17,45,352.5,114.0,0.65,32.5,231.5,80.48,61.21
2016,7,25,18,0,316.0,99.0,0.6,32.0,187.0,70.79,53.38
2016,7,25,18,15,266.0,82.5,0.55,31.0,146.0,60.11,44.59
2016,7,25,18,30,216.0,66.0,0.5,30.0,105.0,48.36,34.63
2016,7,25,18,45,152.0,47.5,0.5,29.5,70.5,35.09,23.05
2016,7,25,19,0,88.0,29.0,0.5,29.0,36.0,21.7,9.84
2016,7,25,19,15,44.0,14.5,0.5,28.5,18.0,11.41,0.0
2016,7,25,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.65,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,91.5,19.5,0.7,24.5,30.0,133.08,51.89
2016,7,26,6,0,183.0,39.0,0.8,25.0,60.0,255.19,193.82
2016,7,26,6,15,259.0,54.5,0.75,25.5,100.5,343.93,268.98
2016,7,26,6,30,335.0,70.0,0.7,26.0,141.0,437.37,342.23
2016,7,26,6,45,409.5,75.5,0.65,27.0,186.0,518.14,400.9
2016,7,26,7,0,484.0,81.0,0.6,28.0,231.0,612.73,465.65
2016,7,26,7,15,370.0,118.5,0.6,28.5,246.0,548.03,417.03
2016,7,26,7,30,256.0,156.0,0.6,29.0,261.0,460.99,351.2
2016,7,26,7,45,422.5,143.0,0.6,29.5,343.5,634.92,475.12
2016,7,26,8,0,589.0,130.0,0.6,30.0,426.0,800.07,580.59
2016,7,26,8,15,507.5,172.0,0.55,30.5,445.5,754.88,545.21
2016,7,26,8,30,426.0,214.0,0.5,31.0,465.0,715.91,514.43
2016,7,26,8,45,453.0,223.0,0.5,32.0,509.5,747.6,531.91
2016,7,26,9,0,480.0,232.0,0.5,33.0,554.0,776.79,546.52
2016,7,26,9,15,593.5,197.5,0.45,33.5,622.0,853.62,592.72
2016,7,26,9,30,707.0,163.0,0.4,34.0,690.0,916.62,626.26
2016,7,26,9,45,738.5,155.0,0.35,34.5,729.5,912.65,619.44
2016,7,26,10,0,770.0,147.0,0.3,35.0,769.0,914.17,617.02
2016,7,26,10,15,778.5,149.0,0.25,35.0,799.0,899.85,606.62
2016,7,26,10,30,787.0,151.0,0.2,35.0,829.0,882.05,594.58
2016,7,26,10,45,792.0,153.5,0.15,35.5,852.5,858.18,577.98
2016,7,26,11,0,797.0,156.0,0.1,36.0,876.0,831.09,559.77
2016,7,26,11,15,801.0,157.0,0.1,36.0,893.0,798.74,540.19
2016,7,26,11,30,805.0,158.0,0.1,36.0,910.0,763.56,517.8
2016,7,26,11,45,805.0,160.0,0.15,36.0,919.5,723.65,492.62
2016,7,26,12,0,805.0,162.0,0.2,36.0,929.0,681.57,465.52
2016,7,26,12,15,805.5,162.5,0.25,36.0,931.5,636.75,435.94
2016,7,26,12,30,806.0,163.0,0.3,36.0,934.0,590.35,404.36
2016,7,26,12,45,794.0,170.0,0.35,36.5,926.0,540.58,368.68
2016,7,26,13,0,782.0,177.0,0.4,37.0,918.0,490.7,331.9
2016,7,26,13,15,779.0,176.0,0.4,36.5,906.0,439.63,294.13
2016,7,26,13,30,776.0,175.0,0.4,36.0,894.0,388.34,254.99
2016,7,26,13,45,768.5,175.0,0.4,36.0,874.0,336.27,214.15
2016,7,26,14,0,761.0,175.0,0.4,36.0,854.0,284.82,173.97
2016,7,26,14,15,753.0,173.0,0.4,36.0,828.0,232.93,135.38
2016,7,26,14,30,745.0,171.0,0.4,36.0,802.0,182.13,102.46
2016,7,26,14,45,733.0,169.0,0.45,36.0,769.5,123.48,74.06
2016,7,26,15,0,721.0,167.0,0.5,36.0,737.0,102.0,75.0
2016,7,26,15,15,707.5,163.5,0.5,35.5,699.5,102.18,75.52
2016,7,26,15,30,694.0,160.0,0.5,35.0,662.0,102.27,75.93
2016,7,26,15,45,575.0,195.0,0.5,35.0,593.0,121.85,91.48
2016,7,26,16,0,456.0,230.0,0.5,35.0,524.0,140.8,106.45
2016,7,26,16,15,228.0,120.5,0.5,35.0,267.5,75.85,55.54
2016,7,26,16,30,0.0,11.0,0.5,35.0,11.0,8.4,1.23
2016,7,26,16,45,0.0,10.0,0.5,35.0,10.0,7.63,0.63
2016,7,26,17,0,0.0,9.0,0.5,35.0,9.0,6.86,0.01
2016,7,26,17,15,0.0,8.0,0.5,34.5,8.0,6.09,0.0
2016,7,26,17,30,0.0,7.0,0.5,34.0,7.0,5.32,0.0
2016,7,26,17,45,0.0,5.5,0.5,33.5,5.5,4.17,0.0
2016,7,26,18,0,0.0,4.0,0.5,33.0,4.0,3.03,0.0
2016,7,26,18,15,0.0,3.0,0.45,32.5,3.0,2.27,0.0
2016,7,26,18,30,0.0,2.0,0.4,32.0,2.0,1.51,0.0
2016,7,26,18,45,0.0,1.0,0.35,31.5,1.0,0.75,0.0
2016,7,26,19,0,0.0,0.0,0.3,31.0,0.0,0.0,0.0
2016,7,26,19,15,0.0,0.0,0.25,30.5,0.0,0.0,0.0
2016,7,26,19,30,0.0,0.0,0.2,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.15,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.1,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.1,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.1,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.15,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.25,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.35,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,5,45,81.5,19.5,0.55,23.5,28.5,108.34,34.26
2016,7,27,6,0,163.0,39.0,0.6,24.0,57.0,239.15,181.25
2016,7,27,6,15,238.0,55.0,0.6,24.5,96.5,326.87,256.09
2016,7,27,6,30,313.0,71.0,0.6,25.0,136.0,419.31,329.36
2016,7,27,6,45,172.5,91.5,0.6,26.0,129.0,298.9,235.57
2016,7,27,7,0,32.0,112.0,0.6,27.0,122.0,150.7,116.42
2016,7,27,7,15,41.5,134.5,0.65,27.5,150.0,182.86,142.12
2016,7,27,7,30,51.0,157.0,0.7,28.0,178.0,214.49,166.11
2016,7,27,7,45,42.0,173.5,0.75,29.0,192.5,219.12,167.9
2016,7,27,8,0,33.0,190.0,0.8,30.0,207.0,223.48,169.53
2016,7,27,8,15,35.5,211.0,0.75,30.5,230.5,244.74,184.41
2016,7,27,8,30,38.0,232.0,0.7,31.0,254.0,265.46,198.52
2016,7,27,8,45,167.5,260.5,0.65,31.5,371.0,448.38,332.37
2016,7,27,9,0,297.0,289.0,0.6,32.0,488.0,629.39,453.96
2016,7,27,9,15,509.5,220.5,0.5,32.5,588.5,783.67,552.93
2016,7,27,9,30,722.0,152.0,0.4,33.0,689.0,919.21,631.46
2016,7,27,9,45,736.0,154.0,0.35,33.5,725.5,909.13,619.9
2016,7,27,10,0,750.0,156.0,0.3,34.0,762.0,903.94,613.59
2016,7,27,10,15,759.0,158.5,0.25,34.0,792.0,890.86,603.97
2016,7,27,10,30,768.0,161.0,0.2,34.0,822.0,874.26,592.57
2016,7,27,10,45,773.5,163.5,0.2,34.0,846.0,851.11,578.26
2016,7,27,11,0,779.0,166.0,0.2,34.0,870.0,824.74,562.14
2016,7,27,11,15,783.0,167.5,0.2,34.0,887.0,793.17,542.39
2016,7,27,11,30,787.0,169.0,0.2,34.0,904.0,758.77,520.19
2016,7,27,11,45,787.0,171.5,0.25,34.5,913.0,719.63,494.26
2016,7,27,12,0,787.0,174.0,0.3,35.0,922.0,678.34,466.48
2016,7,27,12,15,586.5,297.0,0.35,35.0,855.5,601.84,414.25
2016,7,27,12,30,386.0,420.0,0.4,35.0,789.0,536.27,369.4
2016,7,27,12,45,577.5,302.5,0.45,35.0,851.5,517.86,357.08
2016,7,27,13,0,769.0,185.0,0.5,35.0,914.0,489.21,334.65
2016,7,27,13,15,766.0,184.0,0.5,34.5,901.5,438.62,296.62
2016,7,27,13,30,763.0,183.0,0.5,34.0,889.0,387.85,257.46
2016,7,27,13,45,521.0,305.0,0.5,34.0,782.0,339.56,225.44
2016,7,27,14,0,279.0,427.0,0.5,34.0,675.0,318.55,216.25
2016,7,27,14,15,504.5,303.5,0.5,34.0,736.0,257.36,163.8
2016,7,27,14,30,730.0,180.0,0.5,34.0,797.0,176.27,99.82
2016,7,27,14,45,719.0,177.0,0.5,34.0,764.5,125.51,77.11
2016,7,27,15,0,708.0,174.0,0.5,34.0,732.0,105.29,78.24
2016,7,27,15,15,635.0,200.5,0.5,33.5,682.0,120.12,90.26
2016,7,27,15,30,562.0,227.0,0.5,33.0,632.0,137.68,104.38
2016,7,27,15,45,281.0,121.5,0.5,33.0,324.0,75.3,55.27
2016,7,27,16,0,0.0,16.0,0.5,33.0,16.0,12.25,4.41
2016,7,27,16,15,0.0,29.5,0.45,33.0,29.5,22.6,12.98
2016,7,27,16,30,0.0,43.0,0.4,33.0,43.0,32.95,21.54
2016,7,27,16,45,0.0,47.0,0.4,33.0,47.0,36.0,24.13
2016,7,27,17,0,0.0,51.0,0.4,33.0,51.0,39.05,26.75
2016,7,27,17,15,0.0,44.5,0.4,32.5,44.5,34.03,22.75
2016,7,27,17,30,0.0,38.0,0.4,32.0,38.0,29.01,18.71
2016,7,27,17,45,0.0,31.5,0.4,31.5,31.5,24.02,14.61
2016,7,27,18,0,0.0,25.0,0.4,31.0,25.0,19.03,10.44
2016,7,27,18,15,0.0,19.5,0.4,30.5,19.5,14.82,6.87
2016,7,27,18,30,0.0,14.0,0.4,30.0,14.0,10.62,3.25
2016,7,27,18,45,0.0,9.0,0.4,29.5,9.0,6.82,0.0
2016,7,27,19,0,0.0,4.0,0.4,29.0,4.0,3.02,0.0
2016,7,27,19,15,0.0,2.0,0.4,28.5,2.0,1.57,0.0
2016,7,27,19,30,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.4,27.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,116.5,17.5,0.3,23.5,30.0,147.26,36.13
2016,7,28,6,0,233.0,35.0,0.3,24.0,60.0,290.67,218.86
2016,7,28,6,15,318.0,47.0,0.3,24.5,101.5,383.41,297.22
2016,7,28,6,30,403.0,59.0,0.3,25.0,143.0,488.79,377.75
2016,7,28,6,45,468.0,67.0,0.3,26.0,190.5,569.92,435.49
2016,7,28,7,0,533.0,75.0,0.3,27.0,238.0,652.17,490.54
2016,7,28,7,15,575.5,81.5,0.3,27.5,288.0,711.08,527.76
2016,7,28,7,30,618.0,88.0,0.3,28.0,338.0,769.08,562.88
2016,7,28,7,45,653.0,92.0,0.35,29.0,388.5,814.81,588.42
2016,7,28,8,0,688.0,96.0,0.4,30.0,439.0,858.55,612.02
2016,7,28,8,15,711.5,100.5,0.4,30.5,487.5,888.82,626.95
2016,7,28,8,30,735.0,105.0,0.4,31.0,536.0,910.11,636.31
2016,7,28,8,45,755.5,107.0,0.45,31.5,582.0,928.63,645.07
2016,7,28,9,0,776.0,109.0,0.5,32.0,628.0,943.73,651.85
2016,7,28,9,15,789.5,112.0,0.55,32.5,669.5,949.35,653.07
2016,7,28,9,30,803.0,115.0,0.6,33.0,711.0,951.34,652.39
2016,7,28,9,45,817.5,115.0,0.7,33.5,748.0,933.76,641.17
2016,7,28,10,0,832.0,115.0,0.8,34.0,785.0,926.45,636.39
2016,7,28,10,15,839.5,116.5,0.85,34.0,816.0,910.4,626.65
2016,7,28,10,30,847.0,118.0,0.9,34.0,847.0,890.9,614.96
2016,7,28,10,45,852.5,119.5,1.0,34.5,871.5,866.22,599.65
2016,7,28,11,0,858.0,121.0,1.1,35.0,896.0,838.29,582.26
2016,7,28,11,15,862.0,122.0,1.15,35.0,913.5,805.6,562.32
2016,7,28,11,30,866.0,123.0,1.2,35.0,931.0,770.02,540.38
2016,7,28,11,45,869.0,123.0,1.25,35.0,941.0,730.24,513.84
2016,7,28,12,0,872.0,123.0,1.3,35.0,951.0,688.09,485.05
2016,7,28,12,15,872.5,123.5,1.35,35.0,953.5,642.6,453.18
2016,7,28,12,30,873.0,124.0,1.4,35.0,956.0,595.41,419.15
2016,7,28,12,45,869.5,125.5,1.45,35.5,950.5,545.33,381.21
2016,7,28,13,0,866.0,127.0,1.5,36.0,945.0,494.35,341.57
2016,7,28,13,15,863.0,126.5,1.5,36.0,932.5,441.67,300.12
2016,7,28,13,30,860.0,126.0,1.5,36.0,920.0,388.51,257.28
2016,7,28,13,45,857.5,123.5,1.55,36.0,900.5,334.04,212.99
2016,7,28,14,0,855.0,121.0,1.6,36.0,881.0,279.42,168.89
2016,7,28,14,15,526.0,267.0,1.6,35.5,730.0,241.26,152.19
2016,7,28,14,30,197.0,413.0,1.6,35.0,579.0,263.62,182.92
2016,7,28,14,45,104.5,325.5,1.65,35.0,413.0,198.69,141.57
2016,7,28,15,0,12.0,238.0,1.7,35.0,247.0,171.37,129.45
2016,7,28,15,15,123.5,284.5,1.7,35.0,373.5,176.06,133.4
2016,7,28,15,30,235.0,331.0,1.7,35.0,500.0,201.25,153.11
2016,7,28,15,45,253.0,305.5,1.7,35.0,477.0,179.65,136.76
2016,7,28,16,0,271.0,280.0,1.7,35.0,454.0,169.26,129.12
2016,7,28,16,15,501.5,188.5,1.65,34.5,480.0,121.44,92.16
2016,7,28,16,30,732.0,97.0,1.6,34.0,506.0,79.12,58.82
2016,7,28,16,45,706.0,93.0,1.6,33.5,457.0,76.69,57.25
2016,7,28,17,0,680.0,89.0,1.6,33.0,408.0,68.45,50.86
2016,7,28,17,15,646.0,84.0,1.5,32.5,357.5,65.19,48.48
2016,7,28,17,30,612.0,79.0,1.4,32.0,307.0,61.87,46.0
2016,7,28,17,45,567.0,72.5,1.3,31.5,258.0,57.27,42.36
2016,7,28,18,0,522.0,66.0,1.2,31.0,209.0,52.6,38.55
2016,7,28,18,15,453.5,57.5,1.15,30.5,162.5,46.12,33.05
2016,7,28,18,30,385.0,49.0,1.1,30.0,116.0,39.62,27.33
2016,7,28,18,45,282.5,37.0,1.05,29.5,77.5,30.01,18.76
2016,7,28,19,0,180.0,25.0,1.0,29.0,39.0,19.06,6.7
2016,7,28,19,15,90.0,12.5,1.05,28.5,19.5,9.83,0.0
2016,7,28,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,124.5,16.5,0.55,23.5,29.5,150.72,22.06
2016,7,29,6,0,249.0,33.0,0.6,24.0,59.0,300.69,226.25
2016,7,29,6,15,336.5,43.5,0.65,24.0,100.0,400.28,311.88
2016,7,29,6,30,424.0,54.0,0.7,24.0,141.0,501.95,391.73
2016,7,29,6,45,488.5,60.5,0.75,24.5,188.5,580.65,450.12
2016,7,29,7,0,553.0,67.0,0.8,25.0,236.0,660.57,506.34
2016,7,29,7,15,594.5,73.0,0.85,25.0,285.5,718.02,545.36
2016,7,29,7,30,636.0,79.0,0.9,25.0,335.0,774.63,582.57
2016,7,29,7,45,670.0,82.5,1.0,25.5,385.0,818.8,609.9
2016,7,29,8,0,704.0,86.0,1.1,26.0,435.0,855.61,631.85
2016,7,29,8,15,727.0,89.5,1.1,26.5,483.0,884.7,646.99
2016,7,29,8,30,750.0,93.0,1.1,27.0,531.0,910.83,660.08
2016,7,29,8,45,772.0,94.0,1.15,27.5,577.5,929.63,669.2
2016,7,29,9,0,794.0,95.0,1.2,28.0,624.0,945.05,676.3
2016,7,29,9,15,549.5,212.0,1.15,28.5,589.5,814.7,588.34
2016,7,29,9,30,305.0,329.0,1.1,29.0,555.0,658.76,477.36
2016,7,29,9,45,576.0,215.0,1.1,29.5,668.5,824.33,592.09
2016,7,29,10,0,847.0,101.0,1.1,30.0,782.0,926.16,653.14
2016,7,29,10,15,855.5,102.5,1.05,30.0,813.5,911.1,640.68
2016,7,29,10,30,864.0,104.0,1.0,30.0,845.0,892.48,627.61
2016,7,29,10,45,870.0,105.5,0.95,30.5,870.5,868.14,609.91
2016,7,29,11,0,876.0,107.0,0.9,31.0,896.0,840.48,590.35
2016,7,29,11,15,584.5,277.5,0.85,31.0,808.5,734.51,517.6
2016,7,29,11,30,293.0,448.0,0.8,31.0,721.0,608.95,429.53
2016,7,29,11,45,589.0,281.0,0.8,31.5,837.0,669.52,473.87
2016,7,29,12,0,885.0,114.0,0.8,32.0,953.0,689.4,487.74
2016,7,29,12,15,886.0,114.0,0.75,32.0,956.5,643.45,454.13
2016,7,29,12,30,887.0,114.0,0.7,32.0,960.0,595.73,419.16
2016,7,29,12,45,638.0,263.5,0.7,32.5,870.0,522.62,365.47
2016,7,29,13,0,389.0,413.0,0.7,33.0,780.0,467.88,325.92
2016,7,29,13,15,630.0,266.5,0.7,33.0,852.0,431.9,296.64
2016,7,29,13,30,871.0,120.0,0.7,33.0,924.0,387.77,257.08
2016,7,29,13,45,499.0,279.5,0.7,33.5,738.0,317.18,211.59
2016,7,29,14,0,127.0,439.0,0.7,34.0,552.0,301.69,210.73
2016,7,29,14,15,485.0,279.5,0.65,34.0,691.0,239.78,152.47
2016,7,29,14,30,843.0,120.0,0.6,34.0,830.0,170.34,92.11
2016,7,29,14,45,498.5,248.5,0.6,34.0,664.0,152.85,102.09
2016,7,29,15,0,154.0,377.0,0.6,34.0,498.0,218.03,164.91
2016,7,29,15,15,474.5,246.0,0.6,33.5,591.5,142.3,107.27
2016,7,29,15,30,795.0,115.0,0.6,33.0,685.0,87.8,65.1
2016,7,29,15,45,773.5,114.5,0.6,33.0,640.5,88.19,65.71
2016,7,29,16,0,752.0,114.0,0.6,33.0,596.0,88.61,66.24
2016,7,29,16,15,731.5,110.0,0.55,32.5,549.0,86.78,65.11
2016,7,29,16,30,711.0,106.0,0.5,32.0,502.0,78.21,58.54
2016,7,29,16,45,675.5,104.0,0.45,32.0,451.0,77.24,57.98
2016,7,29,17,0,640.0,102.0,0.4,32.0,400.0,76.35,57.46
2016,7,29,17,15,604.0,96.0,0.35,31.5,350.0,72.76,54.84
2016,7,29,17,30,568.0,90.0,0.3,31.0,300.0,69.08,52.09
2016,7,29,17,45,512.5,83.0,0.3,30.5,250.0,64.33,48.37
2016,7,29,18,0,457.0,76.0,0.3,30.0,200.0,59.57,44.5
2016,7,29,18,15,389.0,65.0,0.3,29.5,155.0,49.0,35.58
2016,7,29,18,30,321.0,54.0,0.3,29.0,110.0,40.74,28.37
2016,7,29,18,45,227.0,39.5,0.3,29.0,72.5,29.83,18.62
2016,7,29,19,0,133.0,25.0,0.3,29.0,35.0,18.9,5.99
2016,7,29,19,15,66.5,12.5,0.3,28.5,17.5,9.83,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.25,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.2,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.2,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,30,5,45,96.0,17.5,0.25,22.5,27.5,129.82,2.48
2016,7,30,6,0,192.0,35.0,0.3,23.0,55.0,257.94,192.93
2016,7,30,6,15,275.0,48.5,0.3,23.5,95.0,349.54,272.79
2016,7,30,6,30,358.0,62.0,0.3,24.0,135.0,446.97,348.68
2016,7,30,6,45,421.0,72.0,0.3,24.5,181.5,524.49,405.92
2016,7,30,7,0,484.0,82.0,0.3,25.0,228.0,613.88,468.39
2016,7,30,7,15,352.5,119.5,0.3,26.0,236.5,532.97,407.12
2016,7,30,7,30,221.0,157.0,0.3,27.0,245.0,428.95,327.91
2016,7,30,7,45,431.0,132.5,0.3,28.0,335.0,630.72,472.69
2016,7,30,8,0,641.0,108.0,0.3,29.0,425.0,826.59,595.32
2016,7,30,8,15,665.5,113.0,0.3,29.5,473.0,858.14,609.06
2016,7,30,8,30,690.0,118.0,0.3,30.0,521.0,886.91,623.23
2016,7,30,8,45,503.0,200.0,0.35,30.5,507.0,773.36,548.62
2016,7,30,9,0,316.0,282.0,0.4,31.0,493.0,641.24,458.23
2016,7,30,9,15,380.0,280.5,0.4,31.0,550.0,693.47,493.9
2016,7,30,9,30,444.0,279.0,0.4,31.0,607.0,766.55,539.28
2016,7,30,9,45,281.5,331.5,0.45,31.5,543.5,624.89,442.34
2016,7,30,10,0,119.0,384.0,0.5,32.0,480.0,487.08,346.84
2016,7,30,10,15,181.0,399.0,0.5,32.0,551.0,548.08,389.71
2016,7,30,10,30,243.0,414.0,0.5,32.0,622.0,622.91,438.36
2016,7,30,10,45,528.5,279.0,0.5,32.5,749.0,745.93,521.22
2016,7,30,11,0,814.0,144.0,0.5,33.0,876.0,832.9,576.09
2016,7,30,11,15,569.0,292.5,0.5,33.0,809.5,733.73,507.84
2016,7,30,11,30,324.0,441.0,0.5,33.0,743.0,626.52,434.8
2016,7,30,11,45,575.0,294.5,0.55,33.5,836.5,669.24,466.52
2016,7,30,12,0,826.0,148.0,0.6,34.0,930.0,674.22,470.98
2016,7,30,12,15,826.5,148.5,0.6,34.0,932.5,630.04,439.75
2016,7,30,12,30,827.0,149.0,0.6,34.0,935.0,584.3,407.09
2016,7,30,12,45,824.0,150.0,0.6,34.0,930.0,535.71,371.52
2016,7,30,13,0,821.0,151.0,0.6,34.0,925.0,486.32,334.27
2016,7,30,13,15,818.0,150.0,0.6,34.0,912.5,435.25,294.71
2016,7,30,13,30,815.0,149.0,0.6,34.0,900.0,381.97,252.58
2016,7,30,13,45,809.0,148.5,0.65,34.0,880.0,327.97,209.54
2016,7,30,14,0,803.0,148.0,0.7,34.0,860.0,274.34,166.98
2016,7,30,14,15,796.0,146.0,0.7,34.0,834.0,220.23,126.24
2016,7,30,14,30,789.0,144.0,0.7,34.0,808.0,167.02,91.95
2016,7,30,14,45,779.5,142.0,0.7,34.0,775.5,114.76,70.4
2016,7,30,15,0,770.0,140.0,0.7,34.0,743.0,98.23,72.82
2016,7,30,15,15,757.5,137.0,0.7,33.5,705.0,98.03,73.03
2016,7,30,15,30,745.0,134.0,0.7,33.0,667.0,97.75,73.13
2016,7,30,15,45,726.5,131.5,0.7,33.0,624.0,89.69,66.91
2016,7,30,16,0,708.0,129.0,0.7,33.0,581.0,89.38,66.88
2016,7,30,16,15,583.0,159.0,0.7,33.0,512.0,106.59,80.86
2016,7,30,16,30,458.0,189.0,0.7,33.0,443.0,122.54,93.82
2016,7,30,16,45,274.0,190.5,0.7,33.0,338.0,125.26,96.27
2016,7,30,17,0,90.0,192.0,0.7,33.0,233.0,130.31,100.65
2016,7,30,17,15,84.0,169.0,0.65,32.0,203.5,115.98,89.83
2016,7,30,17,30,78.0,146.0,0.6,31.0,174.0,101.36,78.58
2016,7,30,17,45,67.5,123.5,0.55,30.5,145.5,86.68,66.84
2016,7,30,18,0,57.0,101.0,0.5,30.0,117.0,71.77,54.62
2016,7,30,18,15,42.5,79.5,0.5,29.5,90.0,57.18,42.37
2016,7,30,18,30,28.0,58.0,0.5,29.0,63.0,42.39,29.7
2016,7,30,18,45,14.0,38.5,0.55,28.5,41.0,28.65,17.63
2016,7,30,19,0,0.0,19.0,0.6,28.0,19.0,14.51,2.72
2016,7,30,19,15,0.0,9.5,0.6,28.0,9.5,7.47,0.0
2016,7,30,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.55,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.45,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,5,45,83.0,17.5,0.45,22.5,26.0,118.88,0.0
2016,7,31,6,0,166.0,35.0,0.5,23.0,52.0,237.03,176.4
2016,7,31,6,15,246.5,50.0,0.45,23.5,91.5,327.82,256.51
2016,7,31,6,30,327.0,65.0,0.4,24.0,131.0,424.08,332.52
2016,7,31,6,45,166.0,83.0,0.4,25.0,116.5,280.95,221.82
2016,7,31,7,0,5.0,101.0,0.4,26.0,102.0,96.42,72.56
2016,7,31,7,15,17.0,124.0,0.4,26.5,130.5,129.35,99.62
2016,7,31,7,30,29.0,147.0,0.4,27.0,159.0,180.58,139.55
2016,7,31,7,45,47.0,174.0,0.4,27.5,196.0,226.25,174.21
2016,7,31,8,0,65.0,201.0,0.4,28.0,233.0,271.25,207.37
2016,7,31,8,15,361.5,166.0,0.4,28.5,373.5,599.01,448.1
2016,7,31,8,30,658.0,131.0,0.4,29.0,514.0,870.1,621.16
2016,7,31,8,45,481.0,207.5,0.4,29.5,500.0,759.37,542.43
2016,7,31,9,0,304.0,284.0,0.4,30.0,486.0,631.47,453.54
2016,7,31,9,15,519.0,215.0,0.35,30.5,586.5,787.25,557.78
2016,7,31,9,30,734.0,146.0,0.3,31.0,687.0,915.99,632.88
2016,7,31,9,45,768.5,135.5,0.25,31.5,728.0,921.2,630.49
2016,7,31,10,0,803.0,125.0,0.2,32.0,769.0,921.85,627.43
2016,7,31,10,15,812.0,127.0,0.2,32.0,800.0,894.23,609.95
2016,7,31,10,30,821.0,129.0,0.2,32.0,831.0,876.82,599.08
2016,7,31,10,45,824.0,132.5,0.2,32.5,855.0,852.05,582.5
2016,7,31,11,0,827.0,136.0,0.2,33.0,879.0,824.12,564.21
2016,7,31,11,15,831.0,137.0,0.25,33.0,896.5,791.92,545.26
2016,7,31,11,30,835.0,138.0,0.3,33.0,914.0,756.92,523.92
2016,7,31,11,45,835.0,140.5,0.35,33.5,923.5,717.56,497.5
2016,7,31,12,0,835.0,143.0,0.4,34.0,933.0,676.02,469.12
2016,7,31,12,15,836.0,143.5,0.45,34.0,936.0,631.81,439.19
2016,7,31,12,30,837.0,144.0,0.5,34.0,939.0,585.95,407.14
2016,7,31,12,45,499.5,310.0,0.55,34.0,784.0,485.51,337.53
2016,7,31,13,0,162.0,476.0,0.6,34.0,629.0,408.44,285.58
2016,7,31,13,15,480.5,319.0,0.6,34.0,763.0,407.58,280.61
2016,7,31,13,30,799.0,162.0,0.6,34.0,897.0,383.44,253.94
2016,7,31,13,45,789.0,164.0,0.65,34.0,876.0,330.4,211.65
2016,7,31,14,0,779.0,166.0,0.7,34.0,855.0,278.17,170.45
2016,7,31,14,15,503.5,285.5,0.7,33.5,726.0,244.31,155.52
2016,7,31,14,30,228.0,405.0,0.7,33.0,597.0,261.84,181.02
2016,7,31,14,45,360.0,344.0,0.75,33.0,632.0,202.75,141.87
2016,7,31,15,0,492.0,283.0,0.8,33.0,667.0,158.43,120.01
2016,7,31,15,15,279.0,298.5,0.8,32.5,514.0,173.88,132.65
2016,7,31,15,30,66.0,314.0,0.8,32.0,361.0,199.94,153.35
2016,7,31,15,45,238.5,278.0,0.8,32.0,432.5,166.17,127.43
2016,7,31,16,0,411.0,242.0,0.8,32.0,504.0,146.63,112.56
2016,7,31,16,15,334.0,237.0,0.8,31.5,438.5,150.37,116.17
2016,7,31,16,30,257.0,232.0,0.8,31.0,373.0,146.64,113.82
2016,7,31,16,45,294.5,201.5,0.8,31.0,349.0,131.74,102.3
2016,7,31,17,0,332.0,171.0,0.8,31.0,325.0,115.81,89.84
2016,7,31,17,15,405.0,140.0,0.7,30.5,304.5,96.33,74.45
2016,7,31,17,30,478.0,109.0,0.6,30.0,284.0,78.73,60.33
2016,7,31,17,45,426.5,98.5,0.55,29.5,236.0,71.58,54.64
2016,7,31,18,0,375.0,88.0,0.5,29.0,188.0,64.3,48.64
2016,7,31,18,15,307.5,74.0,0.45,28.5,144.0,54.37,40.21
2016,7,31,18,30,240.0,60.0,0.4,28.0,100.0,44.32,31.41
2016,7,31,18,45,158.5,42.0,0.4,27.5,64.5,31.23,19.74
2016,7,31,19,0,77.0,24.0,0.4,27.0,29.0,18.04,3.85
2016,7,31,19,15,38.5,12.0,0.4,26.5,14.5,9.44,0.0
2016,7,31,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,1,5,45,87.5,17.0,0.45,22.5,25.5,120.79,0.0
2016,8,1,6,0,175.0,34.0,0.5,23.0,51.0,243.4,179.87
2016,8,1,6,15,260.5,48.0,0.5,23.5,91.0,337.05,263.62
2016,8,1,6,30,346.0,62.0,0.5,24.0,131.0,436.82,342.4
2016,8,1,6,45,173.0,74.5,0.5,24.5,109.0,274.11,217.71
2016,8,1,7,0,0.0,87.0,0.5,25.0,87.0,74.88,55.41
2016,8,1,7,15,286.5,91.5,0.5,25.5,205.0,430.79,340.91
2016,8,1,7,30,573.0,96.0,0.5,26.0,323.0,734.84,551.86
2016,8,1,7,45,610.5,101.0,0.5,26.5,373.5,783.98,577.52
2016,8,1,8,0,648.0,106.0,0.5,27.0,424.0,831.17,604.44
2016,8,1,8,15,673.5,110.5,0.5,27.5,472.0,863.12,620.94
2016,8,1,8,30,699.0,115.0,0.5,28.0,520.0,892.28,635.58
2016,8,1,8,45,722.0,117.5,0.5,28.5,566.5,913.28,645.0
2016,8,1,9,0,745.0,120.0,0.5,29.0,613.0,924.54,648.52
2016,8,1,9,15,494.0,229.5,0.45,29.5,565.5,777.79,550.92
2016,8,1,9,30,243.0,339.0,0.4,30.0,518.0,584.58,418.12
2016,8,1,9,45,128.0,294.5,0.4,30.5,389.5,414.3,300.85
2016,8,1,10,0,13.0,250.0,0.4,31.0,261.0,215.88,156.88
2016,8,1,10,15,75.5,334.5,0.35,31.0,399.0,366.81,267.04
2016,8,1,10,30,138.0,419.0,0.3,31.0,537.0,514.62,366.51
2016,8,1,10,45,280.0,395.5,0.25,31.5,643.5,619.42,434.92
2016,8,1,11,0,422.0,372.0,0.2,32.0,750.0,709.4,490.95
2016,8,1,11,15,410.5,385.0,0.2,32.0,759.0,682.95,471.84
2016,8,1,11,30,399.0,398.0,0.2,32.0,768.0,647.29,448.42
2016,8,1,11,45,611.5,275.0,0.2,32.5,849.0,679.67,470.94
2016,8,1,12,0,824.0,152.0,0.2,33.0,930.0,674.33,467.63
2016,8,1,12,15,613.0,281.0,0.2,33.0,861.0,604.61,418.01
2016,8,1,12,30,402.0,410.0,0.2,33.0,792.0,536.42,370.67
2016,8,1,12,45,583.5,300.5,0.25,33.0,851.5,516.87,357.38
2016,8,1,13,0,765.0,191.0,0.3,33.0,911.0,487.1,333.99
