Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,13,15,761.5,190.0,0.3,33.0,898.0,436.04,294.9
2016,8,1,13,30,758.0,189.0,0.3,33.0,885.0,384.87,254.9
2016,8,1,13,45,607.0,272.0,0.35,33.0,821.5,336.16,220.47
2016,8,1,14,0,456.0,355.0,0.4,33.0,758.0,307.77,202.75
2016,8,1,14,15,260.5,367.5,0.4,33.0,596.5,256.27,173.26
2016,8,1,14,30,65.0,380.0,0.4,33.0,435.0,246.72,175.2
2016,8,1,14,45,77.5,371.0,0.4,33.0,434.0,231.97,166.29
2016,8,1,15,0,90.0,362.0,0.4,33.0,433.0,224.64,169.83
2016,8,1,15,15,373.0,270.0,0.4,32.5,539.5,151.53,114.68
2016,8,1,15,30,656.0,178.0,0.4,32.0,646.0,112.03,84.53
2016,8,1,15,45,567.0,197.0,0.4,32.0,583.0,124.67,94.87
2016,8,1,16,0,478.0,216.0,0.4,32.0,520.0,134.45,102.83
2016,8,1,16,15,440.0,208.5,0.35,31.5,471.0,131.44,100.9
2016,8,1,16,30,402.0,201.0,0.3,31.0,422.0,128.29,98.91
2016,8,1,16,45,295.5,195.5,0.3,31.0,349.5,128.51,99.45
2016,8,1,17,0,189.0,190.0,0.3,31.0,277.0,127.34,98.87
2016,8,1,17,15,172.0,169.0,0.3,30.5,241.0,114.55,89.08
2016,8,1,17,30,155.0,148.0,0.3,30.0,205.0,101.42,78.86
2016,8,1,17,45,256.5,119.0,0.3,30.0,194.5,83.52,64.3
2016,8,1,18,0,358.0,90.0,0.3,30.0,184.0,65.45,49.33
2016,8,1,18,15,291.0,75.0,0.3,29.0,140.5,54.91,40.53
2016,8,1,18,30,224.0,60.0,0.3,28.0,97.0,44.21,31.28
2016,8,1,18,45,146.5,41.0,0.35,27.5,62.0,30.46,19.02
2016,8,1,19,0,69.0,22.0,0.4,27.0,27.0,16.61,1.98
2016,8,1,19,15,34.5,11.0,0.4,26.5,13.5,8.65,0.0
2016,8,1,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,45,72.0,17.0,0.35,22.5,24.0,94.66,0.0
2016,8,2,6,0,144.0,34.0,0.4,23.0,48.0,218.4,159.57
2016,8,2,6,15,227.0,49.5,0.3,23.5,87.0,311.02,242.43
2016,8,2,6,30,310.0,65.0,0.2,24.0,126.0,409.44,320.13
2016,8,2,6,45,224.0,89.0,0.15,25.0,139.5,345.7,270.86
2016,8,2,7,0,138.0,113.0,0.1,26.0,153.0,275.94,215.88
2016,8,2,7,15,181.5,133.0,0.1,26.5,197.5,340.47,265.42
2016,8,2,7,30,225.0,153.0,0.1,27.0,242.0,428.38,328.42
2016,8,2,7,45,254.5,173.0,0.15,27.5,287.0,480.3,363.49
2016,8,2,8,0,284.0,193.0,0.2,28.0,332.0,531.34,397.31
2016,8,2,8,15,472.0,161.0,0.2,28.5,421.5,705.99,516.29
2016,8,2,8,30,660.0,129.0,0.2,29.0,511.0,869.65,615.81
2016,8,2,8,45,681.5,133.5,0.25,29.5,556.0,891.52,624.54
2016,8,2,9,0,703.0,138.0,0.3,30.0,601.0,910.12,633.49
2016,8,2,9,15,529.0,225.0,0.3,30.0,586.5,808.07,567.18
2016,8,2,9,30,355.0,312.0,0.3,30.0,572.0,690.39,488.09
2016,8,2,9,45,257.5,349.0,0.3,30.5,543.0,619.9,439.14
2016,8,2,10,0,160.0,386.0,0.3,31.0,514.0,528.52,375.44
2016,8,2,10,15,105.0,380.0,0.25,31.0,465.5,438.54,313.58
2016,8,2,10,30,50.0,374.0,0.2,31.0,417.0,373.75,267.6
2016,8,2,10,45,36.0,350.0,0.2,31.5,381.5,332.09,238.09
2016,8,2,11,0,22.0,326.0,0.2,32.0,346.0,279.27,200.37
2016,8,2,11,15,111.5,395.0,0.15,31.5,498.0,431.07,307.5
2016,8,2,11,30,201.0,464.0,0.1,31.0,650.0,542.47,380.98
2016,8,2,11,45,128.5,447.5,0.1,31.0,567.0,458.43,322.53
2016,8,2,12,0,56.0,431.0,0.1,31.0,484.0,376.1,266.31
2016,8,2,12,15,225.0,421.5,0.15,30.5,635.0,467.48,331.21
2016,8,2,12,30,394.0,412.0,0.2,30.0,786.0,532.8,374.26
2016,8,2,12,45,533.0,332.0,0.3,30.0,834.0,516.11,361.54
2016,8,2,13,0,672.0,252.0,0.4,30.0,882.0,483.27,336.64
2016,8,2,13,15,525.5,327.0,0.45,29.5,816.0,429.12,298.26
2016,8,2,13,30,379.0,402.0,0.5,29.0,750.0,389.91,271.54
2016,8,2,13,45,309.5,416.0,0.6,29.0,696.0,345.28,240.3
2016,8,2,14,0,240.0,430.0,0.7,29.0,642.0,321.3,224.66
2016,8,2,14,15,208.5,419.5,0.7,28.5,599.5,286.99,201.53
2016,8,2,14,30,177.0,409.0,0.7,28.0,557.0,256.74,182.8
2016,8,2,14,45,269.5,373.5,0.7,28.0,588.5,209.67,151.83
2016,8,2,15,0,362.0,338.0,0.7,28.0,620.0,193.05,149.6
2016,8,2,15,15,304.0,330.5,0.7,27.5,559.0,189.78,147.72
2016,8,2,15,30,246.0,323.0,0.7,27.0,498.0,186.4,145.72
2016,8,2,15,45,123.0,205.5,0.7,27.0,293.0,136.18,106.11
2016,8,2,16,0,0.0,88.0,0.7,27.0,88.0,67.81,50.85
2016,8,2,16,15,0.0,49.5,0.65,26.5,49.5,37.98,26.37
2016,8,2,16,30,0.0,11.0,0.6,26.0,11.0,8.4,1.5
2016,8,2,16,45,0.0,8.5,0.6,26.0,8.5,6.48,0.0
2016,8,2,17,0,0.0,6.0,0.6,26.0,6.0,4.57,0.0
2016,8,2,17,15,0.0,5.0,0.55,26.0,5.0,3.8,0.0
2016,8,2,17,30,0.0,4.0,0.5,26.0,4.0,3.04,0.0
2016,8,2,17,45,0.0,3.5,0.5,26.0,3.5,2.65,0.0
2016,8,2,18,0,0.0,3.0,0.5,26.0,3.0,2.27,0.0
2016,8,2,18,15,0.0,2.0,0.5,25.5,2.0,1.51,0.0
2016,8,2,18,30,0.0,1.0,0.5,25.0,1.0,0.76,0.0
2016,8,2,18,45,0.0,0.5,0.55,24.5,0.5,0.38,0.0
2016,8,2,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,0.95,21.0,5.0,3.78,0.0
2016,8,3,6,0,0.0,10.0,1.0,21.0,10.0,7.58,0.07
2016,8,3,6,15,0.0,18.5,1.05,21.0,18.5,14.06,5.85
2016,8,3,6,30,0.0,27.0,1.1,21.0,27.0,20.57,11.47
2016,8,3,6,45,0.0,37.5,1.15,21.5,37.5,28.62,18.3
2016,8,3,7,0,0.0,48.0,1.2,22.0,48.0,36.7,25.05
2016,8,3,7,15,0.0,68.5,1.2,22.0,68.5,52.75,38.34
2016,8,3,7,30,0.0,89.0,1.2,22.0,89.0,71.0,53.26
2016,8,3,7,45,2.5,123.0,1.3,22.5,124.5,105.21,80.91
2016,8,3,8,0,5.0,157.0,1.4,23.0,160.0,139.6,108.09
2016,8,3,8,15,2.5,149.0,1.4,23.5,150.5,126.02,96.49
2016,8,3,8,30,0.0,141.0,1.4,24.0,141.0,114.16,86.45
2016,8,3,8,45,2.5,162.0,1.45,24.5,164.0,134.66,102.32
2016,8,3,9,0,5.0,183.0,1.5,25.0,187.0,154.96,117.72
2016,8,3,9,15,3.5,173.0,1.5,25.0,176.0,143.13,108.09
2016,8,3,9,30,2.0,163.0,1.5,25.0,165.0,132.09,99.19
2016,8,3,9,45,1.0,136.5,1.5,25.5,137.5,108.36,80.27
2016,8,3,10,0,0.0,110.0,1.5,26.0,110.0,85.66,62.22
2016,8,3,10,15,0.0,118.0,1.5,26.0,118.0,92.11,67.18
2016,8,3,10,30,0.0,126.0,1.5,26.0,126.0,98.5,72.04
2016,8,3,10,45,1.5,139.5,1.5,26.5,141.0,110.54,81.16
2016,8,3,11,0,3.0,153.0,1.5,27.0,156.0,122.35,90.02
2016,8,3,11,15,1.5,134.5,1.45,27.0,136.0,106.17,77.41
2016,8,3,11,30,0.0,116.0,1.4,27.0,116.0,90.32,65.09
2016,8,3,11,45,0.0,106.0,1.4,27.0,106.0,82.43,58.97
2016,8,3,12,0,0.0,96.0,1.4,27.0,96.0,74.59,52.87
2016,8,3,12,15,0.0,103.5,1.4,27.0,103.5,80.32,57.32
2016,8,3,12,30,0.0,111.0,1.4,27.0,111.0,85.99,61.7
2016,8,3,12,45,0.0,97.5,1.4,27.0,97.5,75.53,53.59
2016,8,3,13,0,0.0,84.0,1.4,27.0,84.0,65.12,45.53
2016,8,3,13,15,0.0,93.5,1.4,27.0,93.5,72.33,51.18
2016,8,3,13,30,0.0,103.0,1.4,27.0,103.0,79.47,56.75
2016,8,3,13,45,2.5,135.5,1.4,27.0,138.0,104.29,75.94
2016,8,3,14,0,5.0,168.0,1.4,27.0,173.0,128.02,94.11
2016,8,3,14,15,2.5,148.0,1.35,27.0,150.5,112.57,82.38
2016,8,3,14,30,0.0,128.0,1.3,27.0,128.0,97.5,70.97
2016,8,3,14,45,0.0,107.0,1.3,27.0,107.0,82.14,59.17
2016,8,3,15,0,0.0,86.0,1.3,27.0,86.0,66.48,49.35
2016,8,3,15,15,9.0,167.0,1.25,27.0,174.0,124.43,96.7
2016,8,3,15,30,18.0,248.0,1.2,27.0,262.0,176.09,138.23
2016,8,3,15,45,46.5,261.0,1.15,27.0,292.0,172.02,135.14
2016,8,3,16,0,75.0,274.0,1.1,27.0,322.0,178.19,140.45
2016,8,3,16,15,87.5,254.5,1.0,26.5,306.0,167.33,132.35
2016,8,3,16,30,100.0,235.0,0.9,26.0,290.0,156.1,123.94
2016,8,3,16,45,74.0,206.5,0.85,26.0,245.0,139.08,110.51
2016,8,3,17,0,48.0,178.0,0.8,26.0,200.0,121.66,96.61
2016,8,3,17,15,40.0,156.5,0.75,25.5,173.0,108.03,85.84
2016,8,3,17,30,32.0,135.0,0.7,25.0,146.0,94.15,74.64
2016,8,3,17,45,23.5,113.0,0.65,25.0,120.5,79.74,62.61
2016,8,3,18,0,15.0,91.0,0.6,25.0,95.0,66.09,50.99
2016,8,3,18,15,7.5,69.5,0.55,24.5,71.5,50.94,37.96
2016,8,3,18,30,0.0,48.0,0.5,24.0,48.0,35.69,24.61
2016,8,3,18,45,0.0,30.0,0.5,23.5,30.0,22.66,12.82
2016,8,3,19,0,0.0,12.0,0.5,23.0,12.0,9.13,0.0
2016,8,3,19,15,0.0,6.0,0.5,23.0,6.0,4.72,0.0
2016,8,3,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,45,76.5,16.0,0.85,19.5,23.0,73.52,0.0
2016,8,4,6,0,153.0,32.0,0.9,20.0,46.0,223.68,162.59
2016,8,4,6,15,246.5,46.0,0.95,20.0,85.5,322.94,256.83
2016,8,4,6,30,340.0,60.0,1.0,20.0,125.0,429.26,344.31
2016,8,4,6,45,170.0,45.5,1.05,20.5,78.0,248.72,202.89
2016,8,4,7,0,0.0,31.0,1.1,21.0,31.0,23.63,14.11
2016,8,4,7,15,0.0,53.0,1.1,21.5,53.0,40.56,28.31
2016,8,4,7,30,0.0,75.0,1.1,22.0,75.0,57.78,42.4
2016,8,4,7,45,9.0,123.5,1.15,22.5,128.0,112.39,87.07
2016,8,4,8,0,18.0,172.0,1.2,23.0,181.0,168.97,131.99
2016,8,4,8,15,22.5,193.5,1.15,23.5,206.0,191.85,149.16
2016,8,4,8,30,27.0,215.0,1.1,24.0,231.0,236.24,182.65
2016,8,4,8,45,41.5,246.0,1.1,24.5,272.5,280.44,215.57
2016,8,4,9,0,56.0,277.0,1.1,25.0,314.0,323.42,246.81
2016,8,4,9,15,55.0,295.5,1.1,25.5,334.0,335.59,254.23
2016,8,4,9,30,54.0,314.0,1.1,26.0,354.0,347.21,261.38
2016,8,4,9,45,41.0,310.0,1.1,26.5,341.0,323.4,242.36
2016,8,4,10,0,28.0,306.0,1.1,27.0,328.0,300.95,224.63
2016,8,4,10,15,23.5,300.0,1.05,27.0,319.5,267.35,199.43
2016,8,4,10,30,19.0,294.0,1.0,27.0,311.0,255.21,190.07
2016,8,4,10,45,21.5,314.0,1.0,27.5,333.5,271.74,201.64
2016,8,4,11,0,24.0,334.0,1.0,28.0,356.0,287.6,212.47
2016,8,4,11,15,40.5,377.0,0.95,28.0,414.5,346.04,254.42
2016,8,4,11,30,57.0,420.0,0.9,28.0,473.0,386.92,282.81
2016,8,4,11,45,127.0,447.0,0.9,28.5,566.5,456.66,331.38
2016,8,4,12,0,197.0,474.0,0.9,29.0,660.0,507.3,365.02
2016,8,4,12,15,128.0,454.5,0.9,29.0,575.5,430.06,310.26
2016,8,4,12,30,59.0,435.0,0.9,29.0,491.0,360.5,261.25
2016,8,4,12,45,43.0,399.5,0.9,29.5,440.0,317.35,230.37
2016,8,4,13,0,27.0,364.0,0.9,30.0,389.0,277.53,201.6
2016,8,4,13,15,107.5,411.0,0.9,30.0,509.5,326.38,235.35
2016,8,4,13,30,188.0,458.0,0.9,30.0,630.0,365.45,259.95
2016,8,4,13,45,102.0,371.0,0.9,30.0,464.5,272.37,194.97
2016,8,4,14,0,16.0,284.0,0.9,30.0,299.0,210.4,153.18
2016,8,4,14,15,23.5,306.5,0.9,30.0,327.0,209.47,152.54
2016,8,4,14,30,31.0,329.0,0.9,30.0,355.0,216.35,157.72
2016,8,4,14,45,15.5,227.0,0.9,30.0,240.0,165.1,120.89
2016,8,4,15,0,0.0,125.0,0.9,30.0,125.0,95.08,71.57
2016,8,4,15,15,0.0,114.5,0.85,29.5,114.5,87.51,65.91
2016,8,4,15,30,0.0,104.0,0.8,29.0,104.0,79.87,60.03
2016,8,4,15,45,21.0,178.5,0.8,29.0,192.0,125.1,96.78
2016,8,4,16,0,42.0,253.0,0.8,29.0,280.0,166.72,130.19
2016,8,4,16,15,44.0,235.0,0.75,28.5,261.5,156.27,122.32
2016,8,4,16,30,46.0,217.0,0.7,28.0,243.0,145.52,114.35
2016,8,4,16,45,114.0,201.5,0.7,28.0,256.0,132.78,104.46
2016,8,4,17,0,182.0,186.0,0.7,28.0,269.0,124.9,98.45
2016,8,4,17,15,173.0,163.0,0.65,27.5,234.0,111.12,87.65
2016,8,4,17,30,164.0,140.0,0.6,27.0,199.0,96.93,76.3
2016,8,4,17,45,147.5,118.0,0.55,26.5,164.5,82.81,64.76
2016,8,4,18,0,131.0,96.0,0.5,26.0,130.0,68.36,52.66
2016,8,4,18,15,104.5,75.5,0.5,25.5,98.5,54.39,40.67
2016,8,4,18,30,78.0,55.0,0.5,25.0,67.0,40.21,28.24
2016,8,4,18,45,39.0,36.0,0.5,24.5,42.0,26.71,15.88
2016,8,4,19,0,0.0,17.0,0.5,24.0,17.0,12.92,0.0
2016,8,4,19,15,0.0,8.5,0.45,23.5,8.5,6.69,0.0
2016,8,4,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,13.5,0.75,21.0,13.5,10.62,0.0
2016,8,5,6,0,0.0,27.0,0.8,21.0,27.0,25.1,12.82
2016,8,5,6,15,19.5,46.5,0.8,21.0,50.0,72.79,54.18
2016,8,5,6,30,39.0,66.0,0.8,21.0,73.0,111.7,87.79
2016,8,5,6,45,51.0,87.5,0.85,21.5,100.0,146.53,117.06
2016,8,5,7,0,63.0,109.0,0.9,22.0,127.0,180.53,144.88
2016,8,5,7,15,31.5,73.5,0.9,22.0,82.5,96.91,75.97
2016,8,5,7,30,0.0,38.0,0.9,22.0,38.0,29.02,18.54
2016,8,5,7,45,28.5,116.0,0.95,22.5,130.0,137.23,108.14
2016,8,5,8,0,57.0,194.0,1.0,23.0,222.0,255.88,201.43
2016,8,5,8,15,28.5,102.0,1.0,23.0,116.0,118.63,91.79
2016,8,5,8,30,0.0,10.0,1.0,23.0,10.0,7.64,0.62
2016,8,5,8,45,0.5,85.0,1.05,23.5,85.0,65.97,48.04
2016,8,5,9,0,1.0,160.0,1.1,24.0,160.0,130.16,98.66
2016,8,5,9,15,1.0,155.5,1.15,24.0,156.0,125.33,94.45
2016,8,5,9,30,1.0,151.0,1.2,24.0,152.0,120.88,90.75
2016,8,5,9,45,2.5,157.0,1.25,24.5,159.5,126.96,95.2
2016,8,5,10,0,4.0,163.0,1.3,25.0,167.0,132.95,99.52
2016,8,5,10,15,20.5,257.0,1.3,25.0,274.5,227.09,171.9
2016,8,5,10,30,37.0,351.0,1.3,25.0,382.0,340.52,255.76
2016,8,5,10,45,102.5,397.5,1.35,25.5,488.0,433.29,323.04
2016,8,5,11,0,168.0,444.0,1.4,26.0,594.0,533.98,393.35
2016,8,5,11,15,187.5,435.5,1.35,26.0,606.0,525.75,386.48
2016,8,5,11,30,207.0,427.0,1.3,26.0,618.0,515.93,379.23
2016,8,5,11,45,165.0,448.5,1.3,26.0,602.0,484.57,355.79
2016,8,5,12,0,123.0,470.0,1.3,26.0,586.0,455.05,333.9
2016,8,5,12,15,90.0,451.5,1.25,26.0,536.5,401.98,295.58
2016,8,5,12,30,57.0,433.0,1.2,26.0,487.0,357.8,263.57
2016,8,5,12,45,33.0,318.0,1.2,26.0,349.5,254.75,188.75
2016,8,5,13,0,9.0,203.0,1.2,26.0,212.0,158.76,117.39
2016,8,5,13,15,9.0,201.0,1.15,26.0,209.5,156.06,115.56
2016,8,5,13,30,9.0,199.0,1.1,26.0,207.0,153.37,113.49
2016,8,5,13,45,136.5,311.0,1.1,26.5,430.5,247.0,179.34
2016,8,5,14,0,264.0,423.0,1.1,27.0,654.0,307.76,217.27
2016,8,5,14,15,338.5,381.5,1.05,27.0,668.5,273.18,188.28
2016,8,5,14,30,413.0,340.0,1.0,27.0,683.0,218.59,148.28
2016,8,5,14,45,214.5,300.5,1.0,27.0,478.5,172.02,133.73
2016,8,5,15,0,16.0,261.0,1.0,27.0,274.0,185.45,144.76
2016,8,5,15,15,353.0,208.5,0.95,27.0,457.5,120.53,93.2
2016,8,5,15,30,690.0,156.0,0.9,27.0,641.0,101.15,77.87
2016,8,5,15,45,350.5,180.0,0.9,27.0,426.0,109.79,85.16
2016,8,5,16,0,11.0,204.0,0.9,27.0,211.0,146.86,115.44
2016,8,5,16,15,5.5,113.0,0.85,27.0,116.5,85.93,66.0
2016,8,5,16,30,0.0,22.0,0.8,27.0,22.0,16.81,8.58
2016,8,5,16,45,159.5,95.0,0.8,27.0,166.5,66.65,50.66
2016,8,5,17,0,319.0,168.0,0.8,27.0,311.0,113.87,90.03
2016,8,5,17,15,296.5,150.0,0.75,26.5,270.0,103.05,81.4
2016,8,5,17,30,274.0,132.0,0.7,26.0,229.0,91.86,72.44
2016,8,5,17,45,245.0,113.0,0.65,26.0,189.0,79.63,62.26
2016,8,5,18,0,216.0,94.0,0.6,26.0,149.0,67.07,51.57
2016,8,5,18,15,172.5,74.5,0.55,25.5,112.0,53.74,40.09
2016,8,5,18,30,129.0,55.0,0.5,25.0,75.0,40.16,28.14
2016,8,5,18,45,64.5,36.5,0.5,24.5,46.5,27.04,15.97
2016,8,5,19,0,0.0,18.0,0.5,24.0,18.0,13.54,0.0
2016,8,5,19,15,0.0,9.0,0.5,23.5,9.0,7.08,0.0
2016,8,5,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,5,45,69.0,15.5,0.5,21.5,21.0,67.12,0.0
2016,8,6,6,0,138.0,31.0,0.6,22.0,42.0,209.55,145.88
2016,8,6,6,15,227.0,46.0,0.6,22.0,81.0,307.14,240.78
2016,8,6,6,30,316.0,61.0,0.6,22.0,120.0,409.99,324.83
2016,8,6,6,45,386.5,71.5,0.6,22.5,166.5,493.45,388.83
2016,8,6,7,0,457.0,82.0,0.6,23.0,213.0,579.79,451.44
2016,8,6,7,15,505.0,90.5,0.65,23.5,263.0,653.49,502.34
2016,8,6,7,30,553.0,99.0,0.7,24.0,313.0,718.51,545.12
2016,8,6,7,45,345.0,151.5,0.75,25.0,291.5,543.44,417.38
2016,8,6,8,0,137.0,204.0,0.8,26.0,270.0,373.59,287.17
2016,8,6,8,15,277.0,205.5,0.8,26.5,358.0,535.22,407.33
2016,8,6,8,30,417.0,207.0,0.8,27.0,446.0,699.46,519.11
2016,8,6,8,45,579.5,164.5,0.8,27.5,526.5,822.06,598.11
2016,8,6,9,0,742.0,122.0,0.8,28.0,607.0,922.72,657.53
2016,8,6,9,15,758.0,125.0,0.75,28.5,649.0,930.69,657.14
2016,8,6,9,30,774.0,128.0,0.7,29.0,691.0,934.97,655.85
2016,8,6,9,45,786.5,130.5,0.65,29.5,728.5,931.49,650.0
2016,8,6,10,0,799.0,133.0,0.6,30.0,766.0,924.26,642.15
2016,8,6,10,15,808.0,135.0,0.6,30.0,797.0,909.46,632.18
2016,8,6,10,30,817.0,137.0,0.6,30.0,828.0,891.04,620.21
2016,8,6,10,45,825.5,137.0,0.6,30.5,853.5,854.13,595.79
2016,8,6,11,0,834.0,137.0,0.6,31.0,879.0,827.22,577.82
2016,8,6,11,15,838.0,138.0,0.6,31.0,896.0,794.33,557.15
2016,8,6,11,30,842.0,139.0,0.6,31.0,913.0,758.62,533.89
2016,8,6,11,45,846.5,138.0,0.65,31.5,923.5,719.09,506.78
2016,8,6,12,0,851.0,137.0,0.7,32.0,934.0,677.15,477.46
2016,8,6,12,15,851.0,137.0,0.7,32.0,936.0,630.96,444.88
2016,8,6,12,30,851.0,137.0,0.7,32.0,938.0,583.18,410.28
2016,8,6,12,45,849.0,137.0,0.75,32.0,932.0,533.0,373.34
2016,8,6,13,0,847.0,137.0,0.8,32.0,926.0,481.87,334.37
2016,8,6,13,15,843.5,136.0,0.8,32.0,912.5,428.78,292.46
2016,8,6,13,30,840.0,135.0,0.8,32.0,899.0,375.3,249.21
2016,8,6,13,45,835.0,133.5,0.8,32.0,878.5,320.91,204.86
2016,8,6,14,0,830.0,132.0,0.8,32.0,858.0,266.67,161.33
2016,8,6,14,15,822.0,130.5,0.8,32.0,830.5,212.28,120.88
2016,8,6,14,30,814.0,129.0,0.8,32.0,803.0,149.85,81.76
2016,8,6,14,45,803.0,127.5,0.85,32.0,769.0,96.06,71.63
2016,8,6,15,0,792.0,126.0,0.9,32.0,735.0,91.85,68.54
2016,8,6,15,15,779.0,123.0,0.85,32.0,696.5,91.26,68.22
2016,8,6,15,30,766.0,120.0,0.8,32.0,658.0,90.56,67.83
2016,8,6,15,45,497.5,198.5,0.8,32.0,538.5,124.05,94.73
2016,8,6,16,0,229.0,277.0,0.8,32.0,419.0,175.34,135.38
2016,8,6,16,15,457.5,192.0,0.75,31.5,447.5,123.14,94.53
2016,8,6,16,30,686.0,107.0,0.7,31.0,476.0,78.74,59.28
2016,8,6,16,45,656.0,102.5,0.7,31.0,426.5,76.34,57.62
2016,8,6,17,0,626.0,98.0,0.7,31.0,377.0,73.88,55.82
2016,8,6,17,15,587.5,91.5,0.65,30.0,327.0,69.82,52.89
2016,8,6,17,30,549.0,85.0,0.6,29.0,277.0,65.66,49.8
2016,8,6,17,45,494.5,77.0,0.55,28.5,228.0,60.11,45.3
2016,8,6,18,0,440.0,69.0,0.5,28.0,179.0,54.49,40.59
2016,8,6,18,15,364.5,58.0,0.5,27.5,134.5,43.92,31.49
2016,8,6,18,30,289.0,47.0,0.5,27.0,90.0,35.56,24.02
2016,8,6,18,45,186.5,32.0,0.5,26.5,55.5,24.22,13.37
2016,8,6,19,0,84.0,17.0,0.5,26.0,21.0,12.89,0.0
2016,8,6,19,15,42.0,8.5,0.45,25.5,10.5,6.69,0.0
2016,8,6,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,7,5,45,55.0,15.0,0.8,22.5,19.5,55.57,0.0
2016,8,7,6,0,110.0,30.0,0.9,23.0,39.0,163.38,110.79
2016,8,7,6,15,193.5,46.5,0.95,23.0,77.0,279.53,218.89
2016,8,7,6,30,277.0,63.0,1.0,23.0,115.0,378.43,300.99
2016,8,7,6,45,342.0,76.0,1.05,23.5,160.0,459.22,364.83
2016,8,7,7,0,407.0,89.0,1.1,24.0,205.0,542.52,427.05
2016,8,7,7,15,456.0,98.5,1.1,24.5,253.5,606.83,472.16
2016,8,7,7,30,505.0,108.0,1.1,25.0,302.0,671.38,515.5
2016,8,7,7,45,273.5,147.5,1.15,25.5,254.5,466.47,362.8
2016,8,7,8,0,42.0,187.0,1.2,26.0,207.0,232.34,179.29
2016,8,7,8,15,21.0,131.0,1.2,26.0,141.0,140.9,107.93
2016,8,7,8,30,0.0,75.0,1.2,26.0,75.0,57.66,40.87
2016,8,7,8,45,5.5,142.0,1.2,26.5,146.0,119.72,90.07
2016,8,7,9,0,11.0,209.0,1.2,27.0,217.0,185.58,140.56
2016,8,7,9,15,35.5,263.0,1.2,27.0,289.0,281.3,213.03
2016,8,7,9,30,60.0,317.0,1.2,27.0,361.0,356.84,268.23
2016,8,7,9,45,30.0,226.5,1.2,27.5,248.5,229.95,172.56
2016,8,7,10,0,0.0,136.0,1.2,28.0,136.0,106.81,77.83
2016,8,7,10,15,99.5,275.0,1.15,28.0,359.5,351.57,264.14
2016,8,7,10,30,199.0,414.0,1.1,28.0,583.0,564.5,412.8
2016,8,7,10,45,243.5,419.0,1.1,28.5,631.0,608.46,439.79
2016,8,7,11,0,288.0,424.0,1.1,29.0,679.0,629.79,452.79
2016,8,7,11,15,155.0,379.5,1.05,29.0,517.5,451.67,328.52
2016,8,7,11,30,22.0,335.0,1.0,29.0,356.0,280.34,204.99
2016,8,7,11,45,128.0,401.0,1.0,29.0,520.5,420.32,307.08
2016,8,7,12,0,234.0,467.0,1.0,29.0,685.0,525.45,378.81
2016,8,7,12,15,242.5,466.5,1.0,29.0,693.5,507.78,364.96
2016,8,7,12,30,251.0,466.0,1.0,29.0,702.0,487.35,350.0
2016,8,7,12,45,191.5,466.5,1.0,29.0,646.0,434.73,312.6
2016,8,7,13,0,132.0,467.0,1.0,29.0,590.0,386.85,278.81
2016,8,7,13,15,122.0,457.5,0.95,29.0,570.0,359.01,258.61
2016,8,7,13,30,112.0,448.0,0.9,29.0,550.0,342.52,246.34
2016,8,7,13,45,436.0,309.5,0.9,29.0,692.5,308.43,211.19
2016,8,7,14,0,760.0,171.0,0.9,29.0,835.0,266.74,166.15
2016,8,7,14,15,752.0,169.0,0.9,28.5,808.0,214.16,127.05
2016,8,7,14,30,744.0,167.0,0.9,28.0,781.0,162.7,95.74
2016,8,7,14,45,419.5,262.5,0.9,28.0,606.0,146.16,112.91
2016,8,7,15,0,95.0,358.0,0.9,28.0,431.0,222.68,173.29
2016,8,7,15,15,397.0,254.5,0.9,28.0,535.5,145.64,112.77
2016,8,7,15,30,699.0,151.0,0.9,28.0,640.0,98.88,75.67
2016,8,7,15,45,675.0,149.5,0.9,28.0,596.0,99.48,76.47
2016,8,7,16,0,651.0,148.0,0.9,28.0,552.0,100.13,77.23
2016,8,7,16,15,627.0,142.0,0.85,27.5,505.5,97.97,75.86
2016,8,7,16,30,603.0,136.0,0.8,27.0,459.0,95.67,74.39
2016,8,7,16,45,566.0,131.0,0.8,27.0,410.0,93.66,73.0
2016,8,7,17,0,529.0,126.0,0.8,27.0,361.0,89.44,69.76
2016,8,7,17,15,488.0,117.0,0.75,26.5,312.0,83.68,65.33
2016,8,7,17,30,447.0,108.0,0.7,26.0,263.0,77.79,60.68
2016,8,7,17,45,392.0,96.0,0.65,25.5,215.5,69.62,53.96
2016,8,7,18,0,337.0,84.0,0.6,25.0,168.0,61.3,46.9
2016,8,7,18,15,267.0,68.5,0.55,24.5,125.0,50.33,37.32
2016,8,7,18,30,197.0,53.0,0.5,24.0,82.0,39.17,27.34
2016,8,7,18,45,98.5,35.0,0.5,24.0,49.5,25.94,14.67
2016,8,7,19,0,0.0,17.0,0.5,24.0,17.0,12.75,0.0
2016,8,7,19,15,0.0,8.5,0.5,23.5,8.5,6.69,0.0
2016,8,7,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.5,0.6,21.5,0.5,0.39,0.0
2016,8,8,6,0,0.0,1.0,0.7,22.0,1.0,0.75,0.0
2016,8,8,6,15,0.0,2.5,0.65,22.0,2.5,1.89,0.0
2016,8,8,6,30,0.0,4.0,0.6,22.0,4.0,3.03,0.0
2016,8,8,6,45,0.0,6.0,0.6,22.5,6.0,4.55,0.0
2016,8,8,7,0,0.0,8.0,0.6,23.0,8.0,6.07,0.0
2016,8,8,7,15,0.0,23.0,0.6,23.0,23.0,17.51,9.0
2016,8,8,7,30,0.0,38.0,0.6,23.0,38.0,29.02,18.53
2016,8,8,7,45,0.0,73.0,0.6,23.5,73.0,56.03,40.6
2016,8,8,8,0,0.0,108.0,0.6,24.0,108.0,86.41,64.9
2016,8,8,8,15,5.5,148.0,0.6,24.5,151.0,128.58,98.23
2016,8,8,8,30,11.0,188.0,0.6,25.0,194.0,171.05,130.89
2016,8,8,8,45,13.5,205.5,0.6,25.5,214.0,187.71,142.91
2016,8,8,9,0,16.0,223.0,0.6,26.0,234.0,204.14,154.69
2016,8,8,9,15,17.0,237.5,0.6,26.0,250.0,215.97,163.12
2016,8,8,9,30,18.0,252.0,0.6,26.0,266.0,227.63,171.41
2016,8,8,9,45,63.5,313.5,0.6,26.5,363.5,349.29,261.35
2016,8,8,10,0,109.0,375.0,0.6,27.0,461.0,447.59,330.0
2016,8,8,10,15,58.5,290.0,0.6,27.0,337.0,308.8,229.04
2016,8,8,10,30,8.0,205.0,0.6,27.0,213.0,170.17,125.77
2016,8,8,10,45,7.0,187.5,0.6,27.5,194.5,154.04,113.72
2016,8,8,11,0,6.0,170.0,0.6,28.0,176.0,138.4,101.57
2016,8,8,11,15,5.0,162.0,0.6,28.0,167.0,130.67,95.62
2016,8,8,11,30,4.0,154.0,0.6,28.0,158.0,123.1,89.8
2016,8,8,11,45,4.5,157.0,0.6,28.5,161.5,125.34,91.27
2016,8,8,12,0,5.0,160.0,0.6,29.0,165.0,127.46,92.62
2016,8,8,12,15,5.0,161.0,0.6,29.0,166.5,127.62,92.69
2016,8,8,12,30,5.0,162.0,0.6,29.0,168.0,127.74,92.75
2016,8,8,12,45,9.5,213.5,0.6,29.0,223.5,167.98,122.88
2016,8,8,13,0,14.0,265.0,0.6,29.0,279.0,206.26,150.95
2016,8,8,13,15,19.5,304.0,0.6,29.0,322.5,233.75,170.74
2016,8,8,13,30,25.0,343.0,0.6,29.0,366.0,249.24,181.61
2016,8,8,13,45,16.5,269.0,0.65,29.0,284.0,202.83,147.97
2016,8,8,14,0,8.0,195.0,0.7,29.0,202.0,147.66,107.56
2016,8,8,14,15,23.0,268.5,0.7,28.5,287.5,186.64,136.66
2016,8,8,14,30,38.0,342.0,0.7,28.0,373.0,222.64,163.42
2016,8,8,14,45,20.5,250.5,0.75,28.0,267.5,179.64,138.96
2016,8,8,15,0,3.0,159.0,0.8,28.0,162.0,118.93,91.32
2016,8,8,15,15,4.5,176.0,0.8,27.5,180.0,130.25,100.98
2016,8,8,15,30,6.0,193.0,0.8,27.0,198.0,141.06,110.09
2016,8,8,15,45,3.0,137.0,0.85,27.0,139.5,103.11,79.66
2016,8,8,16,0,0.0,81.0,0.9,27.0,81.0,62.36,46.47
2016,8,8,16,15,12.5,139.0,0.9,26.5,146.0,103.92,81.19
2016,8,8,16,30,25.0,197.0,0.9,26.0,211.0,140.24,111.37
2016,8,8,16,45,12.5,143.5,0.95,26.0,150.5,105.43,83.02
2016,8,8,17,0,0.0,90.0,1.0,26.0,90.0,68.51,52.54
2016,8,8,17,15,0.0,77.5,0.95,25.5,77.5,59.28,45.07
2016,8,8,17,30,0.0,65.0,0.9,25.0,65.0,49.84,37.24
2016,8,8,17,45,155.5,76.0,0.9,24.5,114.0,55.26,42.0
2016,8,8,18,0,311.0,87.0,0.9,24.0,163.0,63.06,48.62
2016,8,8,18,15,239.5,70.5,0.9,23.5,120.5,51.6,38.54
2016,8,8,18,30,168.0,54.0,0.9,23.0,78.0,39.57,27.73
2016,8,8,18,45,84.0,33.5,0.95,23.0,45.5,24.83,13.55
2016,8,8,19,0,0.0,13.0,1.0,23.0,13.0,10.23,0.0
2016,8,8,19,15,0.0,6.5,1.0,22.5,6.5,5.11,0.0
2016,8,8,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,5,45,85.5,13.5,0.7,21.0,20.0,78.64,0.0
2016,8,9,6,0,171.0,27.0,0.8,21.0,40.0,225.6,146.85
2016,8,9,6,15,272.5,39.0,0.8,21.5,79.0,335.42,262.55
2016,8,9,6,30,374.0,51.0,0.8,22.0,118.0,453.12,357.41
2016,8,9,6,45,187.0,44.5,0.8,22.5,78.0,264.16,212.95
2016,8,9,7,0,0.0,38.0,0.8,23.0,38.0,29.0,18.37
2016,8,9,7,15,0.0,51.5,0.75,23.5,51.5,39.4,27.11
2016,8,9,7,30,0.0,65.0,0.7,24.0,65.0,49.83,35.55
2016,8,9,7,45,0.0,90.0,0.7,24.5,90.0,70.88,52.46
2016,8,9,8,0,0.0,115.0,0.7,25.0,115.0,93.11,69.97
2016,8,9,8,15,0.0,118.0,0.7,25.5,118.0,94.51,70.64
2016,8,9,8,30,0.0,121.0,0.7,26.0,121.0,96.25,71.61
2016,8,9,8,45,0.0,128.5,0.75,26.5,128.5,102.16,75.87
2016,8,9,9,0,0.0,136.0,0.8,27.0,136.0,108.09,80.1
2016,8,9,9,15,2.0,157.5,0.8,27.0,159.0,128.17,95.53
2016,8,9,9,30,4.0,179.0,0.8,27.0,182.0,148.06,110.61
2016,8,9,9,45,8.5,213.0,0.85,27.5,219.5,181.03,135.33
2016,8,9,10,0,13.0,247.0,0.9,28.0,257.0,213.5,159.2
2016,8,9,10,15,14.5,263.5,0.9,28.0,275.5,227.23,169.01
2016,8,9,10,30,16.0,280.0,0.9,28.0,294.0,240.58,178.56
2016,8,9,10,45,54.5,353.0,0.9,28.5,401.5,350.89,258.86
2016,8,9,11,0,93.0,426.0,0.9,29.0,509.0,440.49,320.88
2016,8,9,11,15,96.5,437.0,0.9,29.0,524.5,441.82,320.65
2016,8,9,11,30,100.0,448.0,0.9,29.0,540.0,442.06,320.33
2016,8,9,11,45,483.5,284.5,0.95,29.5,734.5,591.71,428.22
2016,8,9,12,0,867.0,121.0,1.0,30.0,929.0,672.41,482.99
2016,8,9,12,15,867.5,121.0,1.0,30.0,931.5,626.0,448.2
2016,8,9,12,30,868.0,121.0,1.0,30.0,934.0,577.86,412.51
2016,8,9,12,45,865.5,122.0,1.0,30.0,928.0,527.39,374.05
2016,8,9,13,0,863.0,123.0,1.0,30.0,922.0,475.88,333.62
2016,8,9,13,15,583.0,276.0,1.0,30.0,813.0,408.64,285.02
2016,8,9,13,30,303.0,429.0,1.0,30.0,704.0,374.47,263.25
2016,8,9,13,45,155.0,309.0,1.0,30.5,450.0,249.32,176.4
2016,8,9,14,0,7.0,189.0,1.0,31.0,196.0,143.18,103.44
2016,8,9,14,15,141.0,287.5,1.0,30.5,404.0,205.07,144.66
2016,8,9,14,30,275.0,386.0,1.0,30.0,612.0,235.5,164.53
2016,8,9,14,45,538.0,253.0,1.05,30.0,671.5,144.37,110.47
2016,8,9,15,0,801.0,120.0,1.1,30.0,731.0,89.08,66.89
2016,8,9,15,15,788.0,117.5,1.1,30.0,692.0,88.62,66.76
2016,8,9,15,30,775.0,115.0,1.1,30.0,653.0,88.07,66.49
2016,8,9,15,45,753.0,114.0,1.1,30.0,608.0,88.15,66.74
2016,8,9,16,0,731.0,113.0,1.1,30.0,563.0,88.25,67.03
2016,8,9,16,15,708.5,109.0,1.05,29.5,516.0,79.58,60.3
2016,8,9,16,30,686.0,105.0,1.0,29.0,469.0,77.68,59.09
2016,8,9,16,45,343.0,79.5,0.95,28.5,261.5,55.14,40.71
2016,8,9,17,0,0.0,54.0,0.9,28.0,54.0,41.35,29.39
2016,8,9,17,15,268.5,69.5,0.85,27.5,161.0,49.83,36.75
2016,8,9,17,30,537.0,85.0,0.8,27.0,268.0,65.71,50.34
2016,8,9,17,45,481.5,76.5,0.75,26.5,219.0,59.79,45.44
2016,8,9,18,0,426.0,68.0,0.7,26.0,170.0,53.79,40.32
2016,8,9,18,15,343.0,57.0,0.65,25.5,126.0,43.03,30.94
2016,8,9,18,30,260.0,46.0,0.6,25.0,82.0,34.65,23.32
2016,8,9,18,45,130.0,31.5,0.6,24.5,49.5,23.61,12.14
2016,8,9,19,0,0.0,17.0,0.6,24.0,17.0,13.38,0.0
2016,8,9,19,15,0.0,8.5,0.6,24.0,8.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,5,45,93.5,13.0,0.45,22.5,20.0,84.59,0.0
2016,8,10,6,0,187.0,26.0,0.5,23.0,40.0,235.83,146.42
2016,8,10,6,15,293.0,37.0,0.55,23.0,79.5,355.18,274.28
2016,8,10,6,30,399.0,48.0,0.6,23.0,119.0,472.1,368.36
2016,8,10,6,45,469.5,56.0,0.65,23.5,166.5,557.39,433.26
2016,8,10,7,0,540.0,64.0,0.7,24.0,214.0,644.41,495.85
2016,8,10,7,15,586.5,70.0,0.7,24.5,264.5,706.25,537.0
2016,8,10,7,30,633.0,76.0,0.7,25.0,315.0,767.42,575.78
2016,8,10,7,45,669.5,79.5,0.75,25.5,366.0,813.76,603.86
2016,8,10,8,0,706.0,83.0,0.8,26.0,417.0,852.64,626.38
2016,8,10,8,15,467.0,162.5,0.8,26.5,393.5,702.67,522.76
2016,8,10,8,30,228.0,242.0,0.8,27.0,370.0,499.2,375.3
2016,8,10,8,45,509.5,168.5,0.85,27.5,488.0,742.83,549.47
2016,8,10,9,0,791.0,95.0,0.9,28.0,606.0,939.21,671.07
2016,8,10,9,15,805.0,97.5,0.9,28.0,648.0,931.43,661.77
2016,8,10,9,30,819.0,100.0,0.9,28.0,690.0,933.06,661.32
2016,8,10,9,45,828.5,102.5,0.9,28.5,726.5,926.61,654.58
2016,8,10,10,0,838.0,105.0,0.9,29.0,763.0,916.52,645.88
2016,8,10,10,15,846.0,106.5,0.9,29.0,794.0,900.35,634.9
2016,8,10,10,30,854.0,108.0,0.9,29.0,825.0,880.64,621.9
2016,8,10,10,45,858.0,110.0,0.9,29.5,849.0,854.44,603.74
2016,8,10,11,0,862.0,112.0,0.9,30.0,873.0,825.01,583.71
2016,8,10,11,15,866.0,113.0,0.9,30.0,890.0,791.6,562.35
2016,8,10,11,30,870.0,114.0,0.9,30.0,907.0,755.28,538.79
2016,8,10,11,45,870.5,115.0,0.9,30.5,916.5,713.74,509.03
2016,8,10,12,0,871.0,116.0,0.9,31.0,926.0,669.96,477.26
2016,8,10,12,15,556.5,290.0,0.85,31.0,808.0,569.43,404.49
2016,8,10,12,30,242.0,464.0,0.8,31.0,690.0,480.8,341.04
2016,8,10,12,45,261.0,456.5,0.8,31.0,698.5,457.72,324.72
2016,8,10,13,0,280.0,449.0,0.8,31.0,707.0,434.11,306.95
2016,8,10,13,15,172.0,433.0,0.75,31.0,591.0,362.63,257.27
2016,8,10,13,30,64.0,417.0,0.7,31.0,475.0,307.11,219.93
2016,8,10,13,45,34.0,287.5,0.7,31.0,318.0,210.7,151.75
2016,8,10,14,0,4.0,158.0,0.7,31.0,161.0,120.45,86.46
2016,8,10,14,15,23.0,252.0,0.7,31.0,271.0,176.49,127.9
2016,8,10,14,30,42.0,346.0,0.7,31.0,381.0,224.35,162.69
2016,8,10,14,45,44.0,333.5,0.75,31.0,369.0,210.13,160.77
2016,8,10,15,0,46.0,321.0,0.8,31.0,357.0,203.74,156.29
2016,8,10,15,15,394.5,224.5,0.8,30.5,499.5,130.86,99.99
2016,8,10,15,30,743.0,128.0,0.8,30.0,642.0,95.21,72.13
2016,8,10,15,45,574.5,180.0,0.8,30.0,561.5,115.54,88.77
2016,8,10,16,0,406.0,232.0,0.8,30.0,481.0,142.56,110.63
2016,8,10,16,15,419.0,207.0,0.75,29.5,445.5,131.18,101.98
2016,8,10,16,30,432.0,182.0,0.7,29.0,410.0,118.96,92.66
2016,8,10,16,45,328.0,178.0,0.7,29.0,340.5,119.63,93.58
2016,8,10,17,0,224.0,174.0,0.7,29.0,271.0,115.48,90.52
2016,8,10,17,15,211.0,152.0,0.65,28.5,234.0,102.72,80.48
2016,8,10,17,30,198.0,130.0,0.6,28.0,197.0,89.45,69.85
2016,8,10,17,45,175.5,109.0,0.55,27.5,160.5,76.18,58.95
2016,8,10,18,0,153.0,88.0,0.5,27.0,124.0,62.49,47.41
2016,8,10,18,15,119.5,67.5,0.5,26.5,91.5,49.08,35.83
2016,8,10,18,30,86.0,47.0,0.5,26.0,59.0,34.71,23.19
2016,8,10,18,45,43.0,29.0,0.55,25.5,35.0,21.71,10.21
2016,8,10,19,0,0.0,11.0,0.6,25.0,11.0,8.65,0.0
2016,8,10,19,15,0.0,5.5,0.55,25.0,5.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,13.0,0.45,22.5,18.0,63.9,0.0
2016,8,11,6,0,135.0,26.0,0.5,23.0,36.0,191.66,112.83
2016,8,11,6,15,237.0,40.0,0.55,23.0,74.5,307.88,238.36
2016,8,11,6,30,339.0,54.0,0.6,23.0,113.0,421.07,330.73
2016,8,11,6,45,417.5,62.0,0.65,23.5,160.0,516.64,404.06
2016,8,11,7,0,496.0,70.0,0.7,24.0,207.0,610.44,472.22
2016,8,11,7,15,545.0,77.0,0.7,24.5,257.0,675.44,516.09
2016,8,11,7,30,594.0,84.0,0.7,25.0,307.0,739.79,557.55
2016,8,11,7,45,404.5,139.0,0.75,25.5,301.0,613.34,466.86
2016,8,11,8,0,215.0,194.0,0.8,26.0,295.0,440.93,338.72
2016,8,11,8,15,202.0,219.5,0.8,26.5,323.0,453.05,346.28
2016,8,11,8,30,189.0,245.0,0.8,27.0,351.0,463.37,350.92
2016,8,11,8,45,482.0,173.5,0.85,27.5,476.0,720.59,534.59
2016,8,11,9,0,775.0,102.0,0.9,28.0,601.0,931.16,666.42
2016,8,11,9,15,565.5,202.5,0.9,28.0,580.0,818.25,589.77
2016,8,11,9,30,356.0,303.0,0.9,28.0,559.0,681.13,494.34
2016,8,11,9,45,337.0,327.5,0.9,28.5,580.0,674.11,488.09
2016,8,11,10,0,318.0,352.0,0.9,29.0,601.0,665.18,479.35
2016,8,11,10,15,312.0,370.0,0.9,29.0,622.5,660.09,474.63
2016,8,11,10,30,306.0,388.0,0.9,29.0,644.0,653.08,468.69
2016,8,11,10,45,216.0,411.0,0.9,29.5,595.0,560.05,403.07
2016,8,11,11,0,126.0,434.0,0.9,30.0,546.0,489.47,352.31
2016,8,11,11,15,304.5,402.0,0.9,30.0,678.0,599.6,430.26
2016,8,11,11,30,483.0,370.0,0.9,30.0,810.0,690.78,490.81
2016,8,11,11,45,400.5,405.0,0.9,30.5,772.5,620.07,440.1
2016,8,11,12,0,318.0,440.0,0.9,31.0,735.0,562.25,399.13
2016,8,11,12,15,602.0,273.5,0.85,31.0,833.5,584.27,415.64
2016,8,11,12,30,886.0,107.0,0.8,31.0,932.0,574.94,407.63
2016,8,11,12,45,883.0,108.0,0.8,31.0,926.0,523.5,368.35
2016,8,11,13,0,880.0,109.0,0.8,31.0,920.0,471.02,327.43
2016,8,11,13,15,877.0,108.5,0.8,31.0,907.0,416.76,284.0
2016,8,11,13,30,874.0,108.0,0.8,31.0,894.0,361.95,239.11
2016,8,11,13,45,676.5,223.0,0.8,31.0,823.0,313.97,204.9
2016,8,11,14,0,479.0,338.0,0.8,31.0,752.0,293.07,193.9
2016,8,11,14,15,665.5,220.5,0.75,31.0,775.5,215.55,130.32
2016,8,11,14,30,852.0,103.0,0.7,31.0,799.0,138.55,75.41
2016,8,11,14,45,545.5,228.5,0.7,31.0,667.0,128.85,97.93
2016,8,11,15,0,239.0,354.0,0.7,31.0,535.0,211.39,162.44
2016,8,11,15,15,524.0,225.0,0.7,31.0,594.5,135.29,103.2
2016,8,11,15,30,809.0,96.0,0.7,31.0,654.0,87.31,65.46
2016,8,11,15,45,542.5,178.5,0.7,31.0,542.0,113.95,87.14
2016,8,11,16,0,276.0,261.0,0.7,31.0,430.0,160.86,124.62
2016,8,11,16,15,506.0,173.0,0.65,30.5,450.5,114.03,87.72
2016,8,11,16,30,736.0,85.0,0.6,30.0,471.0,71.62,53.78
2016,8,11,16,45,708.5,81.5,0.6,30.0,421.5,69.19,52.06
