Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,17,0,681.0,78.0,0.6,30.0,372.0,66.72,50.21
2016,8,11,17,15,644.0,73.0,0.55,29.5,321.0,58.06,43.28
2016,8,11,17,30,607.0,68.0,0.5,29.0,270.0,54.44,40.45
2016,8,11,17,45,552.0,61.5,0.5,28.5,220.5,49.47,36.36
2016,8,11,18,0,497.0,55.0,0.5,28.0,171.0,44.49,32.11
2016,8,11,18,15,415.5,46.0,0.5,27.0,126.0,37.33,25.89
2016,8,11,18,30,334.0,37.0,0.5,26.0,81.0,30.19,19.39
2016,8,11,18,45,210.0,24.5,0.55,25.5,48.0,19.94,8.4
2016,8,11,19,0,86.0,12.0,0.6,25.0,15.0,9.44,0.0
2016,8,11,19,15,43.0,6.0,0.6,25.0,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,5,45,91.0,12.0,0.5,22.5,18.0,81.78,0.0
2016,8,12,6,0,182.0,24.0,0.6,23.0,36.0,225.5,125.85
2016,8,12,6,15,288.5,35.5,0.6,23.5,75.5,349.65,268.6
2016,8,12,6,30,395.0,47.0,0.6,24.0,115.0,467.23,362.86
2016,8,12,6,45,471.0,53.5,0.65,25.0,162.5,555.37,429.07
2016,8,12,7,0,547.0,60.0,0.7,26.0,210.0,645.34,492.6
2016,8,12,7,15,593.5,66.0,0.7,26.5,260.5,707.17,533.49
2016,8,12,7,30,640.0,72.0,0.7,27.0,311.0,768.37,572.05
2016,8,12,7,45,676.0,75.5,0.75,27.5,361.5,808.52,595.85
2016,8,12,8,0,712.0,79.0,0.8,28.0,412.0,853.09,622.01
2016,8,12,8,15,736.0,82.5,0.8,28.0,461.0,882.87,638.43
2016,8,12,8,30,760.0,86.0,0.8,28.0,510.0,909.63,652.9
2016,8,12,8,45,779.5,88.0,0.8,28.5,556.5,926.61,659.85
2016,8,12,9,0,799.0,90.0,0.8,29.0,603.0,927.45,656.93
2016,8,12,9,15,812.5,92.5,0.8,29.5,645.0,932.13,656.78
2016,8,12,9,30,826.0,95.0,0.8,30.0,687.0,933.2,654.5
2016,8,12,9,45,837.5,96.0,0.85,30.5,724.0,926.95,648.86
2016,8,12,10,0,849.0,97.0,0.9,31.0,761.0,917.04,641.2
2016,8,12,10,15,857.0,98.5,0.9,31.0,792.0,900.72,630.2
2016,8,12,10,30,865.0,100.0,0.9,31.0,823.0,880.81,617.17
2016,8,12,10,45,496.5,267.0,0.95,31.0,685.0,701.49,499.02
2016,8,12,11,0,128.0,434.0,1.0,31.0,547.0,490.95,351.48
2016,8,12,11,15,199.5,438.0,1.0,31.0,618.0,535.62,384.27
2016,8,12,11,30,271.0,442.0,1.0,31.0,689.0,583.11,416.0
2016,8,12,11,45,583.0,271.0,1.0,31.5,809.0,648.31,462.33
2016,8,12,12,0,895.0,100.0,1.0,32.0,929.0,670.38,477.53
2016,8,12,12,15,479.0,266.0,1.0,32.0,710.0,505.3,360.93
2016,8,12,12,30,63.0,432.0,1.0,32.0,491.0,359.08,257.14
2016,8,12,12,45,84.5,443.5,1.0,32.0,522.0,366.82,262.98
2016,8,12,13,0,106.0,455.0,1.0,32.0,553.0,371.27,265.28
2016,8,12,13,15,490.0,282.0,1.0,32.0,723.0,377.49,262.91
2016,8,12,13,30,874.0,109.0,1.0,32.0,893.0,360.63,237.82
2016,8,12,13,45,868.0,108.5,1.0,32.5,872.5,304.56,191.13
2016,8,12,14,0,862.0,108.0,1.0,33.0,852.0,248.68,146.16
2016,8,12,14,15,855.5,107.0,1.0,32.5,824.5,192.84,105.94
2016,8,12,14,30,849.0,106.0,1.0,32.0,797.0,137.66,75.44
2016,8,12,14,45,837.5,105.5,1.0,32.0,763.0,92.15,68.65
2016,8,12,15,0,826.0,105.0,1.0,32.0,729.0,92.09,68.82
2016,8,12,15,15,484.5,212.0,0.95,32.0,573.0,127.55,97.16
2016,8,12,15,30,143.0,319.0,0.9,32.0,417.0,192.98,148.55
2016,8,12,15,45,453.5,208.0,0.85,32.0,489.5,128.78,98.34
2016,8,12,16,0,764.0,97.0,0.8,32.0,562.0,78.89,58.82
2016,8,12,16,15,743.0,93.5,0.75,31.5,514.5,76.9,57.62
2016,8,12,16,30,722.0,90.0,0.7,31.0,467.0,74.83,56.26
2016,8,12,16,45,691.0,87.0,0.7,31.0,416.5,67.26,50.26
2016,8,12,17,0,660.0,84.0,0.7,31.0,366.0,65.35,48.88
2016,8,12,17,15,621.0,78.5,0.65,30.0,315.5,61.57,46.12
2016,8,12,17,30,582.0,73.0,0.6,29.0,265.0,57.75,43.22
2016,8,12,17,45,524.0,66.0,0.55,28.5,215.5,52.55,38.95
2016,8,12,18,0,466.0,59.0,0.5,28.0,166.0,47.34,34.49
2016,8,12,18,15,383.0,49.0,0.55,27.5,121.5,39.54,27.64
2016,8,12,18,30,300.0,39.0,0.6,27.0,77.0,31.72,20.48
2016,8,12,18,45,181.0,25.0,0.65,26.5,45.0,19.07,7.07
2016,8,12,19,0,62.0,11.0,0.7,26.0,13.0,8.65,0.0
2016,8,12,19,15,31.0,5.5,0.7,26.0,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,13,5,45,79.5,11.5,0.7,22.5,17.0,72.24,0.0
2016,8,13,6,0,159.0,23.0,0.8,23.0,34.0,203.3,104.81
2016,8,13,6,15,261.5,36.5,0.85,23.5,73.0,323.56,249.39
2016,8,13,6,30,364.0,50.0,0.9,24.0,112.0,442.61,346.39
2016,8,13,6,45,438.5,58.5,0.95,24.5,159.0,531.78,415.29
2016,8,13,7,0,513.0,67.0,1.0,25.0,206.0,622.62,481.68
2016,8,13,7,15,561.0,74.0,1.05,25.5,256.5,686.82,525.85
2016,8,13,7,30,609.0,81.0,1.1,26.0,307.0,750.34,567.67
2016,8,13,7,45,646.0,85.5,1.15,27.0,357.5,798.22,596.1
2016,8,13,8,0,683.0,90.0,1.2,28.0,408.0,844.12,622.32
2016,8,13,8,15,708.0,94.0,1.2,28.5,457.0,874.75,638.43
2016,8,13,8,30,733.0,98.0,1.2,29.0,506.0,896.77,648.86
2016,8,13,8,45,752.0,101.5,1.25,29.5,552.5,915.01,657.63
2016,8,13,9,0,771.0,105.0,1.3,30.0,599.0,929.76,664.25
2016,8,13,9,15,785.5,107.5,1.3,30.0,641.0,935.17,665.71
2016,8,13,9,30,800.0,110.0,1.3,30.0,683.0,936.87,665.12
2016,8,13,9,45,815.0,110.0,1.35,30.5,720.5,919.59,652.24
2016,8,13,10,0,830.0,110.0,1.4,31.0,758.0,911.92,645.76
2016,8,13,10,15,838.5,112.0,1.4,31.0,789.0,896.52,635.08
2016,8,13,10,30,847.0,114.0,1.4,31.0,820.0,877.52,622.34
2016,8,13,10,45,850.5,116.5,1.45,31.5,844.0,851.13,604.39
2016,8,13,11,0,854.0,119.0,1.5,32.0,868.0,821.53,584.49
2016,8,13,11,15,857.5,120.0,1.5,32.0,885.0,787.55,562.42
2016,8,13,11,30,861.0,121.0,1.5,32.0,902.0,750.72,537.78
2016,8,13,11,45,860.0,123.0,1.5,32.0,911.0,708.85,508.38
2016,8,13,12,0,859.0,125.0,1.5,32.0,920.0,664.84,476.89
2016,8,13,12,15,859.5,125.5,1.5,32.0,922.0,618.73,443.18
2016,8,13,12,30,860.0,126.0,1.5,32.0,924.0,570.88,407.29
2016,8,13,12,45,847.0,133.0,1.5,32.5,915.0,519.11,366.85
2016,8,13,13,0,834.0,140.0,1.5,33.0,906.0,467.11,325.31
2016,8,13,13,15,830.5,139.0,1.5,32.5,893.0,414.08,283.22
2016,8,13,13,30,827.0,138.0,1.5,32.0,880.0,360.69,239.79
2016,8,13,13,45,528.5,279.0,1.5,32.0,749.0,309.04,206.51
2016,8,13,14,0,230.0,420.0,1.5,32.0,618.0,305.77,213.11
2016,8,13,14,15,515.0,276.5,1.45,32.0,700.5,225.39,143.88
2016,8,13,14,30,800.0,133.0,1.4,32.0,783.0,136.48,76.73
2016,8,13,14,45,422.0,224.5,1.4,32.0,566.0,127.47,96.73
2016,8,13,15,0,44.0,316.0,1.4,32.0,349.0,201.12,154.56
2016,8,13,15,15,118.5,316.0,1.3,31.5,398.5,191.0,147.05
2016,8,13,15,30,193.0,316.0,1.2,31.0,448.0,193.07,149.29
2016,8,13,15,45,455.0,216.0,1.2,31.0,498.5,133.32,102.54
2016,8,13,16,0,717.0,116.0,1.2,31.0,549.0,83.15,62.61
2016,8,13,16,15,694.0,111.5,1.15,30.5,502.0,81.1,61.36
2016,8,13,16,30,671.0,107.0,1.1,30.0,455.0,78.95,59.94
2016,8,13,16,45,358.0,136.0,1.05,30.0,319.5,91.7,70.65
2016,8,13,17,0,45.0,165.0,1.0,30.0,184.0,113.44,88.7
2016,8,13,17,15,288.0,123.5,0.85,29.5,220.0,87.14,67.4
2016,8,13,17,30,531.0,82.0,0.7,29.0,256.0,63.72,48.19
2016,8,13,17,45,477.0,73.0,0.6,28.5,207.5,57.38,43.0
2016,8,13,18,0,423.0,64.0,0.5,28.0,159.0,50.94,37.49
2016,8,13,18,15,341.0,52.0,0.5,27.5,115.5,39.5,27.56
2016,8,13,18,30,259.0,40.0,0.5,27.0,72.0,30.35,19.27
2016,8,13,18,45,153.5,24.5,0.5,26.5,41.0,18.61,5.92
2016,8,13,19,0,48.0,9.0,0.5,26.0,10.0,7.08,0.0
2016,8,13,19,15,24.0,4.5,0.5,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,5,45,90.0,11.0,0.6,22.5,17.0,80.17,0.0
2016,8,14,6,0,180.0,22.0,0.7,23.0,34.0,217.71,101.5
2016,8,14,6,15,286.5,34.0,0.7,23.5,73.0,346.29,264.96
2016,8,14,6,30,393.0,46.0,0.7,24.0,112.0,464.14,360.68
2016,8,14,6,45,467.0,53.5,0.7,24.5,159.5,551.65,427.39
2016,8,14,7,0,541.0,61.0,0.7,25.0,207.0,641.0,491.42
2016,8,14,7,15,588.0,67.0,0.7,25.5,257.5,703.14,532.9
2016,8,14,7,30,635.0,73.0,0.7,26.0,308.0,764.64,571.96
2016,8,14,7,45,670.5,77.5,0.75,27.0,359.0,811.25,599.04
2016,8,14,8,0,706.0,82.0,0.8,28.0,410.0,850.31,620.37
2016,8,14,8,15,730.5,85.5,0.75,28.5,459.0,880.47,635.0
2016,8,14,8,30,755.0,89.0,0.7,29.0,508.0,907.59,647.41
2016,8,14,8,45,774.0,91.5,0.7,29.5,554.5,924.56,654.28
2016,8,14,9,0,793.0,94.0,0.7,30.0,601.0,938.04,659.14
2016,8,14,9,15,807.0,96.5,0.7,30.0,643.0,930.11,652.34
2016,8,14,9,30,821.0,99.0,0.7,30.0,685.0,931.45,651.71
2016,8,14,9,45,831.5,101.0,0.7,30.5,722.0,925.13,645.12
2016,8,14,10,0,842.0,103.0,0.7,31.0,759.0,915.13,636.59
2016,8,14,10,15,850.0,104.5,0.7,31.0,789.5,898.61,625.55
2016,8,14,10,30,858.0,106.0,0.7,31.0,820.0,878.53,612.53
2016,8,14,10,45,863.5,107.5,0.7,31.5,844.5,852.76,594.92
2016,8,14,11,0,869.0,109.0,0.7,32.0,869.0,823.68,575.4
2016,8,14,11,15,872.5,109.5,0.75,32.0,886.0,788.94,554.28
2016,8,14,11,30,876.0,110.0,0.8,32.0,903.0,751.33,530.79
2016,8,14,11,45,878.0,110.5,0.85,32.5,913.0,709.99,502.01
2016,8,14,12,0,880.0,111.0,0.9,33.0,923.0,666.26,470.97
2016,8,14,12,15,880.0,111.0,0.9,33.0,925.0,618.79,437.04
2016,8,14,12,30,880.0,111.0,0.9,33.0,927.0,569.6,400.91
2016,8,14,12,45,877.0,112.0,0.95,33.0,920.5,518.1,362.35
2016,8,14,13,0,874.0,113.0,1.0,33.0,914.0,465.59,321.67
2016,8,14,13,15,871.0,112.5,1.0,33.0,900.5,411.31,278.22
2016,8,14,13,30,868.0,112.0,1.0,33.0,887.0,356.5,233.41
2016,8,14,13,45,864.0,110.5,1.05,33.0,866.5,300.49,187.63
2016,8,14,14,0,860.0,109.0,1.1,33.0,846.0,244.49,143.12
2016,8,14,14,15,571.0,243.0,1.1,32.5,726.0,209.59,129.82
2016,8,14,14,30,282.0,377.0,1.1,32.0,606.0,226.96,158.16
2016,8,14,14,45,556.5,239.0,1.1,32.0,665.0,139.26,105.69
2016,8,14,15,0,831.0,101.0,1.1,32.0,724.0,90.17,67.25
2016,8,14,15,15,655.5,169.5,1.05,32.0,644.5,106.89,80.83
2016,8,14,15,30,480.0,238.0,1.0,32.0,565.0,143.66,110.16
2016,8,14,15,45,630.0,163.5,1.0,32.0,561.5,107.81,81.88
2016,8,14,16,0,780.0,89.0,1.0,32.0,558.0,74.22,55.14
2016,8,14,16,15,759.5,85.5,0.95,31.5,510.5,72.03,53.71
2016,8,14,16,30,739.0,82.0,0.9,31.0,463.0,69.74,52.15
2016,8,14,16,45,713.5,77.5,0.9,31.0,413.0,66.54,49.72
2016,8,14,17,0,688.0,73.0,0.9,31.0,363.0,63.25,47.18
2016,8,14,17,15,650.0,68.5,0.75,30.0,312.5,55.12,40.76
2016,8,14,17,30,612.0,64.0,0.6,29.0,262.0,51.72,38.18
2016,8,14,17,45,558.0,57.5,0.5,28.5,212.5,46.66,33.98
2016,8,14,18,0,504.0,51.0,0.4,28.0,163.0,41.58,29.62
2016,8,14,18,15,420.0,42.0,0.4,27.5,118.5,34.3,23.19
2016,8,14,18,30,336.0,33.0,0.4,27.0,74.0,27.05,16.48
2016,8,14,18,45,207.0,21.0,0.4,26.5,42.0,17.13,3.96
2016,8,14,19,0,78.0,9.0,0.4,26.0,10.0,7.08,0.0
2016,8,14,19,15,39.0,4.5,0.4,26.0,5.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,5,45,94.5,10.5,0.45,23.5,16.5,83.34,0.0
2016,8,15,6,0,189.0,21.0,0.5,24.0,33.0,225.37,90.74
2016,8,15,6,15,297.5,32.0,0.45,24.5,71.5,353.54,267.27
2016,8,15,6,30,406.0,43.0,0.4,25.0,110.0,472.02,362.49
2016,8,15,6,45,478.0,50.5,0.4,25.5,157.5,557.59,426.84
2016,8,15,7,0,550.0,58.0,0.4,26.0,205.0,645.15,488.63
2016,8,15,7,15,597.0,64.0,0.4,26.5,255.5,707.36,529.45
2016,8,15,7,30,644.0,70.0,0.4,27.0,306.0,768.97,567.86
2016,8,15,7,45,677.5,74.0,0.4,28.0,356.5,807.33,588.24
2016,8,15,8,0,711.0,78.0,0.4,29.0,407.0,849.88,610.66
2016,8,15,8,15,735.0,81.5,0.4,29.5,456.0,879.5,625.38
2016,8,15,8,30,759.0,85.0,0.4,30.0,505.0,906.09,638.1
2016,8,15,8,45,775.5,89.0,0.4,30.5,551.0,922.41,644.41
2016,8,15,9,0,792.0,93.0,0.4,31.0,597.0,935.21,648.76
2016,8,15,9,15,806.0,95.5,0.45,31.0,639.0,927.31,643.11
2016,8,15,9,30,820.0,98.0,0.5,31.0,681.0,928.63,643.51
2016,8,15,9,45,823.0,104.0,0.55,31.5,716.0,919.37,636.22
2016,8,15,10,0,826.0,110.0,0.6,32.0,751.0,906.46,627.02
2016,8,15,10,15,834.0,111.5,0.65,32.0,782.0,890.04,617.08
2016,8,15,10,30,842.0,113.0,0.7,32.0,813.0,870.09,605.07
2016,8,15,10,45,565.5,264.0,0.75,32.0,740.0,759.77,532.77
2016,8,15,11,0,289.0,415.0,0.8,32.0,667.0,619.6,436.94
2016,8,15,11,15,293.0,423.0,0.85,32.0,683.5,606.61,429.36
2016,8,15,11,30,297.0,431.0,0.9,32.0,700.0,591.75,419.17
2016,8,15,11,45,171.0,417.0,0.95,32.5,572.5,460.71,328.67
2016,8,15,12,0,45.0,403.0,1.0,33.0,445.0,345.53,247.48
2016,8,15,12,15,452.0,263.5,1.0,33.0,681.0,484.42,347.63
2016,8,15,12,30,859.0,124.0,1.0,33.0,917.0,565.6,399.93
2016,8,15,12,45,471.0,282.0,1.0,33.0,716.5,439.3,310.03
2016,8,15,13,0,83.0,440.0,1.0,33.0,516.0,350.35,249.48
2016,8,15,13,15,59.0,404.5,0.95,33.0,458.0,306.63,219.1
2016,8,15,13,30,35.0,369.0,0.9,33.0,400.0,267.22,191.54
2016,8,15,13,45,20.0,268.0,0.9,33.0,285.5,193.89,139.25
2016,8,15,14,0,5.0,167.0,0.9,33.0,171.0,126.95,90.73
2016,8,15,14,15,31.5,262.5,0.9,33.0,288.0,183.04,131.56
2016,8,15,14,30,58.0,358.0,0.9,33.0,405.0,229.47,165.21
2016,8,15,14,45,189.5,344.0,0.9,33.0,487.5,205.3,156.06
2016,8,15,15,0,321.0,330.0,0.9,33.0,570.0,190.0,144.74
2016,8,15,15,15,532.5,227.5,0.85,32.5,599.5,137.57,104.58
2016,8,15,15,30,744.0,125.0,0.8,32.0,629.0,94.0,70.61
2016,8,15,15,45,725.5,121.5,0.75,32.0,585.0,85.49,64.05
2016,8,15,16,0,707.0,118.0,0.7,32.0,541.0,84.3,63.31
2016,8,15,16,15,683.0,113.5,0.65,31.5,493.5,82.28,62.02
2016,8,15,16,30,659.0,109.0,0.6,31.0,446.0,80.17,60.65
2016,8,15,16,45,629.5,103.0,0.6,31.0,397.0,76.85,58.16
2016,8,15,17,0,600.0,97.0,0.6,31.0,348.0,73.42,55.55
2016,8,15,17,15,557.5,90.0,0.55,30.5,298.0,68.96,52.15
2016,8,15,17,30,515.0,83.0,0.5,30.0,248.0,64.42,48.58
2016,8,15,17,45,460.0,73.0,0.45,29.5,200.0,57.36,42.76
2016,8,15,18,0,405.0,63.0,0.4,29.0,152.0,47.77,34.62
2016,8,15,18,15,320.5,50.5,0.45,28.5,109.0,38.28,26.34
2016,8,15,18,30,236.0,38.0,0.5,28.0,66.0,28.78,17.68
2016,8,15,18,45,118.0,19.0,0.55,28.0,33.0,14.47,1.22
2016,8,15,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,16,5,45,67.5,10.5,0.7,22.5,14.5,61.88,0.0
2016,8,16,6,0,135.0,21.0,0.8,23.0,29.0,176.53,57.54
2016,8,16,6,15,240.5,34.5,0.85,23.5,67.0,303.45,231.97
2016,8,16,6,30,346.0,48.0,0.9,24.0,105.0,423.95,331.74
2016,8,16,6,45,424.0,57.0,0.95,25.0,152.0,516.27,402.84
2016,8,16,7,0,502.0,66.0,1.0,26.0,199.0,610.58,471.22
2016,8,16,7,15,551.5,73.0,1.0,26.5,249.0,675.89,515.84
2016,8,16,7,30,601.0,80.0,1.0,27.0,299.0,740.59,557.92
2016,8,16,7,45,639.0,84.5,1.05,27.5,349.5,789.21,587.98
2016,8,16,8,0,677.0,89.0,1.1,28.0,400.0,835.88,615.94
2016,8,16,8,15,703.0,93.0,1.05,28.5,449.5,867.32,631.83
2016,8,16,8,30,729.0,97.0,1.0,29.0,499.0,890.19,641.99
2016,8,16,8,45,749.5,100.0,1.0,29.5,545.0,909.17,650.43
2016,8,16,9,0,770.0,103.0,1.0,30.0,591.0,924.67,656.71
2016,8,16,9,15,784.5,105.5,1.0,30.0,633.0,929.9,658.02
2016,8,16,9,30,799.0,108.0,1.0,30.0,675.0,931.42,657.31
2016,8,16,9,45,821.0,104.5,1.0,30.5,714.5,917.15,645.72
2016,8,16,10,0,843.0,101.0,1.0,31.0,754.0,912.15,640.27
2016,8,16,10,15,851.0,102.5,1.05,31.0,785.0,895.5,629.71
2016,8,16,10,30,859.0,104.0,1.1,31.0,816.0,875.28,617.11
2016,8,16,10,45,863.0,106.0,1.15,31.5,840.0,848.57,599.27
2016,8,16,11,0,867.0,108.0,1.2,32.0,864.0,818.61,579.43
2016,8,16,11,15,871.0,109.0,1.2,32.0,881.5,784.64,557.57
2016,8,16,11,30,875.0,110.0,1.2,32.0,899.0,747.73,533.23
2016,8,16,11,45,877.0,110.5,1.2,32.5,908.5,706.25,503.26
2016,8,16,12,0,879.0,111.0,1.2,33.0,918.0,662.4,471.15
2016,8,16,12,15,879.5,111.0,1.2,33.0,920.0,615.11,436.91
2016,8,16,12,30,880.0,111.0,1.2,33.0,922.0,566.03,400.41
2016,8,16,12,45,883.0,107.5,1.2,33.0,917.5,514.19,360.83
2016,8,16,13,0,886.0,104.0,1.2,33.0,913.0,460.86,318.87
2016,8,16,13,15,604.5,259.5,1.2,33.0,807.5,397.28,273.16
2016,8,16,13,30,323.0,415.0,1.2,33.0,702.0,366.73,254.37
2016,8,16,13,45,597.5,258.0,1.2,33.0,773.0,305.88,200.15
2016,8,16,14,0,872.0,101.0,1.2,33.0,844.0,237.61,137.55
2016,8,16,14,15,581.5,236.5,1.2,33.0,725.5,204.08,125.55
2016,8,16,14,30,291.0,372.0,1.2,33.0,607.0,223.13,155.29
2016,8,16,14,45,566.5,233.5,1.2,33.0,664.0,134.08,101.29
2016,8,16,15,0,842.0,95.0,1.2,33.0,721.0,87.29,64.71
2016,8,16,15,15,516.5,203.0,1.15,33.0,580.5,124.53,94.51
2016,8,16,15,30,191.0,311.0,1.1,33.0,440.0,190.68,146.44
2016,8,16,15,45,489.0,198.5,1.1,33.0,497.0,125.18,95.28
2016,8,16,16,0,787.0,86.0,1.1,33.0,554.0,72.55,53.56
2016,8,16,16,15,766.0,82.5,1.05,32.5,506.0,70.25,52.07
2016,8,16,16,30,745.0,79.0,1.0,32.0,458.0,67.86,50.42
2016,8,16,16,45,716.5,75.5,0.95,31.5,407.5,65.24,48.56
2016,8,16,17,0,688.0,72.0,0.9,31.0,357.0,62.57,46.64
2016,8,16,17,15,649.0,67.5,0.8,30.5,306.5,54.46,40.13
2016,8,16,17,30,610.0,63.0,0.7,30.0,256.0,51.03,37.43
2016,8,16,17,45,551.5,56.5,0.6,29.5,206.0,45.89,33.17
2016,8,16,18,0,493.0,50.0,0.5,29.0,156.0,40.77,28.75
2016,8,16,18,15,404.5,41.0,0.45,28.0,112.0,33.47,22.36
2016,8,16,18,30,316.0,32.0,0.4,27.0,68.0,26.22,15.58
2016,8,16,18,45,158.0,16.0,0.4,26.5,34.0,12.9,0.0
2016,8,16,19,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,17,5,45,70.5,10.0,0.6,22.5,14.0,63.86,0.0
2016,8,17,6,0,141.0,20.0,0.7,23.0,28.0,178.51,42.02
2016,8,17,6,15,250.5,33.0,0.7,23.5,66.0,309.68,235.19
2016,8,17,6,30,360.0,46.0,0.7,24.0,104.0,434.26,338.01
2016,8,17,6,45,434.0,55.0,0.75,25.0,150.5,522.93,406.02
2016,8,17,7,0,508.0,64.0,0.8,26.0,197.0,613.53,471.36
2016,8,17,7,15,557.5,71.0,0.75,26.5,247.5,678.84,515.09
2016,8,17,7,30,607.0,78.0,0.7,27.0,298.0,743.56,556.05
2016,8,17,7,45,643.5,83.0,0.7,28.0,348.5,791.37,583.34
2016,8,17,8,0,680.0,88.0,0.7,29.0,399.0,837.21,608.34
2016,8,17,8,15,706.0,92.0,0.65,29.5,448.5,862.5,619.76
2016,8,17,8,30,732.0,96.0,0.6,30.0,498.0,891.52,633.44
2016,8,17,8,45,753.5,98.5,0.6,30.5,544.5,910.84,641.76
2016,8,17,9,0,775.0,101.0,0.6,31.0,591.0,926.65,648.03
2016,8,17,9,15,789.5,103.5,0.55,31.5,633.0,931.78,646.88
2016,8,17,9,30,804.0,106.0,0.5,32.0,675.0,933.2,643.78
2016,8,17,9,45,817.0,107.5,0.5,32.5,712.5,915.65,630.51
2016,8,17,10,0,830.0,109.0,0.5,33.0,750.0,907.32,623.26
2016,8,17,10,15,838.0,110.5,0.55,33.0,781.0,890.65,613.22
2016,8,17,10,30,846.0,112.0,0.6,33.0,812.0,870.45,601.2
2016,8,17,10,45,850.5,114.0,0.65,33.5,835.5,844.21,584.33
2016,8,17,11,0,855.0,116.0,0.7,34.0,859.0,814.74,565.51
2016,8,17,11,15,859.0,117.0,0.75,34.0,876.5,780.87,545.04
2016,8,17,11,30,863.0,118.0,0.8,34.0,894.0,744.1,521.74
2016,8,17,11,45,500.0,289.0,0.9,34.0,739.5,599.69,422.57
2016,8,17,12,0,137.0,460.0,1.0,34.0,585.0,452.91,320.18
2016,8,17,12,15,501.0,290.5,1.05,34.0,750.5,531.5,377.16
2016,8,17,12,30,865.0,121.0,1.1,34.0,916.0,563.17,396.69
2016,8,17,12,45,640.5,252.5,1.15,34.0,839.5,496.28,347.2
2016,8,17,13,0,416.0,384.0,1.2,34.0,763.0,441.62,308.33
2016,8,17,13,15,615.5,264.0,1.2,34.0,815.0,402.65,275.46
2016,8,17,13,30,815.0,144.0,1.2,34.0,867.0,349.47,228.64
2016,8,17,13,45,809.5,142.5,1.25,34.0,846.0,293.74,183.56
2016,8,17,14,0,804.0,141.0,1.3,34.0,825.0,238.38,140.24
2016,8,17,14,15,796.0,139.5,1.3,33.5,797.0,183.24,102.03
2016,8,17,14,30,788.0,138.0,1.3,33.0,769.0,129.17,74.83
2016,8,17,14,45,523.0,240.0,1.3,33.0,651.5,139.33,105.68
2016,8,17,15,0,258.0,342.0,1.3,33.0,534.0,193.8,148.28
2016,8,17,15,15,394.5,278.5,1.25,32.5,553.0,169.82,130.07
2016,8,17,15,30,531.0,215.0,1.2,32.0,572.0,133.47,102.09
2016,8,17,15,45,364.0,239.0,1.15,32.0,476.0,151.41,116.66
2016,8,17,16,0,197.0,263.0,1.1,32.0,380.0,167.25,129.46
2016,8,17,16,15,98.5,136.0,1.05,31.5,194.5,95.85,72.95
2016,8,17,16,30,0.0,9.0,1.0,31.0,9.0,6.86,0.08
2016,8,17,16,45,0.0,7.5,0.95,31.0,7.5,5.71,0.0
2016,8,17,17,0,0.0,6.0,0.9,31.0,6.0,4.56,0.0
2016,8,17,17,15,0.0,5.0,0.8,30.0,5.0,3.8,0.0
2016,8,17,17,30,0.0,4.0,0.7,29.0,4.0,3.03,0.0
2016,8,17,17,45,0.0,3.0,0.6,28.5,3.0,2.27,0.0
2016,8,17,18,0,0.0,2.0,0.5,28.0,2.0,1.51,0.0
2016,8,17,18,15,0.0,1.5,0.45,27.5,1.5,1.13,0.0
2016,8,17,18,30,0.0,1.0,0.4,27.0,1.0,0.75,0.0
2016,8,17,18,45,0.0,0.5,0.4,26.5,0.5,0.38,0.0
2016,8,17,19,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.0,0.35,22.0,8.0,6.29,0.0
2016,8,18,6,0,0.0,16.0,0.4,22.0,16.0,12.21,0.0
2016,8,18,6,15,19.0,35.0,0.4,22.5,38.5,59.95,41.86
2016,8,18,6,30,38.0,54.0,0.4,23.0,61.0,98.55,75.61
2016,8,18,6,45,59.0,76.0,0.45,23.5,89.5,143.28,113.2
2016,8,18,7,0,80.0,98.0,0.5,24.0,118.0,205.72,163.64
2016,8,18,7,15,90.0,120.5,0.55,24.5,148.5,240.33,190.53
2016,8,18,7,30,100.0,143.0,0.6,25.0,179.0,274.07,216.0
2016,8,18,7,45,395.5,113.0,0.7,25.5,288.5,570.34,442.07
2016,8,18,8,0,691.0,83.0,0.8,26.0,398.0,840.92,622.78
2016,8,18,8,15,716.0,86.5,0.8,26.5,447.0,865.35,631.68
2016,8,18,8,30,741.0,90.0,0.8,27.0,496.0,892.69,645.53
2016,8,18,8,45,544.0,173.5,0.85,27.5,486.5,781.52,570.93
2016,8,18,9,0,347.0,257.0,0.9,28.0,477.0,644.01,473.71
2016,8,18,9,15,425.0,249.5,0.85,28.0,536.5,726.12,529.34
2016,8,18,9,30,503.0,242.0,0.8,28.0,596.0,781.84,564.24
2016,8,18,9,45,435.0,286.5,0.8,28.5,605.0,745.04,535.03
2016,8,18,10,0,367.0,331.0,0.8,29.0,614.0,687.77,494.09
2016,8,18,10,15,615.5,215.0,0.75,29.0,713.0,810.82,578.37
2016,8,18,10,30,864.0,99.0,0.7,29.0,812.0,872.36,615.07
2016,8,18,10,45,588.0,252.5,0.7,29.5,744.5,766.35,542.18
2016,8,18,11,0,312.0,406.0,0.7,30.0,677.0,628.8,446.0
2016,8,18,11,15,276.5,424.0,0.7,30.0,668.0,592.97,422.11
2016,8,18,11,30,241.0,442.0,0.7,30.0,659.0,548.45,391.35
2016,8,18,11,45,317.5,419.0,0.7,30.5,708.0,568.56,404.58
2016,8,18,12,0,394.0,396.0,0.7,31.0,757.0,572.59,405.89
2016,8,18,12,15,637.0,252.5,0.7,31.0,836.5,581.32,412.23
2016,8,18,12,30,880.0,109.0,0.7,31.0,916.0,560.8,396.48
2016,8,18,12,45,882.5,106.0,0.7,31.0,911.0,508.91,356.74
2016,8,18,13,0,885.0,103.0,0.7,31.0,906.0,455.56,314.89
2016,8,18,13,15,882.0,102.5,0.7,31.0,892.5,400.55,270.59
2016,8,18,13,30,879.0,102.0,0.7,31.0,879.0,344.97,224.93
2016,8,18,13,45,875.5,100.0,0.7,31.0,858.0,287.99,178.18
2016,8,18,14,0,872.0,98.0,0.7,31.0,837.0,230.97,133.13
2016,8,18,14,15,865.0,97.0,0.7,31.0,809.5,174.22,93.69
2016,8,18,14,30,858.0,96.0,0.7,31.0,782.0,118.21,66.56
2016,8,18,14,45,850.0,94.0,0.75,31.0,748.0,86.69,64.64
2016,8,18,15,0,842.0,92.0,0.8,31.0,714.0,85.66,64.03
2016,8,18,15,15,830.0,90.0,0.8,30.5,674.0,84.38,63.29
2016,8,18,15,30,818.0,88.0,0.8,30.0,634.0,82.97,62.46
2016,8,18,15,45,801.5,85.5,0.8,30.0,590.0,81.0,61.05
2016,8,18,16,0,785.0,83.0,0.8,30.0,546.0,70.63,52.78
2016,8,18,16,15,764.0,80.0,0.75,29.5,498.0,68.6,51.42
2016,8,18,16,30,743.0,77.0,0.7,29.0,450.0,66.49,49.98
2016,8,18,16,45,371.5,87.0,0.7,29.0,273.5,62.16,46.56
2016,8,18,17,0,0.0,97.0,0.7,29.0,97.0,72.97,55.75
2016,8,18,17,15,0.0,83.0,0.6,28.5,83.0,62.74,47.44
2016,8,18,17,30,0.0,69.0,0.5,28.0,69.0,52.44,38.96
2016,8,18,17,45,0.0,55.0,0.45,27.5,55.0,42.07,30.23
2016,8,18,18,0,0.0,41.0,0.4,27.0,41.0,31.34,21.02
2016,8,18,18,15,0.0,29.0,0.35,26.5,29.0,22.12,12.96
2016,8,18,18,30,0.0,17.0,0.3,26.0,17.0,12.93,4.72
2016,8,18,18,45,0.0,8.5,0.3,25.5,8.5,6.45,0.0
2016,8,18,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,13.5,0.5,20.5,13.5,10.62,0.0
2016,8,19,6,0,0.0,27.0,0.6,21.0,27.0,37.79,0.0
2016,8,19,6,15,198.5,34.0,0.55,21.5,64.5,268.52,203.98
2016,8,19,6,30,397.0,41.0,0.5,22.0,102.0,461.28,359.07
2016,8,19,6,45,469.5,49.0,0.45,22.5,149.0,547.47,424.47
2016,8,19,7,0,542.0,57.0,0.4,23.0,196.0,635.75,487.63
2016,8,19,7,15,590.5,62.5,0.4,23.5,246.5,698.27,529.6
2016,8,19,7,30,639.0,68.0,0.4,24.0,297.0,760.24,569.06
2016,8,19,7,45,444.0,125.0,0.4,25.0,296.0,634.56,479.22
2016,8,19,8,0,249.0,182.0,0.4,26.0,295.0,484.87,368.15
2016,8,19,8,15,252.5,205.5,0.35,26.5,332.0,512.03,386.09
2016,8,19,8,30,256.0,229.0,0.3,27.0,369.0,537.24,400.39
2016,8,19,8,45,266.0,250.5,0.25,27.5,407.5,564.6,416.06
2016,8,19,9,0,276.0,272.0,0.2,28.0,446.0,589.91,430.01
2016,8,19,9,15,180.5,295.5,0.15,28.5,412.0,486.52,354.81
2016,8,19,9,30,85.0,319.0,0.1,29.0,378.0,385.25,281.04
2016,8,19,9,45,55.0,304.5,0.1,29.5,344.0,332.68,242.95
2016,8,19,10,0,25.0,290.0,0.1,30.0,310.0,263.56,192.25
2016,8,19,10,15,99.0,346.5,0.1,30.0,428.0,400.19,290.74
2016,8,19,10,30,173.0,403.0,0.1,30.0,546.0,528.82,377.09
2016,8,19,10,45,123.5,404.5,0.15,30.0,508.0,473.19,336.96
2016,8,19,11,0,74.0,406.0,0.2,30.0,470.0,405.96,290.57
2016,8,19,11,15,70.0,411.0,0.2,30.0,472.5,397.24,284.67
2016,8,19,11,30,66.0,416.0,0.2,30.0,475.0,388.49,278.24
2016,8,19,11,45,107.0,437.5,0.25,30.0,534.5,423.79,303.0
2016,8,19,12,0,148.0,459.0,0.3,30.0,594.0,458.3,326.23
2016,8,19,12,15,158.0,460.5,0.3,30.0,605.0,446.85,317.51
2016,8,19,12,30,168.0,462.0,0.3,30.0,616.0,433.92,308.01
2016,8,19,12,45,211.0,453.5,0.3,30.0,645.5,428.85,303.52
2016,8,19,13,0,254.0,445.0,0.3,30.0,675.0,413.53,291.25
2016,8,19,13,15,281.5,430.5,0.3,29.5,681.5,387.91,271.98
2016,8,19,13,30,309.0,416.0,0.3,29.0,688.0,359.81,250.32
2016,8,19,13,45,189.5,403.5,0.3,29.0,569.5,305.17,214.21
2016,8,19,14,0,70.0,391.0,0.3,29.0,451.0,267.79,192.07
2016,8,19,14,15,54.0,359.5,0.3,29.0,404.5,238.11,171.93
2016,8,19,14,30,38.0,328.0,0.3,29.0,358.0,211.49,154.23
2016,8,19,14,45,84.5,338.0,0.3,29.0,401.5,213.16,163.89
2016,8,19,15,0,131.0,348.0,0.3,29.0,445.0,205.44,158.28
2016,8,19,15,15,137.5,327.5,0.3,28.5,424.0,196.67,152.22
2016,8,19,15,30,144.0,307.0,0.3,28.0,403.0,187.43,145.75
2016,8,19,15,45,72.0,173.5,0.3,28.0,221.5,117.11,90.41
2016,8,19,16,0,0.0,40.0,0.3,28.0,40.0,30.66,20.03
2016,8,19,16,15,0.0,31.5,0.3,27.5,31.5,24.1,14.74
2016,8,19,16,30,0.0,23.0,0.3,27.0,23.0,17.56,9.31
2016,8,19,16,45,20.5,88.5,0.3,27.0,97.0,66.57,50.79
2016,8,19,17,0,41.0,154.0,0.3,27.0,171.0,106.53,84.09
2016,8,19,17,15,33.0,132.5,0.3,26.5,145.0,92.61,72.77
2016,8,19,17,30,25.0,111.0,0.3,26.0,119.0,78.44,61.19
2016,8,19,17,45,15.5,90.0,0.35,25.5,94.5,65.29,50.17
2016,8,19,18,0,6.0,69.0,0.4,25.0,70.0,50.43,37.38
2016,8,19,18,15,3.0,48.0,0.4,24.5,48.5,35.54,24.33
2016,8,19,18,30,0.0,27.0,0.4,24.0,27.0,20.47,10.67
2016,8,19,18,45,0.0,13.5,0.4,24.0,13.5,10.29,0.0
2016,8,19,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.2,20.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,11.5,0.5,20.5,11.5,9.05,0.0
2016,8,20,6,0,0.0,23.0,0.6,21.0,23.0,27.91,0.0
2016,8,20,6,15,148.5,36.0,0.55,21.5,59.0,230.36,173.34
2016,8,20,6,30,297.0,49.0,0.5,22.0,95.0,378.5,297.52
2016,8,20,6,45,374.0,60.5,0.45,23.0,141.0,467.9,366.46
2016,8,20,7,0,451.0,72.0,0.4,24.0,187.0,568.65,439.28
2016,8,20,7,15,343.5,103.5,0.35,24.5,203.0,505.62,391.57
2016,8,20,7,30,236.0,135.0,0.3,25.0,219.0,419.19,325.24
2016,8,20,7,45,436.0,117.5,0.3,26.0,303.0,616.59,468.14
2016,8,20,8,0,636.0,100.0,0.3,27.0,387.0,807.82,589.99
2016,8,20,8,15,410.5,168.5,0.25,27.5,362.0,651.07,478.66
2016,8,20,8,30,185.0,237.0,0.2,28.0,337.0,451.02,334.89
2016,8,20,8,45,462.0,176.5,0.15,28.5,458.0,701.41,511.17
2016,8,20,9,0,739.0,116.0,0.1,29.0,579.0,905.88,634.51
2016,8,20,9,15,540.5,207.5,0.1,29.0,559.5,794.79,559.92
2016,8,20,9,30,342.0,299.0,0.1,29.0,540.0,660.97,469.61
2016,8,20,9,45,312.5,326.0,0.1,29.5,555.0,646.61,458.83
2016,8,20,10,0,283.0,353.0,0.1,30.0,570.0,630.71,445.65
2016,8,20,10,15,549.0,242.0,0.15,30.0,685.0,766.86,538.68
2016,8,20,10,30,815.0,131.0,0.2,30.0,800.0,869.75,602.75
2016,8,20,10,45,582.0,262.5,0.25,30.5,748.0,767.67,533.59
2016,8,20,11,0,349.0,394.0,0.3,31.0,696.0,646.9,451.92
2016,8,20,11,15,332.5,407.5,0.3,31.0,700.0,620.85,435.18
2016,8,20,11,30,316.0,421.0,0.3,31.0,704.0,594.12,416.78
2016,8,20,11,45,579.5,278.5,0.35,31.0,803.5,642.5,452.11
2016,8,20,12,0,843.0,136.0,0.4,31.0,903.0,651.37,459.17
2016,8,20,12,15,479.0,295.0,0.4,31.0,731.0,518.32,365.9
2016,8,20,12,30,115.0,454.0,0.4,31.0,559.0,399.68,283.48
2016,8,20,12,45,63.0,340.5,0.45,31.5,398.0,282.86,202.76
2016,8,20,13,0,11.0,227.0,0.5,32.0,237.0,176.55,126.98
2016,8,20,13,15,82.0,333.0,0.5,31.5,405.5,267.71,192.28
2016,8,20,13,30,153.0,439.0,0.5,31.0,574.0,333.58,236.06
2016,8,20,13,45,249.5,410.0,0.55,31.0,623.5,311.22,215.71
2016,8,20,14,0,346.0,381.0,0.6,31.0,673.0,288.2,194.94
2016,8,20,14,15,574.0,255.5,0.6,31.0,719.5,206.92,129.12
2016,8,20,14,30,802.0,130.0,0.6,31.0,766.0,118.12,69.93
2016,8,20,14,45,516.5,236.0,0.65,31.0,639.0,137.85,105.21
2016,8,20,15,0,231.0,342.0,0.7,31.0,512.0,205.97,158.5
2016,8,20,15,15,140.0,309.5,0.7,30.5,411.0,188.69,145.49
2016,8,20,15,30,49.0,277.0,0.7,30.0,310.0,179.94,139.39
2016,8,20,15,45,24.5,191.0,0.75,30.0,207.5,132.27,102.13
2016,8,20,16,0,0.0,105.0,0.8,30.0,105.0,80.13,60.47
2016,8,20,16,15,334.5,103.0,0.75,29.5,268.5,69.92,52.52
2016,8,20,16,30,669.0,101.0,0.7,29.0,432.0,75.62,57.55
2016,8,20,16,45,334.5,89.5,0.7,29.0,255.0,63.09,47.35
2016,8,20,17,0,0.0,78.0,0.7,29.0,78.0,59.69,44.7
2016,8,20,17,15,260.0,76.5,0.6,28.5,155.0,54.59,40.64
2016,8,20,17,30,520.0,75.0,0.5,28.0,232.0,58.92,44.43
2016,8,20,17,45,464.5,65.0,0.45,27.5,184.5,51.64,38.28
2016,8,20,18,0,409.0,55.0,0.4,27.0,137.0,44.21,31.81
2016,8,20,18,15,316.5,43.0,0.35,26.5,95.0,34.77,23.4
2016,8,20,18,30,224.0,31.0,0.3,26.0,53.0,23.64,12.77
2016,8,20,18,45,112.0,15.5,0.3,25.5,26.5,11.83,0.0
2016,8,20,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,21,5,45,55.0,8.5,0.6,21.5,11.0,50.33,0.0
2016,8,21,6,0,110.0,17.0,0.7,22.0,22.0,143.2,0.0
2016,8,21,6,15,219.0,31.0,0.75,22.5,58.0,281.44,209.9
2016,8,21,6,30,328.0,45.0,0.8,23.0,94.0,403.88,315.98
2016,8,21,6,45,409.0,54.0,0.85,23.5,140.5,498.12,390.44
2016,8,21,7,0,490.0,63.0,0.9,24.0,187.0,594.55,462.33
2016,8,21,7,15,314.5,101.5,0.9,24.5,188.5,474.91,372.9
2016,8,21,7,30,139.0,140.0,0.9,25.0,190.0,309.33,243.87
2016,8,21,7,45,409.0,112.0,0.9,25.5,289.5,582.18,451.99
2016,8,21,8,0,679.0,84.0,0.9,26.0,389.0,829.06,616.56
2016,8,21,8,15,705.0,88.0,0.9,26.5,438.0,854.52,626.76
2016,8,21,8,30,731.0,92.0,0.9,27.0,487.0,883.27,641.67
2016,8,21,8,45,755.5,93.0,0.9,27.5,534.0,903.46,650.88
2016,8,21,9,0,780.0,94.0,0.9,28.0,581.0,920.14,657.93
2016,8,21,9,15,794.5,96.5,0.9,28.5,623.0,925.02,657.69
2016,8,21,9,30,809.0,99.0,0.9,29.0,665.0,913.81,647.74
2016,8,21,9,45,822.0,100.0,0.9,29.5,702.0,908.41,641.82
2016,8,21,10,0,835.0,101.0,0.9,30.0,739.0,899.31,633.71
2016,8,21,10,15,583.5,236.5,0.95,30.0,691.0,798.74,567.91
2016,8,21,10,30,332.0,372.0,1.0,30.0,643.0,656.51,469.84
2016,8,21,10,45,268.0,399.0,1.05,30.0,622.5,606.07,435.59
2016,8,21,11,0,204.0,426.0,1.1,30.0,602.0,543.2,391.82
2016,8,21,11,15,258.5,423.5,1.15,30.0,651.0,576.87,415.54
2016,8,21,11,30,313.0,421.0,1.2,30.0,700.0,591.18,425.14
2016,8,21,11,45,594.0,264.5,1.25,30.5,801.0,640.41,460.95
2016,8,21,12,0,875.0,108.0,1.3,31.0,902.0,648.5,466.84
2016,8,21,12,15,484.5,276.5,1.3,31.0,717.0,506.59,364.61
2016,8,21,12,30,94.0,445.0,1.3,31.0,532.0,382.22,275.53
2016,8,21,12,45,475.0,282.0,1.35,31.0,710.5,433.87,310.8
2016,8,21,13,0,856.0,119.0,1.4,31.0,889.0,447.36,312.47
2016,8,21,13,15,494.0,277.0,1.4,31.0,720.5,363.93,253.83
2016,8,21,13,30,132.0,435.0,1.4,31.0,552.0,324.31,231.98
2016,8,21,13,45,490.0,272.5,1.4,31.0,687.0,283.56,189.3
2016,8,21,14,0,848.0,110.0,1.4,31.0,822.0,225.92,131.0
2016,8,21,14,15,840.5,109.0,1.4,31.0,794.0,170.14,93.14
2016,8,21,14,30,833.0,108.0,1.4,31.0,766.0,115.18,68.81
2016,8,21,14,45,428.5,190.5,1.4,31.0,528.5,112.43,85.37
2016,8,21,15,0,24.0,273.0,1.4,31.0,291.0,191.77,148.2
2016,8,21,15,15,49.0,281.5,1.35,30.5,315.0,183.06,141.74
2016,8,21,15,30,74.0,290.0,1.3,30.0,339.0,186.89,145.41
2016,8,21,15,45,41.0,237.5,1.3,30.0,264.5,158.38,123.23
