Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,16,0,8.0,185.0,1.3,30.0,190.0,133.76,103.97
2016,8,21,16,15,45.0,195.0,1.2,29.5,218.0,133.41,104.28
2016,8,21,16,30,82.0,205.0,1.1,29.0,246.0,138.0,108.56
2016,8,21,16,45,41.0,135.5,1.05,29.0,156.0,96.96,75.33
2016,8,21,17,0,0.0,66.0,1.0,29.0,66.0,50.61,37.07
2016,8,21,17,15,0.0,56.0,0.85,28.5,56.0,42.87,30.79
2016,8,21,17,30,0.0,46.0,0.7,28.0,46.0,35.16,24.35
2016,8,21,17,45,0.0,36.5,0.6,27.5,36.5,27.85,18.14
2016,8,21,18,0,0.0,27.0,0.5,27.0,27.0,20.57,11.83
2016,8,21,18,15,0.0,18.5,0.5,26.5,18.5,14.06,6.11
2016,8,21,18,30,0.0,10.0,0.5,26.0,10.0,7.58,0.14
2016,8,21,18,45,0.0,5.0,0.5,25.5,5.0,3.93,0.0
2016,8,21,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,22,5,45,102.0,8.0,0.7,17.5,12.5,6.29,0.0
2016,8,22,6,0,204.0,16.0,0.8,18.0,25.0,221.68,0.0
2016,8,22,6,15,333.5,27.0,0.8,18.5,65.5,379.09,282.05
2016,8,22,6,30,463.0,38.0,0.8,19.0,106.0,516.11,403.25
2016,8,22,6,45,540.0,45.0,0.85,20.0,156.5,606.28,473.75
2016,8,22,7,0,617.0,52.0,0.9,21.0,207.0,698.68,540.97
2016,8,22,7,15,665.5,57.5,0.95,21.5,260.5,756.1,580.66
2016,8,22,7,30,714.0,63.0,1.0,22.0,314.0,819.93,622.72
2016,8,22,7,45,749.0,66.5,1.1,23.0,367.5,865.93,650.37
2016,8,22,8,0,784.0,70.0,1.2,24.0,421.0,909.46,675.51
2016,8,22,8,15,807.5,73.5,1.15,24.0,472.5,938.52,690.85
2016,8,22,8,30,831.0,77.0,1.1,24.0,524.0,952.0,696.02
2016,8,22,8,45,850.0,79.0,1.05,24.5,572.5,967.73,701.43
2016,8,22,9,0,869.0,81.0,1.0,25.0,621.0,979.84,704.5
2016,8,22,9,15,882.0,83.0,0.95,25.5,665.0,982.17,701.57
2016,8,22,9,30,895.0,85.0,0.9,26.0,709.0,980.63,696.53
2016,8,22,9,45,622.0,208.5,0.85,26.5,654.0,850.83,610.78
2016,8,22,10,0,349.0,332.0,0.8,27.0,599.0,670.1,484.95
2016,8,22,10,15,640.5,210.5,0.75,27.0,724.5,825.28,593.07
2016,8,22,10,30,932.0,89.0,0.7,27.0,850.0,916.49,647.6
2016,8,22,10,45,937.5,90.0,0.7,27.5,875.5,887.64,626.33
2016,8,22,11,0,943.0,91.0,0.7,28.0,901.0,855.26,604.62
2016,8,22,11,15,946.5,91.5,0.7,28.0,918.0,817.47,580.7
2016,8,22,11,30,950.0,92.0,0.7,28.0,935.0,776.59,554.38
2016,8,22,11,45,952.0,92.0,0.7,28.5,945.0,731.34,522.03
2016,8,22,12,0,954.0,92.0,0.7,29.0,955.0,683.54,487.29
2016,8,22,12,15,954.0,92.0,0.7,29.0,956.5,632.22,450.22
2016,8,22,12,30,954.0,92.0,0.7,29.0,958.0,578.98,410.6
2016,8,22,12,45,951.5,92.5,0.7,29.0,951.0,523.22,367.86
2016,8,22,13,0,949.0,93.0,0.7,29.0,944.0,466.25,322.78
2016,8,22,13,15,946.0,92.5,0.65,29.0,929.5,407.43,274.77
2016,8,22,13,30,943.0,92.0,0.6,29.0,915.0,347.97,225.43
2016,8,22,13,45,938.0,91.5,0.6,29.0,893.0,287.6,175.86
2016,8,22,14,0,933.0,91.0,0.6,29.0,871.0,227.27,128.69
2016,8,22,14,15,926.5,89.5,0.6,29.0,841.5,166.43,87.95
2016,8,22,14,30,920.0,88.0,0.6,29.0,812.0,106.29,62.46
2016,8,22,14,45,910.5,87.0,0.6,29.0,776.0,84.87,63.79
2016,8,22,15,0,901.0,86.0,0.6,29.0,740.0,84.14,63.38
2016,8,22,15,15,889.0,84.0,0.55,28.5,698.0,82.63,62.44
2016,8,22,15,30,877.0,82.0,0.5,28.0,656.0,81.0,61.41
2016,8,22,15,45,861.0,80.0,0.5,28.0,609.5,79.12,60.06
2016,8,22,16,0,845.0,78.0,0.5,28.0,563.0,77.11,58.61
2016,8,22,16,15,824.0,75.0,0.45,27.5,513.0,74.21,56.55
2016,8,22,16,30,803.0,72.0,0.4,27.0,463.0,64.34,48.65
2016,8,22,16,45,773.5,68.5,0.4,27.0,410.0,61.4,46.39
2016,8,22,17,0,744.0,65.0,0.4,27.0,357.0,58.43,44.05
2016,8,22,17,15,703.5,60.5,0.4,26.5,303.5,54.49,40.94
2016,8,22,17,30,663.0,56.0,0.4,26.0,250.0,50.54,37.71
2016,8,22,17,45,600.5,50.0,0.45,25.5,198.5,41.65,30.11
2016,8,22,18,0,538.0,44.0,0.5,25.0,147.0,36.64,25.63
2016,8,22,18,15,436.0,35.0,0.55,24.5,101.0,29.06,18.72
2016,8,22,18,30,334.0,26.0,0.6,24.0,55.0,21.57,10.5
2016,8,22,18,45,167.0,13.0,0.65,24.0,27.5,10.23,0.0
2016,8,22,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,23,5,45,92.5,7.5,0.7,16.5,11.5,5.9,0.0
2016,8,23,6,0,185.0,15.0,0.8,17.0,23.0,164.57,0.0
2016,8,23,6,15,314.0,26.5,0.75,17.5,62.5,361.79,268.13
2016,8,23,6,30,443.0,38.0,0.7,18.0,102.0,498.19,390.55
2016,8,23,6,45,518.0,46.0,0.7,18.5,151.5,587.44,461.26
2016,8,23,7,0,593.0,54.0,0.7,19.0,201.0,678.88,528.72
2016,8,23,7,15,642.0,59.5,0.7,20.0,253.5,742.58,571.36
2016,8,23,7,30,691.0,65.0,0.7,21.0,306.0,799.52,606.84
2016,8,23,7,45,724.0,69.5,0.7,22.5,358.5,844.58,631.25
2016,8,23,8,0,757.0,74.0,0.7,24.0,411.0,887.16,652.85
2016,8,23,8,15,781.0,77.5,0.7,24.5,462.0,916.48,667.65
2016,8,23,8,30,805.0,81.0,0.7,25.0,513.0,942.55,680.24
2016,8,23,8,45,821.0,85.0,0.75,26.0,560.0,957.7,685.55
2016,8,23,9,0,837.0,89.0,0.8,27.0,607.0,956.66,680.99
2016,8,23,9,15,850.5,91.0,0.75,27.0,650.5,959.46,679.9
2016,8,23,9,30,864.0,93.0,0.7,27.0,694.0,958.49,676.58
2016,8,23,9,45,874.0,95.5,0.7,27.5,732.0,950.83,669.08
2016,8,23,10,0,884.0,98.0,0.7,28.0,770.0,939.3,659.49
2016,8,23,10,15,891.5,99.5,0.65,28.0,801.5,920.56,646.03
2016,8,23,10,30,899.0,101.0,0.6,28.0,833.0,898.12,630.54
2016,8,23,10,45,904.0,102.5,0.6,28.5,858.0,869.91,611.36
2016,8,23,11,0,909.0,104.0,0.6,29.0,883.0,838.27,590.2
2016,8,23,11,15,912.5,105.0,0.55,29.0,900.5,801.73,566.32
2016,8,23,11,30,916.0,106.0,0.5,29.0,918.0,762.17,539.66
2016,8,23,11,45,598.0,271.0,0.5,29.5,804.0,645.25,456.67
2016,8,23,12,0,280.0,436.0,0.5,30.0,690.0,526.16,372.71
2016,8,23,12,15,381.5,401.5,0.45,30.0,747.0,532.79,377.26
2016,8,23,12,30,483.0,367.0,0.4,30.0,804.0,530.12,373.07
2016,8,23,12,45,695.0,240.5,0.4,30.0,864.5,503.85,351.99
2016,8,23,13,0,907.0,114.0,0.4,30.0,925.0,460.56,315.91
2016,8,23,13,15,904.0,113.5,0.35,30.0,910.5,403.59,269.86
2016,8,23,13,30,901.0,113.0,0.3,30.0,896.0,346.03,222.74
2016,8,23,13,45,895.5,112.0,0.3,30.0,874.0,287.23,175.27
2016,8,23,14,0,890.0,111.0,0.3,30.0,852.0,228.59,130.3
2016,8,23,14,15,882.5,109.5,0.3,30.0,823.0,169.82,91.94
2016,8,23,14,30,875.0,108.0,0.3,30.0,794.0,111.87,68.61
2016,8,23,14,45,866.0,106.0,0.3,30.0,758.5,93.93,70.67
2016,8,23,15,0,857.0,104.0,0.3,30.0,723.0,92.97,70.11
2016,8,23,15,15,843.5,101.5,0.3,29.5,681.5,91.46,69.22
2016,8,23,15,30,830.0,99.0,0.3,29.0,640.0,81.01,61.1
2016,8,23,15,45,813.5,96.0,0.3,29.0,594.0,79.44,60.03
2016,8,23,16,0,797.0,93.0,0.3,29.0,548.0,77.77,58.88
2016,8,23,16,15,773.5,89.5,0.3,29.0,498.0,75.53,57.24
2016,8,23,16,30,750.0,86.0,0.3,29.0,448.0,73.21,55.55
2016,8,23,16,45,718.0,81.5,0.3,29.0,395.5,69.94,53.05
2016,8,23,17,0,686.0,77.0,0.3,29.0,343.0,61.49,46.2
2016,8,23,17,15,642.0,71.0,0.35,28.0,290.5,57.06,42.82
2016,8,23,17,30,598.0,65.0,0.4,27.0,238.0,52.59,39.26
2016,8,23,17,45,530.0,57.5,0.45,26.5,187.0,46.7,34.23
2016,8,23,18,0,462.0,50.0,0.5,26.0,136.0,40.84,29.0
2016,8,23,18,15,358.0,38.5,0.55,25.5,92.0,31.52,20.59
2016,8,23,18,30,254.0,27.0,0.6,25.0,48.0,22.19,10.28
2016,8,23,18,45,127.0,13.5,0.7,24.5,24.0,10.62,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,45,47.0,7.5,0.55,17.5,9.5,0.0,0.0
2016,8,24,6,0,94.0,15.0,0.5,18.0,19.0,89.38,0.0
2016,8,24,6,15,212.0,30.0,0.5,18.5,55.5,275.97,202.32
2016,8,24,6,30,330.0,45.0,0.5,19.0,92.0,404.75,318.8
2016,8,24,6,45,410.5,55.5,0.5,20.0,139.5,500.57,394.23
2016,8,24,7,0,491.0,66.0,0.5,21.0,187.0,598.48,466.19
2016,8,24,7,15,475.5,82.5,0.6,21.5,223.0,612.13,476.14
2016,8,24,7,30,460.0,99.0,0.7,22.0,259.0,613.98,477.17
2016,8,24,7,45,566.5,96.5,0.8,23.0,326.0,729.96,556.68
2016,8,24,8,0,673.0,94.0,0.9,24.0,393.0,835.23,623.83
2016,8,24,8,15,701.0,99.0,0.85,24.5,443.0,869.38,640.79
2016,8,24,8,30,729.0,104.0,0.8,25.0,493.0,900.53,656.2
2016,8,24,8,45,606.0,157.0,0.8,26.0,500.5,833.01,607.7
2016,8,24,9,0,483.0,210.0,0.8,27.0,508.0,749.69,548.13
2016,8,24,9,15,640.5,165.0,0.75,27.0,590.5,855.46,617.49
2016,8,24,9,30,798.0,120.0,0.7,27.0,673.0,936.39,664.53
2016,8,24,9,45,627.5,203.0,0.65,27.5,653.0,848.75,604.59
2016,8,24,10,0,457.0,286.0,0.6,28.0,633.0,743.26,530.79
2016,8,24,10,15,480.5,292.5,0.55,28.0,670.5,750.08,534.78
2016,8,24,10,30,504.0,299.0,0.5,28.0,708.0,753.15,534.92
2016,8,24,10,45,373.0,357.0,0.5,28.5,665.0,653.81,465.82
2016,8,24,11,0,242.0,415.0,0.5,29.0,622.0,562.56,402.02
2016,8,24,11,15,203.0,428.5,0.45,29.0,604.5,525.09,375.78
2016,8,24,11,30,164.0,442.0,0.4,29.0,587.0,489.36,350.15
2016,8,24,11,45,165.0,447.0,0.4,29.5,594.5,476.0,340.07
2016,8,24,12,0,166.0,452.0,0.4,30.0,602.0,461.77,329.13
2016,8,24,12,15,167.0,453.0,0.35,30.0,604.0,443.81,315.9
2016,8,24,12,30,168.0,454.0,0.3,30.0,606.0,425.31,302.2
2016,8,24,12,45,178.5,450.0,0.3,30.0,610.5,407.5,289.12
2016,8,24,13,0,189.0,446.0,0.3,30.0,615.0,388.47,274.85
2016,8,24,13,15,248.5,426.5,0.25,29.5,645.0,368.91,259.13
2016,8,24,13,30,308.0,407.0,0.2,29.0,675.0,348.83,241.95
2016,8,24,13,45,332.5,389.5,0.15,29.0,672.0,315.54,215.63
2016,8,24,14,0,357.0,372.0,0.1,29.0,669.0,280.14,188.71
2016,8,24,14,15,414.5,332.0,0.05,29.0,664.5,223.99,148.53
2016,8,24,14,30,472.0,292.0,0.0,29.0,660.0,172.38,120.25
2016,8,24,14,45,511.5,262.5,0.0,29.0,644.5,151.94,116.36
2016,8,24,15,0,551.0,233.0,0.0,29.0,629.0,140.63,107.84
2016,8,24,15,15,522.5,226.0,0.0,28.5,584.0,138.31,106.56
2016,8,24,15,30,494.0,219.0,0.0,28.0,539.0,135.89,105.15
2016,8,24,15,45,518.5,193.0,0.05,28.0,507.0,124.15,96.14
2016,8,24,16,0,543.0,167.0,0.1,28.0,475.0,111.53,86.38
2016,8,24,16,15,591.5,141.0,0.1,27.5,448.5,99.36,77.0
2016,8,24,16,30,640.0,115.0,0.1,27.0,422.0,84.79,65.5
2016,8,24,16,45,604.5,108.5,0.15,27.0,371.0,81.16,62.81
2016,8,24,17,0,569.0,102.0,0.2,27.0,320.0,77.45,59.95
2016,8,24,17,15,520.0,93.0,0.25,26.5,269.0,71.6,55.32
2016,8,24,17,30,471.0,84.0,0.3,26.0,218.0,62.71,47.97
2016,8,24,17,45,405.5,72.0,0.35,25.5,170.0,53.93,40.48
2016,8,24,18,0,340.0,60.0,0.4,25.0,122.0,45.06,32.65
2016,8,24,18,15,244.5,44.0,0.4,24.0,81.0,33.12,21.99
2016,8,24,18,30,149.0,28.0,0.4,23.0,40.0,21.14,8.85
2016,8,24,18,45,74.5,14.0,0.4,22.5,20.0,11.02,0.0
2016,8,24,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,5,45,27.0,6.5,0.6,19.5,7.5,0.0,0.0
2016,8,25,6,0,54.0,13.0,0.7,20.0,15.0,54.77,0.0
2016,8,25,6,15,150.0,30.5,0.7,20.5,49.0,224.79,161.05
2016,8,25,6,30,246.0,48.0,0.7,21.0,83.0,333.48,263.09
2016,8,25,6,45,324.0,61.5,0.75,21.5,128.0,424.61,337.56
2016,8,25,7,0,402.0,75.0,0.8,22.0,173.0,519.38,410.42
2016,8,25,7,15,457.0,85.0,0.85,23.0,222.0,589.01,460.26
2016,8,25,7,30,512.0,95.0,0.9,24.0,271.0,668.91,514.83
2016,8,25,7,45,553.0,102.0,0.95,25.0,321.0,722.72,548.67
2016,8,25,8,0,594.0,109.0,1.0,26.0,371.0,774.46,580.01
2016,8,25,8,15,623.5,115.0,0.95,26.5,419.5,810.99,600.01
2016,8,25,8,30,653.0,121.0,0.9,27.0,468.0,844.64,617.68
2016,8,25,8,45,675.0,126.0,0.85,28.0,514.0,866.35,626.03
2016,8,25,9,0,697.0,131.0,0.8,29.0,560.0,884.65,632.17
2016,8,25,9,15,714.0,135.0,0.7,29.5,602.0,893.21,632.53
2016,8,25,9,30,731.0,139.0,0.6,30.0,644.0,898.1,630.75
2016,8,25,9,45,775.0,125.5,0.55,30.5,687.0,899.41,627.87
2016,8,25,10,0,819.0,112.0,0.5,31.0,730.0,890.85,619.16
2016,8,25,10,15,827.5,113.5,0.4,31.0,761.0,874.06,606.05
2016,8,25,10,30,836.0,115.0,0.3,31.0,792.0,853.73,591.11
2016,8,25,10,45,835.0,121.0,0.25,31.5,814.5,826.09,571.69
2016,8,25,11,0,834.0,127.0,0.2,32.0,837.0,795.32,550.62
2016,8,25,11,15,838.0,128.0,0.2,32.0,854.0,761.18,529.29
2016,8,25,11,30,842.0,129.0,0.2,32.0,871.0,724.21,504.58
2016,8,25,11,45,837.0,134.0,0.2,32.5,878.5,681.61,474.68
2016,8,25,12,0,832.0,139.0,0.2,33.0,886.0,637.09,442.98
2016,8,25,12,15,832.5,139.0,0.2,33.0,887.0,590.55,410.12
2016,8,25,12,30,833.0,139.0,0.2,33.0,888.0,542.35,375.1
2016,8,25,12,45,819.5,146.0,0.25,33.5,879.0,492.37,337.44
2016,8,25,13,0,806.0,153.0,0.3,34.0,870.0,439.58,296.86
2016,8,25,13,15,802.0,152.0,0.25,34.0,855.5,385.07,253.95
2016,8,25,13,30,798.0,151.0,0.2,34.0,841.0,330.35,210.29
2016,8,25,13,45,787.0,152.5,0.2,34.0,818.5,275.59,167.4
2016,8,25,14,0,776.0,154.0,0.2,34.0,796.0,221.81,127.64
2016,8,25,14,15,767.0,152.0,0.2,34.0,767.5,167.4,93.58
2016,8,25,14,30,758.0,150.0,0.2,34.0,739.0,114.26,73.94
2016,8,25,14,45,745.0,147.5,0.2,34.0,704.0,104.08,77.37
2016,8,25,15,0,732.0,145.0,0.2,34.0,669.0,95.63,70.94
2016,8,25,15,15,716.0,141.5,0.2,33.5,629.0,94.99,70.8
2016,8,25,15,30,700.0,138.0,0.2,33.0,589.0,94.3,70.6
2016,8,25,15,45,679.5,133.0,0.2,33.0,544.5,92.51,69.39
2016,8,25,16,0,659.0,128.0,0.2,33.0,500.0,90.62,68.11
2016,8,25,16,15,454.0,160.5,0.2,32.5,406.0,107.1,81.73
2016,8,25,16,30,249.0,193.0,0.2,32.0,312.0,126.37,97.56
2016,8,25,16,45,237.0,171.5,0.2,32.0,273.5,114.32,88.16
2016,8,25,17,0,225.0,150.0,0.2,32.0,235.0,101.77,78.33
2016,8,25,17,15,330.5,117.0,0.2,31.5,220.5,82.13,62.68
2016,8,25,17,30,436.0,84.0,0.2,31.0,206.0,62.3,46.52
2016,8,25,17,45,371.0,71.5,0.25,30.5,159.5,53.26,38.98
2016,8,25,18,0,306.0,59.0,0.3,30.0,113.0,44.11,31.06
2016,8,25,18,15,214.5,42.5,0.35,29.5,74.0,31.89,20.29
2016,8,25,18,30,123.0,26.0,0.4,29.0,35.0,19.6,6.46
2016,8,25,18,45,61.5,13.0,0.5,28.5,17.5,10.23,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,51.5,6.5,0.7,22.5,8.5,0.0,0.0
2016,8,26,6,0,103.0,13.0,0.8,23.0,17.0,95.14,0.0
2016,8,26,6,15,225.5,26.5,0.8,23.5,52.5,284.69,198.78
2016,8,26,6,30,348.0,40.0,0.8,24.0,88.0,415.53,321.13
2016,8,26,6,45,432.5,49.0,0.8,24.5,135.0,512.56,397.9
2016,8,26,7,0,517.0,58.0,0.8,25.0,182.0,612.21,471.55
2016,8,26,7,15,570.0,64.5,0.85,26.0,233.0,679.65,517.81
2016,8,26,7,30,623.0,71.0,0.9,27.0,284.0,746.6,561.22
2016,8,26,7,45,661.5,75.5,1.0,28.0,335.5,795.19,590.88
2016,8,26,8,0,700.0,80.0,1.1,29.0,387.0,835.87,614.36
2016,8,26,8,15,727.0,84.0,1.15,29.5,437.0,868.36,632.46
2016,8,26,8,30,754.0,88.0,1.2,30.0,487.0,897.71,648.29
2016,8,26,8,45,773.5,91.5,1.25,31.0,534.5,915.5,655.3
2016,8,26,9,0,793.0,95.0,1.3,32.0,582.0,929.68,660.13
2016,8,26,9,15,808.0,97.5,1.25,32.0,624.5,934.4,660.38
2016,8,26,9,30,823.0,100.0,1.2,32.0,667.0,923.02,650.87
2016,8,26,9,45,823.5,108.0,1.15,32.5,702.0,924.8,648.6
2016,8,26,10,0,824.0,116.0,1.1,33.0,737.0,910.49,636.41
2016,8,26,10,15,833.0,118.0,1.05,33.5,768.5,882.01,615.86
2016,8,26,10,30,842.0,120.0,1.0,34.0,800.0,862.18,601.02
2016,8,26,10,45,846.5,122.5,0.95,34.5,824.0,835.42,581.96
2016,8,26,11,0,851.0,125.0,0.9,35.0,848.0,805.4,561.08
2016,8,26,11,15,855.0,125.5,0.85,35.0,865.0,770.13,538.1
2016,8,26,11,30,859.0,126.0,0.8,35.0,882.0,732.01,511.7
2016,8,26,11,45,860.5,127.5,0.8,35.0,890.5,690.3,483.06
2016,8,26,12,0,862.0,129.0,0.8,35.0,899.0,646.24,452.16
2016,8,26,12,15,664.5,247.5,0.75,35.0,841.5,580.46,404.18
2016,8,26,12,30,467.0,366.0,0.7,35.0,784.0,516.79,358.68
2016,8,26,12,45,647.0,257.5,0.7,35.5,832.5,487.26,335.38
2016,8,26,13,0,827.0,149.0,0.7,36.0,881.0,442.96,298.7
2016,8,26,13,15,823.0,148.0,0.65,36.0,866.5,387.25,254.64
2016,8,26,13,30,819.0,147.0,0.6,36.0,852.0,331.31,209.9
2016,8,26,13,45,812.0,146.0,0.6,36.0,830.0,274.67,165.4
2016,8,26,14,0,805.0,145.0,0.6,36.0,808.0,218.59,123.91
2016,8,26,14,15,796.5,143.0,0.55,36.0,779.0,162.54,89.25
2016,8,26,14,30,788.0,141.0,0.5,36.0,750.0,107.67,79.39
2016,8,26,14,45,774.0,139.0,0.5,36.0,714.5,100.17,73.84
2016,8,26,15,0,760.0,137.0,0.5,36.0,679.0,100.28,74.11
2016,8,26,15,15,744.5,133.5,0.45,35.5,638.0,91.43,67.49
2016,8,26,15,30,729.0,130.0,0.4,35.0,597.0,90.53,67.12
2016,8,26,15,45,705.5,127.0,0.4,35.0,551.5,89.66,66.64
2016,8,26,16,0,682.0,124.0,0.4,35.0,506.0,88.78,66.15
2016,8,26,16,15,654.5,118.5,0.4,34.5,457.5,86.16,64.44
2016,8,26,16,30,627.0,113.0,0.4,34.0,409.0,83.44,62.63
2016,8,26,16,45,587.0,107.0,0.4,34.0,358.0,80.06,60.13
2016,8,26,17,0,547.0,101.0,0.4,34.0,307.0,76.64,57.54
2016,8,26,17,15,497.0,92.0,0.4,33.0,256.5,70.79,53.13
2016,8,26,17,30,447.0,83.0,0.4,32.0,206.0,61.77,45.92
2016,8,26,17,45,376.0,71.0,0.45,31.5,159.0,52.96,38.54
2016,8,26,18,0,305.0,59.0,0.5,31.0,112.0,44.09,30.85
2016,8,26,18,15,211.0,42.0,0.5,30.5,72.5,31.51,19.76
2016,8,26,18,30,117.0,25.0,0.5,30.0,33.0,18.85,4.59
2016,8,26,18,45,58.5,12.5,0.5,30.0,16.5,9.83,0.0
2016,8,26,19,0,0.0,0.0,0.5,30.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.45,29.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.4,29.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.35,29.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.3,29.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.25,28.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.25,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.55,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,5,45,23.5,6.0,0.6,22.5,6.5,0.0,0.0
2016,8,27,6,0,47.0,12.0,0.7,23.0,13.0,48.17,0.0
2016,8,27,6,15,145.0,29.5,0.7,23.5,46.5,216.88,147.63
2016,8,27,6,30,243.0,47.0,0.7,24.0,80.0,330.01,256.58
2016,8,27,6,45,317.5,61.5,0.75,24.5,124.5,419.07,329.12
2016,8,27,7,0,392.0,76.0,0.8,25.0,169.0,511.52,399.77
2016,8,27,7,15,447.5,86.5,0.8,26.0,218.0,581.83,449.39
2016,8,27,7,30,503.0,97.0,0.8,27.0,267.0,652.68,496.62
2016,8,27,7,45,539.5,106.0,0.85,28.0,316.5,712.87,534.69
2016,8,27,8,0,576.0,115.0,0.9,29.0,366.0,762.3,564.09
2016,8,27,8,15,606.5,121.5,0.9,29.5,415.0,800.31,585.59
2016,8,27,8,30,637.0,128.0,0.9,30.0,464.0,835.39,604.76
2016,8,27,8,45,655.0,135.0,0.95,31.0,509.0,855.29,613.47
2016,8,27,9,0,673.0,142.0,1.0,32.0,554.0,871.78,620.12
2016,8,27,9,15,690.5,146.5,0.95,32.0,595.5,881.34,623.45
2016,8,27,9,30,708.0,151.0,0.9,32.0,637.0,887.22,624.65
2016,8,27,9,45,705.0,163.5,0.9,32.5,670.0,878.5,616.52
2016,8,27,10,0,702.0,176.0,0.9,33.0,703.0,866.21,606.55
2016,8,27,10,15,712.5,179.0,0.9,33.0,733.5,853.02,597.45
2016,8,27,10,30,723.0,182.0,0.9,33.0,764.0,836.21,586.23
2016,8,27,10,45,723.0,189.0,0.9,33.5,786.0,810.85,567.82
2016,8,27,11,0,723.0,196.0,0.9,34.0,808.0,782.42,547.46
2016,8,27,11,15,522.0,303.0,0.9,34.0,750.0,681.11,477.9
2016,8,27,11,30,321.0,410.0,0.9,34.0,692.0,582.8,409.99
2016,8,27,11,45,259.0,428.5,0.9,34.5,657.5,529.27,372.71
2016,8,27,12,0,197.0,447.0,0.9,35.0,623.0,475.34,334.73
2016,8,27,12,15,332.5,405.0,0.9,35.0,702.5,502.9,353.42
2016,8,27,12,30,468.0,363.0,0.9,35.0,782.0,513.8,358.65
2016,8,27,12,45,579.0,295.5,0.9,35.0,810.0,482.02,333.95
2016,8,27,13,0,690.0,228.0,0.9,35.0,838.0,436.68,298.13
2016,8,27,13,15,685.0,226.5,0.9,34.5,823.5,385.05,258.32
2016,8,27,13,30,680.0,225.0,0.9,34.0,809.0,333.63,218.01
2016,8,27,13,45,471.5,308.0,0.9,34.0,708.0,289.27,190.15
2016,8,27,14,0,263.0,391.0,0.9,34.0,607.0,270.11,184.0
2016,8,27,14,15,194.0,380.0,0.9,33.5,536.5,244.47,170.53
2016,8,27,14,30,125.0,369.0,0.9,33.0,466.0,215.44,163.82
2016,8,27,14,45,324.5,303.0,0.9,33.0,537.5,177.96,135.49
2016,8,27,15,0,524.0,237.0,0.9,33.0,609.0,142.59,108.39
2016,8,27,15,15,515.0,224.0,0.9,32.5,571.0,137.69,105.13
2016,8,27,15,30,506.0,211.0,0.9,32.0,533.0,132.46,101.51
2016,8,27,15,45,473.5,208.0,0.9,32.0,491.5,131.89,101.38
2016,8,27,16,0,441.0,205.0,0.9,32.0,450.0,131.31,101.25
2016,8,27,16,15,220.5,114.5,0.85,31.5,237.0,79.89,60.23
2016,8,27,16,30,0.0,24.0,0.8,31.0,24.0,18.32,9.69
2016,8,27,16,45,0.0,21.0,0.75,31.0,21.0,16.01,7.83
2016,8,27,17,0,0.0,18.0,0.7,31.0,18.0,13.7,5.92
2016,8,27,17,15,0.0,15.0,0.6,30.0,15.0,11.4,4.04
2016,8,27,17,30,0.0,12.0,0.5,29.0,12.0,9.11,2.12
2016,8,27,17,45,0.0,9.0,0.45,28.5,9.0,6.82,0.15
2016,8,27,18,0,0.0,6.0,0.4,28.0,6.0,4.54,0.0
2016,8,27,18,15,0.0,3.5,0.4,27.5,3.5,2.64,0.0
2016,8,27,18,30,0.0,1.0,0.4,27.0,1.0,0.75,0.0
2016,8,27,18,45,0.0,0.5,0.45,27.0,0.5,0.39,0.0
2016,8,27,19,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.45,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,28,5,45,38.0,6.0,0.7,19.5,7.0,0.0,0.0
2016,8,28,6,0,76.0,12.0,0.8,20.0,14.0,72.03,0.0
2016,8,28,6,15,199.0,26.5,0.8,20.5,48.5,255.36,172.34
2016,8,28,6,30,322.0,41.0,0.8,21.0,83.0,392.8,307.03
2016,8,28,6,45,409.5,51.0,0.85,21.5,130.5,493.44,388.44
2016,8,28,7,0,497.0,61.0,0.9,22.0,178.0,596.69,466.75
2016,8,28,7,15,552.5,68.0,0.9,22.5,229.0,666.94,516.58
2016,8,28,7,30,608.0,75.0,0.9,23.0,280.0,736.63,563.37
2016,8,28,7,45,651.5,79.5,0.95,24.0,332.5,789.87,596.19
2016,8,28,8,0,695.0,84.0,1.0,25.0,385.0,841.15,626.45
2016,8,28,8,15,722.5,88.5,1.0,25.5,436.0,867.83,640.07
2016,8,28,8,30,750.0,93.0,1.0,26.0,487.0,898.1,656.0
2016,8,28,8,45,773.0,95.5,1.05,27.0,535.0,917.95,664.48
2016,8,28,9,0,796.0,98.0,1.1,28.0,583.0,934.12,670.69
2016,8,28,9,15,811.5,100.5,1.1,28.5,626.0,939.04,670.42
2016,8,28,9,30,827.0,103.0,1.1,29.0,669.0,940.08,668.02
2016,8,28,9,45,839.0,105.0,1.15,29.5,707.0,921.21,654.21
2016,8,28,10,0,851.0,107.0,1.2,30.0,745.0,910.94,646.17
2016,8,28,10,15,859.5,109.0,1.15,30.0,776.5,893.65,633.59
2016,8,28,10,30,868.0,111.0,1.1,30.0,808.0,872.68,618.92
2016,8,28,10,45,873.5,112.5,1.1,30.5,832.0,845.07,599.72
2016,8,28,11,0,879.0,114.0,1.1,31.0,856.0,814.1,578.54
2016,8,28,11,15,883.0,114.5,1.1,31.0,873.5,777.88,555.18
2016,8,28,11,30,887.0,115.0,1.1,31.0,891.0,738.71,528.15
2016,8,28,11,45,888.5,116.0,1.1,31.5,900.0,695.51,496.68
2016,8,28,12,0,890.0,117.0,1.1,32.0,909.0,649.91,462.95
2016,8,28,12,15,890.0,117.0,1.1,32.0,910.0,600.54,426.73
2016,8,28,12,30,890.0,117.0,1.1,32.0,911.0,549.41,388.16
2016,8,28,12,45,887.5,117.5,1.1,32.5,904.0,495.94,345.99
2016,8,28,13,0,885.0,118.0,1.1,33.0,897.0,441.4,301.91
2016,8,28,13,15,881.5,117.5,1.1,33.0,882.0,385.03,256.12
2016,8,28,13,30,878.0,117.0,1.1,33.0,867.0,328.19,209.39
2016,8,28,13,45,870.5,116.5,1.1,33.0,844.5,270.19,162.67
2016,8,28,14,0,863.0,116.0,1.1,33.0,822.0,212.61,119.59
2016,8,28,14,15,855.0,114.5,1.1,32.5,792.5,155.07,84.93
2016,8,28,14,30,847.0,113.0,1.1,32.0,763.0,98.44,73.73
2016,8,28,14,45,834.5,111.5,1.1,32.0,726.5,96.14,72.15
2016,8,28,15,0,822.0,110.0,1.1,32.0,690.0,86.12,64.29
2016,8,28,15,15,708.0,144.5,1.05,31.5,622.5,97.06,73.4
2016,8,28,15,30,594.0,179.0,1.0,31.0,555.0,117.13,89.87
2016,8,28,15,45,672.5,139.5,1.0,31.0,534.5,96.89,73.79
2016,8,28,16,0,751.0,100.0,1.0,31.0,514.0,81.81,61.82
2016,8,28,16,15,667.0,108.5,0.95,30.5,450.5,80.13,60.82
2016,8,28,16,30,583.0,117.0,0.9,30.0,387.0,85.6,65.67
2016,8,28,16,45,543.0,111.0,0.85,30.0,338.5,82.42,63.25
2016,8,28,17,0,503.0,105.0,0.8,30.0,290.0,76.56,58.59
2016,8,28,17,15,515.0,86.5,0.75,29.0,249.0,67.14,51.08
2016,8,28,17,30,527.0,68.0,0.7,28.0,208.0,54.33,40.5
2016,8,28,17,45,451.5,58.5,0.7,27.0,159.5,47.07,34.33
2016,8,28,18,0,376.0,49.0,0.7,26.0,111.0,39.78,27.86
2016,8,28,18,15,266.5,35.0,0.75,25.5,71.0,26.77,16.1
2016,8,28,18,30,157.0,21.0,0.8,25.0,31.0,16.02,0.0
2016,8,28,18,45,78.5,10.5,0.85,24.5,15.5,8.26,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,0.7,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,0.8,20.0,9.0,7.08,0.0
2016,8,29,6,15,56.0,27.5,0.8,20.5,34.5,98.23,61.75
2016,8,29,6,30,112.0,46.0,0.8,21.0,60.0,192.21,150.95
2016,8,29,6,45,148.5,66.0,0.85,21.5,94.5,251.36,201.67
2016,8,29,7,0,185.0,86.0,0.9,22.0,129.0,310.67,250.39
2016,8,29,7,15,211.5,105.5,0.9,22.5,167.0,359.76,288.78
2016,8,29,7,30,238.0,125.0,0.9,23.0,205.0,408.49,325.26
2016,8,29,7,45,457.0,106.0,0.95,24.0,292.0,619.92,481.67
2016,8,29,8,0,676.0,87.0,1.0,25.0,379.0,825.65,618.41
2016,8,29,8,15,704.0,91.5,1.0,25.5,429.0,858.71,634.41
2016,8,29,8,30,732.0,96.0,1.0,26.0,479.0,882.72,646.28
2016,8,29,8,45,755.0,98.5,1.05,26.5,526.0,902.54,656.22
2016,8,29,9,0,778.0,101.0,1.1,27.0,573.0,918.72,663.86
2016,8,29,9,15,793.0,104.0,1.1,27.5,615.5,923.8,663.75
2016,8,29,9,30,808.0,107.0,1.1,28.0,658.0,925.04,661.52
2016,8,29,9,45,825.5,106.0,1.1,28.5,696.0,908.09,648.06
2016,8,29,10,0,843.0,105.0,1.1,29.0,734.0,899.91,640.55
2016,8,29,10,15,851.0,107.0,1.05,29.5,765.0,882.36,626.48
2016,8,29,10,30,859.0,109.0,1.0,30.0,796.0,861.17,610.43
2016,8,29,10,45,865.5,109.5,1.0,30.5,820.0,833.73,591.36
2016,8,29,11,0,872.0,110.0,1.0,31.0,844.0,802.94,570.33
2016,8,29,11,15,613.5,253.5,1.0,31.0,775.0,707.99,503.86
2016,8,29,11,30,355.0,397.0,1.0,31.0,706.0,594.28,423.81
2016,8,29,11,45,296.0,417.5,1.0,31.5,677.5,543.42,387.9
2016,8,29,12,0,237.0,438.0,1.0,32.0,649.0,491.64,350.79
2016,8,29,12,15,202.0,442.5,1.0,32.0,622.5,452.62,323.24
2016,8,29,12,30,167.0,447.0,1.0,32.0,596.0,416.49,297.53
2016,8,29,12,45,276.5,415.0,1.0,32.5,659.0,422.17,299.3
2016,8,29,13,0,386.0,383.0,1.0,33.0,722.0,417.74,292.02
2016,8,29,13,15,286.5,402.5,1.0,33.0,652.0,362.53,253.0
2016,8,29,13,30,187.0,422.0,1.0,33.0,582.0,326.46,228.9
2016,8,29,13,45,208.0,408.0,1.0,33.0,581.0,302.18,210.11
2016,8,29,14,0,229.0,394.0,1.0,33.0,580.0,275.85,190.5
2016,8,29,14,15,320.5,352.5,0.95,33.0,602.5,227.88,155.43
2016,8,29,14,30,412.0,311.0,0.9,33.0,625.0,171.5,130.27
2016,8,29,14,45,389.5,302.5,0.9,33.0,588.0,180.12,137.38
2016,8,29,15,0,367.0,294.0,0.9,33.0,551.0,176.78,135.07
2016,8,29,15,15,294.0,288.5,0.9,32.5,486.5,173.32,132.99
2016,8,29,15,30,221.0,283.0,0.9,32.0,422.0,178.01,137.32
2016,8,29,15,45,124.0,245.0,0.9,32.0,322.0,156.65,120.91
2016,8,29,16,0,27.0,207.0,0.9,32.0,222.0,146.73,113.52
2016,8,29,16,15,22.5,185.5,0.85,31.5,197.0,132.25,102.56
2016,8,29,16,30,18.0,164.0,0.8,31.0,172.0,117.61,91.33
2016,8,29,16,45,14.0,144.5,0.75,31.0,150.5,104.07,80.64
2016,8,29,17,0,10.0,125.0,0.7,31.0,129.0,90.43,69.71
2016,8,29,17,15,5.0,105.5,0.65,30.0,107.5,76.69,58.75
2016,8,29,17,30,0.0,86.0,0.6,29.0,86.0,62.86,47.42
2016,8,29,17,45,0.0,65.5,0.55,28.0,65.5,48.35,35.2
2016,8,29,18,0,0.0,45.0,0.5,27.0,45.0,33.71,22.6
2016,8,29,18,15,0.0,28.0,0.55,26.5,28.0,21.27,11.43
2016,8,29,18,30,0.0,11.0,0.6,26.0,11.0,8.36,0.0
2016,8,29,18,45,0.0,5.5,0.7,26.0,5.5,4.33,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,5.0,0.7,20.5,5.0,0.0,0.0
2016,8,30,6,0,0.0,10.0,0.8,21.0,10.0,7.87,0.0
2016,8,30,6,15,130.0,26.0,0.8,21.5,42.5,193.1,120.21
2016,8,30,6,30,260.0,42.0,0.8,22.0,75.0,337.44,263.53
2016,8,30,6,45,343.0,54.5,0.8,22.5,120.0,431.41,340.45
2016,8,30,7,0,426.0,67.0,0.8,23.0,165.0,536.07,420.46
2016,8,30,7,15,483.0,76.0,0.8,24.0,214.5,609.4,472.35
2016,8,30,7,30,540.0,85.0,0.8,25.0,264.0,682.15,520.91
2016,8,30,7,45,581.0,91.5,0.85,26.0,314.5,734.93,553.85
2016,8,30,8,0,622.0,98.0,0.9,27.0,365.0,785.68,584.24
2016,8,30,8,15,652.0,103.5,0.9,27.5,414.5,821.71,604.36
2016,8,30,8,30,682.0,109.0,0.9,28.0,464.0,854.82,622.24
2016,8,30,8,45,702.0,114.5,0.95,28.5,510.0,874.71,632.16
2016,8,30,9,0,722.0,120.0,1.0,29.0,556.0,891.12,640.01
2016,8,30,9,15,739.0,123.5,1.0,29.5,598.0,891.78,637.2
2016,8,30,9,30,756.0,127.0,1.0,30.0,640.0,895.91,636.93
2016,8,30,9,45,765.0,131.5,1.0,30.5,676.0,889.61,630.24
2016,8,30,10,0,774.0,136.0,1.0,31.0,712.0,879.58,621.54
2016,8,30,10,15,783.5,138.5,0.95,31.0,743.0,864.23,610.2
2016,8,30,10,30,793.0,141.0,0.9,31.0,774.0,845.19,596.76
2016,8,30,10,45,796.0,145.0,0.9,31.5,797.0,818.55,578.26
2016,8,30,11,0,799.0,149.0,0.9,32.0,820.0,788.68,557.71
2016,8,30,11,15,803.5,150.0,0.85,32.0,836.5,754.17,533.6
2016,8,30,11,30,808.0,151.0,0.8,32.0,853.0,716.75,507.28
2016,8,30,11,45,807.5,153.5,0.75,32.5,861.0,674.55,476.36
2016,8,30,12,0,807.0,156.0,0.7,33.0,869.0,630.19,443.53
2016,8,30,12,15,807.0,156.5,0.65,33.0,870.0,582.64,408.79
2016,8,30,12,30,807.0,157.0,0.6,33.0,871.0,533.46,372.0
2016,8,30,12,45,822.5,145.5,0.6,33.0,868.5,481.28,332.37
2016,8,30,13,0,838.0,134.0,0.6,33.0,866.0,427.84,290.36
2016,8,30,13,15,834.0,133.0,0.6,33.0,851.5,373.22,246.53
2016,8,30,13,30,830.0,132.0,0.6,33.0,837.0,318.27,201.96
2016,8,30,13,45,585.0,248.5,0.6,33.0,739.0,271.52,173.13
2016,8,30,14,0,340.0,365.0,0.6,33.0,641.0,265.07,177.8
2016,8,30,14,15,566.0,247.5,0.55,33.0,686.5,184.52,116.32
2016,8,30,14,30,792.0,130.0,0.5,33.0,732.0,94.69,70.23
2016,8,30,14,45,779.5,127.5,0.5,33.0,696.5,94.28,70.28
2016,8,30,15,0,767.0,125.0,0.5,33.0,661.0,93.85,70.09
2016,8,30,15,15,638.5,165.0,0.45,32.5,592.5,107.63,81.38
2016,8,30,15,30,510.0,205.0,0.4,32.0,524.0,129.86,99.35
2016,8,30,15,45,548.0,175.0,0.4,32.0,494.0,115.66,88.3
2016,8,30,16,0,586.0,145.0,0.4,32.0,464.0,100.88,76.8
2016,8,30,16,15,368.5,168.0,0.4,31.5,362.0,110.34,84.91
2016,8,30,16,30,151.0,191.0,0.4,31.0,260.0,126.92,98.74
2016,8,30,16,45,360.5,138.5,0.4,31.0,275.5,94.82,72.97
2016,8,30,17,0,570.0,86.0,0.4,31.0,291.0,66.54,50.0
2016,8,30,17,15,518.0,78.0,0.4,30.5,240.5,61.0,45.63
2016,8,30,17,30,466.0,70.0,0.4,30.0,190.0,55.39,40.99
2016,8,30,17,45,390.5,59.0,0.45,29.5,143.5,47.12,33.9
2016,8,30,18,0,315.0,48.0,0.5,29.0,97.0,36.44,24.58
2016,8,30,18,15,210.0,32.5,0.55,28.5,60.0,24.68,13.78
2016,8,30,18,30,105.0,17.0,0.6,28.0,23.0,12.94,0.0
2016,8,30,18,45,52.5,8.5,0.65,27.5,11.5,6.69,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,18.5,4.0,0.45,21.5,4.5,0.0,0.0
2016,8,31,6,0,37.0,8.0,0.4,22.0,9.0,36.7,0.0
2016,8,31,6,15,141.5,25.0,0.35,22.5,41.0,199.69,117.55
2016,8,31,6,30,246.0,42.0,0.3,23.0,73.0,325.55,250.98
2016,8,31,6,45,330.5,55.0,0.3,24.0,117.5,421.03,327.56
2016,8,31,7,0,415.0,68.0,0.3,25.0,162.0,520.76,401.74
2016,8,31,7,15,472.5,77.0,0.35,25.5,211.5,599.98,458.2
2016,8,31,7,30,530.0,86.0,0.4,26.0,261.0,673.05,507.6
2016,8,31,7,45,571.5,93.0,0.5,27.0,311.5,726.8,541.49
2016,8,31,8,0,613.0,100.0,0.6,28.0,362.0,778.53,572.94
2016,8,31,8,15,643.0,105.5,0.6,28.5,411.0,814.44,592.67
2016,8,31,8,30,673.0,111.0,0.6,29.0,460.0,847.43,610.2
2016,8,31,8,45,695.0,116.0,0.6,29.5,506.5,868.58,619.97
2016,8,31,9,0,717.0,121.0,0.6,30.0,553.0,886.26,627.65
2016,8,31,9,15,734.0,124.5,0.55,30.5,595.0,893.56,627.99
2016,8,31,9,30,751.0,128.0,0.5,31.0,637.0,890.8,622.4
2016,8,31,9,45,774.5,125.5,0.5,31.5,676.0,890.69,619.73
2016,8,31,10,0,798.0,123.0,0.5,32.0,715.0,886.38,614.63
2016,8,31,10,15,807.0,125.0,0.5,32.0,746.0,869.62,603.39
2016,8,31,10,30,816.0,127.0,0.5,32.0,777.0,849.19,590.18
2016,8,31,10,45,526.0,267.5,0.55,32.5,691.5,707.85,496.33
2016,8,31,11,0,236.0,408.0,0.6,33.0,606.0,547.29,386.2
2016,8,31,11,15,277.0,407.0,0.65,33.0,644.0,569.47,402.47
2016,8,31,11,30,318.0,406.0,0.7,33.0,682.0,573.51,404.93
2016,8,31,11,45,328.0,408.0,0.75,33.0,694.5,554.98,391.98
2016,8,31,12,0,338.0,410.0,0.8,33.0,707.0,534.46,377.58
2016,8,31,12,15,586.5,274.0,0.8,33.0,791.0,546.41,385.62
2016,8,31,12,30,835.0,138.0,0.8,33.0,875.0,528.68,370.58
2016,8,31,12,45,827.0,141.5,0.8,33.5,866.5,477.84,330.46
2016,8,31,13,0,819.0,145.0,0.8,34.0,858.0,424.29,287.79
2016,8,31,13,15,515.0,281.0,0.75,34.0,727.0,356.89,241.8
2016,8,31,13,30,211.0,417.0,0.7,34.0,596.0,328.24,227.53
2016,8,31,13,45,504.5,278.5,0.7,34.0,690.0,272.63,176.34
2016,8,31,14,0,798.0,140.0,0.7,34.0,784.0,200.67,112.97
2016,8,31,14,15,507.5,250.0,0.7,33.5,654.5,178.59,114.44
2016,8,31,14,30,217.0,360.0,0.7,33.0,525.0,213.23,162.3
2016,8,31,14,45,486.0,245.5,0.7,33.0,590.0,144.57,109.57
2016,8,31,15,0,755.0,131.0,0.7,33.0,655.0,97.37,72.85
2016,8,31,15,15,739.0,127.5,0.7,32.5,614.0,96.29,72.44
