Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,15,30,723.0,124.0,0.7,32.0,573.0,87.57,65.8
2016,8,31,15,45,696.0,121.5,0.7,32.0,526.5,86.78,65.39
2016,8,31,16,0,669.0,119.0,0.7,32.0,480.0,86.01,64.99
2016,8,31,16,15,640.5,113.5,0.65,31.5,431.5,83.25,63.11
2016,8,31,16,30,612.0,108.0,0.6,31.0,383.0,80.4,61.14
2016,8,31,16,45,571.5,101.5,0.55,31.0,333.0,76.57,58.19
2016,8,31,17,0,531.0,95.0,0.5,31.0,283.0,72.67,55.13
2016,8,31,17,15,477.5,85.5,0.5,30.0,233.5,63.77,48.04
2016,8,31,17,30,424.0,76.0,0.5,29.0,184.0,56.83,42.37
2016,8,31,17,45,351.0,63.0,0.5,28.5,138.0,47.25,34.14
2016,8,31,18,0,278.0,50.0,0.5,28.0,92.0,37.59,25.58
2016,8,31,18,15,139.0,35.0,0.5,27.5,56.0,26.14,14.69
2016,8,31,18,30,0.0,20.0,0.5,27.0,20.0,14.7,0.0
2016,8,31,18,45,0.0,10.0,0.55,26.5,10.0,7.87,0.0
2016,8,31,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,1,5,45,14.0,3.5,0.55,20.5,4.0,0.0,0.0
2016,9,1,6,0,28.0,7.0,0.6,21.0,8.0,28.5,0.0
2016,9,1,6,15,121.0,25.0,0.6,21.5,38.5,181.19,100.25
2016,9,1,6,30,214.0,43.0,0.6,22.0,69.0,299.61,232.49
2016,9,1,6,45,294.0,58.0,0.65,22.5,113.0,392.9,310.48
2016,9,1,7,0,374.0,73.0,0.7,23.0,157.0,490.04,385.94
2016,9,1,7,15,431.5,84.0,0.7,24.0,206.0,562.04,437.78
2016,9,1,7,30,489.0,95.0,0.7,25.0,255.0,634.68,487.14
2016,9,1,7,45,533.5,102.5,0.75,26.0,305.0,699.89,529.32
2016,9,1,8,0,578.0,110.0,0.8,27.0,355.0,755.05,562.96
2016,9,1,8,15,609.0,116.5,0.8,27.5,404.0,793.08,584.61
2016,9,1,8,30,640.0,123.0,0.8,28.0,453.0,828.17,603.97
2016,9,1,8,45,667.0,126.5,0.85,29.0,499.5,852.46,615.64
2016,9,1,9,0,694.0,130.0,0.9,30.0,546.0,873.26,625.06
2016,9,1,9,15,711.5,134.0,0.9,30.0,588.0,881.65,628.37
2016,9,1,9,30,729.0,138.0,0.9,30.0,630.0,886.32,629.62
2016,9,1,9,45,758.5,133.0,0.9,30.5,670.0,882.08,624.25
2016,9,1,10,0,788.0,128.0,0.9,31.0,710.0,880.87,621.05
2016,9,1,10,15,797.5,130.0,0.9,31.5,740.5,864.6,608.6
2016,9,1,10,30,807.0,132.0,0.9,32.0,771.0,844.64,594.2
2016,9,1,10,45,812.5,134.0,0.9,32.5,795.0,817.74,575.61
2016,9,1,11,0,818.0,136.0,0.9,33.0,819.0,787.52,555.09
2016,9,1,11,15,539.0,278.0,0.85,33.0,732.0,665.28,469.69
2016,9,1,11,30,260.0,420.0,0.8,33.0,645.0,543.34,384.06
2016,9,1,11,45,144.5,385.0,0.8,33.0,511.0,409.2,292.5
2016,9,1,12,0,29.0,350.0,0.8,33.0,377.0,291.41,209.46
2016,9,1,12,15,18.0,268.0,0.8,32.5,285.0,215.34,155.75
2016,9,1,12,30,7.0,186.0,0.8,32.0,193.0,146.2,105.45
2016,9,1,12,45,45.0,300.5,0.8,32.0,340.5,243.28,176.55
2016,9,1,13,0,83.0,415.0,0.8,32.0,488.0,326.38,234.34
2016,9,1,13,15,47.0,326.0,0.8,32.0,367.5,246.82,177.57
2016,9,1,13,30,11.0,237.0,0.8,32.0,247.0,178.99,129.47
2016,9,1,13,45,5.5,134.5,0.85,32.0,139.5,103.71,73.79
2016,9,1,14,0,0.0,32.0,0.9,32.0,32.0,24.66,13.58
2016,9,1,14,15,7.0,138.0,0.9,31.5,143.5,105.09,75.57
2016,9,1,14,30,14.0,244.0,0.9,31.0,255.0,174.52,134.25
2016,9,1,14,45,7.0,133.0,0.95,31.0,138.5,100.8,76.09
2016,9,1,15,0,0.0,22.0,1.0,31.0,22.0,16.88,8.26
2016,9,1,15,15,0.0,22.0,1.0,30.5,22.0,16.86,8.33
2016,9,1,15,30,0.0,22.0,1.0,30.0,22.0,16.85,8.38
2016,9,1,15,45,0.0,81.0,1.0,29.5,81.0,62.32,46.21
2016,9,1,16,0,0.0,140.0,1.0,29.0,140.0,103.7,80.46
2016,9,1,16,15,26.0,158.5,0.95,28.5,170.5,111.26,87.0
2016,9,1,16,30,52.0,177.0,0.9,28.0,201.0,120.8,95.29
2016,9,1,16,45,46.0,155.0,0.85,28.0,174.0,106.92,84.12
2016,9,1,17,0,40.0,133.0,0.8,28.0,147.0,92.76,72.6
2016,9,1,17,15,31.0,111.0,0.7,27.5,121.0,78.29,60.74
2016,9,1,17,30,22.0,89.0,0.6,27.0,95.0,63.58,48.39
2016,9,1,17,45,11.0,67.5,0.55,26.5,70.5,49.32,36.14
2016,9,1,18,0,0.0,46.0,0.5,26.0,46.0,34.04,22.8
2016,9,1,18,15,0.0,27.5,0.45,25.5,27.5,20.68,10.25
2016,9,1,18,30,0.0,9.0,0.4,25.0,9.0,7.08,0.0
2016,9,1,18,45,0.0,4.5,0.4,24.5,4.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.0,1.1,19.0,13.0,9.89,0.0
2016,9,2,6,30,0.0,26.0,1.1,19.0,26.0,19.85,10.4
2016,9,2,6,45,0.0,43.5,1.15,19.5,43.5,35.51,23.85
2016,9,2,7,0,0.0,61.0,1.2,20.0,61.0,51.82,37.73
2016,9,2,7,15,0.0,80.5,1.25,20.0,80.5,69.87,52.93
2016,9,2,7,30,0.0,100.0,1.3,20.0,100.0,87.32,67.38
2016,9,2,7,45,8.0,125.0,1.4,20.0,128.5,118.52,93.26
2016,9,2,8,0,16.0,150.0,1.5,20.0,157.0,149.22,118.26
2016,9,2,8,15,8.0,137.0,1.55,20.0,140.5,122.96,96.15
2016,9,2,8,30,0.0,124.0,1.6,20.0,124.0,100.16,76.96
2016,9,2,8,45,21.0,183.0,1.65,20.5,195.5,175.8,138.32
2016,9,2,9,0,42.0,242.0,1.7,21.0,267.0,275.11,215.83
2016,9,2,9,15,30.0,239.5,1.7,21.0,258.0,253.86,197.89
2016,9,2,9,30,18.0,237.0,1.7,21.0,249.0,215.28,167.04
2016,9,2,9,45,14.0,231.0,1.75,21.0,241.0,203.12,157.17
2016,9,2,10,0,10.0,225.0,1.8,21.0,233.0,191.88,147.97
2016,9,2,10,15,13.5,248.0,1.8,21.0,259.0,213.09,164.3
2016,9,2,10,30,17.0,271.0,1.8,21.0,285.0,233.64,179.88
2016,9,2,10,45,20.5,292.5,1.85,21.5,309.5,252.16,193.46
2016,9,2,11,0,24.0,314.0,1.9,22.0,334.0,269.86,206.29
2016,9,2,11,15,22.0,309.5,1.95,22.0,328.5,261.33,199.5
2016,9,2,11,30,20.0,305.0,2.0,22.0,323.0,253.19,193.12
2016,9,2,11,45,17.0,285.0,2.05,22.0,300.0,232.63,177.3
2016,9,2,12,0,14.0,265.0,2.1,22.0,277.0,212.94,162.16
2016,9,2,12,15,15.0,274.0,2.05,22.0,287.0,218.1,166.02
2016,9,2,12,30,16.0,283.0,2.0,22.0,297.0,222.83,169.49
2016,9,2,12,45,20.0,304.0,2.0,22.0,321.5,237.05,180.19
2016,9,2,13,0,24.0,325.0,2.0,22.0,346.0,249.91,189.74
2016,9,2,13,15,17.5,278.0,1.95,21.5,293.5,211.61,160.83
2016,9,2,13,30,11.0,231.0,1.9,21.0,241.0,174.71,132.89
2016,9,2,13,45,6.5,191.0,1.9,21.0,196.5,144.22,109.41
2016,9,2,14,0,2.0,151.0,1.9,21.0,152.0,114.38,86.25
2016,9,2,14,15,3.5,165.5,1.9,21.0,168.0,124.0,94.04
2016,9,2,14,30,5.0,180.0,1.9,21.0,184.0,133.08,106.19
2016,9,2,14,45,2.5,153.0,1.9,21.0,155.0,114.51,90.99
2016,9,2,15,0,0.0,126.0,1.9,21.0,126.0,95.51,75.35
2016,9,2,15,15,3.5,157.5,1.85,20.5,159.5,116.99,93.75
2016,9,2,15,30,7.0,189.0,1.8,20.0,193.0,137.02,110.94
2016,9,2,15,45,3.5,125.5,1.8,20.0,127.5,94.46,75.38
2016,9,2,16,0,0.0,62.0,1.8,20.0,62.0,47.58,35.57
2016,9,2,16,15,0.0,66.0,1.75,20.0,66.0,50.64,38.39
2016,9,2,16,30,0.0,70.0,1.7,20.0,70.0,53.71,41.2
2016,9,2,16,45,0.0,60.5,1.7,20.0,60.5,46.35,34.93
2016,9,2,17,0,0.0,51.0,1.7,20.0,51.0,39.01,28.62
2016,9,2,17,15,0.0,42.0,1.7,19.5,42.0,32.08,22.62
2016,9,2,17,30,0.0,33.0,1.7,19.0,33.0,25.16,16.53
2016,9,2,17,45,0.0,24.5,1.7,19.0,24.5,18.65,10.66
2016,9,2,18,0,0.0,16.0,1.7,19.0,16.0,12.15,4.77
2016,9,2,18,15,0.0,9.5,1.7,19.0,9.5,7.2,0.0
2016,9,2,18,30,0.0,3.0,1.7,19.0,3.0,2.36,0.0
2016,9,2,18,45,0.0,1.5,1.7,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,163.0,17.0,1.55,17.5,36.5,204.19,96.06
2016,9,3,6,30,326.0,34.0,1.6,18.0,73.0,387.66,304.9
2016,9,3,6,45,419.0,43.5,1.7,18.5,119.5,490.96,393.43
2016,9,3,7,0,512.0,53.0,1.8,19.0,166.0,597.78,478.2
2016,9,3,7,15,569.0,59.5,1.8,19.5,217.0,668.04,530.76
2016,9,3,7,30,626.0,66.0,1.8,20.0,268.0,737.94,580.15
2016,9,3,7,45,664.5,71.0,1.85,20.5,319.0,786.45,612.34
2016,9,3,8,0,703.0,76.0,1.9,21.0,370.0,827.22,638.02
2016,9,3,8,15,730.5,80.0,1.85,21.5,420.5,859.45,656.09
2016,9,3,8,30,758.0,84.0,1.8,22.0,471.0,888.49,671.55
2016,9,3,8,45,775.5,88.0,1.8,22.5,517.0,904.14,678.32
2016,9,3,9,0,793.0,92.0,1.8,23.0,563.0,916.14,682.8
2016,9,3,9,15,563.0,189.0,1.75,23.5,536.0,784.81,590.4
2016,9,3,9,30,333.0,286.0,1.7,24.0,509.0,631.66,476.59
2016,9,3,9,45,213.5,313.5,1.7,24.5,459.5,512.48,388.34
2016,9,3,10,0,94.0,341.0,1.7,25.0,410.0,398.58,301.53
2016,9,3,10,15,164.0,359.0,1.65,25.0,486.0,487.68,367.49
2016,9,3,10,30,234.0,377.0,1.6,25.0,562.0,550.8,412.1
2016,9,3,10,45,126.0,332.0,1.6,25.5,432.0,404.14,303.49
2016,9,3,11,0,18.0,287.0,1.6,26.0,302.0,242.66,181.81
2016,9,3,11,15,28.5,324.5,1.55,26.0,348.5,289.37,217.07
2016,9,3,11,30,39.0,362.0,1.5,26.0,395.0,321.53,240.31
2016,9,3,11,45,271.0,352.5,1.45,26.0,588.0,470.88,350.65
2016,9,3,12,0,503.0,343.0,1.4,26.0,781.0,583.57,428.12
2016,9,3,12,15,382.0,384.5,1.35,26.0,717.5,506.97,370.88
2016,9,3,12,30,261.0,426.0,1.3,26.0,654.0,444.05,324.89
2016,9,3,12,45,340.5,392.5,1.3,26.0,687.5,429.9,312.81
2016,9,3,13,0,420.0,359.0,1.3,26.0,721.0,404.25,290.66
2016,9,3,13,15,215.5,299.0,1.25,26.0,485.0,271.25,196.08
2016,9,3,13,30,11.0,239.0,1.2,26.0,249.0,180.14,133.87
2016,9,3,13,45,131.5,309.0,1.15,26.0,415.0,228.62,165.77
2016,9,3,14,0,252.0,379.0,1.1,26.0,581.0,253.81,179.71
2016,9,3,14,15,136.0,323.5,1.05,25.5,432.0,205.99,150.93
2016,9,3,14,30,20.0,268.0,1.0,25.0,283.0,189.1,148.97
2016,9,3,14,45,196.0,275.0,0.95,25.0,409.5,174.09,137.3
2016,9,3,15,0,372.0,282.0,0.9,25.0,536.0,171.85,135.84
2016,9,3,15,15,265.0,279.5,0.9,25.0,454.5,168.79,133.72
2016,9,3,15,30,158.0,277.0,0.9,25.0,373.0,173.17,137.65
2016,9,3,15,45,165.5,253.5,0.9,25.0,347.0,161.4,128.52
2016,9,3,16,0,173.0,230.0,0.9,25.0,321.0,149.09,118.95
2016,9,3,16,15,421.0,161.0,0.85,24.5,352.5,107.8,85.5
2016,9,3,16,30,669.0,92.0,0.8,24.0,384.0,70.83,54.96
2016,9,3,16,45,631.0,86.0,0.75,24.0,332.5,66.89,51.85
2016,9,3,17,0,593.0,80.0,0.7,24.0,281.0,62.88,48.56
2016,9,3,17,15,537.5,72.0,0.65,23.5,230.5,57.1,43.73
2016,9,3,17,30,482.0,64.0,0.6,23.0,180.0,51.26,38.69
2016,9,3,17,45,399.5,53.5,0.55,22.5,133.0,43.16,31.46
2016,9,3,18,0,317.0,43.0,0.5,22.0,86.0,35.03,23.91
2016,9,3,18,15,158.5,29.0,0.5,21.5,50.5,21.9,10.29
2016,9,3,18,30,0.0,15.0,0.5,21.0,15.0,11.8,0.0
2016,9,3,18,45,0.0,7.5,0.5,20.5,7.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,4,6,15,144.5,18.0,0.65,16.5,35.0,181.94,73.19
2016,9,4,6,30,289.0,36.0,0.7,17.0,70.0,356.62,279.12
2016,9,4,6,45,381.0,47.5,0.75,18.0,116.0,460.91,366.75
2016,9,4,7,0,473.0,59.0,0.8,19.0,162.0,568.66,449.92
2016,9,4,7,15,532.5,66.5,0.8,19.5,213.0,642.36,503.8
2016,9,4,7,30,592.0,74.0,0.8,20.0,264.0,715.56,554.31
2016,9,4,7,45,631.5,80.5,0.8,21.0,315.5,766.73,585.85
2016,9,4,8,0,671.0,87.0,0.8,22.0,367.0,815.81,614.63
2016,9,4,8,15,700.5,92.0,0.8,22.5,417.5,850.37,633.84
2016,9,4,8,30,730.0,97.0,0.8,23.0,468.0,881.9,650.74
2016,9,4,8,45,749.5,101.5,0.85,23.5,514.5,893.49,655.38
2016,9,4,9,0,769.0,106.0,0.9,24.0,561.0,907.93,662.17
2016,9,4,9,15,785.5,109.0,0.9,24.5,604.0,913.86,662.66
2016,9,4,9,30,802.0,112.0,0.9,25.0,647.0,915.87,660.91
2016,9,4,9,45,817.5,113.0,0.95,25.5,685.0,910.7,655.7
2016,9,4,10,0,833.0,114.0,1.0,26.0,723.0,901.51,648.2
2016,9,4,10,15,842.0,115.5,0.95,26.0,754.0,871.97,627.57
2016,9,4,10,30,851.0,117.0,0.9,26.0,785.0,850.5,612.47
2016,9,4,10,45,858.0,118.0,0.9,26.5,809.5,823.31,593.32
2016,9,4,11,0,865.0,119.0,0.9,27.0,834.0,792.75,572.14
2016,9,4,11,15,869.5,120.0,0.9,27.0,850.5,757.05,548.04
2016,9,4,11,30,874.0,121.0,0.9,27.0,867.0,718.39,520.64
2016,9,4,11,45,879.0,120.0,0.9,27.5,876.5,675.64,488.93
2016,9,4,12,0,884.0,119.0,0.9,28.0,886.0,630.32,454.75
2016,9,4,12,15,884.0,119.0,0.9,28.0,887.0,580.62,417.5
2016,9,4,12,30,884.0,119.0,0.9,28.0,888.0,529.18,377.82
2016,9,4,12,45,570.0,268.0,0.9,28.5,762.5,442.3,314.19
2016,9,4,13,0,256.0,417.0,0.9,29.0,637.0,381.07,272.03
2016,9,4,13,15,328.0,385.0,0.9,29.0,661.5,358.04,252.28
2016,9,4,13,30,400.0,353.0,0.9,29.0,686.0,327.9,226.04
2016,9,4,13,45,247.0,364.0,0.9,29.0,568.0,269.79,188.32
2016,9,4,14,0,94.0,375.0,0.9,29.0,450.0,252.81,182.69
2016,9,4,14,15,195.5,355.5,0.9,29.0,503.0,224.18,160.93
2016,9,4,14,30,297.0,336.0,0.9,29.0,556.0,192.41,149.03
2016,9,4,14,45,564.5,219.5,0.9,29.0,611.0,134.63,103.83
2016,9,4,15,0,832.0,103.0,0.9,29.0,666.0,82.95,62.59
2016,9,4,15,15,817.0,100.0,0.9,28.5,624.0,81.49,61.79
2016,9,4,15,30,802.0,97.0,0.9,28.0,582.0,79.95,60.85
2016,9,4,15,45,782.0,94.0,0.9,28.0,535.5,78.21,59.61
2016,9,4,16,0,762.0,91.0,0.9,28.0,489.0,76.41,58.33
2016,9,4,16,15,735.0,86.5,0.85,27.5,438.5,73.34,56.11
2016,9,4,16,30,708.0,82.0,0.8,27.0,388.0,64.83,49.31
2016,9,4,16,45,670.0,77.0,0.75,26.5,336.0,61.27,46.58
2016,9,4,17,0,632.0,72.0,0.7,26.0,284.0,57.68,43.75
2016,9,4,17,15,577.5,65.0,0.65,25.0,232.0,52.38,39.43
2016,9,4,17,30,523.0,58.0,0.6,24.0,180.0,47.07,34.91
2016,9,4,17,45,438.5,48.0,0.6,23.0,132.5,39.11,27.89
2016,9,4,18,0,354.0,38.0,0.6,22.0,85.0,31.15,20.55
2016,9,4,18,15,225.0,24.0,0.6,21.5,49.0,19.62,7.79
2016,9,4,18,30,96.0,10.0,0.6,21.0,13.0,7.87,0.0
2016,9,4,18,45,48.0,5.0,0.6,20.5,6.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,5,6,15,168.0,16.5,0.55,15.0,35.5,204.86,66.66
2016,9,5,6,30,336.0,33.0,0.6,16.0,71.0,394.88,307.15
2016,9,5,6,45,429.5,43.0,0.7,17.0,118.5,499.19,395.74
2016,9,5,7,0,523.0,53.0,0.8,18.0,166.0,607.1,479.17
2016,9,5,7,15,581.0,60.0,0.75,19.0,218.0,679.06,529.92
2016,9,5,7,30,639.0,67.0,0.7,20.0,270.0,750.6,576.9
2016,9,5,7,45,680.5,72.0,0.7,21.0,323.0,801.97,607.95
2016,9,5,8,0,722.0,77.0,0.7,22.0,376.0,845.22,632.21
2016,9,5,8,15,750.0,81.0,0.7,22.5,427.0,877.82,649.82
2016,9,5,8,30,778.0,85.0,0.7,23.0,478.0,907.12,664.95
2016,9,5,8,45,799.0,88.0,0.75,24.0,526.0,924.65,672.03
2016,9,5,9,0,820.0,91.0,0.8,25.0,574.0,938.41,676.85
2016,9,5,9,15,835.5,93.5,0.8,25.5,617.5,942.28,675.89
2016,9,5,9,30,851.0,96.0,0.8,26.0,661.0,930.5,665.45
2016,9,5,9,45,862.5,98.0,0.8,26.5,699.0,922.41,657.76
2016,9,5,10,0,874.0,100.0,0.8,27.0,737.0,910.44,647.78
2016,9,5,10,15,882.5,101.5,0.75,27.0,768.5,891.38,633.97
2016,9,5,10,30,891.0,103.0,0.7,27.0,800.0,868.58,618.05
2016,9,5,10,45,896.5,104.5,0.7,27.5,824.0,839.64,598.09
2016,9,5,11,0,902.0,106.0,0.7,28.0,848.0,807.26,576.1
2016,9,5,11,15,905.5,107.0,0.65,28.0,865.0,769.65,550.79
2016,9,5,11,30,909.0,108.0,0.6,28.0,882.0,729.05,521.82
2016,9,5,11,45,910.5,108.5,0.6,28.5,890.5,683.94,488.98
2016,9,5,12,0,912.0,109.0,0.6,29.0,899.0,636.41,453.78
2016,9,5,12,15,912.0,109.5,0.55,29.0,900.0,585.86,415.91
2016,9,5,12,30,912.0,110.0,0.5,29.0,901.0,533.48,375.63
2016,9,5,12,45,903.0,114.0,0.45,29.5,891.5,478.04,331.4
2016,9,5,13,0,894.0,118.0,0.4,30.0,882.0,422.02,285.78
2016,9,5,13,15,890.5,117.5,0.35,30.0,866.5,364.57,238.84
2016,9,5,13,30,887.0,117.0,0.3,30.0,851.0,306.65,191.43
2016,9,5,13,45,882.0,115.0,0.3,30.5,827.5,247.31,144.54
2016,9,5,14,0,877.0,113.0,0.3,31.0,804.0,188.16,103.08
2016,9,5,14,15,868.5,111.0,0.25,30.5,773.5,129.17,74.1
2016,9,5,14,30,860.0,109.0,0.2,30.0,743.0,95.61,71.99
2016,9,5,14,45,850.0,106.0,0.2,30.0,706.5,94.02,70.99
2016,9,5,15,0,840.0,103.0,0.2,30.0,670.0,83.28,62.52
2016,9,5,15,15,825.0,100.5,0.2,30.0,627.0,82.11,61.78
2016,9,5,15,30,810.0,98.0,0.2,30.0,584.0,80.89,60.98
2016,9,5,15,45,791.0,94.0,0.2,30.0,537.0,78.5,59.23
2016,9,5,16,0,772.0,90.0,0.2,30.0,490.0,76.0,57.4
2016,9,5,16,15,744.5,86.0,0.2,29.5,439.0,73.24,55.47
2016,9,5,16,30,717.0,82.0,0.2,29.0,388.0,65.05,49.01
2016,9,5,16,45,680.5,76.5,0.2,29.0,336.0,61.14,45.93
2016,9,5,17,0,644.0,71.0,0.2,29.0,284.0,57.18,42.73
2016,9,5,17,15,588.0,64.0,0.3,28.0,231.5,51.81,38.41
2016,9,5,17,30,532.0,57.0,0.4,27.0,179.0,46.44,33.88
2016,9,5,17,45,446.0,47.0,0.5,26.5,131.0,38.43,26.82
2016,9,5,18,0,360.0,37.0,0.6,26.0,83.0,30.43,19.44
2016,9,5,18,15,219.0,23.5,0.7,25.0,47.0,19.25,6.19
2016,9,5,18,30,78.0,10.0,0.8,24.0,11.0,7.87,0.0
2016,9,5,18,45,39.0,5.0,0.9,23.0,5.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,173.0,16.5,0.75,17.5,35.5,207.7,46.16
2016,9,6,6,30,346.0,33.0,0.8,18.0,71.0,403.37,310.57
2016,9,6,6,45,435.5,43.5,0.9,18.5,118.5,504.87,398.64
2016,9,6,7,0,525.0,54.0,1.0,19.0,166.0,609.77,480.88
2016,9,6,7,15,583.5,61.0,1.0,20.0,218.0,682.22,532.93
2016,9,6,7,30,642.0,68.0,1.0,21.0,270.0,754.16,581.25
2016,9,6,7,45,679.0,74.0,1.0,22.0,322.5,802.49,610.55
2016,9,6,8,0,716.0,80.0,1.0,23.0,375.0,848.6,637.04
2016,9,6,8,15,744.5,84.5,1.05,24.0,426.5,875.53,650.6
2016,9,6,8,30,773.0,89.0,1.1,25.0,478.0,905.82,666.17
2016,9,6,8,45,793.0,92.5,1.2,26.0,525.5,922.87,673.64
2016,9,6,9,0,813.0,96.0,1.3,27.0,573.0,936.12,678.78
2016,9,6,9,15,828.5,99.0,1.2,27.5,617.0,940.46,676.62
2016,9,6,9,30,844.0,102.0,1.1,28.0,661.0,940.79,672.13
2016,9,6,9,45,855.5,104.5,1.05,28.5,699.0,921.11,656.12
2016,9,6,10,0,867.0,107.0,1.0,29.0,737.0,909.48,645.67
2016,9,6,10,15,876.0,108.5,0.9,29.5,768.5,890.7,630.02
2016,9,6,10,30,885.0,110.0,0.8,30.0,800.0,868.17,612.33
2016,9,6,10,45,891.5,111.0,0.75,30.5,824.5,839.42,591.81
2016,9,6,11,0,898.0,112.0,0.7,31.0,849.0,807.22,569.35
2016,9,6,11,15,901.5,113.0,0.65,31.0,865.5,769.47,543.95
2016,9,6,11,30,905.0,114.0,0.6,31.0,882.0,728.75,515.24
2016,9,6,11,45,908.0,114.0,0.6,31.5,890.5,684.1,483.06
2016,9,6,12,0,911.0,114.0,0.6,32.0,899.0,636.93,448.47
2016,9,6,12,15,911.0,114.0,0.6,32.0,899.5,585.82,411.15
2016,9,6,12,30,911.0,114.0,0.6,32.0,900.0,532.92,371.34
2016,9,6,12,45,909.5,113.0,0.65,32.5,892.0,477.1,327.83
2016,9,6,13,0,908.0,112.0,0.7,33.0,884.0,420.14,282.16
2016,9,6,13,15,904.0,111.0,0.75,33.0,868.0,361.49,234.82
2016,9,6,13,30,900.0,110.0,0.8,33.0,852.0,302.42,186.89
2016,9,6,13,45,894.0,109.0,0.85,33.0,828.5,242.79,140.3
2016,9,6,14,0,888.0,108.0,0.9,33.0,805.0,183.43,99.39
2016,9,6,14,15,879.5,106.0,0.9,33.0,773.5,123.83,70.93
2016,9,6,14,30,871.0,104.0,0.9,33.0,742.0,93.3,69.52
2016,9,6,14,45,858.5,102.0,0.9,33.0,704.5,92.09,68.76
2016,9,6,15,0,846.0,100.0,0.9,33.0,667.0,90.77,67.88
2016,9,6,15,15,830.0,97.5,0.9,32.5,623.5,80.43,59.9
2016,9,6,15,30,814.0,95.0,0.9,32.0,580.0,79.1,59.16
2016,9,6,15,45,792.5,92.0,0.9,32.0,532.0,77.25,57.85
2016,9,6,16,0,771.0,89.0,0.9,32.0,484.0,75.35,56.5
2016,9,6,16,15,742.5,85.0,0.8,31.5,433.0,72.54,54.52
2016,9,6,16,30,714.0,81.0,0.7,31.0,382.0,64.37,48.08
2016,9,6,16,45,673.5,75.5,0.65,30.5,329.5,60.38,45.04
2016,9,6,17,0,633.0,70.0,0.6,30.0,277.0,56.35,41.86
2016,9,6,17,15,576.5,63.0,0.6,28.5,225.0,50.98,37.62
2016,9,6,17,30,520.0,56.0,0.6,27.0,173.0,45.6,33.15
2016,9,6,17,45,432.0,46.0,0.6,26.0,125.5,37.59,26.12
2016,9,6,18,0,344.0,36.0,0.6,25.0,78.0,29.59,18.72
2016,9,6,18,15,172.0,18.0,0.6,24.5,39.0,14.54,2.05
2016,9,6,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,7,6,15,115.5,18.5,0.85,21.5,31.0,156.26,13.62
2016,9,7,6,30,231.0,37.0,0.9,22.0,62.0,306.59,233.7
2016,9,7,6,45,328.0,49.5,1.0,22.5,107.0,410.4,323.39
2016,9,7,7,0,425.0,62.0,1.1,23.0,152.0,525.47,413.62
2016,9,7,7,15,486.0,71.5,1.1,24.0,201.5,602.36,469.64
2016,9,7,7,30,547.0,81.0,1.1,25.0,251.0,678.75,521.99
2016,9,7,7,45,595.5,86.0,1.1,26.0,303.0,736.23,558.33
2016,9,7,8,0,644.0,91.0,1.1,27.0,355.0,791.6,591.59
2016,9,7,8,15,674.5,96.0,1.05,27.5,404.5,826.7,610.59
2016,9,7,8,30,705.0,101.0,1.0,28.0,454.0,858.79,627.21
2016,9,7,8,45,731.0,104.0,1.0,29.0,501.5,880.52,636.3
2016,9,7,9,0,757.0,107.0,1.0,30.0,549.0,892.88,639.44
2016,9,7,9,15,774.0,110.0,0.95,30.5,591.5,899.09,639.34
2016,9,7,9,30,791.0,113.0,0.9,31.0,634.0,901.4,636.97
2016,9,7,9,45,807.0,113.5,0.85,31.5,672.0,895.98,630.02
2016,9,7,10,0,823.0,114.0,0.8,32.0,710.0,886.58,620.89
2016,9,7,10,15,832.0,116.0,0.75,32.5,740.5,868.6,606.72
2016,9,7,10,30,841.0,118.0,0.7,33.0,771.0,836.62,584.19
2016,9,7,10,45,850.0,118.0,0.7,33.5,795.5,810.13,566.19
2016,9,7,11,0,859.0,118.0,0.7,34.0,820.0,780.2,546.05
2016,9,7,11,15,863.5,119.0,0.7,34.0,836.5,744.5,522.38
2016,9,7,11,30,868.0,120.0,0.7,34.0,853.0,705.86,495.8
2016,9,7,11,45,872.0,119.0,0.75,34.0,862.0,662.5,466.11
2016,9,7,12,0,876.0,118.0,0.8,34.0,871.0,616.69,433.81
2016,9,7,12,15,876.5,118.0,0.8,34.0,871.5,567.48,397.64
2016,9,7,12,30,877.0,118.0,0.8,34.0,872.0,516.5,359.05
2016,9,7,12,45,871.5,120.0,0.85,34.5,863.5,462.77,316.96
2016,9,7,13,0,866.0,122.0,0.9,35.0,855.0,408.26,273.15
2016,9,7,13,15,862.5,121.0,0.9,35.0,839.5,351.94,227.54
2016,9,7,13,30,859.0,120.0,0.9,35.0,824.0,295.21,181.61
2016,9,7,13,45,855.0,117.5,0.9,35.0,801.5,237.31,136.73
2016,9,7,14,0,851.0,115.0,0.9,35.0,779.0,179.53,97.54
2016,9,7,14,15,842.0,113.0,0.9,34.5,749.0,122.03,71.43
2016,9,7,14,30,833.0,111.0,0.9,34.0,719.0,86.3,63.69
2016,9,7,14,45,822.5,108.0,0.9,34.0,682.5,85.15,62.98
2016,9,7,15,0,812.0,105.0,0.9,34.0,646.0,83.93,62.17
2016,9,7,15,15,796.0,102.5,0.85,33.5,603.5,82.8,61.57
2016,9,7,15,30,780.0,100.0,0.8,33.0,561.0,81.63,60.94
2016,9,7,15,45,759.5,96.0,0.8,33.0,514.5,79.28,59.24
2016,9,7,16,0,739.0,92.0,0.8,33.0,468.0,76.85,57.47
2016,9,7,16,15,710.5,87.5,0.75,32.5,418.0,68.15,50.7
2016,9,7,16,30,682.0,83.0,0.7,32.0,368.0,65.22,48.59
2016,9,7,16,45,642.5,77.5,0.65,31.5,316.5,61.36,45.65
2016,9,7,17,0,603.0,72.0,0.6,31.0,265.0,57.46,42.6
2016,9,7,17,15,545.0,64.5,0.6,30.0,214.5,51.81,38.05
2016,9,7,17,30,487.0,57.0,0.6,29.0,164.0,46.15,33.27
2016,9,7,17,45,399.0,46.5,0.65,28.0,118.0,37.83,26.02
2016,9,7,18,0,311.0,36.0,0.7,27.0,72.0,29.51,18.3
2016,9,7,18,15,155.5,18.0,0.7,26.5,36.0,14.54,0.17
2016,9,7,18,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.5,0.55,21.5,31.0,167.2,0.0
2016,9,8,6,30,270.0,33.0,0.6,22.0,62.0,335.77,253.15
2016,9,8,6,45,362.5,44.5,0.65,22.5,106.5,439.02,342.43
2016,9,8,7,0,455.0,56.0,0.7,23.0,151.0,546.07,425.32
2016,9,8,7,15,425.5,76.0,0.65,24.0,185.0,542.63,422.27
2016,9,8,7,30,396.0,96.0,0.6,25.0,219.0,543.48,421.41
2016,9,8,7,45,528.0,90.0,0.55,26.0,286.0,674.52,510.87
2016,9,8,8,0,660.0,84.0,0.5,27.0,353.0,796.96,587.19
2016,9,8,8,15,690.0,88.5,0.55,28.0,402.5,830.83,604.18
2016,9,8,8,30,720.0,93.0,0.6,29.0,452.0,861.72,619.99
2016,9,8,8,45,742.5,96.5,0.65,30.0,498.5,875.12,624.5
2016,9,8,9,0,765.0,100.0,0.7,31.0,545.0,890.95,630.75
2016,9,8,9,15,781.5,103.0,0.7,31.5,587.5,896.55,630.99
2016,9,8,9,30,798.0,106.0,0.7,32.0,630.0,898.26,629.11
2016,9,8,9,45,819.5,103.5,0.7,32.5,668.5,894.34,623.99
2016,9,8,10,0,841.0,101.0,0.7,33.0,707.0,875.67,610.06
2016,9,8,10,15,849.5,102.5,0.75,33.0,737.5,857.16,598.67
2016,9,8,10,30,858.0,104.0,0.8,33.0,768.0,835.03,585.05
2016,9,8,10,45,863.5,106.0,0.85,33.5,791.5,807.37,566.83
2016,9,8,11,0,869.0,108.0,0.9,34.0,815.0,776.35,546.53
2016,9,8,11,15,873.0,108.5,0.9,34.0,831.0,739.67,522.21
2016,9,8,11,30,877.0,109.0,0.9,34.0,847.0,700.1,494.74
2016,9,8,11,45,877.0,110.5,0.95,34.5,855.0,656.08,463.19
2016,9,8,12,0,877.0,112.0,1.0,35.0,863.0,609.82,429.31
2016,9,8,12,15,877.5,112.0,1.0,35.0,863.5,560.67,392.95
2016,9,8,12,30,878.0,112.0,1.0,35.0,864.0,509.73,354.18
2016,9,8,12,45,868.0,116.5,1.0,35.0,854.5,455.93,312.23
2016,9,8,13,0,858.0,121.0,1.0,35.0,845.0,401.69,268.87
2016,9,8,13,15,854.0,120.0,1.0,35.0,829.5,345.66,223.36
2016,9,8,13,30,850.0,119.0,1.0,35.0,814.0,289.3,177.67
2016,9,8,13,45,841.0,119.5,1.05,35.0,790.0,232.76,134.15
2016,9,8,14,0,832.0,120.0,1.1,35.0,766.0,168.89,91.0
2016,9,8,14,15,823.0,118.0,1.1,35.0,736.0,111.23,65.17
2016,9,8,14,30,814.0,116.0,1.1,35.0,706.0,88.79,65.45
2016,9,8,14,45,798.5,115.0,1.1,35.0,669.0,88.81,65.65
2016,9,8,15,0,783.0,114.0,1.1,35.0,632.0,88.87,65.85
2016,9,8,15,15,766.0,111.0,1.1,34.5,590.0,87.61,65.18
2016,9,8,15,30,749.0,108.0,1.1,34.0,548.0,86.31,64.47
2016,9,8,15,45,722.5,105.5,1.1,34.0,501.0,78.46,58.36
2016,9,8,16,0,696.0,103.0,1.1,34.0,454.0,77.28,57.62
2016,9,8,16,15,666.0,97.5,1.0,33.5,404.5,74.04,55.31
2016,9,8,16,30,636.0,92.0,0.9,33.0,355.0,70.71,52.9
2016,9,8,16,45,588.5,86.5,0.85,32.5,303.5,67.04,50.15
2016,9,8,17,0,541.0,81.0,0.8,32.0,252.0,63.39,47.32
2016,9,8,17,15,481.0,71.5,0.7,30.5,202.5,56.55,41.89
2016,9,8,17,30,421.0,62.0,0.6,29.0,153.0,49.61,36.13
2016,9,8,17,45,328.5,49.5,0.55,28.0,108.0,37.62,25.77
2016,9,8,18,0,236.0,37.0,0.5,27.0,63.0,28.05,16.94
2016,9,8,18,15,118.0,18.5,0.5,26.5,31.5,14.09,0.0
2016,9,8,18,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,6,15,101.5,18.0,0.4,20.5,28.0,141.63,0.0
2016,9,9,6,30,203.0,36.0,0.4,21.0,56.0,281.31,211.49
2016,9,9,6,45,294.5,50.0,0.45,22.0,99.5,381.31,299.03
2016,9,9,7,0,386.0,64.0,0.5,23.0,143.0,486.5,380.61
2016,9,9,7,15,448.0,74.0,0.5,24.0,192.0,567.67,439.45
2016,9,9,7,30,510.0,84.0,0.5,25.0,241.0,644.98,492.03
2016,9,9,7,45,556.5,91.0,0.5,26.0,291.5,702.61,528.16
2016,9,9,8,0,603.0,98.0,0.5,27.0,342.0,758.15,561.25
2016,9,9,8,15,634.5,104.0,0.5,28.0,391.0,795.19,580.86
2016,9,9,8,30,666.0,110.0,0.5,29.0,440.0,829.25,598.09
2016,9,9,8,45,690.0,114.5,0.5,30.0,486.0,850.78,606.98
2016,9,9,9,0,714.0,119.0,0.5,31.0,532.0,868.79,613.68
2016,9,9,9,15,731.5,122.5,0.5,31.5,574.0,875.6,614.7
2016,9,9,9,30,749.0,126.0,0.5,32.0,616.0,872.39,609.85
2016,9,9,9,45,760.0,130.5,0.55,32.5,652.0,867.1,604.95
2016,9,9,10,0,771.0,135.0,0.6,33.0,688.0,857.97,597.87
2016,9,9,10,15,781.0,137.0,0.6,33.0,718.5,841.63,586.85
2016,9,9,10,30,791.0,139.0,0.6,33.0,749.0,821.58,573.75
2016,9,9,10,45,569.5,252.5,0.65,33.5,699.0,715.27,501.82
2016,9,9,11,0,348.0,366.0,0.7,34.0,649.0,602.31,423.98
2016,9,9,11,15,432.5,342.0,0.7,34.0,700.0,627.86,441.78
2016,9,9,11,30,517.0,318.0,0.7,34.0,751.0,635.2,445.87
2016,9,9,11,45,663.5,234.5,0.75,34.5,796.5,628.03,440.71
2016,9,9,12,0,810.0,151.0,0.8,35.0,842.0,603.03,422.61
2016,9,9,12,15,810.0,151.0,0.8,35.0,842.5,554.42,386.91
2016,9,9,12,30,810.0,151.0,0.8,35.0,843.0,504.22,349.18
2016,9,9,12,45,803.5,153.5,0.85,35.0,834.0,451.74,308.99
2016,9,9,13,0,797.0,156.0,0.9,35.0,825.0,398.75,267.23
2016,9,9,13,15,792.5,155.0,0.9,35.0,809.5,343.77,223.06
2016,9,9,13,30,788.0,154.0,0.9,35.0,794.0,288.7,178.94
2016,9,9,13,45,781.5,151.5,0.9,35.0,771.0,232.46,136.08
2016,9,9,14,0,775.0,149.0,0.9,35.0,748.0,176.87,99.36
2016,9,9,14,15,764.5,147.0,0.85,35.0,718.0,122.22,75.86
2016,9,9,14,30,754.0,145.0,0.8,35.0,688.0,104.57,77.82
2016,9,9,14,45,741.0,141.5,0.8,35.0,652.0,95.32,70.74
2016,9,9,15,0,728.0,138.0,0.8,35.0,616.0,94.53,70.3
2016,9,9,15,15,709.5,134.0,0.8,34.5,574.0,93.24,69.63
2016,9,9,15,30,691.0,130.0,0.8,34.0,532.0,91.91,68.92
2016,9,9,15,45,668.0,124.5,0.8,34.0,486.5,89.45,67.18
2016,9,9,16,0,645.0,119.0,0.8,34.0,441.0,86.89,65.35
2016,9,9,16,15,612.5,112.5,0.75,33.5,392.0,83.37,62.87
2016,9,9,16,30,580.0,106.0,0.7,33.0,343.0,79.75,60.27
2016,9,9,16,45,537.0,97.5,0.65,32.5,293.0,74.41,56.19
2016,9,9,17,0,494.0,89.0,0.6,32.0,243.0,68.96,51.9
2016,9,9,17,15,432.5,78.0,0.6,31.0,194.0,58.27,43.2
2016,9,9,17,30,371.0,67.0,0.6,30.0,145.0,50.18,36.39
2016,9,9,17,45,285.5,52.0,0.6,29.0,102.0,39.06,26.77
2016,9,9,18,0,200.0,37.0,0.6,28.0,59.0,27.87,16.46
2016,9,9,18,15,100.0,18.5,0.6,27.5,29.5,14.03,0.0
2016,9,9,18,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,10,6,15,78.0,18.0,0.45,21.5,25.5,107.14,0.0
2016,9,10,6,30,156.0,36.0,0.4,22.0,51.0,240.88,178.89
2016,9,10,6,45,240.5,53.0,0.4,22.5,93.5,337.93,264.94
2016,9,10,7,0,325.0,70.0,0.4,23.0,136.0,439.27,345.21
2016,9,10,7,15,386.5,82.5,0.4,24.0,184.0,514.79,400.77
2016,9,10,7,30,448.0,95.0,0.4,25.0,232.0,591.2,453.74
2016,9,10,7,45,491.5,105.0,0.45,26.0,281.0,646.54,489.76
2016,9,10,8,0,535.0,115.0,0.5,27.0,330.0,700.67,523.54
2016,9,10,8,15,568.0,122.5,0.5,28.0,378.5,750.27,552.26
2016,9,10,8,30,601.0,130.0,0.5,29.0,427.0,787.59,572.0
2016,9,10,8,45,625.5,136.5,0.5,30.0,472.5,812.16,583.16
2016,9,10,9,0,650.0,143.0,0.5,31.0,518.0,833.2,592.05
2016,9,10,9,15,554.5,190.5,0.55,31.5,527.5,769.97,549.17
2016,9,10,9,30,459.0,238.0,0.6,32.0,537.0,715.17,510.24
2016,9,10,9,45,608.0,189.0,0.65,32.5,609.0,793.78,562.51
2016,9,10,10,0,757.0,140.0,0.7,33.0,681.0,848.48,594.79
2016,9,10,10,15,767.0,142.0,0.75,33.0,711.0,832.34,583.8
2016,9,10,10,30,777.0,144.0,0.8,33.0,741.0,812.53,571.48
2016,9,10,10,45,781.0,148.0,0.85,33.5,763.5,786.17,553.94
2016,9,10,11,0,785.0,152.0,0.9,34.0,786.0,756.58,533.2
2016,9,10,11,15,790.0,153.0,0.9,34.0,802.0,721.96,509.42
2016,9,10,11,30,795.0,154.0,0.9,34.0,818.0,684.46,483.32
2016,9,10,11,45,416.0,255.5,0.95,34.0,603.5,485.35,346.56
2016,9,10,12,0,37.0,357.0,1.0,34.0,389.0,299.48,214.74
2016,9,10,12,15,24.0,295.5,1.0,34.0,316.5,239.48,172.65
2016,9,10,12,30,11.0,234.0,1.0,34.0,244.0,183.36,132.08
2016,9,10,12,45,10.5,230.0,1.05,34.0,239.5,178.46,128.66
2016,9,10,13,0,10.0,226.0,1.1,34.0,235.0,173.66,125.16
2016,9,10,13,15,81.5,312.5,1.1,34.0,379.0,245.11,175.13
2016,9,10,13,30,153.0,399.0,1.1,34.0,523.0,293.35,206.26
2016,9,10,13,45,96.5,360.5,1.15,34.0,438.0,254.26,180.08
2016,9,10,14,0,40.0,322.0,1.2,34.0,353.0,214.94,154.5
2016,9,10,14,15,34.5,301.0,1.2,34.0,327.0,195.36,141.52
2016,9,10,14,30,29.0,280.0,1.2,34.0,301.0,182.11,138.66
2016,9,10,14,45,39.0,277.5,1.25,34.0,304.0,180.51,137.79
2016,9,10,15,0,49.0,275.0,1.3,34.0,307.0,178.64,136.7
2016,9,10,15,15,83.0,267.0,1.3,33.5,317.0,174.37,134.02
2016,9,10,15,30,117.0,259.0,1.3,33.0,327.0,163.05,125.8
2016,9,10,15,45,109.5,235.5,1.3,33.0,295.0,156.11,120.75
2016,9,10,16,0,102.0,212.0,1.3,33.0,263.0,142.16,110.06
2016,9,10,16,15,118.0,189.5,1.2,32.5,242.0,125.39,97.19
2016,9,10,16,30,134.0,167.0,1.1,32.0,221.0,112.51,87.27
2016,9,10,16,45,111.5,147.0,1.05,31.5,187.5,99.89,77.38
2016,9,10,17,0,89.0,127.0,1.0,31.0,154.0,88.2,68.03
2016,9,10,17,15,163.5,104.0,0.9,30.0,142.0,73.19,55.78
2016,9,10,17,30,238.0,81.0,0.8,29.0,130.0,58.37,43.32
2016,9,10,17,45,169.0,59.0,0.75,28.5,88.5,42.96,29.97
2016,9,10,18,0,100.0,37.0,0.7,28.0,47.0,27.35,15.74
2016,9,10,18,15,50.0,18.5,0.7,27.5,23.5,13.93,0.0
2016,9,10,18,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
