Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,11,6,15,104.0,16.5,0.7,21.5,26.5,138.72,0.0
2016,9,11,6,30,208.0,33.0,0.8,22.0,53.0,280.87,207.87
2016,9,11,6,45,301.0,46.5,0.9,22.5,96.0,381.27,299.7
2016,9,11,7,0,394.0,60.0,1.0,23.0,139.0,487.1,384.01
2016,9,11,7,15,457.5,69.5,1.05,23.5,188.0,570.19,446.82
2016,9,11,7,30,521.0,79.0,1.1,24.0,237.0,648.0,502.54
2016,9,11,7,45,423.5,112.5,1.2,24.5,256.5,590.01,459.53
2016,9,11,8,0,326.0,146.0,1.3,25.0,276.0,511.5,399.82
2016,9,11,8,15,326.0,168.5,1.25,25.5,313.5,534.54,414.36
2016,9,11,8,30,326.0,191.0,1.2,26.0,351.0,555.23,425.99
2016,9,11,8,45,242.0,224.5,1.15,26.5,349.5,505.08,384.71
2016,9,11,9,0,158.0,258.0,1.1,27.0,348.0,430.28,326.56
2016,9,11,9,15,217.0,272.5,1.05,27.5,407.0,492.51,371.22
2016,9,11,9,30,276.0,287.0,1.0,28.0,466.0,573.97,426.33
2016,9,11,9,45,280.5,305.0,0.95,28.5,496.0,582.76,429.02
2016,9,11,10,0,285.0,323.0,0.9,29.0,526.0,589.33,430.85
2016,9,11,10,15,296.5,336.0,0.85,29.0,555.5,594.66,432.94
2016,9,11,10,30,308.0,349.0,0.8,29.0,585.0,597.48,433.33
2016,9,11,10,45,195.5,364.0,0.75,29.5,516.0,485.59,353.01
2016,9,11,11,0,83.0,379.0,0.7,30.0,447.0,384.2,279.5
2016,9,11,11,15,232.5,372.0,0.65,30.0,565.0,497.37,360.32
2016,9,11,11,30,382.0,365.0,0.6,30.0,683.0,570.48,408.92
2016,9,11,11,45,612.0,250.0,0.6,30.5,765.0,603.4,430.24
2016,9,11,12,0,842.0,135.0,0.6,31.0,847.0,598.75,425.02
2016,9,11,12,15,666.0,232.0,0.6,31.0,796.0,535.48,378.13
2016,9,11,12,30,490.0,329.0,0.6,31.0,745.0,475.56,334.86
2016,9,11,12,45,476.5,328.5,0.6,31.0,729.5,430.63,301.4
2016,9,11,13,0,463.0,328.0,0.6,31.0,714.0,386.67,267.92
2016,9,11,13,15,352.5,358.5,0.55,31.0,649.0,339.35,234.37
2016,9,11,13,30,242.0,389.0,0.5,31.0,584.0,307.52,213.63
2016,9,11,13,45,288.0,365.5,0.5,31.0,591.0,268.79,183.74
2016,9,11,14,0,334.0,342.0,0.5,31.0,598.0,233.81,158.94
2016,9,11,14,15,583.0,226.5,0.45,31.0,650.5,144.97,99.44
2016,9,11,14,30,832.0,111.0,0.4,31.0,703.0,86.82,64.85
2016,9,11,14,45,605.5,187.0,0.4,31.0,606.0,118.5,90.44
2016,9,11,15,0,379.0,263.0,0.4,31.0,509.0,163.69,126.22
2016,9,11,15,15,352.0,249.0,0.4,30.5,465.5,156.73,121.14
2016,9,11,15,30,325.0,235.0,0.4,30.0,422.0,149.53,116.07
2016,9,11,15,45,531.5,163.0,0.4,30.0,437.5,109.96,84.77
2016,9,11,16,0,738.0,91.0,0.4,30.0,453.0,76.45,57.87
2016,9,11,16,15,708.0,86.5,0.35,29.5,403.0,67.7,51.05
2016,9,11,16,30,678.0,82.0,0.3,29.0,353.0,64.72,48.86
2016,9,11,16,45,639.5,75.5,0.3,28.5,301.5,60.13,45.27
2016,9,11,17,0,601.0,69.0,0.3,28.0,250.0,55.47,41.5
2016,9,11,17,15,538.5,61.5,0.3,27.5,199.5,49.72,36.66
2016,9,11,17,30,476.0,54.0,0.3,27.0,149.0,43.98,31.61
2016,9,11,17,45,381.0,42.5,0.3,26.5,103.5,34.77,23.4
2016,9,11,18,0,286.0,31.0,0.3,26.0,58.0,25.52,14.12
2016,9,11,18,15,143.0,15.5,0.3,25.5,29.0,12.2,0.0
2016,9,11,18,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,6,15,4.5,15.0,0.65,17.5,15.5,15.59,0.0
2016,9,12,6,30,9.0,30.0,0.7,18.0,31.0,45.13,29.19
2016,9,12,6,45,31.0,51.5,0.75,18.5,57.0,92.21,71.23
2016,9,12,7,0,53.0,73.0,0.8,19.0,83.0,136.26,109.26
2016,9,12,7,15,70.0,94.5,0.8,20.0,112.5,174.55,141.21
2016,9,12,7,30,87.0,116.0,0.8,21.0,142.0,231.63,186.82
2016,9,12,7,45,363.0,104.5,0.85,22.0,244.0,520.11,413.86
2016,9,12,8,0,639.0,93.0,0.9,23.0,346.0,783.78,596.12
2016,9,12,8,15,333.0,138.5,0.95,23.5,272.0,527.76,408.76
2016,9,12,8,30,27.0,184.0,1.0,24.0,198.0,208.7,161.08
2016,9,12,8,45,170.5,210.0,1.05,25.0,307.0,394.34,306.87
2016,9,12,9,0,314.0,236.0,1.1,26.0,416.0,577.36,438.26
2016,9,12,9,15,549.5,177.5,1.05,26.5,520.5,748.01,556.19
2016,9,12,9,30,785.0,119.0,1.0,27.0,625.0,892.93,646.04
2016,9,12,9,45,807.0,117.0,1.0,27.5,664.0,889.75,639.41
2016,9,12,10,0,829.0,115.0,1.0,28.0,703.0,882.3,632.17
2016,9,12,10,15,838.0,117.0,0.95,28.5,733.5,863.58,617.25
2016,9,12,10,30,847.0,119.0,0.9,29.0,764.0,841.09,600.28
2016,9,12,10,45,593.5,241.0,0.85,29.5,699.5,723.25,518.01
2016,9,12,11,0,340.0,363.0,0.8,30.0,635.0,590.03,423.61
2016,9,12,11,15,325.0,375.5,0.75,30.0,640.0,565.23,406.34
2016,9,12,11,30,310.0,388.0,0.7,30.0,645.0,539.88,387.59
2016,9,12,11,45,283.5,399.0,0.7,30.5,635.5,505.87,362.49
2016,9,12,12,0,257.0,410.0,0.7,31.0,626.0,472.95,338.15
2016,9,12,12,15,369.0,369.5,0.7,31.0,680.0,476.14,339.33
2016,9,12,12,30,481.0,329.0,0.7,31.0,734.0,469.45,331.81
2016,9,12,12,45,479.0,325.5,0.7,31.0,725.5,427.75,299.86
2016,9,12,13,0,477.0,322.0,0.7,31.0,717.0,385.88,267.4
2016,9,12,13,15,358.0,354.5,0.7,31.0,647.5,336.98,233.0
2016,9,12,13,30,239.0,387.0,0.7,31.0,578.0,304.43,212.17
2016,9,12,13,45,519.5,264.5,0.7,31.0,664.5,242.76,156.16
2016,9,12,14,0,800.0,142.0,0.7,31.0,751.0,166.12,93.84
2016,9,12,14,15,533.5,233.0,0.7,31.0,632.5,145.42,102.1
2016,9,12,14,30,267.0,324.0,0.7,31.0,514.0,187.7,144.59
2016,9,12,14,45,507.0,228.5,0.7,31.0,563.5,139.72,107.13
2016,9,12,15,0,747.0,133.0,0.7,31.0,613.0,92.7,70.02
2016,9,12,15,15,484.0,191.5,0.7,30.5,494.5,122.52,94.48
2016,9,12,15,30,221.0,250.0,0.7,30.0,376.0,161.05,125.68
2016,9,12,15,45,111.0,200.5,0.7,30.0,264.0,132.7,103.26
2016,9,12,16,0,1.0,151.0,0.7,30.0,152.0,109.91,85.25
2016,9,12,16,15,290.0,128.5,0.65,29.5,243.0,90.25,69.65
2016,9,12,16,30,579.0,106.0,0.6,29.0,334.0,80.22,61.75
2016,9,12,16,45,529.5,97.5,0.55,28.5,283.0,74.78,57.52
2016,9,12,17,0,480.0,89.0,0.5,28.0,232.0,66.12,50.43
2016,9,12,17,15,414.5,77.5,0.5,27.0,183.0,57.74,43.48
2016,9,12,17,30,349.0,66.0,0.5,26.0,134.0,49.29,36.17
2016,9,12,17,45,256.0,50.0,0.55,25.5,91.0,37.44,25.63
2016,9,12,18,0,163.0,34.0,0.6,25.0,48.0,25.53,13.66
2016,9,12,18,15,81.5,17.0,0.6,24.5,24.0,13.38,0.0
2016,9,12,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,6,15,74.5,17.5,0.5,19.5,24.0,76.39,0.0
2016,9,13,6,30,149.0,35.0,0.5,20.0,48.0,235.18,170.48
2016,9,13,6,45,247.5,51.0,0.55,20.5,91.5,341.51,269.44
2016,9,13,7,0,346.0,67.0,0.6,21.0,135.0,453.68,359.4
2016,9,13,7,15,173.0,67.5,0.6,21.5,101.5,265.62,214.1
2016,9,13,7,30,0.0,68.0,0.6,22.0,68.0,53.99,39.06
2016,9,13,7,45,0.0,98.0,0.65,23.0,98.5,82.86,62.85
2016,9,13,8,0,0.0,128.0,0.7,24.0,129.0,111.54,85.51
2016,9,13,8,15,58.0,168.0,0.7,24.5,197.0,227.18,178.49
2016,9,13,8,30,116.0,208.0,0.7,25.0,265.0,348.23,270.36
2016,9,13,8,45,417.0,165.5,0.7,26.0,398.0,628.24,475.99
2016,9,13,9,0,718.0,123.0,0.7,27.0,531.0,870.98,632.26
2016,9,13,9,15,737.0,127.0,0.7,27.5,573.5,879.21,631.08
2016,9,13,9,30,756.0,131.0,0.7,28.0,616.0,883.53,630.85
2016,9,13,9,45,527.5,223.5,0.7,28.5,572.0,742.11,535.26
2016,9,13,10,0,299.0,316.0,0.7,29.0,528.0,592.97,430.4
2016,9,13,10,15,321.0,326.0,0.7,29.5,562.5,603.98,437.66
2016,9,13,10,30,343.0,336.0,0.7,30.0,597.0,611.96,441.16
2016,9,13,10,45,596.0,232.5,0.7,30.5,701.5,715.98,512.22
2016,9,13,11,0,849.0,129.0,0.7,31.0,806.0,775.94,551.17
2016,9,13,11,15,853.5,129.5,0.7,31.0,822.5,730.66,519.45
2016,9,13,11,30,858.0,130.0,0.7,31.0,839.0,691.18,491.87
2016,9,13,11,45,864.0,128.5,0.7,31.5,848.0,648.35,460.37
2016,9,13,12,0,870.0,127.0,0.7,32.0,857.0,602.92,426.35
2016,9,13,12,15,606.0,256.0,0.7,32.0,764.5,517.25,364.84
2016,9,13,12,30,342.0,385.0,0.7,32.0,672.0,441.88,311.96
2016,9,13,12,45,611.0,251.5,0.7,32.0,757.5,428.96,297.95
2016,9,13,13,0,880.0,118.0,0.7,32.0,843.0,391.82,261.94
2016,9,13,13,15,876.0,117.0,0.7,32.0,827.0,334.33,214.79
2016,9,13,13,30,872.0,116.0,0.7,32.0,811.0,276.48,167.98
2016,9,13,13,45,865.5,114.5,0.7,32.5,787.0,217.8,123.37
2016,9,13,14,0,859.0,113.0,0.7,33.0,763.0,159.51,87.01
2016,9,13,14,15,850.0,111.0,0.7,32.5,732.0,101.45,76.02
2016,9,13,14,30,841.0,109.0,0.7,32.0,701.0,86.16,64.27
2016,9,13,14,45,828.5,106.5,0.7,32.0,663.5,85.14,63.63
2016,9,13,15,0,816.0,104.0,0.7,32.0,626.0,84.08,62.94
2016,9,13,15,15,799.0,101.0,0.7,31.5,582.5,82.53,62.0
2016,9,13,15,30,782.0,98.0,0.7,31.0,539.0,80.92,61.02
2016,9,13,15,45,758.5,94.5,0.7,31.0,491.5,78.76,59.47
2016,9,13,16,0,735.0,91.0,0.7,31.0,444.0,76.56,57.87
2016,9,13,16,15,703.5,86.5,0.65,30.5,393.5,67.75,50.93
2016,9,13,16,30,672.0,82.0,0.6,30.0,343.0,64.75,48.73
2016,9,13,16,45,628.5,75.5,0.6,29.5,291.0,60.1,45.08
2016,9,13,17,0,585.0,69.0,0.6,29.0,239.0,55.4,41.26
2016,9,13,17,15,519.0,60.5,0.55,28.0,188.5,48.88,35.83
2016,9,13,17,30,453.0,52.0,0.5,27.0,138.0,42.34,30.15
2016,9,13,17,45,351.5,40.0,0.45,26.0,94.0,32.69,21.55
2016,9,13,18,0,250.0,28.0,0.4,25.0,50.0,23.01,11.11
2016,9,13,18,15,125.0,14.0,0.4,24.5,25.0,11.02,0.0
2016,9,13,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,6,15,117.0,15.0,0.55,19.5,25.5,110.01,0.0
2016,9,14,6,30,234.0,30.0,0.6,20.0,51.0,299.24,214.41
2016,9,14,6,45,336.5,42.0,0.65,21.0,95.0,409.74,320.24
2016,9,14,7,0,439.0,54.0,0.7,22.0,139.0,524.9,410.39
2016,9,14,7,15,504.0,62.5,0.75,23.0,189.0,603.16,468.23
2016,9,14,7,30,569.0,71.0,0.8,24.0,239.0,681.09,522.4
2016,9,14,7,45,613.5,77.5,0.85,25.0,290.0,735.62,557.42
2016,9,14,8,0,658.0,84.0,0.9,26.0,341.0,788.09,589.53
2016,9,14,8,15,689.0,88.5,0.8,26.5,390.5,822.15,607.11
2016,9,14,8,30,720.0,93.0,0.7,27.0,440.0,853.18,622.07
2016,9,14,8,45,742.5,97.0,0.65,28.0,487.0,866.14,624.65
2016,9,14,9,0,765.0,101.0,0.6,29.0,534.0,881.79,629.08
2016,9,14,9,15,782.0,104.0,0.5,29.5,576.0,887.14,627.28
2016,9,14,9,30,799.0,107.0,0.4,30.0,618.0,888.54,623.27
2016,9,14,9,45,825.5,102.5,0.35,30.5,657.5,886.06,618.08
2016,9,14,10,0,852.0,98.0,0.3,31.0,697.0,869.06,604.29
2016,9,14,10,15,860.5,100.0,0.25,31.5,727.5,850.2,589.82
2016,9,14,10,30,869.0,102.0,0.2,32.0,758.0,827.65,573.36
2016,9,14,10,45,876.5,102.0,0.2,32.5,782.0,798.72,554.0
2016,9,14,11,0,884.0,102.0,0.2,33.0,806.0,766.4,532.68
2016,9,14,11,15,888.0,103.0,0.2,33.0,821.5,729.2,507.98
2016,9,14,11,30,892.0,104.0,0.2,33.0,837.0,689.05,480.49
2016,9,14,11,45,896.0,103.0,0.25,33.0,845.5,644.43,450.02
2016,9,14,12,0,900.0,102.0,0.3,33.0,854.0,597.29,416.87
2016,9,14,12,15,607.5,246.5,0.35,33.0,754.0,508.9,354.86
2016,9,14,12,30,315.0,391.0,0.4,33.0,654.0,432.21,302.38
2016,9,14,12,45,603.5,247.0,0.45,33.5,744.5,420.6,288.99
2016,9,14,13,0,892.0,103.0,0.5,34.0,835.0,382.57,251.96
2016,9,14,13,15,887.5,102.5,0.5,34.0,818.5,324.9,205.1
2016,9,14,13,30,883.0,102.0,0.5,34.0,802.0,266.89,158.68
2016,9,14,13,45,876.5,101.0,0.5,34.0,778.0,208.14,114.99
2016,9,14,14,0,870.0,100.0,0.5,34.0,754.0,149.75,79.77
2016,9,14,14,15,860.5,98.5,0.5,33.5,723.0,91.55,67.84
2016,9,14,14,30,851.0,97.0,0.5,33.0,692.0,89.07,66.3
2016,9,14,14,45,838.5,95.0,0.5,33.0,654.5,87.68,65.34
2016,9,14,15,0,826.0,93.0,0.5,33.0,617.0,77.48,57.34
2016,9,14,15,15,809.0,90.5,0.5,32.5,574.0,76.01,56.47
2016,9,14,15,30,792.0,88.0,0.5,32.0,531.0,74.49,55.54
2016,9,14,15,45,767.0,85.5,0.5,32.0,483.5,72.75,54.32
2016,9,14,16,0,742.0,83.0,0.5,32.0,436.0,71.0,53.08
2016,9,14,16,15,711.0,78.5,0.5,31.5,386.0,67.66,50.65
2016,9,14,16,30,680.0,74.0,0.5,31.0,336.0,59.35,44.05
2016,9,14,16,45,632.5,69.5,0.55,30.5,284.0,55.88,41.37
2016,9,14,17,0,585.0,65.0,0.6,30.0,232.0,52.47,38.62
2016,9,14,17,15,519.0,57.0,0.6,29.0,182.5,46.24,33.43
2016,9,14,17,30,453.0,49.0,0.6,28.0,133.0,40.01,28.0
2016,9,14,17,45,345.5,37.5,0.65,27.5,89.0,30.67,19.63
2016,9,14,18,0,238.0,26.0,0.7,27.0,45.0,21.34,8.91
2016,9,14,18,15,119.0,13.0,0.7,26.5,22.5,10.23,0.0
2016,9,14,18,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,15,6,15,124.5,14.0,0.9,18.5,24.5,115.37,0.0
2016,9,15,6,30,249.0,28.0,1.0,19.0,49.0,308.89,218.68
2016,9,15,6,45,349.0,40.0,1.15,20.0,93.0,418.29,329.48
2016,9,15,7,0,449.0,52.0,1.3,21.0,137.0,531.03,420.11
2016,9,15,7,15,277.0,82.5,1.3,21.5,140.5,410.51,329.57
2016,9,15,7,30,105.0,113.0,1.3,22.0,144.0,245.42,197.3
2016,9,15,7,45,383.5,97.0,1.35,23.0,241.0,527.97,421.07
2016,9,15,8,0,662.0,81.0,1.4,24.0,338.0,786.62,601.74
2016,9,15,8,15,463.0,138.5,1.35,24.5,330.5,652.3,501.86
2016,9,15,8,30,264.0,196.0,1.3,25.0,323.0,499.48,385.65
2016,9,15,8,45,253.5,220.0,1.3,26.0,352.0,509.29,390.4
2016,9,15,9,0,243.0,244.0,1.3,27.0,381.0,517.07,392.38
2016,9,15,9,15,335.5,244.0,1.25,27.5,448.5,592.73,445.51
2016,9,15,9,30,428.0,244.0,1.2,28.0,516.0,686.23,507.69
2016,9,15,9,45,621.5,179.0,1.15,29.0,600.5,787.39,574.3
2016,9,15,10,0,815.0,114.0,1.1,30.0,685.0,861.92,617.36
2016,9,15,10,15,824.5,116.0,1.05,30.0,715.5,843.73,603.07
2016,9,15,10,30,834.0,118.0,1.0,30.0,746.0,821.78,587.65
2016,9,15,10,45,837.0,121.5,0.95,30.5,768.0,792.52,566.56
2016,9,15,11,0,840.0,125.0,0.9,31.0,790.0,759.98,542.82
2016,9,15,11,15,844.0,126.0,0.85,31.0,805.5,715.55,511.75
2016,9,15,11,30,848.0,127.0,0.8,31.0,821.0,676.53,483.55
2016,9,15,11,45,846.5,129.5,0.8,31.5,828.0,632.66,451.0
2016,9,15,12,0,845.0,132.0,0.8,32.0,835.0,586.74,416.34
2016,9,15,12,15,844.5,132.0,0.75,32.0,834.5,537.69,379.06
2016,9,15,12,30,844.0,132.0,0.7,32.0,834.0,487.07,339.59
2016,9,15,12,45,826.5,140.5,0.7,32.5,822.0,433.85,297.08
2016,9,15,13,0,809.0,149.0,0.7,33.0,810.0,380.22,253.57
2016,9,15,13,15,804.0,148.0,0.7,33.0,793.5,324.38,208.41
2016,9,15,13,30,799.0,147.0,0.7,33.0,777.0,268.51,163.87
2016,9,15,13,45,786.5,147.5,0.7,33.0,752.0,212.63,122.74
2016,9,15,14,0,774.0,148.0,0.7,33.0,727.0,158.05,90.35
2016,9,15,14,15,763.0,145.5,0.7,32.5,696.0,105.04,78.91
2016,9,15,14,30,752.0,143.0,0.7,32.0,665.0,96.28,72.39
2016,9,15,14,45,731.5,142.0,0.7,32.0,627.0,96.65,72.87
2016,9,15,15,0,711.0,141.0,0.7,32.0,589.0,97.12,73.43
2016,9,15,15,15,690.5,136.5,0.7,31.5,546.5,95.5,72.49
2016,9,15,15,30,670.0,132.0,0.7,31.0,504.0,93.83,71.53
2016,9,15,15,45,630.0,131.0,0.75,31.0,456.0,94.03,71.94
2016,9,15,16,0,590.0,130.0,0.8,31.0,408.0,94.45,72.53
2016,9,15,16,15,553.5,122.0,0.8,30.5,359.0,87.65,67.35
2016,9,15,16,30,517.0,114.0,0.8,30.0,310.0,82.44,63.41
2016,9,15,16,45,457.5,105.5,0.8,29.5,259.5,76.47,58.72
2016,9,15,17,0,398.0,97.0,0.8,29.0,209.0,70.46,53.84
2016,9,15,17,15,332.5,82.0,0.7,28.0,162.0,59.99,45.08
2016,9,15,17,30,267.0,67.0,0.6,27.0,115.0,49.33,35.87
2016,9,15,17,45,179.5,47.0,0.55,26.0,74.5,34.78,23.03
2016,9,15,18,0,92.0,27.0,0.5,25.0,34.0,20.21,7.09
2016,9,15,18,15,46.0,13.5,0.55,24.5,17.0,10.62,0.0
2016,9,15,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.5,0.7,19.0,18.5,42.74,0.0
2016,9,16,6,30,73.0,31.0,0.8,19.0,37.0,139.76,94.87
2016,9,16,6,45,150.0,53.0,0.9,19.5,77.0,240.61,191.12
2016,9,16,7,0,227.0,75.0,1.0,20.0,117.0,338.75,273.32
2016,9,16,7,15,290.0,91.5,1.0,20.5,163.5,415.47,335.15
2016,9,16,7,30,353.0,108.0,1.0,21.0,210.0,515.01,410.51
2016,9,16,7,45,405.5,120.0,1.0,21.5,259.0,579.23,456.63
2016,9,16,8,0,458.0,132.0,1.0,22.0,308.0,642.56,500.23
2016,9,16,8,15,326.5,167.0,0.95,22.5,301.5,531.01,413.77
2016,9,16,8,30,195.0,202.0,0.9,23.0,295.0,417.31,325.37
2016,9,16,8,45,399.0,180.5,0.9,24.0,396.0,625.29,478.22
2016,9,16,9,0,603.0,159.0,0.9,25.0,497.0,795.6,591.3
2016,9,16,9,15,404.0,224.5,0.85,25.5,458.5,656.58,488.36
2016,9,16,9,30,205.0,290.0,0.8,26.0,420.0,486.96,364.61
2016,9,16,9,45,464.5,222.0,0.75,26.5,539.5,679.13,502.38
2016,9,16,10,0,724.0,154.0,0.7,27.0,659.0,827.71,598.21
2016,9,16,10,15,735.0,157.0,0.65,27.0,689.0,812.75,584.73
2016,9,16,10,30,746.0,160.0,0.6,27.0,719.0,794.11,571.04
2016,9,16,10,45,488.5,270.5,0.6,27.5,641.0,655.27,473.17
2016,9,16,11,0,231.0,381.0,0.6,28.0,563.0,507.21,368.07
2016,9,16,11,15,505.5,271.0,0.55,28.0,680.0,608.95,441.35
2016,9,16,11,30,780.0,161.0,0.5,28.0,797.0,664.55,477.96
2016,9,16,11,45,522.5,280.0,0.5,28.5,708.0,559.7,401.4
2016,9,16,12,0,265.0,399.0,0.5,29.0,619.0,464.66,333.35
2016,9,16,12,15,270.5,398.0,0.5,29.0,622.0,440.86,316.32
2016,9,16,12,30,276.0,397.0,0.5,29.0,625.0,416.01,297.52
2016,9,16,12,45,293.0,379.5,0.5,29.5,620.0,384.01,272.65
2016,9,16,13,0,310.0,362.0,0.5,30.0,615.0,350.73,246.35
2016,9,16,13,15,238.5,373.0,0.5,30.0,565.0,315.18,221.28
2016,9,16,13,30,167.0,384.0,0.5,30.0,515.0,282.19,199.3
2016,9,16,13,45,300.5,339.5,0.55,30.0,566.5,249.8,170.88
2016,9,16,14,0,434.0,295.0,0.6,30.0,618.0,201.58,134.98
2016,9,16,14,15,411.5,289.5,0.6,30.0,585.5,165.42,127.35
2016,9,16,14,30,389.0,284.0,0.6,30.0,553.0,173.06,133.73
2016,9,16,14,45,395.0,265.0,0.65,30.0,524.5,164.84,127.58
2016,9,16,15,0,401.0,246.0,0.7,30.0,496.0,156.2,121.15
2016,9,16,15,15,379.0,231.5,0.7,29.5,454.5,148.79,115.87
2016,9,16,15,30,357.0,217.0,0.7,29.0,413.0,141.12,110.32
2016,9,16,15,45,322.0,201.5,0.7,29.0,366.0,132.34,103.62
2016,9,16,16,0,287.0,186.0,0.7,29.0,319.0,123.31,96.66
2016,9,16,16,15,271.0,166.5,0.7,28.5,280.5,112.1,88.02
2016,9,16,16,30,255.0,147.0,0.7,28.0,242.0,100.48,78.88
2016,9,16,16,45,354.0,115.0,0.7,28.0,225.5,81.24,63.05
2016,9,16,17,0,453.0,83.0,0.7,28.0,209.0,61.84,46.81
2016,9,16,17,15,383.0,71.0,0.65,27.0,161.5,53.03,39.4
2016,9,16,17,30,313.0,59.0,0.6,26.0,114.0,44.15,31.63
2016,9,16,17,45,218.5,42.5,0.55,25.0,74.0,31.9,20.64
2016,9,16,18,0,124.0,26.0,0.5,24.0,34.0,19.59,5.12
2016,9,16,18,15,62.0,13.0,0.45,23.5,17.0,10.23,0.0
2016,9,16,18,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,6,15,75.0,15.0,0.6,18.5,21.0,74.48,0.0
2016,9,17,6,30,150.0,30.0,0.6,19.0,42.0,222.64,148.98
2016,9,17,6,45,251.5,45.0,0.6,19.5,83.5,335.44,264.53
2016,9,17,7,0,353.0,60.0,0.6,20.0,125.0,448.32,355.81
2016,9,17,7,15,176.5,47.5,0.6,20.5,80.0,260.25,210.73
2016,9,17,7,30,0.0,35.0,0.6,21.0,35.0,26.7,16.63
2016,9,17,7,45,0.0,57.5,0.6,22.0,57.5,44.03,31.16
2016,9,17,8,0,0.0,80.0,0.6,23.0,80.0,62.6,46.19
2016,9,17,8,15,1.0,115.5,0.6,23.5,116.0,96.35,73.34
2016,9,17,8,30,2.0,151.0,0.6,24.0,152.0,130.4,100.04
2016,9,17,8,45,8.0,172.5,0.6,25.0,177.5,154.52,118.37
2016,9,17,9,0,14.0,194.0,0.6,26.0,203.0,178.19,135.95
2016,9,17,9,15,34.0,231.0,0.6,26.5,252.5,250.2,190.5
2016,9,17,9,30,54.0,268.0,0.6,27.0,302.0,302.19,228.28
2016,9,17,9,45,57.0,286.0,0.6,27.5,324.0,316.22,237.13
2016,9,17,10,0,60.0,304.0,0.6,28.0,346.0,329.41,245.55
2016,9,17,10,15,100.0,331.5,0.6,28.0,405.0,382.35,283.87
2016,9,17,10,30,140.0,359.0,0.6,28.0,464.0,447.79,329.56
2016,9,17,10,45,160.0,371.5,0.6,28.5,495.0,460.93,337.06
2016,9,17,11,0,180.0,384.0,0.6,29.0,526.0,471.41,343.01
2016,9,17,11,15,140.0,387.5,0.6,29.0,499.0,429.68,312.6
2016,9,17,11,30,100.0,391.0,0.6,29.0,472.0,382.12,278.49
2016,9,17,11,45,82.0,385.0,0.65,29.5,452.0,354.61,258.42
2016,9,17,12,0,64.0,379.0,0.7,30.0,432.0,329.16,239.66
2016,9,17,12,15,118.5,394.0,0.7,30.0,492.0,359.2,260.59
2016,9,17,12,30,173.0,409.0,0.7,30.0,552.0,377.41,271.89
2016,9,17,12,45,519.5,261.5,0.7,30.5,683.0,391.29,274.58
2016,9,17,13,0,866.0,114.0,0.7,31.0,814.0,371.45,247.77
2016,9,17,13,15,451.5,219.0,0.7,31.0,584.0,266.83,179.57
2016,9,17,13,30,37.0,324.0,0.7,31.0,354.0,228.71,165.71
2016,9,17,13,45,442.5,215.5,0.75,31.0,544.0,192.88,123.47
2016,9,17,14,0,848.0,107.0,0.8,31.0,734.0,141.64,78.63
2016,9,17,14,15,427.0,151.0,0.8,31.0,467.0,89.9,67.44
2016,9,17,14,30,6.0,195.0,0.8,31.0,200.0,142.15,109.36
2016,9,17,14,45,406.5,146.0,0.85,31.0,399.0,93.37,70.54
2016,9,17,15,0,807.0,97.0,0.9,31.0,598.0,79.78,59.83
2016,9,17,15,15,789.5,94.5,0.9,30.5,555.5,78.38,59.02
2016,9,17,15,30,772.0,92.0,0.9,30.0,513.0,76.95,58.17
2016,9,17,15,45,750.5,87.5,0.95,30.0,466.0,73.99,55.93
2016,9,17,16,0,729.0,83.0,1.0,30.0,419.0,70.93,53.61
2016,9,17,16,15,696.5,78.5,0.95,29.5,369.0,62.43,46.84
2016,9,17,16,30,664.0,74.0,0.9,29.0,319.0,59.24,44.41
2016,9,17,16,45,619.5,68.0,0.85,29.0,268.5,54.76,40.74
2016,9,17,17,0,575.0,62.0,0.8,29.0,218.0,50.26,36.92
2016,9,17,17,15,503.5,54.0,0.7,27.5,168.5,43.94,31.65
2016,9,17,17,30,432.0,46.0,0.6,26.0,119.0,37.65,26.13
2016,9,17,17,45,316.5,34.0,0.55,25.0,77.0,27.84,17.17
2016,9,17,18,0,201.0,22.0,0.5,24.0,35.0,18.05,2.06
2016,9,17,18,15,100.5,11.0,0.5,23.5,17.5,8.65,0.0
2016,9,17,18,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,6,15,100.5,13.5,0.35,19.5,21.0,94.48,0.0
2016,9,18,6,30,201.0,27.0,0.3,20.0,42.0,258.77,166.54
2016,9,18,6,45,306.0,39.5,0.25,20.5,84.0,377.54,292.72
2016,9,18,7,0,411.0,52.0,0.2,21.0,126.0,493.86,384.19
2016,9,18,7,15,479.5,60.5,0.2,21.5,175.0,574.27,444.07
2016,9,18,7,30,548.0,69.0,0.2,22.0,224.0,654.44,500.24
2016,9,18,7,45,448.0,101.5,0.2,23.0,245.5,594.05,454.98
2016,9,18,8,0,348.0,134.0,0.2,24.0,267.0,537.34,411.47
2016,9,18,8,15,367.0,152.5,0.25,24.5,309.5,573.73,436.2
2016,9,18,8,30,386.0,171.0,0.3,25.0,352.0,607.75,457.54
2016,9,18,8,45,389.5,191.0,0.35,26.0,390.0,602.86,451.19
2016,9,18,9,0,393.0,211.0,0.4,27.0,428.0,619.03,459.19
2016,9,18,9,15,446.5,212.0,0.45,27.5,477.5,680.81,499.14
2016,9,18,9,30,500.0,213.0,0.5,28.0,527.0,716.44,520.91
2016,9,18,9,45,659.5,159.5,0.55,28.5,599.5,795.84,572.78
2016,9,18,10,0,819.0,106.0,0.6,29.0,672.0,849.45,604.27
2016,9,18,10,15,489.5,232.5,0.65,29.0,575.0,667.56,482.03
2016,9,18,10,30,160.0,359.0,0.7,29.0,478.0,463.52,337.88
2016,9,18,10,45,187.5,369.5,0.75,29.5,513.0,479.77,350.19
2016,9,18,11,0,215.0,380.0,0.8,30.0,548.0,492.86,358.23
2016,9,18,11,15,218.0,388.0,0.85,30.0,561.5,483.42,351.0
2016,9,18,11,30,221.0,396.0,0.9,30.0,575.0,472.63,342.92
2016,9,18,11,45,158.0,396.0,0.95,30.5,524.5,414.8,300.9
2016,9,18,12,0,95.0,396.0,1.0,31.0,474.0,358.58,260.27
2016,9,18,12,15,270.5,363.0,1.0,31.0,584.5,413.48,298.4
2016,9,18,12,30,446.0,330.0,1.0,31.0,695.0,442.82,315.06
2016,9,18,12,45,469.0,305.5,1.0,31.5,686.5,398.97,280.08
2016,9,18,13,0,492.0,281.0,1.0,32.0,678.0,353.0,243.19
2016,9,18,13,15,427.5,312.0,1.0,32.0,651.5,315.44,214.94
2016,9,18,13,30,363.0,343.0,1.0,32.0,625.0,289.75,196.77
2016,9,18,13,45,239.0,346.5,1.05,32.0,530.0,251.24,174.08
2016,9,18,14,0,115.0,350.0,1.1,32.0,435.0,230.04,165.38
2016,9,18,14,15,99.0,330.0,1.1,31.5,401.0,208.16,160.2
2016,9,18,14,30,83.0,310.0,1.1,31.0,367.0,197.4,152.56
2016,9,18,14,45,147.0,295.0,1.1,31.0,388.5,181.86,140.79
2016,9,18,15,0,211.0,280.0,1.1,31.0,410.0,176.07,136.64
2016,9,18,15,15,148.5,257.0,1.05,30.5,345.5,162.88,126.83
2016,9,18,15,30,86.0,234.0,1.0,30.0,281.0,154.95,121.15
2016,9,18,15,45,59.0,204.5,0.95,29.5,235.5,137.58,107.8
2016,9,18,16,0,32.0,175.0,0.9,29.0,190.0,119.71,93.86
2016,9,18,16,15,28.5,154.5,0.75,28.5,166.5,106.8,83.75
2016,9,18,16,30,25.0,134.0,0.6,28.0,143.0,93.62,73.22
2016,9,18,16,45,268.0,100.5,0.5,27.5,173.0,72.38,55.76
2016,9,18,17,0,511.0,67.0,0.4,27.0,203.0,53.42,39.89
2016,9,18,17,15,436.0,58.0,0.4,26.5,155.5,46.55,33.97
2016,9,18,17,30,361.0,49.0,0.4,26.0,108.0,39.7,27.79
2016,9,18,17,45,250.0,35.0,0.4,25.5,69.0,26.69,16.01
2016,9,18,18,0,139.0,21.0,0.4,25.0,30.0,15.97,0.0
2016,9,18,18,15,69.5,10.5,0.4,24.5,15.0,8.26,0.0
2016,9,18,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,6,15,8.5,12.5,0.4,21.0,13.0,16.92,0.0
2016,9,19,6,30,17.0,25.0,0.5,21.0,26.0,45.74,23.91
2016,9,19,6,45,49.0,45.0,0.6,21.5,52.5,117.58,90.05
2016,9,19,7,0,81.0,65.0,0.7,22.0,79.0,169.41,134.68
2016,9,19,7,15,101.0,86.5,0.65,22.0,110.5,212.33,170.61
2016,9,19,7,30,121.0,108.0,0.6,22.0,142.0,254.29,204.53
2016,9,19,7,45,128.5,131.0,0.6,22.5,174.0,285.77,228.36
2016,9,19,8,0,136.0,154.0,0.6,23.0,206.0,315.9,250.37
2016,9,19,8,15,68.0,84.5,0.55,23.5,110.5,155.17,122.59
2016,9,19,8,30,0.0,15.0,0.5,24.0,15.0,11.44,3.76
2016,9,19,8,45,0.0,13.0,0.5,24.5,13.0,9.92,2.51
2016,9,19,9,0,0.0,11.0,0.5,25.0,11.0,8.4,1.23
2016,9,19,9,15,22.5,135.0,0.5,25.0,149.0,139.54,107.12
2016,9,19,9,30,45.0,259.0,0.5,25.0,287.0,284.28,217.05
2016,9,19,9,45,30.0,248.5,0.5,25.5,267.5,252.99,191.31
2016,9,19,10,0,15.0,238.0,0.5,26.0,248.0,208.3,156.72
2016,9,19,10,15,117.5,295.5,0.5,26.0,382.0,378.95,285.0
2016,9,19,10,30,220.0,353.0,0.5,26.0,516.0,505.6,373.85
2016,9,19,10,45,185.0,367.0,0.5,26.0,507.0,474.87,349.51
2016,9,19,11,0,150.0,381.0,0.5,26.0,498.0,445.44,327.69
2016,9,19,11,15,217.0,381.5,0.5,26.0,554.5,476.34,349.79
2016,9,19,11,30,284.0,382.0,0.5,26.0,611.0,509.5,371.98
2016,9,19,11,45,285.0,385.5,0.5,26.0,617.0,487.81,355.38
2016,9,19,12,0,286.0,389.0,0.5,26.0,623.0,465.07,338.33
2016,9,19,12,15,566.0,252.5,0.5,26.0,715.0,480.37,347.26
2016,9,19,12,30,846.0,116.0,0.5,26.0,807.0,464.35,330.0
2016,9,19,12,45,513.0,255.5,0.5,26.0,673.5,380.51,269.98
2016,9,19,13,0,180.0,395.0,0.5,26.0,540.0,329.09,237.77
2016,9,19,13,15,277.0,366.0,0.5,26.0,583.0,311.03,220.54
2016,9,19,13,30,374.0,337.0,0.5,26.0,626.0,286.9,197.82
2016,9,19,13,45,593.5,226.0,0.55,26.0,667.0,214.57,136.11
2016,9,19,14,0,813.0,115.0,0.6,26.0,708.0,128.37,73.23
2016,9,19,14,15,589.0,200.0,0.65,25.5,620.0,123.68,96.6
2016,9,19,14,30,365.0,285.0,0.7,25.0,532.0,173.33,137.11
2016,9,19,14,45,431.0,246.5,0.75,25.0,521.5,149.25,117.87
2016,9,19,15,0,497.0,208.0,0.8,25.0,511.0,131.89,104.17
2016,9,19,15,15,610.0,154.5,0.85,25.0,499.5,105.96,83.23
2016,9,19,15,30,723.0,101.0,0.9,25.0,488.0,75.9,58.55
2016,9,19,15,45,685.5,100.0,0.95,25.0,440.0,75.33,58.33
2016,9,19,16,0,648.0,99.0,1.0,25.0,392.0,74.91,58.18
2016,9,19,16,15,612.0,93.5,0.95,24.5,343.0,71.52,55.61
2016,9,19,16,30,576.0,88.0,0.9,24.0,294.0,68.09,52.96
2016,9,19,16,45,522.5,80.5,0.9,24.0,244.5,62.91,48.61
2016,9,19,17,0,469.0,73.0,0.9,24.0,195.0,57.71,44.1
2016,9,19,17,15,394.0,62.0,0.8,23.5,148.5,46.96,34.73
2016,9,19,17,30,319.0,51.0,0.7,23.0,102.0,38.58,27.15
2016,9,19,17,45,216.0,35.5,0.65,22.5,64.0,26.87,16.16
2016,9,19,18,0,113.0,20.0,0.6,22.0,26.0,15.16,0.0
2016,9,19,18,15,56.5,10.0,0.65,22.0,13.0,7.87,0.0
2016,9,19,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,5.0,1.15,18.0,5.0,3.93,0.0
2016,9,20,6,30,0.0,10.0,1.2,18.0,10.0,7.59,0.0
2016,9,20,6,45,0.0,22.0,1.25,18.5,22.0,16.76,7.99
2016,9,20,7,0,0.0,34.0,1.3,19.0,34.0,25.96,16.0
2016,9,20,7,15,0.0,47.0,1.35,19.5,47.0,35.97,24.58
2016,9,20,7,30,0.0,60.0,1.4,20.0,60.0,46.63,33.57
2016,9,20,7,45,0.0,74.0,1.5,20.5,74.0,58.7,43.55
2016,9,20,8,0,0.0,88.0,1.6,21.0,88.0,70.62,53.22
2016,9,20,8,15,105.5,141.5,1.65,21.5,191.0,261.01,210.75
2016,9,20,8,30,211.0,195.0,1.7,22.0,294.0,423.18,336.73
2016,9,20,8,45,232.5,215.0,1.75,22.5,334.0,458.59,360.95
2016,9,20,9,0,254.0,235.0,1.8,23.0,374.0,514.43,400.11
2016,9,20,9,15,225.0,259.5,1.8,23.5,390.0,481.85,373.02
2016,9,20,9,30,196.0,284.0,1.8,24.0,406.0,470.48,361.92
2016,9,20,9,45,115.5,280.5,1.8,24.5,353.5,382.57,293.42
2016,9,20,10,0,35.0,277.0,1.8,25.0,301.0,280.22,213.65
2016,9,20,10,15,42.5,298.0,1.8,25.0,328.5,300.59,229.07
2016,9,20,10,30,50.0,319.0,1.8,25.0,356.0,319.53,242.81
2016,9,20,10,45,45.5,323.0,1.85,25.5,357.5,312.07,236.19
2016,9,20,11,0,41.0,327.0,1.9,26.0,359.0,304.91,229.98
2016,9,20,11,15,82.5,359.5,1.9,26.0,425.5,353.79,266.46
2016,9,20,11,30,124.0,392.0,1.9,26.0,492.0,405.5,303.83
2016,9,20,11,45,63.0,271.5,1.9,26.5,322.0,252.53,189.62
2016,9,20,12,0,2.0,151.0,1.9,27.0,152.0,117.65,86.56
2016,9,20,12,15,96.0,276.5,1.9,27.0,354.0,261.64,196.11
2016,9,20,12,30,190.0,402.0,1.9,27.0,556.0,377.22,278.73
2016,9,20,12,45,505.5,265.0,1.95,27.0,669.0,381.95,275.01
2016,9,20,13,0,821.0,128.0,2.0,27.0,782.0,353.81,242.24
2016,9,20,13,15,442.0,237.5,1.95,27.0,589.0,270.22,186.77
2016,9,20,13,30,63.0,347.0,1.9,27.0,396.0,245.44,181.35
2016,9,20,13,45,36.0,280.5,1.9,27.0,308.0,194.7,144.5
2016,9,20,14,0,9.0,214.0,1.9,27.0,220.0,156.29,116.74
2016,9,20,14,15,390.5,167.0,1.85,26.5,429.0,102.42,79.19
2016,9,20,14,30,772.0,120.0,1.8,26.0,638.0,91.97,71.0
2016,9,20,14,45,420.0,191.5,1.8,26.0,471.5,119.34,93.69
2016,9,20,15,0,68.0,263.0,1.8,26.0,305.0,171.61,136.5
2016,9,20,15,15,45.5,230.5,1.75,26.0,257.5,153.35,121.88
2016,9,20,15,30,23.0,198.0,1.7,26.0,210.0,140.65,111.88
2016,9,20,15,45,55.5,192.5,1.7,26.0,218.0,130.8,104.15
2016,9,20,16,0,88.0,187.0,1.7,26.0,226.0,126.75,101.17
2016,9,20,16,15,83.0,164.0,1.65,25.5,197.5,112.48,89.78
2016,9,20,16,30,78.0,141.0,1.6,25.0,169.0,97.89,77.94
2016,9,20,16,45,69.0,119.0,1.55,25.0,140.5,83.5,65.87
2016,9,20,17,0,60.0,97.0,1.5,25.0,112.0,68.85,53.35
2016,9,20,17,15,43.5,75.0,1.35,24.5,84.5,53.89,40.4
2016,9,20,17,30,27.0,53.0,1.2,24.0,57.0,38.72,27.04
2016,9,20,17,45,13.5,33.0,1.05,23.5,35.0,24.59,13.96
2016,9,20,18,0,0.0,13.0,0.9,23.0,13.0,9.91,0.0
2016,9,20,18,15,0.0,6.5,0.85,22.5,6.5,5.11,0.0
2016,9,20,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
