Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,21,6,15,97.0,11.5,1.5,19.0,18.5,89.58,0.0
2016,9,21,6,30,194.0,23.0,1.5,19.0,37.0,242.5,132.48
2016,9,21,6,45,301.0,35.5,1.55,19.5,77.5,367.27,288.75
2016,9,21,7,0,408.0,48.0,1.6,20.0,118.0,484.15,386.31
2016,9,21,7,15,478.0,56.0,1.65,20.0,166.5,564.34,450.91
2016,9,21,7,30,548.0,64.0,1.7,20.0,215.0,644.5,512.16
2016,9,21,7,45,285.0,100.0,1.8,20.5,180.0,410.0,332.82
2016,9,21,8,0,22.0,136.0,1.9,21.0,145.0,144.43,114.03
2016,9,21,8,15,28.5,157.5,1.95,21.5,170.0,187.54,148.98
2016,9,21,8,30,35.0,179.0,2.0,22.0,195.0,212.82,168.41
2016,9,21,8,45,24.5,185.0,2.1,22.5,197.0,183.91,144.21
2016,9,21,9,0,14.0,191.0,2.2,23.0,199.0,175.77,136.66
2016,9,21,9,15,7.0,159.5,2.25,23.0,163.5,136.37,104.81
2016,9,21,9,30,0.0,128.0,2.3,23.0,128.0,101.01,76.13
2016,9,21,9,45,3.0,160.5,2.35,23.5,162.5,131.0,99.78
2016,9,21,10,0,6.0,193.0,2.4,24.0,197.0,160.67,122.72
2016,9,21,10,15,42.0,265.0,2.4,24.0,295.5,268.1,206.51
2016,9,21,10,30,78.0,337.0,2.4,24.0,394.0,359.02,275.03
2016,9,21,10,45,39.0,240.5,2.4,24.0,269.0,232.63,178.01
2016,9,21,11,0,0.0,144.0,2.4,24.0,144.0,112.24,83.72
2016,9,21,11,15,0.0,89.0,2.4,24.0,89.0,68.83,49.49
2016,9,21,11,30,0.0,34.0,2.4,24.0,34.0,26.2,15.44
2016,9,21,11,45,19.5,188.0,2.4,24.5,204.0,160.65,121.7
2016,9,21,12,0,39.0,342.0,2.4,25.0,374.0,286.19,216.61
2016,9,21,12,15,29.5,317.5,2.35,25.0,341.5,256.06,193.25
2016,9,21,12,30,20.0,293.0,2.3,25.0,309.0,229.08,172.79
2016,9,21,12,45,51.0,333.0,2.3,25.0,373.5,261.27,196.5
2016,9,21,13,0,82.0,373.0,2.3,25.0,438.0,287.49,214.85
2016,9,21,13,15,55.5,337.0,2.25,25.0,381.0,247.39,184.98
2016,9,21,13,30,29.0,301.0,2.2,25.0,324.0,211.96,159.12
2016,9,21,13,45,98.0,323.5,2.2,25.0,395.5,225.99,167.37
2016,9,21,14,0,167.0,346.0,2.2,25.0,467.0,217.74,161.16
2016,9,21,14,15,171.5,329.5,2.15,24.5,449.0,198.5,158.0
2016,9,21,14,30,176.0,313.0,2.1,24.0,431.0,191.02,152.62
2016,9,21,14,45,88.0,223.0,2.05,24.0,282.0,152.18,121.34
2016,9,21,15,0,0.0,133.0,2.0,24.0,133.0,99.78,78.43
2016,9,21,15,15,4.0,153.5,1.9,24.0,156.0,113.16,89.87
2016,9,21,15,30,8.0,174.0,1.8,24.0,179.0,125.53,100.41
2016,9,21,15,45,4.0,106.0,1.75,24.0,108.5,80.13,62.64
2016,9,21,16,0,0.0,38.0,1.7,24.0,38.0,29.04,19.36
2016,9,21,16,15,0.0,33.0,1.55,23.5,33.0,25.18,16.17
2016,9,21,16,30,0.0,28.0,1.4,23.0,28.0,21.34,12.93
2016,9,21,16,45,0.0,23.0,1.3,23.0,23.0,17.5,9.61
2016,9,21,17,0,0.0,18.0,1.2,23.0,18.0,13.68,6.25
2016,9,21,17,15,0.0,13.5,1.1,22.5,13.5,10.24,3.22
2016,9,21,17,30,0.0,9.0,1.0,22.0,9.0,6.82,0.16
2016,9,21,17,45,0.0,5.5,0.95,22.0,5.5,4.16,0.0
2016,9,21,18,0,0.0,2.0,0.9,22.0,2.0,1.57,0.0
2016,9,21,18,15,0.0,1.0,0.9,21.5,1.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,4.0,1.2,19.0,4.0,3.15,0.0
2016,9,22,6,30,0.0,8.0,1.2,19.0,8.0,6.06,0.0
2016,9,22,6,45,0.0,17.5,1.3,19.5,17.5,13.31,5.08
2016,9,22,7,0,0.0,27.0,1.4,20.0,27.0,20.57,11.42
2016,9,22,7,15,0.0,38.0,1.45,20.0,38.0,29.02,18.69
2016,9,22,7,30,0.0,49.0,1.5,20.0,49.0,37.48,25.91
2016,9,22,7,45,0.0,60.5,1.55,20.5,60.5,46.36,33.28
2016,9,22,8,0,0.0,72.0,1.6,21.0,72.0,55.45,40.69
2016,9,22,8,15,0.0,57.0,1.6,21.5,57.0,43.66,30.72
2016,9,22,8,30,0.0,42.0,1.6,22.0,42.0,32.12,21.02
2016,9,22,8,45,0.0,37.0,1.6,22.5,37.0,28.3,17.75
2016,9,22,9,0,0.0,32.0,1.6,23.0,32.0,24.48,14.5
2016,9,22,9,15,0.0,22.0,1.6,23.5,22.0,16.83,8.15
2016,9,22,9,30,0.0,12.0,1.6,24.0,12.0,9.18,1.84
2016,9,22,9,45,0.0,20.5,1.6,24.5,20.5,15.71,7.12
2016,9,22,10,0,0.0,29.0,1.6,25.0,29.0,22.26,12.36
2016,9,22,10,15,0.0,30.0,1.6,25.0,30.0,23.04,12.96
2016,9,22,10,30,0.0,31.0,1.6,25.0,31.0,23.83,13.57
2016,9,22,10,45,0.0,61.0,1.6,25.5,61.0,47.03,32.05
2016,9,22,11,0,0.0,91.0,1.6,26.0,91.0,70.35,50.38
2016,9,22,11,15,0.0,63.0,1.55,26.0,63.0,48.63,33.13
2016,9,22,11,30,0.0,35.0,1.5,26.0,35.0,26.97,15.91
2016,9,22,11,45,0.0,45.0,1.5,26.5,45.0,34.71,22.02
2016,9,22,12,0,0.0,55.0,1.5,27.0,55.0,42.46,28.09
2016,9,22,12,15,5.5,145.5,1.5,27.0,150.0,114.67,84.57
2016,9,22,12,30,11.0,236.0,1.5,27.0,245.0,183.63,137.18
2016,9,22,12,45,5.5,170.5,1.5,27.5,175.0,131.97,97.4
2016,9,22,13,0,0.0,105.0,1.5,28.0,105.0,80.95,58.04
2016,9,22,13,15,2.0,142.0,1.5,28.0,143.5,108.69,79.62
2016,9,22,13,30,4.0,179.0,1.5,28.0,182.0,134.9,99.76
2016,9,22,13,45,17.5,232.0,1.5,28.0,245.0,170.98,126.91
2016,9,22,14,0,31.0,285.0,1.5,28.0,308.0,188.54,140.3
2016,9,22,14,15,18.5,238.0,1.45,27.5,251.5,169.54,132.85
2016,9,22,14,30,6.0,191.0,1.4,27.0,195.0,139.19,109.01
2016,9,22,14,45,8.5,195.0,1.4,27.0,200.5,141.21,110.97
2016,9,22,15,0,11.0,199.0,1.4,27.0,206.0,142.97,112.68
2016,9,22,15,15,357.0,151.5,1.4,26.5,338.0,98.42,76.69
2016,9,22,15,30,703.0,104.0,1.4,26.0,470.0,77.7,59.92
2016,9,22,15,45,666.5,102.0,1.4,26.0,422.5,76.61,59.24
2016,9,22,16,0,630.0,100.0,1.4,26.0,375.0,75.64,58.62
2016,9,22,16,15,592.0,93.5,1.3,25.5,326.5,71.55,55.47
2016,9,22,16,30,554.0,87.0,1.2,25.0,278.0,67.4,52.19
2016,9,22,16,45,491.5,80.0,1.15,25.0,228.0,62.52,48.07
2016,9,22,17,0,429.0,73.0,1.1,25.0,178.0,54.86,41.42
2016,9,22,17,15,350.0,60.5,1.0,24.5,132.5,45.51,33.21
2016,9,22,17,30,271.0,48.0,0.9,24.0,87.0,36.13,24.71
2016,9,22,17,45,135.5,32.5,0.8,23.5,52.0,24.32,12.88
2016,9,22,18,0,0.0,17.0,0.7,23.0,17.0,13.38,0.0
2016,9,22,18,15,0.0,8.5,0.7,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,106.5,10.5,0.65,18.5,17.0,96.37,0.0
2016,9,23,6,30,213.0,21.0,0.7,19.0,34.0,252.33,107.88
2016,9,23,6,45,330.0,31.5,0.8,19.5,75.5,387.02,299.34
2016,9,23,7,0,447.0,42.0,0.9,20.0,117.0,510.13,401.3
2016,9,23,7,15,517.0,49.5,0.9,20.5,165.5,589.29,462.75
2016,9,23,7,30,587.0,57.0,0.9,21.0,214.0,668.72,520.57
2016,9,23,7,45,293.5,63.5,0.9,22.0,142.0,388.35,310.95
2016,9,23,8,0,0.0,70.0,0.9,23.0,70.0,53.71,38.5
2016,9,23,8,15,34.0,129.0,0.9,23.5,145.0,157.33,123.99
2016,9,23,8,30,68.0,188.0,0.9,24.0,220.0,256.42,201.52
2016,9,23,8,45,426.5,134.5,0.9,24.5,362.0,589.83,456.46
2016,9,23,9,0,785.0,81.0,0.9,25.0,504.0,858.13,634.06
2016,9,23,9,15,409.5,162.0,0.9,25.5,384.5,585.03,441.23
2016,9,23,9,30,34.0,243.0,0.9,26.0,265.0,257.33,194.41
2016,9,23,9,45,179.0,268.5,0.9,26.5,389.0,425.02,322.72
2016,9,23,10,0,324.0,294.0,0.9,27.0,513.0,582.64,433.29
2016,9,23,10,15,238.0,321.5,0.9,27.0,486.5,502.75,373.37
2016,9,23,10,30,152.0,349.0,0.9,27.0,460.0,444.93,330.25
2016,9,23,10,45,515.0,221.5,0.9,27.5,612.5,617.97,456.61
2016,9,23,11,0,878.0,94.0,0.9,28.0,765.0,728.34,531.67
2016,9,23,11,15,530.0,241.5,0.9,28.5,649.0,586.75,427.26
2016,9,23,11,30,182.0,389.0,0.9,29.0,533.0,437.65,318.89
2016,9,23,11,45,538.5,241.5,0.9,29.5,671.5,524.02,381.18
2016,9,23,12,0,895.0,94.0,0.9,30.0,810.0,559.21,401.77
2016,9,23,12,15,895.0,94.0,0.85,30.0,809.5,508.52,361.24
2016,9,23,12,30,895.0,94.0,0.8,30.0,809.0,456.09,319.02
2016,9,23,12,45,893.5,93.5,0.8,30.0,800.5,401.22,274.13
2016,9,23,13,0,892.0,93.0,0.8,30.0,792.0,345.23,227.45
2016,9,23,13,15,888.0,92.0,0.8,30.0,775.0,287.4,179.39
2016,9,23,13,30,884.0,91.0,0.8,30.0,758.0,229.21,132.94
2016,9,23,13,45,880.0,89.0,0.8,30.5,734.5,170.27,91.45
2016,9,23,14,0,876.0,87.0,0.8,31.0,711.0,111.46,63.28
2016,9,23,14,15,867.5,85.5,0.8,30.5,679.5,82.9,62.13
2016,9,23,14,30,859.0,84.0,0.8,30.0,648.0,81.72,61.5
2016,9,23,14,45,849.0,81.0,0.8,30.0,611.0,79.48,59.83
2016,9,23,15,0,839.0,78.0,0.8,30.0,574.0,77.11,58.06
2016,9,23,15,15,822.0,75.5,0.8,30.0,531.5,74.75,56.31
2016,9,23,15,30,805.0,73.0,0.8,30.0,489.0,64.98,48.46
2016,9,23,15,45,784.0,69.5,0.8,30.0,442.0,62.24,46.37
2016,9,23,16,0,763.0,66.0,0.8,30.0,395.0,59.42,44.19
2016,9,23,16,15,730.5,62.5,0.75,29.0,345.0,56.34,41.95
2016,9,23,16,30,698.0,59.0,0.7,28.0,295.0,53.26,39.64
2016,9,23,16,45,651.5,53.5,0.65,27.5,244.5,48.41,35.64
2016,9,23,17,0,605.0,48.0,0.6,27.0,194.0,43.54,31.48
2016,9,23,17,15,527.5,41.0,0.65,26.0,145.0,34.22,23.43
2016,9,23,17,30,450.0,34.0,0.7,25.0,96.0,28.34,18.03
2016,9,23,17,45,314.0,23.5,0.75,24.0,57.0,19.43,8.58
2016,9,23,18,0,178.0,13.0,0.8,23.0,18.0,10.23,0.0
2016,9,23,18,15,89.0,6.5,0.75,22.5,9.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,24,6,15,122.5,10.0,0.6,17.5,17.5,109.03,0.0
2016,9,24,6,30,245.0,20.0,0.7,18.0,35.0,276.39,96.87
2016,9,24,6,45,363.0,30.5,0.8,19.0,77.5,414.19,318.55
2016,9,24,7,0,481.0,41.0,0.9,20.0,120.0,538.52,421.47
2016,9,24,7,15,550.5,48.0,0.85,20.5,170.0,616.81,481.68
2016,9,24,7,30,620.0,55.0,0.8,21.0,220.0,695.26,537.79
2016,9,24,7,45,665.5,60.0,0.75,22.0,271.0,741.22,566.58
2016,9,24,8,0,711.0,65.0,0.7,23.0,322.0,792.1,596.92
2016,9,24,8,15,741.5,68.5,0.65,24.0,372.0,823.88,612.79
2016,9,24,8,30,772.0,72.0,0.6,25.0,422.0,852.36,625.92
2016,9,24,8,45,794.0,75.0,0.6,26.5,468.5,868.55,630.37
2016,9,24,9,0,816.0,78.0,0.6,28.0,515.0,880.97,632.45
2016,9,24,9,15,832.0,80.5,0.55,28.5,557.0,872.81,623.17
2016,9,24,9,30,848.0,83.0,0.5,29.0,599.0,871.52,618.71
2016,9,24,9,45,863.0,83.5,0.45,30.0,636.0,863.07,608.64
2016,9,24,10,0,878.0,84.0,0.4,31.0,673.0,850.68,596.48
2016,9,24,10,15,886.0,85.0,0.35,31.0,702.5,829.05,581.26
2016,9,24,10,30,894.0,86.0,0.3,31.0,732.0,803.76,564.05
2016,9,24,10,45,899.0,87.5,0.3,31.5,754.0,773.09,543.34
2016,9,24,11,0,904.0,89.0,0.3,32.0,776.0,739.07,520.14
2016,9,24,11,15,907.5,90.0,0.3,32.0,791.0,700.35,493.34
2016,9,24,11,30,911.0,91.0,0.3,32.0,806.0,658.68,464.0
2016,9,24,11,45,911.0,92.0,0.3,32.5,812.5,612.22,429.81
2016,9,24,12,0,911.0,93.0,0.3,33.0,819.0,563.5,393.23
2016,9,24,12,15,910.5,93.0,0.3,33.0,817.5,511.71,354.24
2016,9,24,12,30,910.0,93.0,0.3,33.0,816.0,458.21,312.72
2016,9,24,12,45,897.5,98.0,0.3,33.5,804.0,402.53,268.02
2016,9,24,13,0,885.0,103.0,0.3,34.0,792.0,346.63,222.52
2016,9,24,13,15,879.5,102.0,0.3,34.0,774.5,288.58,175.88
2016,9,24,13,30,874.0,101.0,0.3,34.0,757.0,230.37,131.03
2016,9,24,13,45,864.5,101.0,0.3,34.0,731.5,172.36,92.25
2016,9,24,14,0,855.0,101.0,0.3,34.0,706.0,115.07,66.99
2016,9,24,14,15,543.0,200.5,0.25,33.5,578.5,125.63,94.85
2016,9,24,14,30,231.0,300.0,0.2,33.0,451.0,186.5,142.39
2016,9,24,14,45,190.0,283.5,0.2,33.0,403.0,177.25,135.26
2016,9,24,15,0,149.0,267.0,0.2,33.0,355.0,167.79,128.34
2016,9,24,15,15,454.0,178.0,0.15,33.0,416.0,116.38,88.38
2016,9,24,15,30,759.0,89.0,0.1,33.0,477.0,75.14,55.81
2016,9,24,15,45,723.5,88.0,0.1,33.0,428.5,74.35,55.49
2016,9,24,16,0,688.0,87.0,0.1,33.0,380.0,67.96,50.48
2016,9,24,16,15,650.0,81.5,0.1,32.0,330.0,64.17,47.77
2016,9,24,16,30,612.0,76.0,0.1,31.0,280.0,60.35,44.93
2016,9,24,16,45,546.5,70.5,0.1,30.5,229.0,56.18,41.59
2016,9,24,17,0,481.0,65.0,0.1,30.0,178.0,52.14,38.17
2016,9,24,17,15,398.0,54.0,0.1,29.0,131.0,43.64,30.89
2016,9,24,17,30,315.0,43.0,0.1,28.0,84.0,32.81,21.35
2016,9,24,17,45,191.5,27.5,0.1,27.5,49.0,20.92,8.66
2016,9,24,18,0,68.0,12.0,0.1,27.0,14.0,9.44,0.0
2016,9,24,18,15,34.0,6.0,0.05,26.5,7.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.0,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.0,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.0,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.0,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.05,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.15,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.15,20.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,6,15,33.5,10.5,0.7,18.5,12.5,35.87,0.0
2016,9,25,6,30,67.0,21.0,0.8,19.0,25.0,105.96,23.62
2016,9,25,6,45,145.5,42.0,0.95,19.5,62.0,220.28,170.67
2016,9,25,7,0,224.0,63.0,1.1,20.0,99.0,317.23,254.96
2016,9,25,7,15,292.5,79.0,1.1,20.5,145.0,416.93,335.45
2016,9,25,7,30,361.0,95.0,1.1,21.0,191.0,500.07,399.94
2016,9,25,7,45,180.5,75.5,1.1,21.5,123.5,274.73,223.04
2016,9,25,8,0,0.0,56.0,1.1,22.0,56.0,42.87,29.92
2016,9,25,8,15,0.0,47.0,1.0,22.5,47.0,35.94,24.25
2016,9,25,8,30,0.0,38.0,0.9,23.0,38.0,29.04,18.42
2016,9,25,8,45,0.0,65.0,0.85,23.5,65.0,49.87,35.36
2016,9,25,9,0,0.0,92.0,0.8,24.0,92.0,71.11,52.33
2016,9,25,9,15,0.0,97.0,0.7,24.5,97.0,75.12,55.23
2016,9,25,9,30,0.0,102.0,0.6,25.0,102.0,79.14,58.13
2016,9,25,9,45,0.0,117.5,0.55,25.5,117.5,91.84,67.89
2016,9,25,10,0,0.0,133.0,0.5,26.0,133.0,104.45,77.42
2016,9,25,10,15,0.0,117.0,0.4,26.0,117.0,91.07,66.75
2016,9,25,10,30,0.0,101.0,0.3,26.0,101.0,78.16,56.54
2016,9,25,10,45,1.0,131.5,0.25,26.5,132.5,103.2,75.88
2016,9,25,11,0,2.0,162.0,0.2,27.0,164.0,128.01,94.58
2016,9,25,11,15,3.0,166.5,0.15,27.0,169.0,131.72,97.17
2016,9,25,11,30,4.0,171.0,0.1,27.0,174.0,135.26,99.72
2016,9,25,11,45,2.5,161.0,0.1,27.5,163.5,125.98,92.37
2016,9,25,12,0,1.0,151.0,0.1,28.0,153.0,117.0,85.35
2016,9,25,12,15,0.5,127.5,0.1,28.0,128.5,98.53,71.27
2016,9,25,12,30,0.0,104.0,0.1,28.0,104.0,80.3,57.33
2016,9,25,12,45,0.0,120.0,0.1,28.5,120.0,92.3,66.53
2016,9,25,13,0,0.0,136.0,0.1,29.0,136.0,104.02,75.34
2016,9,25,13,15,0.0,130.5,0.1,29.0,130.5,99.71,72.07
2016,9,25,13,30,0.0,125.0,0.1,29.0,125.0,95.46,68.91
2016,9,25,13,45,0.0,118.0,0.15,29.0,118.0,90.17,64.98
2016,9,25,14,0,0.0,111.0,0.2,29.0,111.0,84.94,61.08
2016,9,25,14,15,0.0,117.5,0.2,28.5,117.5,89.46,67.95
2016,9,25,14,30,0.0,124.0,0.2,28.0,124.0,93.9,71.84
2016,9,25,14,45,0.0,115.0,0.25,28.0,115.0,87.39,66.72
2016,9,25,15,0,0.0,106.0,0.3,28.0,106.0,80.83,61.57
2016,9,25,15,15,0.0,84.5,0.35,27.5,84.5,65.01,48.85
2016,9,25,15,30,0.0,63.0,0.4,27.0,63.0,48.33,35.22
2016,9,25,15,45,0.0,56.0,0.45,27.0,56.0,42.9,30.79
2016,9,25,16,0,0.0,49.0,0.5,27.0,49.0,37.49,26.32
2016,9,25,16,15,200.0,84.0,0.55,26.5,150.0,61.1,46.5
2016,9,25,16,30,400.0,119.0,0.6,26.0,251.0,84.43,66.34
2016,9,25,16,45,343.5,104.5,0.65,26.0,203.5,74.78,58.16
2016,9,25,17,0,287.0,90.0,0.7,26.0,156.0,64.88,49.59
2016,9,25,17,15,218.0,70.0,0.65,25.0,112.5,50.79,37.41
2016,9,25,17,30,149.0,50.0,0.6,24.0,69.0,36.55,24.71
2016,9,25,17,45,82.0,28.5,0.6,23.5,38.0,21.19,7.84
2016,9,25,18,0,15.0,7.0,0.6,23.0,7.0,5.51,0.0
2016,9,25,18,15,7.5,3.5,0.65,22.5,3.5,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,6,15,20.5,9.5,0.95,17.0,10.5,24.34,0.0
2016,9,26,6,30,41.0,19.0,1.0,17.0,21.0,66.52,4.62
2016,9,26,6,45,111.5,41.5,1.05,17.5,57.0,190.52,147.48
2016,9,26,7,0,182.0,64.0,1.1,18.0,93.0,282.3,228.29
2016,9,26,7,15,91.0,56.5,1.1,18.0,71.0,155.18,126.57
2016,9,26,7,30,0.0,49.0,1.1,18.0,49.0,37.49,26.04
2016,9,26,7,45,0.0,61.5,1.15,18.5,61.5,47.14,34.24
2016,9,26,8,0,0.0,74.0,1.2,19.0,74.0,57.61,42.88
2016,9,26,8,15,0.0,76.0,1.2,19.5,76.0,58.47,43.38
2016,9,26,8,30,0.0,78.0,1.2,20.0,78.0,59.91,44.33
2016,9,26,8,45,0.0,87.5,1.25,20.5,87.5,67.58,50.39
2016,9,26,9,0,0.0,97.0,1.3,21.0,97.0,75.4,56.5
2016,9,26,9,15,2.5,140.5,1.3,21.5,142.5,115.26,88.48
2016,9,26,9,30,5.0,184.0,1.3,22.0,188.0,155.52,120.05
2016,9,26,9,45,2.5,139.0,1.35,22.5,141.0,112.17,85.05
2016,9,26,10,0,0.0,94.0,1.4,23.0,94.0,72.52,53.06
2016,9,26,10,15,5.0,159.0,1.4,23.5,163.0,129.76,98.48
2016,9,26,10,30,10.0,224.0,1.4,24.0,232.0,187.36,142.89
2016,9,26,10,45,10.0,223.5,1.45,24.5,231.0,185.1,140.49
2016,9,26,11,0,10.0,223.0,1.5,25.0,230.0,182.98,138.42
2016,9,26,11,15,15.0,253.5,1.45,25.0,265.0,209.18,158.31
2016,9,26,11,30,20.0,284.0,1.4,25.0,300.0,234.08,176.91
2016,9,26,11,45,14.0,246.0,1.4,25.5,257.0,198.23,149.14
2016,9,26,12,0,8.0,208.0,1.4,26.0,214.0,164.12,122.83
2016,9,26,12,15,13.5,245.5,1.4,26.0,256.0,193.33,145.1
2016,9,26,12,30,19.0,283.0,1.4,26.0,298.0,220.54,165.42
2016,9,26,12,45,22.0,288.5,1.45,26.5,306.0,222.21,166.12
2016,9,26,13,0,25.0,294.0,1.5,27.0,314.0,223.14,166.32
2016,9,26,13,15,66.5,323.5,1.5,27.0,374.0,239.23,176.74
2016,9,26,13,30,108.0,353.0,1.5,27.0,434.0,252.46,184.74
2016,9,26,13,45,111.5,341.0,1.5,27.0,422.0,232.35,170.24
2016,9,26,14,0,115.0,329.0,1.5,27.0,410.0,211.98,157.69
2016,9,26,14,15,204.0,306.5,1.5,27.0,441.5,188.97,148.77
2016,9,26,14,30,293.0,284.0,1.5,27.0,473.0,171.89,135.49
2016,9,26,14,45,443.0,227.0,1.5,27.0,492.5,140.99,110.91
2016,9,26,15,0,593.0,170.0,1.5,27.0,512.0,115.52,90.49
2016,9,26,15,15,296.5,152.5,1.5,26.5,323.5,103.93,81.43
2016,9,26,15,30,0.0,135.0,1.5,26.0,135.0,99.83,78.47
2016,9,26,15,45,0.0,133.0,1.5,26.0,133.0,97.76,77.0
2016,9,26,16,0,0.0,131.0,1.5,26.0,131.0,95.49,75.35
2016,9,26,16,15,195.5,124.0,1.35,25.5,187.0,85.97,67.69
2016,9,26,16,30,391.0,117.0,1.2,25.0,243.0,83.07,65.5
2016,9,26,16,45,335.0,102.0,1.1,24.5,196.5,73.08,57.11
2016,9,26,17,0,279.0,87.0,1.0,24.0,150.0,62.85,48.27
2016,9,26,17,15,208.5,67.0,0.9,23.5,107.0,48.73,35.84
2016,9,26,17,30,138.0,47.0,0.8,23.0,64.0,34.45,22.93
2016,9,26,17,45,69.0,23.5,0.75,22.5,32.0,17.69,4.2
2016,9,26,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,5.0,0.55,19.0,5.0,3.93,0.0
2016,9,27,6,30,0.0,10.0,0.5,19.0,10.0,7.6,0.0
2016,9,27,6,45,1.0,31.0,0.5,19.5,31.5,29.24,17.43
2016,9,27,7,0,2.0,52.0,0.5,20.0,53.0,52.86,37.94
2016,9,27,7,15,15.5,75.0,0.5,20.0,79.5,88.44,68.47
2016,9,27,7,30,29.0,98.0,0.5,20.0,106.0,138.06,109.94
2016,9,27,7,45,45.0,119.0,0.5,20.0,133.5,172.74,138.53
2016,9,27,8,0,61.0,140.0,0.5,20.0,161.0,206.92,166.05
2016,9,27,8,15,55.5,159.0,0.5,20.0,180.5,217.5,173.49
2016,9,27,8,30,50.0,178.0,0.5,20.0,200.0,227.69,180.57
2016,9,27,8,45,39.5,190.0,0.5,20.0,208.5,224.22,176.73
2016,9,27,9,0,29.0,202.0,0.5,20.0,217.0,221.23,173.38
2016,9,27,9,15,31.0,219.5,0.45,20.5,237.0,236.09,183.93
2016,9,27,9,30,33.0,237.0,0.4,21.0,257.0,250.4,193.78
2016,9,27,9,45,26.0,238.0,0.4,21.5,254.5,221.52,170.55
2016,9,27,10,0,19.0,239.0,0.4,22.0,252.0,212.91,163.16
2016,9,27,10,15,12.0,215.0,0.35,22.5,223.5,183.2,139.53
2016,9,27,10,30,5.0,191.0,0.3,23.0,195.0,155.58,117.65
2016,9,27,10,45,11.0,226.5,0.3,23.5,235.0,188.33,142.57
2016,9,27,11,0,17.0,262.0,0.3,24.0,275.0,219.9,165.82
2016,9,27,11,15,17.5,267.5,0.3,24.0,281.0,222.06,167.02
2016,9,27,11,30,18.0,273.0,0.3,24.0,287.0,224.04,168.29
2016,9,27,11,45,15.0,258.0,0.35,24.5,270.0,207.98,155.86
2016,9,27,12,0,12.0,243.0,0.4,25.0,253.0,192.7,144.12
2016,9,27,12,15,255.0,268.0,0.4,25.0,468.0,326.52,241.88
2016,9,27,12,30,498.0,293.0,0.4,25.0,683.0,421.76,303.44
2016,9,27,12,45,570.0,262.0,0.45,25.5,703.0,387.6,272.69
2016,9,27,13,0,642.0,231.0,0.5,26.0,723.0,345.84,236.06
2016,9,27,13,15,635.0,228.5,0.5,26.0,705.5,295.63,195.61
2016,9,27,13,30,628.0,226.0,0.5,26.0,688.0,246.05,157.53
2016,9,27,13,45,496.5,261.0,0.55,26.0,619.0,205.02,135.48
2016,9,27,14,0,365.0,296.0,0.6,26.0,550.0,185.86,135.16
2016,9,27,14,15,487.5,244.5,0.55,26.0,566.5,148.3,116.23
2016,9,27,14,30,610.0,193.0,0.5,26.0,583.0,126.05,98.63
2016,9,27,14,45,425.0,223.0,0.5,26.0,486.5,138.58,109.11
2016,9,27,15,0,240.0,253.0,0.5,26.0,390.0,163.02,129.08
2016,9,27,15,15,394.0,204.5,0.45,26.0,409.0,135.38,106.93
2016,9,27,15,30,548.0,156.0,0.4,26.0,428.0,107.12,84.17
2016,9,27,15,45,511.5,141.5,0.4,26.0,375.0,98.48,77.39
2016,9,27,16,0,475.0,127.0,0.4,26.0,322.0,89.57,70.24
2016,9,27,16,15,409.5,124.5,0.4,25.5,276.5,87.59,68.94
2016,9,27,16,30,344.0,122.0,0.4,25.0,231.0,86.49,68.27
2016,9,27,16,45,291.5,105.0,0.4,24.5,185.5,74.83,58.51
2016,9,27,17,0,239.0,88.0,0.4,24.0,140.0,62.98,48.31
2016,9,27,17,15,176.5,66.5,0.4,23.5,99.5,48.07,35.22
2016,9,27,17,30,114.0,45.0,0.4,23.0,59.0,32.93,21.52
2016,9,27,17,45,57.0,22.5,0.45,22.5,29.5,16.91,1.74
2016,9,27,18,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,6,15,29.0,9.0,0.7,16.0,10.5,30.85,0.0
2016,9,28,6,30,58.0,18.0,0.7,16.0,21.0,90.1,0.0
2016,9,28,6,45,149.0,38.0,0.75,16.5,58.0,216.75,166.69
2016,9,28,7,0,240.0,58.0,0.8,17.0,95.0,341.51,275.08
2016,9,28,7,15,311.5,73.5,0.7,17.5,140.5,425.14,343.42
2016,9,28,7,30,383.0,89.0,0.6,18.0,186.0,510.17,408.57
2016,9,28,7,45,191.5,91.5,0.5,19.0,140.0,307.89,248.96
2016,9,28,8,0,0.0,94.0,0.4,20.0,94.0,77.95,58.9
2016,9,28,8,15,0.0,113.5,0.35,20.5,113.5,95.16,73.29
2016,9,28,8,30,0.0,133.0,0.3,21.0,133.0,112.05,86.5
2016,9,28,8,45,9.0,161.5,0.3,22.0,166.0,146.18,113.38
2016,9,28,9,0,18.0,190.0,0.3,23.0,199.0,179.61,138.88
2016,9,28,9,15,10.0,179.5,0.4,23.5,185.0,158.41,121.37
2016,9,28,9,30,2.0,169.0,0.5,24.0,171.0,139.28,105.75
2016,9,28,9,45,10.0,202.0,0.6,25.0,209.0,174.33,132.62
2016,9,28,10,0,18.0,235.0,0.7,26.0,247.0,208.47,158.0
2016,9,28,10,15,129.5,284.0,0.75,26.0,375.0,374.05,283.33
2016,9,28,10,30,241.0,333.0,0.8,26.0,503.0,496.05,370.49
2016,9,28,10,45,175.0,345.0,0.85,26.5,470.5,441.1,327.96
2016,9,28,11,0,109.0,357.0,0.9,27.0,438.0,377.86,280.9
2016,9,28,11,15,89.0,355.5,0.9,27.0,422.5,351.93,261.72
2016,9,28,11,30,69.0,354.0,0.9,27.0,407.0,327.9,243.7
2016,9,28,11,45,68.0,356.5,0.95,27.5,409.5,319.65,237.03
2016,9,28,12,0,67.0,359.0,1.0,28.0,412.0,311.25,230.15
2016,9,28,12,15,43.0,318.0,1.0,28.0,352.0,260.78,193.03
2016,9,28,12,30,19.0,277.0,1.0,28.0,292.0,215.86,160.02
2016,9,28,12,45,90.0,325.0,1.05,28.0,394.0,266.43,196.07
2016,9,28,13,0,161.0,373.0,1.1,28.0,496.0,300.97,218.33
2016,9,28,13,15,85.5,298.0,1.1,28.0,363.0,227.06,165.58
2016,9,28,13,30,10.0,223.0,1.1,28.0,230.0,165.35,122.49
2016,9,28,13,45,5.0,121.0,1.1,28.0,124.5,92.79,67.29
2016,9,28,14,0,0.0,19.0,1.1,28.0,19.0,14.57,5.99
2016,9,28,14,15,0.0,86.0,1.05,27.5,86.0,66.29,49.59
2016,9,28,14,30,0.0,153.0,1.0,27.0,153.0,113.67,88.65
2016,9,28,14,45,0.0,144.0,1.0,27.0,144.0,107.25,83.51
2016,9,28,15,0,0.0,135.0,1.0,27.0,135.0,100.77,78.43
2016,9,28,15,15,0.0,91.5,0.95,26.5,91.5,70.2,53.47
2016,9,28,15,30,0.0,48.0,0.9,26.0,48.0,36.75,25.63
2016,9,28,15,45,0.0,27.5,0.85,26.0,27.5,20.99,12.32
2016,9,28,16,0,0.0,7.0,0.8,26.0,7.0,5.32,0.0
2016,9,28,16,15,0.0,6.0,0.7,25.5,6.0,4.56,0.0
2016,9,28,16,30,0.0,5.0,0.6,25.0,5.0,3.79,0.0
2016,9,28,16,45,0.0,3.5,0.55,24.5,3.5,2.65,0.0
2016,9,28,17,0,0.0,2.0,0.5,24.0,2.0,1.51,0.0
2016,9,28,17,15,0.0,1.5,0.45,23.5,1.5,1.13,0.0
2016,9,28,17,30,0.0,1.0,0.4,23.0,1.0,0.75,0.0
2016,9,28,17,45,0.0,0.5,0.4,22.5,0.5,0.38,0.0
2016,9,28,18,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,29,6,15,39.0,8.5,0.6,19.0,10.5,38.58,0.0
2016,9,29,6,30,78.0,17.0,0.7,19.0,21.0,118.34,0.0
2016,9,29,6,45,177.5,35.0,0.8,19.5,58.0,255.78,192.5
2016,9,29,7,0,277.0,53.0,0.9,20.0,95.0,366.28,291.42
2016,9,29,7,15,352.0,66.5,0.95,20.0,141.0,450.93,361.01
2016,9,29,7,30,427.0,80.0,1.0,20.0,187.0,537.16,428.29
2016,9,29,7,45,485.5,88.0,1.1,20.5,236.0,600.43,475.03
2016,9,29,8,0,544.0,96.0,1.2,21.0,285.0,672.3,526.06
2016,9,29,8,15,342.0,141.0,1.25,21.0,266.0,503.83,399.67
2016,9,29,8,30,140.0,186.0,1.3,21.0,247.0,343.58,272.97
2016,9,29,8,45,211.5,201.5,1.4,21.5,305.0,419.38,332.41
2016,9,29,9,0,283.0,217.0,1.5,22.0,363.0,514.48,402.46
2016,9,29,9,15,148.0,210.5,1.5,22.5,287.5,352.05,275.74
2016,9,29,9,30,13.0,204.0,1.5,23.0,212.0,181.62,139.86
2016,9,29,9,45,58.5,253.0,1.55,23.5,291.0,282.9,219.35
2016,9,29,10,0,104.0,302.0,1.6,24.0,370.0,363.94,279.99
2016,9,29,10,15,56.5,258.0,1.6,24.0,295.5,272.55,209.21
2016,9,29,10,30,9.0,214.0,1.6,24.0,221.0,178.08,135.48
2016,9,29,10,45,35.0,273.0,1.6,24.5,299.5,257.72,196.79
2016,9,29,11,0,61.0,332.0,1.6,25.0,378.0,321.9,244.17
2016,9,29,11,15,40.5,305.5,1.6,25.0,336.5,277.45,210.01
2016,9,29,11,30,20.0,279.0,1.6,25.0,295.0,229.81,173.74
2016,9,29,11,45,23.0,289.5,1.6,25.0,307.5,236.58,178.84
2016,9,29,12,0,26.0,300.0,1.6,25.0,320.0,242.63,183.18
2016,9,29,12,15,13.0,190.5,1.6,25.0,200.5,151.72,113.75
2016,9,29,12,30,0.0,81.0,1.6,25.0,81.0,62.58,44.31
2016,9,29,12,45,0.5,115.5,1.6,25.5,115.5,89.04,65.2
2016,9,29,13,0,1.0,150.0,1.6,26.0,150.0,114.49,84.94
2016,9,29,13,15,361.5,158.5,1.6,25.5,421.0,185.92,126.31
2016,9,29,13,30,722.0,167.0,1.6,25.0,692.0,218.88,135.59
2016,9,29,13,45,361.0,125.5,1.6,25.0,388.0,107.08,66.81
2016,9,29,14,0,0.0,84.0,1.6,25.0,84.0,64.77,48.68
2016,9,29,14,15,333.0,122.0,1.55,25.0,331.0,77.98,59.81
2016,9,29,14,30,666.0,160.0,1.5,25.0,578.0,107.61,84.48
2016,9,29,14,45,650.0,154.0,1.5,25.0,541.5,105.34,82.75
2016,9,29,15,0,634.0,148.0,1.5,25.0,505.0,103.01,81.05
2016,9,29,15,15,609.5,142.5,1.45,24.5,463.0,100.77,79.59
2016,9,29,15,30,585.0,137.0,1.4,24.0,421.0,98.51,78.1
2016,9,29,15,45,538.0,133.5,1.35,24.0,373.5,94.25,74.76
2016,9,29,16,0,491.0,130.0,1.3,24.0,326.0,91.87,72.98
2016,9,29,16,15,445.5,119.5,1.2,23.5,279.0,85.09,67.55
2016,9,29,16,30,400.0,109.0,1.1,23.0,232.0,78.16,61.86
2016,9,29,16,45,330.0,96.0,1.05,23.0,184.5,69.18,54.09
2016,9,29,17,0,260.0,83.0,1.0,23.0,137.0,59.88,45.81
2016,9,29,17,15,184.5,62.5,0.95,22.5,95.5,45.38,32.94
2016,9,29,17,30,109.0,42.0,0.9,22.0,54.0,30.76,19.35
2016,9,29,17,45,54.5,21.0,0.85,22.0,27.0,15.74,0.0
2016,9,29,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,6,15,24.0,7.5,0.7,19.0,9.0,5.9,0.0
2016,9,30,6,30,48.0,15.0,0.8,19.0,18.0,73.8,0.0
2016,9,30,6,45,134.5,35.5,0.95,19.5,53.5,200.15,149.24
2016,9,30,7,0,221.0,56.0,1.1,20.0,89.0,321.37,256.23
2016,9,30,7,15,110.5,29.5,1.1,20.5,46.0,165.93,134.33
2016,9,30,7,30,0.0,3.0,1.1,21.0,3.0,2.27,0.0
2016,9,30,7,45,0.0,3.5,1.15,21.5,3.5,2.65,0.0
2016,9,30,8,0,0.0,4.0,1.2,22.0,4.0,3.04,0.0
2016,9,30,8,15,27.5,89.5,1.2,22.0,101.5,106.38,83.65
2016,9,30,8,30,55.0,175.0,1.2,22.0,199.0,229.49,182.46
2016,9,30,8,45,29.0,168.5,1.3,22.5,181.5,189.41,148.59
2016,9,30,9,0,3.0,162.0,1.4,23.0,164.0,138.16,106.38
2016,9,30,9,15,1.5,147.0,1.4,23.5,148.0,120.51,91.89
2016,9,30,9,30,0.0,132.0,1.4,24.0,132.0,104.74,78.9
2016,9,30,9,45,138.5,212.0,1.45,24.5,302.0,327.48,255.34
2016,9,30,10,0,277.0,292.0,1.5,25.0,472.0,533.91,406.3
2016,9,30,10,15,138.5,200.0,1.5,25.0,290.0,298.5,229.74
2016,9,30,10,30,0.0,108.0,1.5,25.0,108.0,83.72,61.11
2016,9,30,10,45,60.0,231.0,1.55,25.5,275.5,238.38,182.5
2016,9,30,11,0,120.0,354.0,1.6,26.0,443.0,394.09,297.4
2016,9,30,11,15,99.5,355.0,1.6,26.0,429.5,357.59,268.93
2016,9,30,11,30,79.0,356.0,1.6,26.0,416.0,334.9,251.59
2016,9,30,11,45,39.5,195.0,1.6,26.5,225.0,176.24,132.08
2016,9,30,12,0,0.0,34.0,1.6,27.0,34.0,26.18,15.17
2016,9,30,12,15,212.5,175.5,1.55,27.0,339.0,234.72,175.48
2016,9,30,12,30,425.0,317.0,1.5,27.0,644.0,402.82,293.09
2016,9,30,12,45,374.5,330.0,1.5,27.0,615.5,360.28,259.02
2016,9,30,13,0,324.0,343.0,1.5,27.0,587.0,322.5,230.16
2016,9,30,13,15,401.5,306.0,1.45,27.0,601.0,288.29,199.99
2016,9,30,13,30,479.0,269.0,1.4,27.0,615.0,240.19,160.22
2016,9,30,13,45,244.5,241.5,1.4,27.0,418.0,171.64,120.31
2016,9,30,14,0,10.0,214.0,1.4,27.0,221.0,154.33,121.07
2016,9,30,14,15,48.5,247.5,1.3,26.5,278.5,164.6,129.81
2016,9,30,14,30,87.0,281.0,1.2,26.0,336.0,181.52,143.88
2016,9,30,14,45,113.5,266.0,1.2,26.0,333.0,173.61,137.8
2016,9,30,15,0,140.0,251.0,1.2,26.0,330.0,159.29,126.6
2016,9,30,15,15,432.5,173.0,1.15,26.0,386.5,114.02,89.91
2016,9,30,15,30,725.0,95.0,1.1,26.0,443.0,73.14,56.26
2016,9,30,15,45,695.0,90.5,1.05,26.0,396.0,70.26,54.08
2016,9,30,16,0,665.0,86.0,1.0,26.0,349.0,67.36,51.79
2016,9,30,16,15,623.5,80.0,0.85,25.5,299.5,63.17,48.48
2016,9,30,16,30,582.0,74.0,0.7,25.0,250.0,58.96,45.04
2016,9,30,16,45,523.0,65.5,0.6,24.5,200.5,52.61,39.63
2016,9,30,17,0,464.0,57.0,0.5,24.0,151.0,46.21,33.98
2016,9,30,17,15,367.5,45.5,0.5,23.5,106.0,37.07,25.74
2016,9,30,17,30,271.0,34.0,0.5,23.0,61.0,27.92,16.67
2016,9,30,17,45,135.5,17.0,0.5,22.5,30.5,12.99,0.0
2016,9,30,18,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
