Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.5,7.5,0.5,14.5,11.0,0.0,0.0
2016,10,1,6,30,175.0,15.0,0.5,15.0,22.0,158.35,0.0
2016,10,1,6,45,306.5,27.5,0.5,15.5,62.5,357.46,264.88
2016,10,1,7,0,438.0,40.0,0.5,16.0,103.0,492.09,387.22
2016,10,1,7,15,515.5,48.5,0.45,16.5,152.5,577.68,454.82
2016,10,1,7,30,593.0,57.0,0.4,17.0,202.0,663.54,517.74
2016,10,1,7,45,355.0,97.5,0.35,17.5,190.0,490.73,390.03
2016,10,1,8,0,117.0,138.0,0.3,18.0,178.0,277.51,222.24
2016,10,1,8,15,440.5,107.5,0.45,19.0,292.0,574.26,454.43
2016,10,1,8,30,764.0,77.0,0.6,20.0,406.0,836.08,631.94
2016,10,1,8,45,789.0,80.0,0.75,21.0,453.0,854.14,638.46
2016,10,1,9,0,814.0,83.0,0.9,22.0,500.0,868.3,645.82
2016,10,1,9,15,831.5,86.0,0.95,22.0,542.5,871.6,646.85
2016,10,1,9,30,849.0,89.0,1.0,22.0,585.0,870.81,645.44
2016,10,1,9,45,861.5,91.0,1.05,22.5,621.5,850.92,630.4
2016,10,1,10,0,874.0,93.0,1.1,23.0,658.0,837.04,619.71
2016,10,1,10,15,883.0,94.5,1.1,23.0,687.5,815.9,604.74
2016,10,1,10,30,892.0,96.0,1.1,23.0,717.0,791.03,587.48
2016,10,1,10,45,898.5,97.0,1.15,23.5,739.0,760.17,565.79
2016,10,1,11,0,905.0,98.0,1.2,24.0,761.0,725.91,539.89
2016,10,1,11,15,908.5,98.5,1.15,24.0,775.5,685.96,509.58
2016,10,1,11,30,912.0,99.0,1.1,24.0,790.0,643.14,476.66
2016,10,1,11,45,585.0,233.5,1.1,24.5,678.0,528.82,391.0
2016,10,1,12,0,258.0,368.0,1.1,25.0,566.0,420.02,310.73
2016,10,1,12,15,215.0,371.5,1.1,25.0,536.5,376.51,278.69
2016,10,1,12,30,172.0,375.0,1.1,25.0,507.0,341.01,252.12
2016,10,1,12,45,540.0,236.5,1.1,25.5,642.0,351.17,249.44
2016,10,1,13,0,908.0,98.0,1.1,26.0,777.0,325.8,214.32
2016,10,1,13,15,630.0,206.0,1.1,26.0,672.0,270.01,177.75
2016,10,1,13,30,352.0,314.0,1.1,26.0,567.0,249.84,173.16
2016,10,1,13,45,329.0,307.0,1.1,26.0,537.0,212.98,149.57
2016,10,1,14,0,306.0,300.0,1.1,26.0,507.0,179.07,141.16
2016,10,1,14,15,302.5,285.0,1.1,25.5,481.0,172.49,136.55
2016,10,1,14,30,299.0,270.0,1.1,25.0,455.0,165.81,131.74
2016,10,1,14,45,559.0,179.5,1.1,25.0,498.0,118.47,93.44
2016,10,1,15,0,819.0,89.0,1.1,25.0,541.0,75.9,58.47
2016,10,1,15,15,798.0,86.0,1.05,24.5,496.5,73.82,57.09
2016,10,1,15,30,777.0,83.0,1.0,24.0,452.0,71.71,55.61
2016,10,1,15,45,747.0,79.0,0.95,24.0,403.5,68.66,53.2
2016,10,1,16,0,717.0,75.0,0.9,24.0,355.0,65.58,50.74
2016,10,1,16,15,676.5,70.0,0.8,23.5,304.5,56.8,43.45
2016,10,1,16,30,636.0,65.0,0.7,23.0,254.0,52.99,40.31
2016,10,1,16,45,575.5,57.5,0.6,22.5,203.5,47.07,35.2
2016,10,1,17,0,515.0,50.0,0.5,22.0,153.0,41.14,29.9
2016,10,1,17,15,417.5,40.0,0.55,21.0,106.5,32.94,22.46
2016,10,1,17,30,320.0,30.0,0.6,20.0,60.0,24.8,14.05
2016,10,1,17,45,160.0,15.0,0.7,19.5,30.0,11.8,0.0
2016,10,1,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,3.5,0.5,13.0,3.5,0.0,0.0
2016,10,2,6,30,0.0,7.0,0.6,13.0,7.0,5.51,0.0
2016,10,2,6,45,0.0,20.5,0.7,13.5,20.5,15.64,6.3
2016,10,2,7,0,0.0,34.0,0.8,14.0,34.0,26.5,16.55
2016,10,2,7,15,0.0,51.0,0.75,14.5,51.0,42.77,30.74
2016,10,2,7,30,0.0,68.0,0.7,15.0,68.0,58.18,44.03
2016,10,2,7,45,0.0,85.5,0.7,16.0,85.5,73.65,57.0
2016,10,2,8,0,0.0,103.0,0.7,17.0,103.0,88.75,69.31
2016,10,2,8,15,0.0,120.0,0.7,18.0,120.0,103.01,80.63
2016,10,2,8,30,0.0,137.0,0.7,19.0,137.0,117.08,91.53
2016,10,2,8,45,2.5,151.5,0.7,20.0,153.0,130.71,101.95
2016,10,2,9,0,5.0,166.0,0.7,21.0,169.0,144.25,112.1
2016,10,2,9,15,178.0,202.0,0.65,21.5,305.5,368.35,290.12
2016,10,2,9,30,351.0,238.0,0.6,22.0,442.0,569.88,435.68
2016,10,2,9,45,353.0,254.0,0.55,22.5,470.5,572.94,432.6
2016,10,2,10,0,355.0,270.0,0.5,23.0,499.0,573.77,430.24
2016,10,2,10,15,427.5,258.5,0.45,23.5,545.5,617.83,458.91
2016,10,2,10,30,500.0,247.0,0.4,24.0,592.0,639.64,471.4
2016,10,2,10,45,693.5,172.0,0.4,24.5,668.0,690.97,506.11
2016,10,2,11,0,887.0,97.0,0.4,25.0,744.0,709.39,517.39
2016,10,2,11,15,890.5,98.0,0.35,25.0,758.0,670.66,487.86
2016,10,2,11,30,894.0,99.0,0.3,25.0,772.0,629.07,456.53
2016,10,2,11,45,895.0,99.5,0.3,25.0,778.0,583.0,421.93
2016,10,2,12,0,896.0,100.0,0.3,25.0,784.0,534.69,384.67
2016,10,2,12,15,895.0,100.0,0.25,25.0,781.5,483.05,343.43
2016,10,2,12,30,894.0,100.0,0.2,25.0,779.0,429.82,299.84
2016,10,2,12,45,888.0,100.5,0.2,25.5,768.0,373.92,253.17
2016,10,2,13,0,882.0,101.0,0.2,26.0,757.0,317.4,205.63
2016,10,2,13,15,876.5,100.0,0.2,26.0,738.5,259.63,158.38
2016,10,2,13,30,871.0,99.0,0.2,26.0,720.0,201.72,114.55
2016,10,2,13,45,861.5,98.5,0.2,26.0,694.0,143.85,79.79
2016,10,2,14,0,852.0,98.0,0.2,26.0,668.0,89.8,68.8
2016,10,2,14,15,840.5,96.0,0.2,25.5,635.5,79.61,60.9
2016,10,2,14,30,829.0,94.0,0.2,25.0,603.0,78.54,60.32
2016,10,2,14,45,809.5,93.0,0.25,25.0,563.5,77.92,59.98
2016,10,2,15,0,790.0,92.0,0.3,25.0,524.0,77.34,59.67
2016,10,2,15,15,768.5,88.5,0.3,25.0,480.0,75.0,57.9
2016,10,2,15,30,747.0,85.0,0.3,25.0,436.0,72.62,56.09
2016,10,2,15,45,712.5,82.0,0.35,25.0,388.0,64.96,49.83
2016,10,2,16,0,678.0,79.0,0.4,25.0,340.0,62.8,48.17
2016,10,2,16,15,636.0,73.5,0.4,24.5,290.5,58.79,44.96
2016,10,2,16,30,594.0,68.0,0.4,24.0,241.0,54.76,41.64
2016,10,2,16,45,526.0,60.5,0.4,23.5,191.5,48.92,36.62
2016,10,2,17,0,458.0,53.0,0.4,23.0,142.0,43.13,31.42
2016,10,2,17,15,359.0,41.5,0.45,22.5,98.0,33.9,23.02
2016,10,2,17,30,260.0,30.0,0.5,22.0,54.0,24.65,13.3
2016,10,2,17,45,130.0,15.0,0.6,21.5,27.0,11.8,0.0
2016,10,2,18,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,0.65,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,0.7,15.0,15.0,11.8,0.0
2016,10,3,6,45,104.5,32.5,0.8,15.5,46.5,169.77,122.05
2016,10,3,7,0,209.0,50.0,0.9,16.0,78.0,301.03,242.56
2016,10,3,7,15,263.5,67.0,0.9,16.5,119.0,370.26,301.59
2016,10,3,7,30,318.0,84.0,0.9,17.0,160.0,440.24,358.18
2016,10,3,7,45,370.5,94.5,0.9,18.0,203.0,499.29,403.02
2016,10,3,8,0,423.0,105.0,0.9,19.0,246.0,557.73,444.74
2016,10,3,8,15,543.0,101.5,0.85,19.5,312.5,669.21,523.02
2016,10,3,8,30,663.0,98.0,0.8,20.0,379.0,770.76,589.65
2016,10,3,8,45,692.5,102.0,0.8,20.5,424.5,793.74,601.15
2016,10,3,9,0,722.0,106.0,0.8,21.0,470.0,813.02,610.95
2016,10,3,9,15,634.0,142.0,0.75,21.5,481.5,759.8,571.28
2016,10,3,9,30,546.0,178.0,0.7,22.0,493.0,694.6,523.13
2016,10,3,9,45,696.0,136.0,0.65,22.5,563.5,768.73,572.37
2016,10,3,10,0,846.0,94.0,0.6,23.0,634.0,809.18,595.0
2016,10,3,10,15,855.5,96.0,0.5,23.0,663.5,789.59,578.81
2016,10,3,10,30,865.0,98.0,0.4,23.0,693.0,766.31,561.24
2016,10,3,10,45,869.0,100.5,0.35,23.5,714.5,735.89,538.49
2016,10,3,11,0,873.0,103.0,0.3,24.0,736.0,702.27,512.37
2016,10,3,11,15,877.0,104.0,0.25,24.0,750.0,664.21,483.96
2016,10,3,11,30,881.0,105.0,0.2,24.0,764.0,623.3,453.05
2016,10,3,11,45,876.5,108.5,0.2,24.5,769.0,577.13,417.48
2016,10,3,12,0,872.0,112.0,0.2,25.0,774.0,529.11,379.72
2016,10,3,12,15,871.5,112.0,0.15,25.0,772.0,478.6,339.45
2016,10,3,12,30,871.0,112.0,0.1,25.0,770.0,426.49,296.89
2016,10,3,12,45,500.0,234.5,0.1,25.5,611.5,332.42,231.91
2016,10,3,13,0,129.0,357.0,0.1,26.0,453.0,278.12,200.97
2016,10,3,13,15,243.0,332.5,0.1,26.0,507.0,271.15,191.2
2016,10,3,13,30,357.0,308.0,0.1,26.0,561.0,244.04,166.71
2016,10,3,13,45,453.5,262.0,0.1,26.0,571.0,189.52,127.41
2016,10,3,14,0,550.0,216.0,0.1,26.0,581.0,135.01,105.04
2016,10,3,14,15,447.5,235.5,0.15,25.5,523.0,144.2,113.19
2016,10,3,14,30,345.0,255.0,0.2,25.0,465.0,159.68,126.14
2016,10,3,14,45,543.0,183.0,0.25,25.0,489.0,120.41,94.65
2016,10,3,15,0,741.0,111.0,0.3,25.0,513.0,82.49,63.85
2016,10,3,15,15,516.0,149.0,0.3,25.0,418.0,102.06,80.41
2016,10,3,15,30,291.0,187.0,0.3,25.0,323.0,123.94,98.68
2016,10,3,15,45,454.0,141.0,0.35,25.0,326.5,97.68,77.15
2016,10,3,16,0,617.0,95.0,0.4,25.0,330.0,73.3,56.99
2016,10,3,16,15,571.0,88.0,0.4,24.0,280.5,68.62,53.42
2016,10,3,16,30,525.0,81.0,0.4,23.0,231.0,63.91,49.64
2016,10,3,16,45,461.0,70.5,0.4,22.5,183.0,56.22,43.01
2016,10,3,17,0,397.0,60.0,0.4,22.0,135.0,45.52,33.55
2016,10,3,17,15,297.0,46.0,0.4,21.5,92.0,34.85,23.85
2016,10,3,17,30,197.0,32.0,0.4,21.0,49.0,24.2,12.38
2016,10,3,17,45,98.5,16.0,0.4,20.5,24.5,12.59,0.0
2016,10,3,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,41.0,6.5,0.7,13.5,8.0,0.0,0.0
2016,10,4,6,30,82.0,13.0,0.8,14.0,16.0,78.38,0.0
2016,10,4,6,45,207.5,29.0,0.9,14.5,53.0,268.78,190.99
2016,10,4,7,0,333.0,45.0,1.0,15.0,90.0,400.57,321.28
2016,10,4,7,15,415.0,56.0,1.0,15.5,137.0,492.27,397.46
2016,10,4,7,30,497.0,67.0,1.0,16.0,184.0,583.94,468.82
2016,10,4,7,45,557.5,73.5,1.05,17.0,234.5,649.91,516.74
2016,10,4,8,0,618.0,80.0,1.1,18.0,285.0,713.61,560.53
2016,10,4,8,15,655.5,85.5,1.15,18.5,334.0,752.15,585.65
2016,10,4,8,30,693.0,91.0,1.2,19.0,383.0,787.54,607.95
2016,10,4,8,45,722.5,94.5,1.3,20.0,429.0,809.54,619.93
2016,10,4,9,0,752.0,98.0,1.4,21.0,475.0,827.82,629.24
2016,10,4,9,15,771.5,101.0,1.35,21.5,516.5,827.65,625.39
2016,10,4,9,30,791.0,104.0,1.3,22.0,558.0,829.11,622.97
2016,10,4,9,45,810.5,104.5,1.3,22.5,595.0,823.68,616.66
2016,10,4,10,0,830.0,105.0,1.3,23.0,632.0,814.05,607.81
2016,10,4,10,15,840.0,107.0,1.3,23.0,661.5,794.25,593.5
2016,10,4,10,30,850.0,109.0,1.3,23.0,691.0,770.67,576.86
2016,10,4,10,45,856.0,110.5,1.3,23.5,712.5,739.98,553.25
2016,10,4,11,0,862.0,112.0,1.3,24.0,734.0,699.91,522.76
2016,10,4,11,15,866.5,113.0,1.3,24.0,748.0,662.3,494.31
2016,10,4,11,30,871.0,114.0,1.3,24.0,762.0,621.83,463.09
2016,10,4,11,45,871.5,115.0,1.3,24.0,768.0,576.49,427.56
2016,10,4,12,0,872.0,116.0,1.3,24.0,774.0,528.99,389.43
2016,10,4,12,15,871.0,116.0,1.3,24.0,771.5,478.13,347.71
2016,10,4,12,30,870.0,116.0,1.3,24.0,769.0,425.73,303.61
2016,10,4,12,45,865.5,116.0,1.3,24.5,758.5,370.88,256.25
2016,10,4,13,0,861.0,116.0,1.3,25.0,748.0,311.46,205.3
2016,10,4,13,15,699.0,177.5,1.3,25.0,682.5,258.06,166.7
2016,10,4,13,30,537.0,239.0,1.3,25.0,617.0,223.11,146.72
2016,10,4,13,45,422.0,265.5,1.35,25.0,556.0,187.06,129.18
2016,10,4,14,0,307.0,292.0,1.4,25.0,495.0,175.65,139.4
2016,10,4,14,15,556.5,199.5,1.4,24.5,544.5,127.75,100.98
2016,10,4,14,30,806.0,107.0,1.4,24.0,594.0,86.64,67.45
2016,10,4,14,45,789.5,104.0,1.4,24.0,555.0,85.01,66.32
2016,10,4,15,0,773.0,101.0,1.4,24.0,516.0,83.36,65.12
2016,10,4,15,15,750.5,97.0,1.4,23.5,472.0,74.63,58.09
2016,10,4,15,30,728.0,93.0,1.4,23.0,428.0,72.22,56.36
2016,10,4,15,45,696.0,88.5,1.4,23.0,380.5,69.25,54.0
2016,10,4,16,0,664.0,84.0,1.4,23.0,333.0,66.26,51.6
2016,10,4,16,15,619.5,77.5,1.25,22.5,283.0,61.62,47.81
2016,10,4,16,30,575.0,71.0,1.1,22.0,233.0,56.94,43.88
2016,10,4,16,45,506.5,62.5,1.0,21.5,184.0,50.45,38.2
2016,10,4,17,0,438.0,54.0,0.9,21.0,135.0,43.96,32.3
2016,10,4,17,15,334.5,41.0,0.8,20.0,91.0,33.52,22.77
2016,10,4,17,30,231.0,28.0,0.7,19.0,47.0,23.02,10.75
2016,10,4,17,45,115.5,14.0,0.65,18.5,23.5,11.02,0.0
2016,10,4,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.0,6.5,0.9,13.5,7.5,0.0,0.0
2016,10,5,6,30,64.0,13.0,1.0,14.0,15.0,63.28,0.0
2016,10,5,6,45,186.5,29.5,1.15,14.5,51.0,250.21,172.75
2016,10,5,7,0,309.0,46.0,1.3,15.0,87.0,381.7,307.13
2016,10,5,7,15,396.5,57.0,1.35,15.5,134.0,475.27,386.06
2016,10,5,7,30,484.0,68.0,1.4,16.0,181.0,571.65,462.44
2016,10,5,7,45,242.0,86.0,1.5,16.5,142.5,344.76,284.85
2016,10,5,8,0,0.0,104.0,1.6,17.0,104.0,90.85,70.73
2016,10,5,8,15,15.0,131.5,1.6,17.0,138.0,130.66,104.73
2016,10,5,8,30,30.0,159.0,1.6,17.0,172.0,187.46,151.43
2016,10,5,8,45,18.5,163.5,1.6,17.5,172.0,158.47,126.5
2016,10,5,9,0,7.0,168.0,1.6,18.0,172.0,148.58,117.42
2016,10,5,9,15,18.5,195.0,1.55,18.5,206.0,182.06,144.21
2016,10,5,9,30,30.0,222.0,1.5,19.0,240.0,232.59,183.76
2016,10,5,9,45,15.5,196.0,1.5,19.5,205.5,173.97,136.04
2016,10,5,10,0,1.0,170.0,1.5,20.0,171.0,136.97,105.71
2016,10,5,10,15,0.5,160.5,1.45,20.0,161.0,127.51,98.01
2016,10,5,10,30,0.0,151.0,1.4,20.0,151.0,118.6,90.73
2016,10,5,10,45,11.0,210.0,1.4,20.5,218.0,174.42,134.89
2016,10,5,11,0,22.0,269.0,1.4,21.0,285.0,228.69,176.6
2016,10,5,11,15,85.5,314.5,1.4,21.0,378.0,312.38,240.9
2016,10,5,11,30,149.0,360.0,1.4,21.0,471.0,385.06,294.59
2016,10,5,11,45,79.0,289.5,1.4,21.5,348.5,270.6,206.98
2016,10,5,12,0,9.0,219.0,1.4,22.0,226.0,172.33,131.25
2016,10,5,12,15,32.0,275.0,1.35,22.0,299.5,222.73,170.14
2016,10,5,12,30,55.0,331.0,1.3,22.0,373.0,264.21,200.8
2016,10,5,12,45,31.5,273.0,1.3,22.5,297.0,209.44,158.78
2016,10,5,13,0,8.0,215.0,1.3,23.0,221.0,162.41,123.05
2016,10,5,13,15,9.0,217.5,1.3,23.0,224.0,162.46,123.25
2016,10,5,13,30,10.0,220.0,1.3,23.0,227.0,162.12,123.08
2016,10,5,13,45,16.5,233.0,1.3,23.0,244.0,168.34,128.03
2016,10,5,14,0,23.0,246.0,1.3,23.0,261.0,173.4,138.74
2016,10,5,14,15,17.5,225.0,1.3,22.5,236.0,159.89,128.23
2016,10,5,14,30,12.0,204.0,1.3,22.0,211.0,146.14,117.49
2016,10,5,14,45,42.0,216.0,1.3,22.0,239.0,145.56,117.34
2016,10,5,15,0,72.0,228.0,1.3,22.0,267.0,151.26,122.38
2016,10,5,15,15,47.0,198.5,1.25,21.5,223.5,134.0,108.55
2016,10,5,15,30,22.0,169.0,1.2,21.0,180.0,120.57,97.82
2016,10,5,15,45,18.0,151.5,1.2,21.0,159.5,108.45,87.87
2016,10,5,16,0,14.0,134.0,1.2,21.0,139.0,96.22,77.7
2016,10,5,16,15,277.5,105.0,1.1,20.5,182.5,75.37,60.06
2016,10,5,16,30,541.0,76.0,1.0,20.0,226.0,60.48,47.3
2016,10,5,16,45,472.5,66.0,0.95,19.5,177.0,52.99,40.71
2016,10,5,17,0,404.0,56.0,0.9,19.0,128.0,45.46,33.81
2016,10,5,17,15,294.0,42.5,0.8,18.5,85.5,32.32,21.79
2016,10,5,17,30,184.0,29.0,0.7,18.0,43.0,21.96,8.9
2016,10,5,17,45,92.0,14.5,0.65,17.5,21.5,11.41,0.0
2016,10,5,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,6,15,50.5,6.0,0.8,11.5,7.5,0.0,0.0
2016,10,6,6,30,101.0,12.0,0.9,12.0,15.0,92.95,0.0
2016,10,6,6,45,249.5,25.0,1.05,12.5,52.5,295.43,197.95
2016,10,6,7,0,398.0,38.0,1.2,13.0,90.0,449.18,360.07
2016,10,6,7,15,483.5,46.5,1.3,13.5,138.0,540.05,437.49
2016,10,6,7,30,569.0,55.0,1.4,14.0,186.0,631.38,510.14
2016,10,6,7,45,284.5,77.5,1.5,15.0,143.0,394.36,326.18
2016,10,6,8,0,0.0,100.0,1.6,16.0,100.0,86.57,67.37
2016,10,6,8,15,95.5,136.0,1.6,16.5,175.5,245.63,202.35
2016,10,6,8,30,191.0,172.0,1.6,17.0,251.0,371.77,303.63
2016,10,6,8,45,258.5,184.5,1.6,18.0,304.5,459.36,369.59
2016,10,6,9,0,326.0,197.0,1.6,19.0,358.0,523.99,416.3
2016,10,6,9,15,585.5,141.0,1.6,19.5,460.5,709.3,553.52
2016,10,6,9,30,845.0,85.0,1.6,20.0,563.0,848.33,646.1
2016,10,6,9,45,858.5,86.5,1.6,20.5,599.0,828.9,628.58
2016,10,6,10,0,872.0,88.0,1.6,21.0,635.0,815.05,616.85
2016,10,6,10,15,881.0,89.5,1.55,21.0,664.0,793.73,600.78
2016,10,6,10,30,890.0,91.0,1.5,21.0,693.0,768.72,582.4
2016,10,6,10,45,897.0,91.5,1.5,21.5,714.5,737.65,558.79
2016,10,6,11,0,904.0,92.0,1.5,22.0,736.0,703.21,531.44
2016,10,6,11,15,907.5,92.5,1.45,22.0,750.0,663.29,500.35
2016,10,6,11,30,911.0,93.0,1.4,22.0,764.0,620.51,466.57
2016,10,6,11,45,548.0,228.5,1.4,22.5,633.0,490.52,368.17
2016,10,6,12,0,185.0,364.0,1.4,23.0,502.0,372.04,279.64
2016,10,6,12,15,287.0,343.0,1.4,23.0,556.0,384.07,286.81
2016,10,6,12,30,389.0,322.0,1.4,23.0,610.0,381.61,280.83
2016,10,6,12,45,263.5,336.0,1.4,23.5,530.0,319.42,234.44
2016,10,6,13,0,138.0,350.0,1.4,24.0,450.0,273.78,202.49
2016,10,6,13,15,513.5,221.5,1.4,24.0,579.5,244.71,164.83
2016,10,6,13,30,889.0,93.0,1.4,24.0,709.0,187.3,106.0
2016,10,6,13,45,519.0,199.5,1.4,24.0,556.0,153.97,102.75
2016,10,6,14,0,149.0,306.0,1.4,24.0,403.0,186.88,149.25
2016,10,6,14,15,498.5,196.0,1.35,24.0,496.5,124.71,98.72
2016,10,6,14,30,848.0,86.0,1.3,24.0,590.0,82.36,63.92
2016,10,6,14,45,832.0,83.5,1.3,24.0,550.5,72.4,55.8
2016,10,6,15,0,816.0,81.0,1.3,24.0,511.0,70.64,54.49
2016,10,6,15,15,497.0,136.5,1.3,23.5,391.5,94.48,74.9
2016,10,6,15,30,178.0,192.0,1.3,23.0,272.0,127.8,103.25
2016,10,6,15,45,170.0,171.0,1.3,23.0,241.0,115.37,93.02
2016,10,6,16,0,162.0,150.0,1.3,23.0,210.0,102.56,82.46
2016,10,6,16,15,387.5,104.5,1.2,22.5,218.0,74.96,59.22
2016,10,6,16,30,613.0,59.0,1.1,22.0,226.0,48.43,36.5
2016,10,6,16,45,539.5,52.5,1.05,21.5,176.5,43.08,31.79
2016,10,6,17,0,466.0,46.0,1.0,21.0,127.0,37.84,26.94
2016,10,6,17,15,351.5,35.0,0.95,20.5,84.0,28.77,18.48
2016,10,6,17,30,237.0,24.0,0.9,20.0,41.0,19.77,5.89
2016,10,6,17,45,118.5,12.0,0.85,19.5,20.5,9.44,0.0
2016,10,6,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.0,1.3,16.0,1.0,0.0,0.0
2016,10,7,6,30,0.0,2.0,1.3,16.0,2.0,1.57,0.0
2016,10,7,6,45,0.0,9.5,1.35,16.0,9.5,7.21,0.0
2016,10,7,7,0,0.0,17.0,1.4,16.0,17.0,12.92,4.98
2016,10,7,7,15,0.0,27.0,1.4,16.0,27.0,20.57,11.71
2016,10,7,7,30,0.0,37.0,1.4,16.0,37.0,28.24,18.42
2016,10,7,7,45,0.0,48.0,1.4,16.5,48.0,36.71,25.67
2016,10,7,8,0,0.0,59.0,1.4,17.0,59.0,45.2,32.81
2016,10,7,8,15,0.0,96.0,1.4,17.0,96.0,78.78,60.99
2016,10,7,8,30,0.0,133.0,1.4,17.0,133.0,114.12,90.13
2016,10,7,8,45,6.0,152.5,1.4,17.5,155.5,136.03,107.84
2016,10,7,9,0,12.0,172.0,1.4,18.0,178.0,157.5,124.9
2016,10,7,9,15,6.0,166.0,1.4,18.0,169.0,143.01,112.52
2016,10,7,9,30,0.0,160.0,1.4,18.0,160.0,130.12,101.57
2016,10,7,9,45,0.0,119.5,1.45,18.5,119.5,93.71,71.65
2016,10,7,10,0,0.0,79.0,1.5,19.0,79.0,60.82,44.58
2016,10,7,10,15,0.5,120.5,1.5,19.0,120.5,94.34,71.86
2016,10,7,10,30,1.0,162.0,1.5,19.0,162.0,128.45,99.16
2016,10,7,10,45,0.5,105.5,1.5,19.5,105.5,82.01,61.41
2016,10,7,11,0,0.0,49.0,1.5,20.0,49.0,37.7,25.29
2016,10,7,11,15,0.0,50.0,1.5,20.0,50.0,38.49,25.94
2016,10,7,11,30,0.0,51.0,1.5,20.0,51.0,39.27,26.56
2016,10,7,11,45,4.0,130.0,1.5,20.5,133.0,102.52,77.56
2016,10,7,12,0,8.0,209.0,1.5,21.0,215.0,164.14,125.96
2016,10,7,12,15,11.5,229.5,1.45,21.0,238.5,179.37,137.57
2016,10,7,12,30,15.0,250.0,1.4,21.0,262.0,193.44,148.3
2016,10,7,12,45,15.5,249.5,1.4,21.5,261.5,190.6,145.67
2016,10,7,13,0,16.0,249.0,1.4,22.0,261.0,187.58,143.0
2016,10,7,13,15,12.0,228.5,1.4,22.0,237.0,170.14,129.65
2016,10,7,13,30,8.0,208.0,1.4,22.0,213.0,153.58,117.07
2016,10,7,13,45,4.0,177.0,1.4,22.0,179.5,130.88,99.63
2016,10,7,14,0,0.0,146.0,1.4,22.0,146.0,109.06,86.5
2016,10,7,14,15,0.0,155.0,1.35,22.0,155.5,114.83,91.52
2016,10,7,14,30,0.0,164.0,1.3,22.0,165.0,120.33,96.28
2016,10,7,14,45,0.0,155.5,1.3,22.0,156.0,114.24,91.43
2016,10,7,15,0,0.0,147.0,1.3,22.0,147.0,108.08,86.52
2016,10,7,15,15,0.0,128.0,1.25,21.5,128.0,94.94,75.86
2016,10,7,15,30,0.0,109.0,1.2,21.0,109.0,81.62,64.9
2016,10,7,15,45,0.0,96.0,1.2,21.0,96.0,72.22,57.05
2016,10,7,16,0,0.0,83.0,1.2,21.0,83.0,62.74,49.02
2016,10,7,16,15,0.0,69.5,1.15,21.0,69.5,52.84,40.52
2016,10,7,16,30,0.0,56.0,1.1,21.0,56.0,42.85,31.82
2016,10,7,16,45,0.0,43.5,1.1,21.0,43.5,33.27,23.33
2016,10,7,17,0,0.0,31.0,1.1,21.0,31.0,23.66,14.73
2016,10,7,17,15,0.0,20.0,1.05,20.5,20.0,15.23,7.07
2016,10,7,17,30,0.0,9.0,1.0,20.0,9.0,6.83,0.0
2016,10,7,17,45,0.0,4.5,1.0,20.0,4.5,3.54,0.0
2016,10,7,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,1.55,18.5,2.5,1.89,0.0
2016,10,8,7,0,0.0,5.0,1.6,19.0,5.0,3.78,0.0
2016,10,8,7,15,0.0,8.5,1.65,19.0,8.5,6.44,0.0
2016,10,8,7,30,0.0,12.0,1.7,19.0,12.0,9.1,2.03
2016,10,8,7,45,0.0,15.5,1.75,19.0,15.5,11.77,4.32
2016,10,8,8,0,0.0,19.0,1.8,19.0,19.0,14.45,6.6
2016,10,8,8,15,0.0,18.0,1.85,19.0,18.0,13.7,5.94
2016,10,8,8,30,0.0,17.0,1.9,19.0,17.0,12.95,5.28
2016,10,8,8,45,0.0,18.0,2.0,19.0,18.0,13.72,5.9
2016,10,8,9,0,0.0,19.0,2.1,19.0,19.0,14.5,6.52
2016,10,8,9,15,0.0,24.5,2.15,19.0,24.5,18.72,10.02
2016,10,8,9,30,0.0,30.0,2.2,19.0,30.0,22.96,13.51
2016,10,8,9,45,0.0,27.0,2.3,19.5,27.0,20.67,11.53
2016,10,8,10,0,0.0,24.0,2.4,20.0,24.0,18.38,9.57
2016,10,8,10,15,0.0,21.5,2.45,20.0,21.5,16.47,7.96
2016,10,8,10,30,0.0,19.0,2.5,20.0,19.0,14.57,6.37
2016,10,8,10,45,0.0,19.5,2.6,20.0,19.5,14.96,6.67
2016,10,8,11,0,0.0,20.0,2.7,20.0,20.0,15.35,6.98
2016,10,8,11,15,0.0,20.5,2.7,20.0,20.5,15.74,7.29
2016,10,8,11,30,0.0,21.0,2.7,20.0,21.0,16.13,7.6
2016,10,8,11,45,0.0,21.5,2.75,20.0,21.5,16.52,7.92
2016,10,8,12,0,0.0,22.0,2.8,20.0,22.0,16.9,8.23
2016,10,8,12,15,0.0,35.0,2.75,20.0,35.0,26.92,16.44
2016,10,8,12,30,0.0,48.0,2.7,20.0,48.0,36.95,24.65
2016,10,8,12,45,0.0,51.0,2.65,20.0,51.0,39.26,26.55
2016,10,8,13,0,0.0,54.0,2.6,20.0,54.0,41.57,28.45
2016,10,8,13,15,0.0,40.0,2.55,19.5,40.0,30.75,19.67
2016,10,8,13,30,0.0,26.0,2.5,19.0,26.0,19.95,10.85
2016,10,8,13,45,0.0,52.5,2.5,19.0,52.5,40.36,27.71
2016,10,8,14,0,0.0,79.0,2.5,19.0,79.0,60.83,46.8
2016,10,8,14,15,0.0,53.5,2.5,19.0,53.5,41.08,29.9
2016,10,8,14,30,0.0,28.0,2.5,19.0,28.0,21.43,12.98
2016,10,8,14,45,0.0,19.0,2.5,19.0,19.0,14.52,7.01
2016,10,8,15,0,0.0,10.0,2.5,19.0,10.0,7.63,1.02
2016,10,8,15,15,0.0,15.0,2.5,18.5,15.0,11.44,4.4
2016,10,8,15,30,0.0,20.0,2.5,18.0,20.0,15.25,7.81
2016,10,8,15,45,0.0,17.5,2.5,18.0,17.5,13.33,6.14
2016,10,8,16,0,0.0,15.0,2.5,18.0,15.0,11.41,4.47
2016,10,8,16,15,0.0,12.5,2.5,18.0,12.5,9.5,2.78
2016,10,8,16,30,0.0,10.0,2.5,18.0,10.0,7.59,1.07
2016,10,8,16,45,0.0,7.5,2.5,18.0,7.5,5.68,0.0
2016,10,8,17,0,0.0,5.0,2.5,18.0,5.0,3.78,0.0
2016,10,8,17,15,0.0,3.0,2.5,17.5,3.0,2.27,0.0
2016,10,8,17,30,0.0,1.0,2.5,17.0,1.0,0.75,0.0
2016,10,8,17,45,0.0,0.5,2.5,17.0,0.5,0.39,0.0
2016,10,8,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,6,45,254.0,15.0,1.75,10.5,45.5,270.5,150.94
2016,10,9,7,0,508.0,30.0,1.8,11.0,91.0,520.37,416.05
2016,10,9,7,15,593.5,36.5,1.85,11.0,142.0,610.76,496.56
2016,10,9,7,30,679.0,43.0,1.9,11.0,193.0,700.77,570.24
2016,10,9,7,45,730.5,48.0,2.0,11.5,246.0,756.97,613.76
2016,10,9,8,0,782.0,53.0,2.1,12.0,299.0,810.72,652.99
2016,10,9,8,15,816.0,56.0,2.1,12.5,350.5,842.73,673.69
2016,10,9,8,30,850.0,59.0,2.1,13.0,402.0,861.27,683.92
2016,10,9,8,45,872.5,62.0,2.15,13.5,450.0,875.7,691.4
2016,10,9,9,0,895.0,65.0,2.2,14.0,498.0,886.24,695.99
2016,10,9,9,15,911.0,67.0,2.2,14.5,540.5,885.68,692.32
2016,10,9,9,30,927.0,69.0,2.2,15.0,583.0,881.03,686.04
2016,10,9,9,45,941.0,69.5,2.2,15.5,620.0,868.72,674.62
2016,10,9,10,0,955.0,70.0,2.2,16.0,657.0,852.27,660.59
2016,10,9,10,15,962.5,71.0,2.2,16.0,686.5,827.18,641.94
2016,10,9,10,30,970.0,72.0,2.2,16.0,716.0,798.26,620.76
2016,10,9,10,45,975.5,72.0,2.2,16.5,737.5,763.14,593.84
2016,10,9,11,0,981.0,72.0,2.2,17.0,759.0,724.56,562.38
2016,10,9,11,15,984.0,72.5,2.2,17.5,773.0,681.57,527.17
2016,10,9,11,30,987.0,73.0,2.2,18.0,787.0,635.58,489.03
2016,10,9,11,45,988.5,72.5,2.2,18.5,792.5,585.07,446.66
2016,10,9,12,0,990.0,72.0,2.2,19.0,798.0,532.12,401.35
2016,10,9,12,15,989.0,72.0,2.15,19.0,795.0,476.31,353.23
2016,10,9,12,30,988.0,72.0,2.1,19.0,792.0,418.74,302.47
2016,10,9,12,45,984.5,72.0,2.1,19.0,780.5,358.88,249.14
2016,10,9,13,0,981.0,72.0,2.1,19.0,769.0,298.01,195.01
2016,10,9,13,15,976.0,71.0,2.05,19.0,749.5,235.39,141.66
2016,10,9,13,30,971.0,70.0,2.0,19.0,730.0,172.5,94.47
2016,10,9,13,45,963.5,69.0,2.0,19.0,703.0,109.43,61.53
2016,10,9,14,0,956.0,68.0,2.0,19.0,676.0,74.19,58.16
2016,10,9,14,15,946.0,67.0,1.95,19.0,642.0,72.92,57.23
2016,10,9,14,30,936.0,66.0,1.9,19.0,608.0,71.57,56.2
2016,10,9,14,45,921.0,64.5,1.9,19.0,567.5,69.67,54.73
2016,10,9,15,0,906.0,63.0,1.9,19.0,527.0,67.68,53.17
2016,10,9,15,15,886.0,60.5,1.85,18.5,481.0,64.8,50.95
2016,10,9,15,30,866.0,58.0,1.8,18.0,435.0,61.81,48.62
2016,10,9,15,45,837.0,55.5,1.75,18.0,385.5,58.56,45.92
2016,10,9,16,0,808.0,53.0,1.7,18.0,336.0,55.21,43.09
2016,10,9,16,15,766.0,49.5,1.55,17.5,284.0,46.69,35.73
2016,10,9,16,30,724.0,46.0,1.4,17.0,232.0,43.15,32.62
2016,10,9,16,45,655.0,40.5,1.3,16.5,180.0,37.75,27.72
2016,10,9,17,0,586.0,35.0,1.2,16.0,128.0,32.45,22.69
2016,10,9,17,15,462.5,26.5,1.15,15.0,82.5,24.34,14.73
2016,10,9,17,30,339.0,18.0,1.1,14.0,37.0,16.41,0.0
2016,10,9,17,45,169.5,9.0,1.05,13.5,18.5,7.08,0.0
2016,10,9,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.0,16.0,0.8,7.5,44.0,262.62,131.3
2016,10,10,7,0,476.0,32.0,0.9,8.0,88.0,492.2,393.57
2016,10,10,7,15,564.5,39.5,1.0,8.5,138.0,586.76,476.71
2016,10,10,7,30,653.0,47.0,1.1,9.0,188.0,680.54,552.28
2016,10,10,7,45,707.0,52.0,1.2,10.0,241.0,739.0,596.27
2016,10,10,8,0,761.0,57.0,1.3,11.0,294.0,794.8,635.74
2016,10,10,8,15,795.5,60.5,1.35,11.5,345.0,827.86,657.5
2016,10,10,8,30,830.0,64.0,1.4,12.0,396.0,857.36,676.01
2016,10,10,8,45,855.5,66.5,1.45,12.5,444.0,863.78,677.79
2016,10,10,9,0,881.0,69.0,1.5,13.0,492.0,876.15,683.9
2016,10,10,9,15,897.5,71.0,1.45,13.5,534.5,875.96,679.86
2016,10,10,9,30,914.0,73.0,1.4,14.0,577.0,871.72,673.3
2016,10,10,9,45,928.5,73.5,1.4,14.5,614.0,859.87,662.41
2016,10,10,10,0,943.0,74.0,1.4,15.0,651.0,843.93,648.98
2016,10,10,10,15,951.0,75.5,1.4,15.0,680.5,819.92,631.4
2016,10,10,10,30,959.0,77.0,1.4,15.0,710.0,792.06,611.33
2016,10,10,10,45,965.5,77.0,1.4,15.5,732.0,757.83,585.12
2016,10,10,11,0,972.0,77.0,1.4,16.0,754.0,720.09,554.77
2016,10,10,11,15,975.0,77.5,1.35,16.0,767.5,677.3,520.76
2016,10,10,11,30,978.0,78.0,1.3,16.0,781.0,631.53,483.81
2016,10,10,11,45,979.5,78.0,1.3,16.5,787.0,581.73,442.46
2016,10,10,12,0,981.0,78.0,1.3,17.0,793.0,529.49,398.15
2016,10,10,12,15,980.0,78.0,1.25,17.0,790.0,473.99,350.6
2016,10,10,12,30,979.0,78.0,1.2,17.0,787.0,416.74,300.43
2016,10,10,12,45,976.0,77.5,1.2,17.5,775.5,357.0,247.13
2016,10,10,13,0,973.0,77.0,1.2,18.0,764.0,296.24,193.18
2016,10,10,13,15,968.0,76.0,1.15,18.0,744.5,234.0,140.7
2016,10,10,13,30,963.0,75.0,1.1,18.0,725.0,171.5,94.53
2016,10,10,13,45,955.5,74.0,1.1,18.0,698.0,108.83,62.99
2016,10,10,14,0,948.0,73.0,1.1,18.0,671.0,77.12,60.87
2016,10,10,14,15,937.5,71.5,1.05,18.0,636.5,75.56,59.72
2016,10,10,14,30,927.0,70.0,1.0,18.0,602.0,73.91,58.45
2016,10,10,14,45,912.0,68.0,1.0,18.0,561.5,71.73,56.72
2016,10,10,15,0,897.0,66.0,1.0,18.0,521.0,69.44,54.92
2016,10,10,15,15,876.5,63.5,0.95,17.5,475.5,66.59,52.72
2016,10,10,15,30,856.0,61.0,0.9,17.0,430.0,63.63,50.41
2016,10,10,15,45,827.5,58.0,0.85,17.0,380.0,60.06,47.44
2016,10,10,16,0,799.0,55.0,0.8,17.0,330.0,51.63,40.14
2016,10,10,16,15,755.5,51.0,0.7,16.0,278.0,47.71,36.89
2016,10,10,16,30,712.0,47.0,0.6,15.0,226.0,43.82,33.51
2016,10,10,16,45,643.5,41.0,0.55,14.5,174.5,38.07,28.24
2016,10,10,17,0,575.0,35.0,0.5,14.0,123.0,32.39,22.81
2016,10,10,17,15,448.0,26.0,0.6,13.0,78.5,23.84,14.24
2016,10,10,17,30,321.0,17.0,0.7,12.0,34.0,15.47,0.0
2016,10,10,17,45,160.5,8.5,0.8,11.5,17.0,6.69,0.0
2016,10,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,10,11,6,45,237.0,15.0,0.8,6.0,42.0,257.72,109.29
2016,10,11,7,0,474.0,30.0,0.9,7.0,84.0,487.71,389.94
2016,10,11,7,15,562.0,37.0,0.85,7.5,133.5,580.24,471.67
2016,10,11,7,30,650.0,44.0,0.8,8.0,183.0,672.31,544.53
2016,10,11,7,45,703.5,49.0,0.8,9.0,235.0,729.81,586.56
2016,10,11,8,0,757.0,54.0,0.8,10.0,287.0,784.83,624.0
2016,10,11,8,15,791.0,57.5,0.8,10.5,337.5,817.22,644.4
2016,10,11,8,30,825.0,61.0,0.8,11.0,388.0,846.14,661.6
