Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,11,8,45,849.0,63.5,0.85,12.0,435.0,851.24,661.46
2016,10,11,9,0,873.0,66.0,0.9,13.0,482.0,862.36,665.67
2016,10,11,9,15,890.0,68.0,0.9,13.5,524.5,862.73,662.77
2016,10,11,9,30,907.0,70.0,0.9,14.0,567.0,859.07,657.39
2016,10,11,9,45,919.5,71.5,0.9,14.5,603.0,846.94,646.48
2016,10,11,10,0,932.0,73.0,0.9,15.0,639.0,830.76,633.14
2016,10,11,10,15,940.5,74.0,0.85,15.0,668.5,806.9,615.16
2016,10,11,10,30,949.0,75.0,0.8,15.0,698.0,779.23,594.81
2016,10,11,10,45,953.0,77.0,0.8,15.5,719.0,745.71,569.39
2016,10,11,11,0,957.0,79.0,0.8,16.0,740.0,708.79,540.09
2016,10,11,11,15,960.0,79.5,0.75,16.0,754.0,666.56,506.9
2016,10,11,11,30,963.0,80.0,0.7,16.0,768.0,621.4,470.86
2016,10,11,11,45,963.0,80.5,0.7,16.5,773.0,571.93,430.45
2016,10,11,12,0,963.0,81.0,0.7,17.0,778.0,520.19,387.25
2016,10,11,12,15,962.0,81.0,0.7,17.0,775.0,465.57,341.31
2016,10,11,12,30,961.0,81.0,0.7,17.0,772.0,409.24,292.69
2016,10,11,12,45,957.5,81.0,0.7,17.5,760.5,350.69,240.97
2016,10,11,13,0,954.0,81.0,0.7,18.0,749.0,291.19,188.68
2016,10,11,13,15,948.5,80.0,0.7,18.0,730.0,229.93,137.75
2016,10,11,13,30,943.0,79.0,0.7,18.0,711.0,168.48,93.22
2016,10,11,13,45,778.5,128.0,0.7,18.0,636.0,122.12,78.77
2016,10,11,14,0,614.0,177.0,0.7,18.0,561.0,117.05,94.61
2016,10,11,14,15,759.0,125.5,0.7,18.0,574.5,90.23,72.13
2016,10,11,14,30,904.0,74.0,0.7,18.0,588.0,75.9,60.12
2016,10,11,14,45,888.5,71.5,0.7,18.0,548.0,73.44,58.2
2016,10,11,15,0,873.0,69.0,0.7,18.0,508.0,70.86,56.15
2016,10,11,15,15,852.0,66.5,0.7,17.5,462.5,68.06,54.01
2016,10,11,15,30,831.0,64.0,0.7,17.0,417.0,59.19,46.55
2016,10,11,15,45,800.5,61.0,0.7,17.0,368.0,56.35,44.21
2016,10,11,16,0,770.0,58.0,0.7,17.0,319.0,53.51,41.81
2016,10,11,16,15,725.0,53.5,0.6,16.0,268.0,49.31,38.3
2016,10,11,16,30,680.0,49.0,0.5,15.0,217.0,45.12,34.65
2016,10,11,16,45,607.0,42.5,0.45,14.5,166.0,39.03,29.06
2016,10,11,17,0,534.0,36.0,0.4,14.0,115.0,33.02,23.3
2016,10,11,17,15,403.0,26.0,0.4,13.0,72.0,23.68,13.82
2016,10,11,17,30,272.0,16.0,0.4,12.0,29.0,14.47,0.0
2016,10,11,17,45,136.0,8.0,0.45,11.5,14.5,6.29,0.0
2016,10,11,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,16.0,0.8,6.5,39.5,234.44,75.53
2016,10,12,7,0,418.0,32.0,0.8,7.0,79.0,452.98,361.48
2016,10,12,7,15,510.5,41.0,0.8,7.5,127.5,548.37,446.91
2016,10,12,7,30,603.0,50.0,0.8,8.0,176.0,644.93,524.29
2016,10,12,7,45,660.0,55.5,0.8,9.0,228.0,696.82,562.68
2016,10,12,8,0,717.0,61.0,0.8,10.0,280.0,755.57,603.49
2016,10,12,8,15,754.0,65.5,0.75,11.0,330.0,792.0,625.13
2016,10,12,8,30,791.0,70.0,0.7,12.0,380.0,824.88,643.2
2016,10,12,8,45,817.5,72.5,0.65,13.0,427.5,842.03,649.61
2016,10,12,9,0,844.0,75.0,0.6,14.0,475.0,855.16,653.18
2016,10,12,9,15,862.0,77.5,0.55,14.5,517.0,856.75,650.14
2016,10,12,9,30,880.0,80.0,0.5,15.0,559.0,845.26,638.61
2016,10,12,9,45,895.0,81.5,0.5,15.5,595.5,835.33,629.51
2016,10,12,10,0,910.0,83.0,0.5,16.0,632.0,821.33,617.84
2016,10,12,10,15,919.0,84.0,0.5,16.0,661.0,798.09,601.34
2016,10,12,10,30,928.0,85.0,0.5,16.0,690.0,771.1,582.51
2016,10,12,10,45,934.5,86.0,0.5,16.5,712.0,738.67,557.69
2016,10,12,11,0,941.0,87.0,0.5,17.0,734.0,702.78,529.55
2016,10,12,11,15,944.0,87.5,0.5,17.0,747.5,660.96,497.69
2016,10,12,11,30,947.0,88.0,0.5,17.0,761.0,616.25,462.95
2016,10,12,11,45,948.0,88.5,0.5,17.5,766.0,567.81,423.69
2016,10,12,12,0,949.0,89.0,0.5,18.0,771.0,517.04,381.61
2016,10,12,12,15,948.0,88.5,0.45,18.0,768.0,462.52,335.86
2016,10,12,12,30,947.0,88.0,0.4,18.0,765.0,406.37,287.66
2016,10,12,12,45,942.5,88.0,0.35,18.5,753.0,348.15,236.7
2016,10,12,13,0,938.0,88.0,0.3,19.0,741.0,289.12,185.48
2016,10,12,13,15,932.0,87.0,0.25,19.0,721.5,228.56,135.97
2016,10,12,13,30,926.0,86.0,0.2,19.0,702.0,167.91,93.09
2016,10,12,13,45,917.0,85.0,0.2,19.5,674.5,107.22,65.12
2016,10,12,14,0,908.0,84.0,0.2,20.0,647.0,82.86,65.11
2016,10,12,14,15,896.0,82.0,0.2,19.5,613.0,81.08,63.96
2016,10,12,14,30,884.0,80.0,0.2,19.0,579.0,79.21,62.67
2016,10,12,14,45,867.0,78.0,0.2,19.0,538.5,77.12,61.06
2016,10,12,15,0,850.0,76.0,0.2,19.0,498.0,68.09,53.51
2016,10,12,15,15,827.0,73.0,0.2,19.0,453.0,65.62,51.57
2016,10,12,15,30,804.0,70.0,0.2,19.0,408.0,63.11,49.57
2016,10,12,15,45,772.0,66.0,0.2,19.0,359.0,59.67,46.73
2016,10,12,16,0,740.0,62.0,0.2,19.0,310.0,56.21,43.82
2016,10,12,16,15,692.5,57.0,0.25,18.0,259.0,51.73,40.1
2016,10,12,16,30,645.0,52.0,0.3,17.0,208.0,47.26,36.23
2016,10,12,16,45,568.0,45.0,0.35,16.5,158.0,37.66,27.57
2016,10,12,17,0,491.0,38.0,0.4,16.0,108.0,31.79,21.96
2016,10,12,17,15,355.0,27.0,0.5,15.5,66.5,22.44,12.25
2016,10,12,17,30,219.0,16.0,0.6,15.0,25.0,12.59,0.0
2016,10,12,17,45,109.5,8.0,0.7,14.5,12.5,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,6,45,195.5,15.5,0.55,9.0,36.5,220.28,41.81
2016,10,13,7,0,391.0,31.0,0.6,10.0,73.0,427.67,335.66
2016,10,13,7,15,481.0,39.0,0.6,10.5,119.0,518.57,417.68
2016,10,13,7,30,571.0,47.0,0.6,11.0,165.0,610.71,491.14
2016,10,13,7,45,621.5,53.5,0.65,12.0,214.0,665.29,532.01
2016,10,13,8,0,672.0,60.0,0.7,13.0,263.0,711.81,564.61
2016,10,13,8,15,607.0,83.5,0.7,13.5,290.5,687.49,545.04
2016,10,13,8,30,542.0,107.0,0.7,14.0,318.0,651.12,516.98
2016,10,13,8,45,663.5,92.5,0.75,15.0,382.0,733.51,573.86
2016,10,13,9,0,785.0,78.0,0.8,16.0,446.0,804.6,619.26
2016,10,13,9,15,802.5,80.5,0.8,16.5,486.0,806.53,616.79
2016,10,13,9,30,820.0,83.0,0.8,17.0,526.0,804.54,612.7
2016,10,13,9,45,831.0,86.0,0.85,18.0,560.0,793.79,602.51
2016,10,13,10,0,842.0,89.0,0.9,19.0,594.0,779.2,589.97
2016,10,13,10,15,851.0,90.5,0.85,19.0,621.5,750.35,568.69
2016,10,13,10,30,860.0,92.0,0.8,19.0,649.0,725.9,550.65
2016,10,13,10,45,861.0,95.0,0.8,19.5,668.0,693.92,525.29
2016,10,13,11,0,862.0,98.0,0.8,20.0,687.0,658.99,497.6
2016,10,13,11,15,865.5,99.0,0.8,20.5,700.0,620.97,467.3
2016,10,13,11,30,869.0,100.0,0.8,21.0,713.0,580.22,434.4
2016,10,13,11,45,867.5,101.0,0.8,21.5,717.0,534.36,397.05
2016,10,13,12,0,866.0,102.0,0.8,22.0,721.0,486.58,357.36
2016,10,13,12,15,865.0,102.0,0.8,22.0,718.0,436.51,315.55
2016,10,13,12,30,864.0,102.0,0.8,22.0,715.0,384.94,271.46
2016,10,13,12,45,862.5,100.5,0.8,22.5,704.5,330.86,224.3
2016,10,13,13,0,861.0,99.0,0.8,23.0,694.0,275.83,176.78
2016,10,13,13,15,854.5,98.0,0.75,23.0,675.5,219.53,131.16
2016,10,13,13,30,848.0,97.0,0.7,23.0,657.0,163.25,92.07
2016,10,13,13,45,576.0,183.0,0.65,23.0,556.5,133.76,92.36
2016,10,13,14,0,304.0,269.0,0.6,23.0,456.0,165.51,132.35
2016,10,13,14,15,552.0,180.0,0.55,23.0,497.5,118.49,93.97
2016,10,13,14,30,800.0,91.0,0.5,23.0,539.0,76.7,59.52
2016,10,13,14,45,778.5,89.5,0.5,23.0,500.0,75.66,58.9
2016,10,13,15,0,757.0,88.0,0.5,23.0,461.0,74.66,58.23
2016,10,13,15,15,732.5,84.5,0.45,23.0,418.0,72.18,56.29
2016,10,13,15,30,708.0,81.0,0.4,23.0,375.0,64.34,49.79
2016,10,13,15,45,667.5,77.5,0.4,23.0,327.5,61.71,47.69
2016,10,13,16,0,627.0,74.0,0.4,23.0,280.0,59.14,45.58
2016,10,13,16,15,576.0,67.0,0.35,22.5,232.5,53.89,41.16
2016,10,13,16,30,525.0,60.0,0.3,22.0,185.0,48.61,36.57
2016,10,13,16,45,439.0,51.5,0.3,21.5,138.5,41.85,30.5
2016,10,13,17,0,353.0,43.0,0.3,21.0,92.0,35.17,24.22
2016,10,13,17,15,231.5,28.5,0.3,20.5,55.0,23.31,12.09
2016,10,13,17,30,110.0,14.0,0.3,20.0,18.0,11.02,0.0
2016,10,13,17,45,55.0,7.0,0.35,19.5,9.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,6,45,137.0,18.5,0.9,9.5,33.0,170.56,3.48
2016,10,14,7,0,274.0,37.0,1.0,10.0,66.0,334.7,265.01
2016,10,14,7,15,368.5,49.5,1.05,10.5,111.0,431.13,353.8
2016,10,14,7,30,463.0,62.0,1.1,11.0,156.0,532.1,436.91
2016,10,14,7,45,279.0,90.0,1.15,12.0,151.0,381.6,318.12
2016,10,14,8,0,95.0,118.0,1.2,13.0,146.0,231.8,192.28
2016,10,14,8,15,123.5,139.0,1.2,13.0,182.5,276.6,230.16
2016,10,14,8,30,152.0,160.0,1.2,13.0,219.0,320.08,265.1
2016,10,14,8,45,117.0,179.0,1.2,13.5,227.5,303.47,249.0
2016,10,14,9,0,82.0,198.0,1.2,14.0,236.0,267.57,218.04
2016,10,14,9,15,99.5,218.5,1.1,14.5,269.0,297.49,241.12
2016,10,14,9,30,117.0,239.0,1.0,15.0,302.0,344.1,276.09
2016,10,14,9,45,338.0,211.0,0.95,15.5,409.0,500.67,398.5
2016,10,14,10,0,559.0,183.0,0.9,16.0,516.0,647.97,505.25
2016,10,14,10,15,451.5,229.5,0.85,16.5,506.5,588.3,455.39
2016,10,14,10,30,344.0,276.0,0.8,17.0,497.0,516.9,399.71
2016,10,14,10,45,289.0,297.5,0.75,17.5,487.0,477.99,368.59
2016,10,14,11,0,234.0,319.0,0.7,18.0,477.0,429.52,330.46
2016,10,14,11,15,240.0,324.5,0.65,18.0,490.0,419.68,322.14
2016,10,14,11,30,246.0,330.0,0.6,18.0,503.0,408.4,312.27
2016,10,14,11,45,192.5,336.0,0.6,18.5,472.0,366.13,279.1
2016,10,14,12,0,139.0,342.0,0.6,19.0,441.0,328.34,249.82
2016,10,14,12,15,151.5,341.0,0.55,19.0,449.0,316.76,239.99
2016,10,14,12,30,164.0,340.0,0.5,19.0,457.0,303.5,228.44
2016,10,14,12,45,144.5,333.5,0.45,19.0,435.0,275.98,206.94
2016,10,14,13,0,125.0,327.0,0.4,19.0,413.0,250.74,187.66
2016,10,14,13,15,79.5,296.0,0.35,19.0,350.5,215.04,162.06
2016,10,14,13,30,34.0,265.0,0.3,19.0,288.0,182.39,139.24
2016,10,14,13,45,140.5,270.5,0.25,19.0,357.5,174.69,132.84
2016,10,14,14,0,247.0,276.0,0.2,19.0,427.0,175.04,141.54
2016,10,14,14,15,249.5,259.5,0.2,19.0,405.0,160.05,129.56
2016,10,14,14,30,252.0,243.0,0.2,19.0,383.0,152.22,123.49
2016,10,14,14,45,139.5,214.5,0.2,19.0,291.0,140.48,114.11
2016,10,14,15,0,27.0,186.0,0.2,19.0,199.0,132.02,107.42
2016,10,14,15,15,19.5,166.0,0.2,18.5,175.0,118.54,96.63
2016,10,14,15,30,12.0,146.0,0.2,18.0,151.0,104.91,85.56
2016,10,14,15,45,7.0,128.5,0.25,18.0,131.5,92.72,75.41
2016,10,14,16,0,2.0,111.0,0.3,18.0,112.0,80.42,64.98
2016,10,14,16,15,226.0,91.5,0.3,17.5,144.0,65.92,52.52
2016,10,14,16,30,450.0,72.0,0.3,17.0,176.0,54.36,42.37
2016,10,14,16,45,368.0,60.0,0.3,16.5,131.0,45.28,34.12
2016,10,14,17,0,286.0,48.0,0.3,16.0,86.0,36.18,25.55
2016,10,14,17,15,172.5,30.5,0.35,15.5,50.5,23.03,11.53
2016,10,14,17,30,59.0,13.0,0.4,15.0,15.0,10.23,0.0
2016,10,14,17,45,29.5,6.5,0.45,14.5,7.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,6,45,29.5,18.0,0.5,10.5,21.0,53.96,0.0
2016,10,15,7,0,59.0,36.0,0.5,11.0,42.0,113.54,86.92
2016,10,15,7,15,96.0,57.0,0.5,11.5,73.5,171.32,140.5
2016,10,15,7,30,133.0,78.0,0.5,12.0,105.0,226.91,188.82
2016,10,15,7,45,171.0,95.0,0.5,12.5,139.5,294.03,244.48
2016,10,15,8,0,209.0,112.0,0.5,13.0,174.0,343.34,284.06
2016,10,15,8,15,284.0,124.0,0.5,13.5,224.0,417.63,342.61
2016,10,15,8,30,359.0,136.0,0.5,14.0,274.0,512.22,413.24
2016,10,15,8,45,392.0,149.0,0.5,15.0,316.0,547.81,436.13
2016,10,15,9,0,425.0,162.0,0.5,16.0,358.0,580.61,456.88
2016,10,15,9,15,552.5,146.0,0.5,16.0,424.5,658.25,512.96
2016,10,15,9,30,680.0,130.0,0.5,16.0,491.0,740.32,568.5
2016,10,15,9,45,692.5,135.5,0.5,16.5,524.5,734.97,561.26
2016,10,15,10,0,705.0,141.0,0.5,17.0,558.0,725.95,552.21
2016,10,15,10,15,717.5,144.0,0.5,17.5,586.0,710.68,538.89
2016,10,15,10,30,730.0,147.0,0.5,18.0,614.0,691.78,523.04
2016,10,15,10,45,738.0,149.5,0.5,18.5,634.5,665.74,502.1
2016,10,15,11,0,746.0,152.0,0.5,19.0,655.0,636.49,478.71
2016,10,15,11,15,446.0,243.5,0.5,19.0,546.0,492.34,372.44
2016,10,15,11,30,146.0,335.0,0.5,19.0,437.0,356.73,271.45
2016,10,15,11,45,167.0,337.5,0.5,19.5,455.0,353.75,268.85
2016,10,15,12,0,188.0,340.0,0.5,20.0,473.0,348.12,262.85
2016,10,15,12,15,232.5,332.5,0.5,20.0,496.0,342.04,256.31
2016,10,15,12,30,277.0,325.0,0.5,20.0,519.0,331.34,245.52
2016,10,15,12,45,552.0,220.5,0.5,20.5,599.5,314.31,221.84
2016,10,15,13,0,827.0,116.0,0.5,21.0,680.0,269.81,173.81
2016,10,15,13,15,821.0,114.5,0.5,21.0,661.5,213.73,128.85
2016,10,15,13,30,815.0,113.0,0.5,21.0,643.0,157.78,90.73
2016,10,15,13,45,805.0,111.5,0.55,21.0,617.5,102.02,67.61
2016,10,15,14,0,795.0,110.0,0.6,21.0,592.0,88.28,69.6
2016,10,15,14,15,532.0,174.0,0.6,21.0,489.0,114.92,92.11
2016,10,15,14,30,269.0,238.0,0.6,21.0,386.0,150.11,121.48
2016,10,15,14,45,498.0,168.5,0.6,21.0,418.0,112.88,90.65
2016,10,15,15,0,727.0,99.0,0.6,21.0,450.0,75.77,59.64
2016,10,15,15,15,700.5,95.0,0.55,20.5,407.0,73.3,57.9
2016,10,15,15,30,674.0,91.0,0.5,20.0,364.0,70.82,56.05
2016,10,15,15,45,630.5,86.5,0.5,20.0,317.0,67.72,53.52
2016,10,15,16,0,587.0,82.0,0.5,20.0,270.0,64.68,50.97
2016,10,15,16,15,531.0,74.0,0.45,19.5,222.0,58.86,46.0
2016,10,15,16,30,475.0,66.0,0.4,19.0,174.0,53.03,40.84
2016,10,15,16,45,388.5,55.0,0.35,18.5,128.5,44.49,33.09
2016,10,15,17,0,302.0,44.0,0.3,18.0,83.0,33.43,22.87
2016,10,15,17,15,180.0,28.0,0.35,17.0,48.5,21.24,9.27
2016,10,15,17,30,58.0,12.0,0.4,16.0,14.0,9.44,0.0
2016,10,15,17,45,29.0,6.0,0.5,15.5,7.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,6,45,124.5,17.5,0.45,11.5,29.5,155.48,0.0
2016,10,16,7,0,249.0,35.0,0.4,12.0,59.0,310.03,237.95
2016,10,16,7,15,345.0,47.5,0.4,12.5,102.5,406.29,327.65
2016,10,16,7,30,441.0,60.0,0.4,13.0,146.0,507.54,409.19
2016,10,16,7,45,506.5,68.0,0.45,14.0,194.0,577.04,462.01
2016,10,16,8,0,572.0,76.0,0.5,15.0,242.0,644.3,510.35
2016,10,16,8,15,614.5,82.0,0.55,16.0,289.5,686.16,538.11
2016,10,16,8,30,657.0,88.0,0.6,17.0,337.0,724.85,562.63
2016,10,16,8,45,690.0,91.5,0.7,18.0,381.5,748.61,576.69
2016,10,16,9,0,723.0,95.0,0.8,19.0,426.0,768.63,587.99
2016,10,16,9,15,744.5,98.5,0.8,19.5,466.5,774.9,589.37
2016,10,16,9,30,766.0,102.0,0.8,20.0,507.0,772.76,585.25
2016,10,16,9,45,804.5,95.5,0.85,20.5,545.5,774.46,584.72
2016,10,16,10,0,843.0,89.0,0.9,21.0,584.0,770.98,580.72
2016,10,16,10,15,853.0,90.5,0.9,21.0,612.0,742.87,560.58
2016,10,16,10,30,863.0,92.0,0.9,21.0,640.0,718.92,543.17
2016,10,16,10,45,868.5,93.5,0.9,21.5,660.0,688.36,518.79
2016,10,16,11,0,874.0,95.0,0.9,22.0,680.0,654.61,491.88
2016,10,16,11,15,877.5,95.5,0.85,22.0,693.0,615.69,461.27
2016,10,16,11,30,881.0,96.0,0.8,22.0,706.0,574.04,428.04
2016,10,16,11,45,880.5,97.0,0.8,22.5,710.5,528.27,390.64
2016,10,16,12,0,880.0,98.0,0.8,23.0,715.0,480.46,350.78
2016,10,16,12,15,879.0,98.0,0.8,23.0,712.0,429.84,308.43
2016,10,16,12,30,878.0,98.0,0.8,23.0,709.0,377.7,263.83
2016,10,16,12,45,873.0,98.0,0.8,23.0,697.5,323.12,216.87
2016,10,16,13,0,868.0,98.0,0.8,23.0,686.0,267.9,169.9
2016,10,16,13,15,591.0,191.5,0.8,23.0,587.0,220.19,142.89
2016,10,16,13,30,314.0,285.0,0.8,23.0,488.0,207.33,147.06
2016,10,16,13,45,285.0,277.5,0.8,23.5,456.0,174.19,130.0
2016,10,16,14,0,256.0,270.0,0.8,24.0,424.0,165.1,131.65
2016,10,16,14,15,532.5,179.5,0.8,23.5,477.0,118.23,93.8
2016,10,16,14,30,809.0,89.0,0.8,23.0,530.0,75.76,58.84
2016,10,16,14,45,789.5,87.0,0.85,23.0,491.0,74.36,57.91
2016,10,16,15,0,770.0,85.0,0.9,23.0,452.0,72.98,56.9
2016,10,16,15,15,744.0,81.5,0.85,22.5,408.5,70.38,54.97
2016,10,16,15,30,718.0,78.0,0.8,22.0,365.0,62.6,48.58
2016,10,16,15,45,681.5,73.0,0.8,22.0,318.5,58.89,45.52
2016,10,16,16,0,645.0,68.0,0.8,22.0,272.0,55.15,42.36
2016,10,16,16,15,591.5,62.0,0.7,21.0,223.5,50.46,38.44
2016,10,16,16,30,538.0,56.0,0.6,20.0,175.0,45.8,34.37
2016,10,16,16,45,454.5,47.0,0.55,19.5,129.5,38.54,27.77
2016,10,16,17,0,371.0,38.0,0.5,19.0,84.0,31.34,20.87
2016,10,16,17,15,232.5,24.5,0.5,18.5,48.5,20.13,7.33
2016,10,16,17,30,94.0,11.0,0.5,18.0,13.0,8.65,0.0
2016,10,16,17,45,47.0,5.5,0.5,17.5,6.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,6,45,141.0,15.5,0.55,14.5,29.0,167.05,0.0
2016,10,17,7,0,282.0,31.0,0.6,15.0,58.0,331.04,248.35
2016,10,17,7,15,379.0,42.0,0.6,15.5,101.5,429.17,341.82
2016,10,17,7,30,476.0,53.0,0.6,16.0,145.0,529.14,421.96
2016,10,17,7,45,541.5,59.5,0.6,16.5,193.0,595.91,472.8
2016,10,17,8,0,607.0,66.0,0.6,17.0,241.0,660.75,519.4
2016,10,17,8,15,648.0,71.5,0.6,17.5,288.0,700.21,545.58
2016,10,17,8,30,689.0,77.0,0.6,18.0,335.0,736.65,568.67
2016,10,17,8,45,719.0,80.5,0.65,19.0,379.5,757.39,579.81
2016,10,17,9,0,749.0,84.0,0.7,20.0,424.0,770.04,585.27
2016,10,17,9,15,769.5,87.0,0.7,20.5,464.0,775.26,586.02
2016,10,17,9,30,790.0,90.0,0.7,21.0,504.0,776.5,584.22
2016,10,17,9,45,803.5,93.0,0.75,22.0,538.0,768.03,575.7
2016,10,17,10,0,817.0,96.0,0.8,23.0,572.0,755.67,564.84
2016,10,17,10,15,827.5,98.0,0.75,23.0,600.0,736.1,550.06
2016,10,17,10,30,838.0,100.0,0.7,23.0,628.0,712.83,531.87
2016,10,17,10,45,842.0,102.5,0.65,23.5,648.0,682.04,507.05
2016,10,17,11,0,846.0,105.0,0.6,24.0,668.0,648.13,479.89
2016,10,17,11,15,850.0,105.5,0.6,24.0,681.0,609.33,450.44
2016,10,17,11,30,854.0,106.0,0.6,24.0,694.0,567.78,418.31
2016,10,17,11,45,852.5,108.0,0.6,24.5,698.0,522.26,381.67
2016,10,17,12,0,851.0,110.0,0.6,25.0,702.0,474.78,342.68
2016,10,17,12,15,461.0,212.5,0.65,25.0,533.0,347.64,252.02
2016,10,17,12,30,71.0,315.0,0.7,25.0,364.0,253.84,189.05
2016,10,17,12,45,121.5,318.5,0.75,25.5,401.0,258.12,190.35
2016,10,17,13,0,172.0,322.0,0.8,26.0,438.0,255.77,185.61
2016,10,17,13,15,518.0,205.5,0.8,26.0,540.5,214.55,140.07
2016,10,17,13,30,864.0,89.0,0.8,26.0,643.0,148.49,81.48
2016,10,17,13,45,634.0,162.5,0.85,26.0,560.0,115.5,90.36
2016,10,17,14,0,404.0,236.0,0.9,26.0,477.0,151.65,120.05
2016,10,17,14,15,608.0,160.5,0.9,25.5,500.5,110.11,86.47
2016,10,17,14,30,812.0,85.0,0.9,25.0,524.0,73.16,56.22
2016,10,17,14,45,788.0,84.5,0.9,25.0,484.5,72.64,56.0
2016,10,17,15,0,764.0,84.0,0.9,25.0,445.0,72.19,55.79
2016,10,17,15,15,738.0,80.0,0.85,24.5,401.5,69.21,53.54
2016,10,17,15,30,712.0,76.0,0.8,24.0,358.0,66.19,51.24
2016,10,17,15,45,671.0,72.5,0.8,24.0,311.0,58.42,44.73
2016,10,17,16,0,630.0,69.0,0.8,24.0,264.0,55.74,42.49
2016,10,17,16,15,575.0,62.5,0.7,23.0,216.5,50.7,38.3
2016,10,17,16,30,520.0,56.0,0.6,22.0,169.0,45.69,33.94
2016,10,17,16,45,433.0,46.5,0.55,21.5,123.5,38.05,27.04
2016,10,17,17,0,346.0,37.0,0.5,21.0,78.0,30.45,19.8
2016,10,17,17,15,207.5,23.5,0.5,20.0,44.5,19.27,5.32
2016,10,17,17,30,69.0,10.0,0.5,19.0,11.0,7.87,0.0
2016,10,17,17,45,34.5,5.0,0.55,18.5,5.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,6,45,158.5,14.0,0.6,14.5,28.5,140.48,0.0
2016,10,18,7,0,317.0,28.0,0.7,15.0,57.0,356.91,263.54
2016,10,18,7,15,415.5,37.5,0.7,15.5,101.0,453.86,360.13
2016,10,18,7,30,514.0,47.0,0.7,16.0,145.0,553.01,439.92
2016,10,18,7,45,579.5,53.0,0.75,16.5,193.5,618.56,490.52
2016,10,18,8,0,645.0,59.0,0.8,17.0,242.0,682.48,537.17
2016,10,18,8,15,685.0,63.5,0.85,17.5,289.5,713.95,558.47
2016,10,18,8,30,725.0,68.0,0.9,18.0,337.0,748.8,581.4
2016,10,18,8,45,755.5,70.5,1.0,19.0,382.0,769.23,593.03
2016,10,18,9,0,786.0,73.0,1.1,20.0,427.0,785.8,601.79
2016,10,18,9,15,805.0,75.5,1.15,20.5,467.0,788.62,601.47
2016,10,18,9,30,824.0,78.0,1.2,21.0,507.0,787.49,598.65
2016,10,18,9,45,844.0,78.0,1.25,22.0,542.5,772.17,585.14
2016,10,18,10,0,864.0,78.0,1.3,23.0,578.0,761.38,575.05
2016,10,18,10,15,873.5,79.5,1.3,23.5,606.0,740.33,558.6
2016,10,18,10,30,883.0,81.0,1.3,24.0,634.0,715.65,539.56
2016,10,18,10,45,887.5,82.5,1.35,24.5,654.0,684.03,514.7
2016,10,18,11,0,892.0,84.0,1.4,25.0,674.0,649.26,487.22
2016,10,18,11,15,896.0,84.5,1.4,25.0,687.0,610.2,456.69
2016,10,18,11,30,900.0,85.0,1.4,25.0,700.0,568.34,423.36
2016,10,18,11,45,899.5,86.0,1.4,25.5,704.5,522.06,385.12
2016,10,18,12,0,899.0,87.0,1.4,26.0,709.0,473.7,344.41
2016,10,18,12,15,898.0,87.0,1.4,26.0,706.0,422.47,301.18
2016,10,18,12,30,897.0,87.0,1.4,26.0,703.0,369.68,255.75
2016,10,18,12,45,890.5,88.0,1.4,26.0,691.0,314.8,208.39
2016,10,18,13,0,884.0,89.0,1.4,26.0,679.0,259.36,161.38
2016,10,18,13,15,877.5,88.0,1.4,26.0,660.0,202.23,116.39
2016,10,18,13,30,871.0,87.0,1.4,26.0,641.0,145.12,79.57
2016,10,18,13,45,860.0,86.5,1.4,26.0,614.5,88.4,68.25
2016,10,18,14,0,849.0,86.0,1.4,26.0,588.0,82.37,63.47
2016,10,18,14,15,836.0,84.0,1.35,26.0,555.0,72.8,55.64
2016,10,18,14,30,823.0,82.0,1.3,26.0,522.0,71.41,54.63
2016,10,18,14,45,801.5,80.5,1.3,26.0,483.0,70.17,53.74
2016,10,18,15,0,780.0,79.0,1.3,26.0,444.0,68.96,52.87
2016,10,18,15,15,754.5,75.5,1.2,25.5,400.5,66.23,50.83
2016,10,18,15,30,729.0,72.0,1.1,25.0,357.0,63.47,48.74
2016,10,18,15,45,691.0,67.5,1.05,25.0,310.0,59.73,45.66
2016,10,18,16,0,653.0,63.0,1.0,25.0,263.0,51.67,38.83
2016,10,18,16,15,598.5,57.0,0.9,24.0,215.0,46.84,34.81
2016,10,18,16,30,544.0,51.0,0.8,23.0,167.0,42.03,30.63
2016,10,18,16,45,458.5,42.0,0.75,22.5,121.5,34.65,23.96
2016,10,18,17,0,373.0,33.0,0.7,22.0,76.0,27.3,16.95
2016,10,18,17,15,186.5,16.5,0.7,21.5,38.0,13.36,0.6
2016,10,18,17,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.0,15.0,0.55,15.5,26.5,122.52,0.0
2016,10,19,7,0,272.0,30.0,0.6,16.0,53.0,319.67,231.26
2016,10,19,7,15,372.5,41.0,0.6,16.5,96.5,419.92,332.34
2016,10,19,7,30,473.0,52.0,0.6,17.0,140.0,522.16,414.59
2016,10,19,7,45,539.5,59.0,0.65,17.5,188.0,590.0,466.98
2016,10,19,8,0,606.0,66.0,0.7,18.0,236.0,655.93,515.22
2016,10,19,8,15,648.0,71.5,0.65,18.5,283.0,695.96,541.38
2016,10,19,8,30,690.0,77.0,0.6,19.0,330.0,732.93,564.21
2016,10,19,8,45,721.5,80.0,0.55,20.0,375.0,754.05,574.08
2016,10,19,9,0,753.0,83.0,0.5,21.0,420.0,767.05,578.17
2016,10,19,9,15,774.0,86.0,0.55,22.0,459.5,772.47,578.77
2016,10,19,9,30,795.0,89.0,0.6,23.0,499.0,773.88,576.81
2016,10,19,9,45,822.5,86.5,0.65,24.0,536.0,770.05,571.51
2016,10,19,10,0,850.0,84.0,0.7,25.0,573.0,754.35,558.48
2016,10,19,10,15,860.0,85.5,0.65,25.5,601.0,733.84,542.2
2016,10,19,10,30,870.0,87.0,0.6,26.0,629.0,709.71,523.01
2016,10,19,10,45,876.5,88.0,0.55,26.5,649.5,679.18,498.58
2016,10,19,11,0,883.0,89.0,0.5,27.0,670.0,645.41,471.71
2016,10,19,11,15,887.0,90.0,0.4,27.0,683.0,607.04,441.58
2016,10,19,11,30,891.0,91.0,0.3,27.0,696.0,565.86,408.94
2016,10,19,11,45,891.5,91.5,0.25,27.5,700.5,519.89,372.01
2016,10,19,12,0,892.0,92.0,0.2,28.0,705.0,471.81,332.74
2016,10,19,12,15,891.0,92.0,0.25,28.0,702.0,420.82,291.76
2016,10,19,12,30,890.0,92.0,0.3,28.0,699.0,368.31,248.46
2016,10,19,12,45,887.0,91.0,0.35,28.5,688.0,313.19,202.2
2016,10,19,13,0,884.0,90.0,0.4,29.0,677.0,257.23,156.02
2016,10,19,13,15,878.0,89.0,0.4,28.5,658.0,200.22,112.82
2016,10,19,13,30,872.0,88.0,0.4,28.0,639.0,143.15,77.61
2016,10,19,13,45,861.0,87.0,0.45,28.0,612.0,86.1,65.63
2016,10,19,14,0,850.0,86.0,0.5,28.0,585.0,82.36,62.85
2016,10,19,14,15,836.5,84.0,0.5,28.0,552.0,72.85,55.17
2016,10,19,14,30,823.0,82.0,0.5,28.0,519.0,71.45,54.16
2016,10,19,14,45,802.5,80.0,0.5,28.0,480.0,69.88,53.01
2016,10,19,15,0,782.0,78.0,0.5,28.0,441.0,68.32,51.86
2016,10,19,15,15,756.0,75.0,0.5,27.5,397.5,65.92,50.12
2016,10,19,15,30,730.0,72.0,0.5,27.0,354.0,63.52,48.36
2016,10,19,15,45,691.0,67.5,0.5,27.0,306.5,59.77,45.29
2016,10,19,16,0,652.0,63.0,0.5,27.0,259.0,51.68,38.49
2016,10,19,16,15,596.0,57.0,0.5,26.0,211.5,46.84,34.49
2016,10,19,16,30,540.0,51.0,0.5,25.0,164.0,42.04,30.33
2016,10,19,16,45,450.0,42.0,0.5,24.5,118.5,34.63,23.68
2016,10,19,17,0,360.0,33.0,0.5,24.0,73.0,27.29,16.62
2016,10,19,17,15,180.0,16.5,0.5,23.0,36.5,13.38,0.0
2016,10,19,17,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,20,6,45,144.0,14.0,0.4,16.5,26.0,127.85,0.0
2016,10,20,7,0,288.0,28.0,0.4,17.0,52.0,328.13,229.92
2016,10,20,7,15,390.5,38.5,0.4,17.5,95.5,431.28,337.44
2016,10,20,7,30,493.0,49.0,0.4,18.0,139.0,534.26,419.55
2016,10,20,7,45,559.0,55.5,0.4,19.0,187.0,600.63,468.87
2016,10,20,8,0,625.0,62.0,0.4,20.0,235.0,665.17,513.8
2016,10,20,8,15,666.5,67.5,0.35,20.5,282.5,704.56,538.85
2016,10,20,8,30,708.0,73.0,0.3,21.0,330.0,740.9,560.67
2016,10,20,8,45,738.5,76.0,0.25,21.5,375.0,756.14,567.36
2016,10,20,9,0,769.0,79.0,0.2,22.0,420.0,773.3,575.31
2016,10,20,9,15,789.0,82.0,0.3,22.5,460.0,777.58,576.93
2016,10,20,9,30,809.0,85.0,0.4,23.0,500.0,777.86,576.22
2016,10,20,9,45,822.5,87.5,0.55,24.0,534.0,768.32,568.88
2016,10,20,10,0,836.0,90.0,0.7,25.0,568.0,754.89,559.03
2016,10,20,10,15,846.5,92.0,0.75,25.5,595.5,734.78,544.39
2016,10,20,10,30,857.0,94.0,0.8,26.0,623.0,710.95,526.08
2016,10,20,10,45,593.5,190.5,0.9,26.5,562.5,593.96,440.75
2016,10,20,11,0,330.0,287.0,1.0,27.0,502.0,466.99,347.87
2016,10,20,11,15,321.5,295.0,1.0,27.0,508.5,445.91,332.12
2016,10,20,11,30,313.0,303.0,1.0,27.0,515.0,424.2,314.94
2016,10,20,11,45,451.0,259.5,1.0,27.0,566.5,438.55,323.11
2016,10,20,12,0,589.0,216.0,1.0,27.0,618.0,432.95,314.78
2016,10,20,12,15,431.0,265.0,1.0,27.0,558.5,369.17,267.08
2016,10,20,12,30,273.0,314.0,1.0,27.0,499.0,317.24,229.95
2016,10,20,12,45,312.5,299.5,1.0,27.0,508.0,293.46,209.33
2016,10,20,13,0,352.0,285.0,1.0,27.0,517.0,265.54,185.34
2016,10,20,13,15,447.5,245.0,1.0,27.0,531.0,223.03,149.28
2016,10,20,13,30,543.0,205.0,1.0,27.0,545.0,172.41,112.12
2016,10,20,13,45,491.0,212.5,1.0,27.0,510.5,134.56,105.55
2016,10,20,14,0,439.0,220.0,1.0,27.0,476.0,138.52,109.06
2016,10,20,14,15,433.5,207.0,1.0,26.5,447.5,132.32,104.44
2016,10,20,14,30,428.0,194.0,1.0,26.0,419.0,125.95,99.7
2016,10,20,14,45,363.5,189.5,1.0,26.0,370.5,126.72,100.6
2016,10,20,15,0,299.0,185.0,1.0,26.0,322.0,123.0,97.8
2016,10,20,15,15,457.5,141.5,0.95,25.5,327.5,98.09,77.52
2016,10,20,15,30,616.0,98.0,0.9,25.0,333.0,75.39,58.81
2016,10,20,15,45,564.0,93.0,0.85,25.0,286.0,72.08,56.15
2016,10,20,16,0,512.0,88.0,0.8,25.0,239.0,68.88,53.46
2016,10,20,16,15,453.0,77.5,0.7,24.0,193.0,58.15,44.43
2016,10,20,16,30,394.0,67.0,0.6,23.0,147.0,50.37,37.68
2016,10,20,16,45,304.0,52.5,0.55,22.5,104.0,39.53,27.98
2016,10,20,17,0,214.0,38.0,0.5,22.0,61.0,28.64,17.69
2016,10,20,17,15,107.0,19.0,0.5,21.5,30.5,14.42,0.0
2016,10,20,17,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,6,45,92.0,15.0,1.0,15.5,22.5,86.19,0.0
2016,10,21,7,0,184.0,30.0,1.1,16.0,45.0,242.52,166.78
2016,10,21,7,15,280.0,44.5,1.15,16.5,85.5,342.9,274.64
2016,10,21,7,30,376.0,59.0,1.2,17.0,126.0,441.59,357.29
2016,10,21,7,45,428.5,71.0,1.25,17.5,170.0,499.86,404.56
2016,10,21,8,0,481.0,83.0,1.3,18.0,214.0,557.3,448.83
2016,10,21,8,15,240.5,92.5,1.3,18.5,158.0,332.54,272.13
