Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,10,15,403.5,183.0,1.05,19.0,397.5,482.82,377.03
2016,10,31,10,30,63.0,248.0,1.0,19.0,285.0,258.77,202.21
2016,10,31,10,45,106.0,265.5,0.95,19.5,329.5,294.28,230.31
2016,10,31,11,0,149.0,283.0,0.9,20.0,374.0,335.53,260.45
2016,10,31,11,15,76.5,234.0,0.85,20.0,281.0,232.52,180.29
2016,10,31,11,30,4.0,185.0,0.8,20.0,188.0,145.37,111.89
2016,10,31,11,45,5.0,190.5,0.8,20.5,194.0,148.88,114.66
2016,10,31,12,0,6.0,196.0,0.8,21.0,200.0,152.12,116.9
2016,10,31,12,15,84.5,246.5,0.75,21.0,300.0,215.05,164.2
2016,10,31,12,30,163.0,297.0,0.7,21.0,400.0,263.27,197.67
2016,10,31,12,45,173.0,291.0,0.7,21.5,398.5,245.11,181.67
2016,10,31,13,0,183.0,285.0,0.7,22.0,397.0,225.74,165.53
2016,10,31,13,15,472.5,205.0,0.7,22.0,481.0,187.77,125.49
2016,10,31,13,30,762.0,125.0,0.7,22.0,565.0,120.15,74.29
2016,10,31,13,45,737.0,127.0,0.7,22.0,537.0,92.11,72.77
2016,10,31,14,0,712.0,129.0,0.7,22.0,509.0,93.71,74.32
2016,10,31,14,15,693.0,125.5,0.75,21.5,476.0,91.99,73.18
2016,10,31,14,30,674.0,122.0,0.8,21.0,443.0,90.31,72.09
2016,10,31,14,45,638.0,119.5,0.85,21.0,403.5,89.06,71.22
2016,10,31,15,0,602.0,117.0,0.9,21.0,364.0,87.96,70.46
2016,10,31,15,15,566.5,110.0,0.9,20.5,322.5,83.66,67.08
2016,10,31,15,30,531.0,103.0,0.9,20.0,281.0,75.86,60.6
2016,10,31,15,45,472.5,95.5,0.9,19.5,236.0,70.32,55.96
2016,10,31,16,0,414.0,88.0,0.9,19.0,191.0,64.78,51.16
2016,10,31,16,15,346.0,74.5,0.8,18.5,148.0,55.08,42.52
2016,10,31,16,30,278.0,61.0,0.7,18.0,105.0,45.27,33.55
2016,10,31,16,45,184.0,42.5,0.65,17.5,67.5,31.71,20.89
2016,10,31,17,0,90.0,24.0,0.6,17.0,30.0,18.01,2.09
2016,10,31,17,15,45.0,12.0,0.6,16.5,15.0,9.44,0.0
2016,10,31,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,0.4,10.0,9.0,7.08,0.0
2016,11,1,7,0,0.0,18.0,0.5,10.0,18.0,17.79,0.0
2016,11,1,7,15,100.5,38.0,0.5,10.5,52.5,169.47,128.11
2016,11,1,7,30,201.0,58.0,0.5,11.0,87.0,273.79,224.23
2016,11,1,7,45,273.0,74.0,0.55,11.5,129.0,363.31,299.63
2016,11,1,8,0,345.0,90.0,0.6,12.0,171.0,438.4,360.88
2016,11,1,8,15,395.5,102.0,0.6,12.5,214.0,489.34,400.42
2016,11,1,8,30,446.0,114.0,0.6,13.0,257.0,538.34,436.8
2016,11,1,8,45,223.0,108.0,0.65,14.0,179.5,317.77,261.13
2016,11,1,9,0,0.0,102.0,0.7,15.0,102.0,82.41,63.8
2016,11,1,9,15,0.0,112.0,0.7,15.5,112.0,90.27,70.6
2016,11,1,9,30,0.0,122.0,0.7,16.0,122.0,98.09,76.75
2016,11,1,9,45,0.0,127.0,0.75,16.5,127.0,101.41,79.13
2016,11,1,10,0,0.0,132.0,0.8,17.0,132.0,104.83,81.6
2016,11,1,10,15,0.0,139.0,0.8,17.0,139.0,110.0,85.66
2016,11,1,10,30,0.0,146.0,0.8,17.0,146.0,115.14,89.68
2016,11,1,10,45,0.0,151.5,0.85,17.5,151.5,118.97,92.47
2016,11,1,11,0,0.0,157.0,0.9,18.0,157.0,122.75,95.24
2016,11,1,11,15,55.0,225.0,0.9,18.0,259.5,213.23,167.58
2016,11,1,11,30,110.0,293.0,0.9,18.0,362.0,289.63,225.89
2016,11,1,11,45,112.5,294.0,0.95,18.5,364.5,280.61,217.33
2016,11,1,12,0,115.0,295.0,1.0,19.0,367.0,271.1,208.81
2016,11,1,12,15,112.5,294.5,1.0,19.0,365.0,258.23,198.06
2016,11,1,12,30,110.0,294.0,1.0,19.0,363.0,245.33,187.32
2016,11,1,12,45,103.5,285.5,1.05,19.5,350.0,226.42,171.95
2016,11,1,13,0,97.0,277.0,1.1,20.0,337.0,208.41,157.68
2016,11,1,13,15,69.0,257.0,1.1,20.0,299.0,182.41,138.92
2016,11,1,13,30,41.0,237.0,1.1,20.0,261.0,160.51,123.74
2016,11,1,13,45,29.5,216.0,1.1,20.0,233.0,144.86,117.68
2016,11,1,14,0,18.0,195.0,1.1,20.0,205.0,138.7,112.8
2016,11,1,14,15,30.0,193.0,1.05,20.0,208.5,131.0,106.57
2016,11,1,14,30,42.0,191.0,1.0,20.0,212.0,129.14,105.25
2016,11,1,14,45,55.5,179.5,1.0,20.0,204.0,122.03,99.5
2016,11,1,15,0,69.0,168.0,1.0,20.0,196.0,114.67,93.51
2016,11,1,15,15,59.5,151.0,0.95,19.5,173.5,103.78,84.59
2016,11,1,15,30,50.0,134.0,0.9,19.0,151.0,92.67,75.34
2016,11,1,15,45,41.5,114.0,0.9,19.0,127.0,79.71,64.19
2016,11,1,16,0,33.0,94.0,0.9,19.0,103.0,66.5,52.62
2016,11,1,16,15,21.0,74.0,0.8,18.0,79.5,53.03,40.79
2016,11,1,16,30,9.0,54.0,0.7,17.0,56.0,39.52,28.67
2016,11,1,16,45,4.5,34.5,0.6,16.5,35.5,25.67,15.8
2016,11,1,17,0,0.0,15.0,0.5,16.0,15.0,11.44,0.0
2016,11,1,17,15,0.0,7.5,0.5,15.5,7.5,5.9,0.0
2016,11,1,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,45,51.5,8.0,0.5,11.5,10.0,6.29,0.0
2016,11,2,7,0,103.0,16.0,0.5,12.0,20.0,93.89,0.0
2016,11,2,7,15,213.5,31.5,0.6,12.5,56.0,264.83,196.64
2016,11,2,7,30,324.0,47.0,0.7,13.0,92.0,371.36,300.25
2016,11,2,7,45,403.5,57.5,0.8,14.0,135.5,449.03,365.29
2016,11,2,8,0,483.0,68.0,0.9,15.0,179.0,526.81,426.81
2016,11,2,8,15,534.5,75.5,0.85,15.5,223.5,575.92,463.36
2016,11,2,8,30,586.0,83.0,0.8,16.0,268.0,621.88,495.77
2016,11,2,8,45,625.0,88.0,0.8,17.0,310.5,651.28,514.27
2016,11,2,9,0,664.0,93.0,0.8,18.0,353.0,676.93,529.45
2016,11,2,9,15,689.5,97.0,0.75,18.5,391.5,686.74,533.33
2016,11,2,9,30,715.0,101.0,0.7,19.0,430.0,692.69,534.55
2016,11,2,9,45,733.5,104.0,0.7,20.0,463.0,688.26,528.05
2016,11,2,10,0,752.0,107.0,0.7,21.0,496.0,680.01,518.35
2016,11,2,10,15,765.0,109.5,0.65,21.5,523.0,663.52,503.18
2016,11,2,10,30,778.0,112.0,0.6,22.0,550.0,641.11,483.9
2016,11,2,10,45,786.0,113.5,0.6,23.0,569.5,614.03,460.83
2016,11,2,11,0,794.0,115.0,0.6,24.0,589.0,583.78,435.27
2016,11,2,11,15,799.0,116.0,0.55,24.5,601.0,548.39,406.01
2016,11,2,11,30,804.0,117.0,0.5,25.0,613.0,510.32,374.32
2016,11,2,11,45,805.5,117.5,0.45,25.5,617.5,467.74,338.77
2016,11,2,12,0,807.0,118.0,0.4,26.0,622.0,423.16,301.03
2016,11,2,12,15,805.5,117.5,0.35,26.0,618.5,374.93,260.53
2016,11,2,12,30,804.0,117.0,0.3,26.0,615.0,325.45,218.57
2016,11,2,12,45,791.5,119.5,0.25,26.0,602.5,274.68,176.26
2016,11,2,13,0,779.0,122.0,0.2,26.0,590.0,218.98,132.23
2016,11,2,13,15,770.5,120.5,0.2,26.0,571.0,165.81,95.0
2016,11,2,13,30,762.0,119.0,0.2,26.0,552.0,113.11,68.88
2016,11,2,13,45,749.5,116.5,0.2,26.0,526.0,85.99,66.41
2016,11,2,14,0,737.0,114.0,0.2,26.0,500.0,84.78,65.63
2016,11,2,14,15,719.0,110.5,0.2,26.0,468.0,82.83,64.16
2016,11,2,14,30,701.0,107.0,0.2,26.0,436.0,80.9,62.71
2016,11,2,14,45,676.0,103.0,0.25,26.0,398.5,78.5,60.89
2016,11,2,15,0,651.0,99.0,0.3,26.0,361.0,76.13,59.06
2016,11,2,15,15,616.5,93.0,0.3,25.5,319.0,72.16,55.98
2016,11,2,15,30,582.0,87.0,0.3,25.0,277.0,68.18,52.82
2016,11,2,15,45,537.0,79.0,0.3,25.0,233.5,62.51,48.03
2016,11,2,16,0,492.0,71.0,0.3,25.0,190.0,56.8,43.05
2016,11,2,16,15,421.5,60.5,0.45,24.0,146.5,48.78,36.12
2016,11,2,16,30,351.0,50.0,0.6,23.0,103.0,38.07,26.63
2016,11,2,16,45,250.5,35.0,0.75,22.0,66.0,26.66,15.99
2016,11,2,17,0,150.0,20.0,0.9,21.0,29.0,15.26,0.0
2016,11,2,17,15,75.0,10.0,0.85,20.5,14.5,7.87,0.0
2016,11,2,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,10.0,0.5,13.5,10.0,0.0,0.0
2016,11,3,7,0,0.0,20.0,0.5,14.0,20.0,15.74,0.0
2016,11,3,7,15,192.5,30.0,0.6,14.5,56.0,244.04,176.18
2016,11,3,7,30,385.0,40.0,0.7,15.0,92.0,412.46,328.93
2016,11,3,7,45,458.5,49.5,0.8,15.5,135.5,484.72,389.68
2016,11,3,8,0,532.0,59.0,0.9,16.0,179.0,555.81,446.45
2016,11,3,8,15,441.0,83.0,0.9,16.5,197.5,499.98,404.5
2016,11,3,8,30,350.0,107.0,0.9,17.0,216.0,448.39,363.38
2016,11,3,8,45,370.5,121.5,0.9,18.0,252.0,473.94,381.42
2016,11,3,9,0,391.0,136.0,0.9,19.0,288.0,496.97,396.1
2016,11,3,9,15,566.5,112.5,0.95,19.5,358.0,604.99,476.58
2016,11,3,9,30,742.0,89.0,1.0,20.0,428.0,697.09,540.41
2016,11,3,9,45,750.5,95.0,1.1,21.0,459.0,688.36,531.06
2016,11,3,10,0,759.0,101.0,1.2,22.0,490.0,676.1,519.43
2016,11,3,10,15,771.5,103.0,1.2,22.5,516.5,656.19,502.37
2016,11,3,10,30,784.0,105.0,1.2,23.0,543.0,635.89,484.82
2016,11,3,10,45,793.5,106.0,1.2,23.5,563.0,609.21,462.46
2016,11,3,11,0,803.0,107.0,1.2,24.0,583.0,579.25,437.42
2016,11,3,11,15,624.0,172.0,1.2,24.0,546.5,503.1,378.92
2016,11,3,11,30,445.0,237.0,1.2,24.0,510.0,428.58,322.25
2016,11,3,11,45,503.5,217.5,1.2,24.5,528.5,409.3,304.77
2016,11,3,12,0,562.0,198.0,1.2,25.0,547.0,383.87,281.23
2016,11,3,12,15,689.0,153.0,1.15,25.0,578.5,359.1,255.85
2016,11,3,12,30,816.0,108.0,1.1,25.0,610.0,319.94,217.54
2016,11,3,12,45,794.5,114.0,1.1,25.5,595.5,269.45,174.51
2016,11,3,13,0,773.0,120.0,1.1,26.0,581.0,214.91,130.78
2016,11,3,13,15,764.0,118.5,1.05,26.0,562.5,162.18,93.47
2016,11,3,13,30,755.0,117.0,1.0,26.0,544.0,109.97,67.67
2016,11,3,13,45,743.5,114.0,1.0,26.0,518.5,84.37,65.3
2016,11,3,14,0,732.0,111.0,1.0,26.0,493.0,82.83,64.19
2016,11,3,14,15,614.5,131.0,0.95,25.5,437.5,94.54,74.23
2016,11,3,14,30,497.0,151.0,0.9,25.0,382.0,103.73,82.2
2016,11,3,14,45,572.0,123.5,0.85,25.0,368.0,91.16,71.84
2016,11,3,15,0,647.0,96.0,0.8,25.0,354.0,74.02,57.59
2016,11,3,15,15,612.5,90.5,0.7,24.5,312.5,70.37,54.76
2016,11,3,15,30,578.0,85.0,0.6,24.0,271.0,66.72,51.84
2016,11,3,15,45,531.5,77.0,0.55,23.5,228.0,60.99,47.05
2016,11,3,16,0,485.0,69.0,0.5,23.0,185.0,55.22,42.08
2016,11,3,16,15,412.5,59.0,0.5,22.0,142.0,47.57,35.37
2016,11,3,16,30,340.0,49.0,0.5,21.0,99.0,37.28,26.16
2016,11,3,16,45,170.0,37.5,0.5,20.5,62.5,28.08,17.09
2016,11,3,17,0,0.0,26.0,0.5,20.0,26.0,18.65,0.0
2016,11,3,17,15,0.0,13.0,0.5,19.5,13.0,10.23,0.0
2016,11,3,17,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,45,71.0,7.5,1.2,12.0,9.5,0.0,0.0
2016,11,4,7,0,142.0,15.0,1.2,12.0,19.0,123.06,0.0
2016,11,4,7,15,276.5,27.5,1.3,12.5,56.0,305.4,216.4
2016,11,4,7,30,411.0,40.0,1.4,13.0,93.0,432.05,347.9
2016,11,4,7,45,509.0,46.0,1.5,13.5,140.0,520.34,423.24
2016,11,4,8,0,607.0,52.0,1.6,14.0,187.0,606.85,492.7
2016,11,4,8,15,657.5,57.5,1.65,14.0,233.5,651.4,527.99
2016,11,4,8,30,708.0,63.0,1.7,14.0,280.0,687.29,555.32
2016,11,4,8,45,751.5,64.5,1.75,14.5,325.5,715.73,574.96
2016,11,4,9,0,795.0,66.0,1.8,15.0,371.0,739.94,590.8
2016,11,4,9,15,818.5,68.5,1.8,15.5,411.5,745.27,592.11
2016,11,4,9,30,842.0,71.0,1.8,16.0,452.0,746.52,590.58
2016,11,4,9,45,869.5,69.5,1.8,16.5,488.5,734.82,579.76
2016,11,4,10,0,897.0,68.0,1.8,17.0,525.0,726.29,571.48
2016,11,4,10,15,908.5,69.5,1.75,17.0,553.0,705.74,554.61
2016,11,4,10,30,920.0,71.0,1.7,17.0,581.0,681.43,533.92
2016,11,4,10,45,929.5,71.5,1.7,17.5,602.5,651.09,507.88
2016,11,4,11,0,939.0,72.0,1.7,18.0,624.0,617.23,478.82
2016,11,4,11,15,943.5,72.5,1.65,18.0,637.0,577.28,445.22
2016,11,4,11,30,948.0,73.0,1.6,18.0,650.0,534.43,408.61
2016,11,4,11,45,951.5,72.5,1.6,18.5,655.5,487.47,367.43
2016,11,4,12,0,955.0,72.0,1.6,19.0,661.0,438.08,323.37
2016,11,4,12,15,954.0,71.5,1.55,19.0,657.5,384.91,275.98
2016,11,4,12,30,953.0,71.0,1.5,19.0,654.0,330.16,226.74
2016,11,4,12,45,952.0,69.5,1.5,19.0,642.5,273.24,176.27
2016,11,4,13,0,951.0,68.0,1.5,19.0,631.0,215.21,127.43
2016,11,4,13,15,945.0,67.0,1.45,19.0,611.5,156.12,84.69
2016,11,4,13,30,939.0,66.0,1.4,19.0,592.0,96.92,56.44
2016,11,4,13,45,930.0,64.5,1.4,19.0,565.5,69.77,54.8
2016,11,4,14,0,921.0,63.0,1.4,19.0,539.0,68.11,53.51
2016,11,4,14,15,907.5,61.5,1.35,19.0,505.5,66.27,52.04
2016,11,4,14,30,894.0,60.0,1.3,19.0,472.0,64.34,50.5
2016,11,4,14,45,874.5,58.0,1.3,19.0,433.0,61.86,48.47
2016,11,4,15,0,855.0,56.0,1.3,19.0,394.0,59.28,46.35
2016,11,4,15,15,827.0,53.5,1.2,18.5,350.0,56.11,43.77
2016,11,4,15,30,799.0,51.0,1.1,18.0,306.0,48.4,37.16
2016,11,4,15,45,756.0,47.5,1.0,17.5,259.0,44.84,34.09
2016,11,4,16,0,713.0,44.0,0.9,17.0,212.0,41.31,30.95
2016,11,4,16,15,645.5,38.5,0.8,16.0,164.5,35.94,26.09
2016,11,4,16,30,578.0,33.0,0.7,15.0,117.0,30.66,21.09
2016,11,4,16,45,454.0,25.0,0.6,14.0,75.0,22.98,13.23
2016,11,4,17,0,330.0,17.0,0.5,13.0,33.0,15.5,0.0
2016,11,4,17,15,165.0,8.5,0.5,12.5,16.5,6.69,0.0
2016,11,4,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,45,115.5,6.5,0.5,4.5,10.0,0.0,0.0
2016,11,5,7,0,231.0,13.0,0.5,5.0,20.0,190.56,0.0
2016,11,5,7,15,377.0,23.0,0.55,5.5,60.0,366.46,253.17
2016,11,5,7,30,523.0,33.0,0.6,6.0,100.0,502.57,405.32
2016,11,5,7,45,601.5,39.5,0.65,7.0,147.5,577.3,469.67
2016,11,5,8,0,680.0,46.0,0.7,8.0,195.0,649.72,527.02
2016,11,5,8,15,727.5,50.5,0.7,8.5,242.5,691.54,558.51
2016,11,5,8,30,775.0,55.0,0.7,9.0,290.0,729.9,585.65
2016,11,5,8,45,806.0,58.0,0.7,10.0,335.0,749.19,596.54
2016,11,5,9,0,837.0,61.0,0.7,11.0,380.0,764.56,604.13
2016,11,5,9,15,858.5,63.5,0.65,11.5,420.0,759.98,597.55
2016,11,5,9,30,880.0,66.0,0.6,12.0,460.0,759.4,594.02
2016,11,5,9,45,897.0,67.5,0.55,13.0,495.0,750.17,583.33
2016,11,5,10,0,914.0,69.0,0.5,14.0,530.0,736.94,570.15
2016,11,5,10,15,924.0,70.0,0.4,14.0,558.0,714.29,551.09
2016,11,5,10,30,934.0,71.0,0.3,14.0,586.0,687.95,528.58
2016,11,5,10,45,940.5,72.0,0.25,14.5,606.0,655.81,501.53
2016,11,5,11,0,947.0,73.0,0.2,15.0,626.0,620.33,471.75
2016,11,5,11,15,950.5,73.5,0.15,15.5,639.0,579.53,437.67
2016,11,5,11,30,954.0,74.0,0.1,16.0,652.0,535.9,400.87
2016,11,5,11,45,955.5,74.5,0.1,16.5,656.5,488.73,360.97
2016,11,5,12,0,957.0,75.0,0.1,17.0,661.0,439.23,318.27
2016,11,5,12,15,955.5,74.5,0.1,17.0,657.0,385.78,272.2
2016,11,5,12,30,954.0,74.0,0.1,17.0,653.0,330.79,224.17
2016,11,5,12,45,951.5,73.0,0.15,17.5,641.5,273.86,174.73
2016,11,5,13,0,949.0,72.0,0.2,18.0,630.0,215.96,126.99
2016,11,5,13,15,942.0,71.0,0.2,18.0,610.5,156.84,85.26
2016,11,5,13,30,935.0,70.0,0.2,18.0,591.0,97.73,58.02
2016,11,5,13,45,924.5,69.0,0.25,18.0,563.5,72.6,57.37
2016,11,5,14,0,914.0,68.0,0.3,18.0,536.0,71.28,56.43
2016,11,5,14,15,899.0,66.5,0.3,18.0,502.5,69.45,54.98
2016,11,5,14,30,884.0,65.0,0.3,18.0,469.0,67.53,53.46
2016,11,5,14,45,863.0,63.0,0.35,18.0,429.5,65.06,51.45
2016,11,5,15,0,842.0,61.0,0.4,18.0,390.0,57.06,44.61
2016,11,5,15,15,812.5,58.0,0.4,17.5,346.0,54.18,42.29
2016,11,5,15,30,783.0,55.0,0.4,17.0,302.0,51.29,39.89
2016,11,5,15,45,739.0,51.0,0.4,17.0,255.0,47.43,36.48
2016,11,5,16,0,695.0,47.0,0.4,17.0,208.0,43.6,32.98
2016,11,5,16,15,624.5,41.0,0.5,16.0,160.5,37.9,27.8
2016,11,5,16,30,554.0,35.0,0.6,15.0,113.0,32.28,22.45
2016,11,5,16,45,426.5,25.5,0.75,14.5,71.5,23.34,13.25
2016,11,5,17,0,299.0,16.0,0.9,14.0,30.0,14.52,0.0
2016,11,5,17,15,149.5,8.0,0.95,13.5,15.0,6.29,0.0
2016,11,5,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,125.5,6.0,0.55,3.5,9.5,0.0,0.0
2016,11,6,7,0,251.0,12.0,0.6,4.0,19.0,204.67,0.0
2016,11,6,7,15,399.5,21.5,0.7,4.5,58.5,380.29,251.1
2016,11,6,7,30,548.0,31.0,0.8,5.0,98.0,519.25,419.43
2016,11,6,7,45,627.5,36.5,0.9,6.0,145.5,593.09,484.99
2016,11,6,8,0,707.0,42.0,1.0,7.0,193.0,664.66,543.0
2016,11,6,8,15,753.5,45.5,0.95,8.0,241.0,703.91,571.57
2016,11,6,8,30,800.0,49.0,0.9,9.0,289.0,731.75,589.66
2016,11,6,8,45,830.5,52.0,0.85,10.0,334.0,750.25,599.61
2016,11,6,9,0,861.0,55.0,0.8,11.0,379.0,765.14,606.21
2016,11,6,9,15,881.5,57.0,0.8,12.0,419.0,766.92,603.88
2016,11,6,9,30,902.0,59.0,0.8,13.0,459.0,764.77,598.86
2016,11,6,9,45,918.0,60.0,0.85,14.0,494.0,753.97,588.58
2016,11,6,10,0,934.0,61.0,0.9,15.0,529.0,739.18,575.69
2016,11,6,10,15,943.5,62.0,0.9,15.5,556.5,715.91,556.73
2016,11,6,10,30,953.0,63.0,0.9,16.0,584.0,688.93,533.9
2016,11,6,10,45,959.0,64.0,0.9,16.5,604.5,656.14,506.55
2016,11,6,11,0,965.0,65.0,0.9,17.0,625.0,619.99,476.3
2016,11,6,11,15,968.5,65.5,0.85,17.5,637.5,578.77,441.28
2016,11,6,11,30,972.0,66.0,0.8,18.0,650.0,534.67,403.4
2016,11,6,11,45,972.0,66.5,0.8,18.5,654.0,486.34,361.89
2016,11,6,12,0,972.0,67.0,0.8,19.0,658.0,435.8,317.66
2016,11,6,12,15,970.5,66.5,0.75,19.0,654.5,381.9,270.27
2016,11,6,12,30,969.0,66.0,0.7,19.0,651.0,326.44,221.06
2016,11,6,12,45,965.5,65.5,0.7,19.0,639.0,269.18,171.08
2016,11,6,13,0,962.0,65.0,0.7,19.0,627.0,211.02,123.0
2016,11,6,13,15,955.5,64.5,0.65,19.0,607.5,151.88,81.22
2016,11,6,13,30,949.0,64.0,0.6,19.0,588.0,92.63,54.49
2016,11,6,13,45,939.0,62.5,0.6,19.0,561.0,68.47,53.69
2016,11,6,14,0,929.0,61.0,0.6,19.0,534.0,66.76,52.37
2016,11,6,14,15,914.5,59.5,0.6,19.0,500.0,64.87,50.85
2016,11,6,14,30,900.0,58.0,0.6,19.0,466.0,62.89,49.27
2016,11,6,14,45,880.0,56.5,0.6,19.0,426.5,60.72,47.51
2016,11,6,15,0,860.0,55.0,0.6,19.0,387.0,58.47,45.66
2016,11,6,15,15,831.0,52.0,0.55,18.5,343.0,54.9,42.74
2016,11,6,15,30,802.0,49.0,0.5,18.0,299.0,51.23,39.66
2016,11,6,15,45,757.5,45.5,0.45,17.5,252.0,43.21,32.67
2016,11,6,16,0,713.0,42.0,0.4,17.0,205.0,39.63,29.47
2016,11,6,16,15,642.5,37.0,0.5,16.0,158.0,34.63,24.9
2016,11,6,16,30,572.0,32.0,0.6,15.0,111.0,29.74,20.2
2016,11,6,16,45,440.0,23.5,0.75,14.5,69.5,21.59,11.58
2016,11,6,17,0,308.0,15.0,0.9,14.0,28.0,13.62,0.0
2016,11,6,17,15,154.0,7.5,0.9,14.0,14.0,5.9,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,45,91.5,5.5,0.65,4.5,8.0,0.0,0.0
2016,11,7,7,0,183.0,11.0,0.7,5.0,16.0,150.47,0.0
2016,11,7,7,15,333.0,21.0,0.8,5.5,52.5,324.01,200.91
2016,11,7,7,30,483.0,31.0,0.9,6.0,89.0,465.12,376.51
2016,11,7,7,45,564.0,37.5,1.0,7.0,135.0,540.82,444.28
2016,11,7,8,0,645.0,44.0,1.1,8.0,181.0,614.56,504.59
2016,11,7,8,15,694.5,48.5,1.1,8.5,227.0,657.68,538.24
2016,11,7,8,30,744.0,53.0,1.1,9.0,273.0,697.53,567.49
2016,11,7,8,45,777.0,56.5,1.15,10.0,317.0,719.17,581.32
2016,11,7,9,0,810.0,60.0,1.2,11.0,361.0,736.99,591.75
2016,11,7,9,15,833.0,62.5,1.2,11.5,401.0,741.67,592.72
2016,11,7,9,30,856.0,65.0,1.2,12.0,441.0,735.07,585.57
2016,11,7,9,45,873.0,66.0,1.2,12.5,475.5,725.81,576.66
2016,11,7,10,0,890.0,67.0,1.2,13.0,510.0,712.68,565.1
2016,11,7,10,15,901.5,68.5,1.15,13.5,538.0,692.44,546.93
2016,11,7,10,30,913.0,70.0,1.1,14.0,566.0,668.46,525.36
2016,11,7,10,45,921.5,71.0,1.1,14.5,586.5,638.42,499.58
2016,11,7,11,0,930.0,72.0,1.1,15.0,607.0,604.96,470.82
2016,11,7,11,15,934.5,72.5,1.05,15.0,620.0,565.56,437.51
2016,11,7,11,30,939.0,73.0,1.0,15.0,633.0,523.3,401.22
2016,11,7,11,45,941.5,73.0,1.0,15.5,638.0,476.99,360.54
2016,11,7,12,0,944.0,73.0,1.0,16.0,643.0,428.34,317.04
2016,11,7,12,15,943.0,73.0,1.0,16.0,640.0,376.38,270.65
2016,11,7,12,30,942.0,73.0,1.0,16.0,637.0,322.81,222.37
2016,11,7,12,45,939.0,72.0,1.0,16.5,625.5,266.63,172.25
2016,11,7,13,0,936.0,71.0,1.0,17.0,614.0,209.57,124.3
2016,11,7,13,15,929.5,70.0,1.0,17.0,595.0,151.47,83.07
2016,11,7,13,30,923.0,69.0,1.0,17.0,576.0,93.32,56.89
2016,11,7,13,45,913.0,68.0,1.0,17.0,549.5,71.54,56.82
2016,11,7,14,0,903.0,67.0,1.0,17.0,523.0,70.23,55.83
2016,11,7,14,15,888.0,65.5,0.95,17.0,489.5,68.39,54.36
2016,11,7,14,30,873.0,64.0,0.9,17.0,456.0,66.48,52.81
2016,11,7,14,45,852.0,61.5,0.9,17.0,417.0,63.66,50.48
2016,11,7,15,0,831.0,59.0,0.9,17.0,378.0,55.35,43.32
2016,11,7,15,15,800.5,56.0,0.8,16.5,334.5,52.44,40.94
2016,11,7,15,30,770.0,53.0,0.7,16.0,291.0,49.52,38.49
2016,11,7,15,45,724.0,49.0,0.65,15.5,244.5,45.63,35.09
2016,11,7,16,0,678.0,45.0,0.6,15.0,198.0,41.77,31.59
2016,11,7,16,15,604.0,39.0,0.6,13.5,151.5,36.03,26.39
2016,11,7,16,30,530.0,33.0,0.6,12.0,105.0,30.39,21.0
2016,11,7,16,45,393.0,24.0,0.65,11.0,65.0,21.88,11.74
2016,11,7,17,0,256.0,15.0,0.7,10.0,25.0,11.8,0.0
2016,11,7,17,15,128.0,7.5,0.7,9.5,12.5,5.9,0.0
2016,11,7,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,45,92.5,5.0,0.5,3.5,7.0,0.0,0.0
2016,11,8,7,0,185.0,10.0,0.5,4.0,14.0,150.72,0.0
2016,11,8,7,15,341.0,20.0,0.55,5.0,51.0,326.67,184.65
2016,11,8,7,30,497.0,30.0,0.6,6.0,88.0,473.74,379.5
2016,11,8,7,45,577.5,37.0,0.65,7.0,134.0,549.27,447.08
2016,11,8,8,0,658.0,44.0,0.7,8.0,180.0,623.02,506.47
2016,11,8,8,15,523.5,70.0,0.7,9.0,195.0,550.03,451.43
2016,11,8,8,30,389.0,96.0,0.7,10.0,210.0,461.29,381.78
2016,11,8,8,45,402.0,110.0,0.75,11.0,243.5,480.08,395.83
2016,11,8,9,0,415.0,124.0,0.8,12.0,277.0,496.41,406.16
2016,11,8,9,15,409.0,140.5,0.85,12.5,305.0,498.23,405.39
2016,11,8,9,30,403.0,157.0,0.9,13.0,333.0,497.73,402.84
2016,11,8,9,45,362.0,179.0,0.95,14.0,346.0,459.12,370.28
2016,11,8,10,0,321.0,201.0,1.0,15.0,359.0,437.49,350.71
2016,11,8,10,15,437.5,183.5,1.0,15.5,412.0,496.58,394.91
2016,11,8,10,30,554.0,166.0,1.0,16.0,465.0,532.89,420.05
2016,11,8,10,45,596.0,159.5,1.0,16.5,491.5,531.95,416.12
2016,11,8,11,0,638.0,153.0,1.0,17.0,518.0,519.8,403.89
2016,11,8,11,15,625.0,161.5,0.95,17.0,525.0,486.72,376.0
2016,11,8,11,30,612.0,170.0,0.9,17.0,532.0,452.55,347.06
2016,11,8,11,45,621.5,168.5,0.9,17.5,539.0,419.19,317.75
2016,11,8,12,0,631.0,167.0,0.9,18.0,546.0,383.5,285.96
2016,11,8,12,15,543.5,196.0,0.85,18.5,521.0,333.32,244.7
2016,11,8,12,30,456.0,225.0,0.8,19.0,496.0,293.12,212.28
2016,11,8,12,45,406.5,232.5,0.8,19.5,471.0,253.85,180.88
2016,11,8,13,0,357.0,240.0,0.8,20.0,446.0,220.36,155.75
2016,11,8,13,15,332.5,236.0,0.75,20.0,423.0,187.28,132.96
2016,11,8,13,30,308.0,232.0,0.7,20.0,400.0,156.8,117.01
2016,11,8,13,45,256.5,227.0,0.7,20.0,362.5,144.38,117.33
2016,11,8,14,0,205.0,222.0,0.7,20.0,325.0,145.11,118.2
2016,11,8,14,15,319.5,189.0,0.65,19.5,337.5,125.59,102.25
2016,11,8,14,30,434.0,156.0,0.6,19.0,350.0,105.99,86.1
2016,11,8,14,45,408.5,148.5,0.55,19.0,318.0,101.67,82.65
2016,11,8,15,0,383.0,141.0,0.5,19.0,286.0,97.3,79.08
2016,11,8,15,15,368.5,125.5,0.55,18.0,252.0,87.91,71.46
2016,11,8,15,30,354.0,110.0,0.6,17.0,218.0,78.23,63.41
2016,11,8,15,45,321.5,95.5,0.7,16.5,181.5,68.7,55.16
2016,11,8,16,0,289.0,81.0,0.8,16.0,145.0,58.93,46.49
2016,11,8,16,15,247.0,64.0,0.85,15.0,109.5,47.12,35.87
2016,11,8,16,30,205.0,47.0,0.9,14.0,74.0,35.03,24.73
2016,11,8,16,45,102.5,31.5,0.95,13.5,45.0,23.47,12.44
2016,11,8,17,0,0.0,16.0,1.0,13.0,16.0,12.59,0.0
2016,11,8,17,15,0.0,8.0,0.95,12.5,8.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,124.0,21.5,0.75,9.5,35.5,161.07,77.63
2016,11,9,7,30,248.0,43.0,0.8,10.0,71.0,302.04,242.62
2016,11,9,7,45,330.5,56.0,0.9,10.5,112.0,379.78,313.35
2016,11,9,8,0,413.0,69.0,1.0,11.0,153.0,458.28,379.42
2016,11,9,8,15,471.5,78.5,1.1,11.5,197.0,511.58,422.69
2016,11,9,8,30,530.0,88.0,1.2,12.0,241.0,567.92,466.51
2016,11,9,8,45,487.5,103.0,1.3,12.5,260.5,538.33,442.57
2016,11,9,9,0,445.0,118.0,1.4,13.0,280.0,511.76,420.34
2016,11,9,9,15,572.5,111.5,1.55,13.0,344.0,597.61,487.49
2016,11,9,9,30,700.0,105.0,1.7,13.0,408.0,670.86,542.45
2016,11,9,9,45,743.0,102.0,1.85,13.5,445.5,677.88,545.47
2016,11,9,10,0,786.0,99.0,2.0,14.0,483.0,676.57,542.67
2016,11,9,10,15,801.0,101.0,2.05,14.5,511.0,660.92,527.93
2016,11,9,10,30,816.0,103.0,2.1,15.0,539.0,641.45,510.17
2016,11,9,10,45,408.0,132.0,2.15,15.5,350.0,384.88,309.63
2016,11,9,11,0,0.0,161.0,2.2,16.0,161.0,126.24,98.87
2016,11,9,11,15,0.5,164.5,2.25,16.0,164.5,128.47,101.06
2016,11,9,11,30,1.0,168.0,2.3,16.0,168.0,130.62,102.75
2016,11,9,11,45,79.0,224.0,2.35,16.0,271.0,209.87,166.2
2016,11,9,12,0,157.0,280.0,2.4,16.0,374.0,277.15,217.46
2016,11,9,12,15,527.0,185.0,2.4,15.5,497.0,318.82,239.99
2016,11,9,12,30,897.0,90.0,2.4,15.0,620.0,320.46,224.99
2016,11,9,12,45,594.5,171.0,2.4,15.0,519.5,254.88,178.97
2016,11,9,13,0,292.0,252.0,2.4,15.0,419.0,216.75,160.06
2016,11,9,13,15,588.5,167.0,2.35,15.0,490.0,167.64,110.95
2016,11,9,13,30,885.0,82.0,2.3,15.0,561.0,97.52,63.17
2016,11,9,13,45,875.0,80.0,2.3,15.0,534.5,71.29,57.13
2016,11,9,14,0,865.0,78.0,2.3,15.0,508.0,69.79,55.96
2016,11,9,14,15,848.0,75.5,2.3,14.5,474.5,67.78,54.42
2016,11,9,14,30,831.0,73.0,2.3,14.0,441.0,65.74,52.85
2016,11,9,14,45,806.0,71.0,2.3,14.0,402.0,63.91,51.35
2016,11,9,15,0,781.0,69.0,2.3,14.0,363.0,62.1,49.86
2016,11,9,15,15,747.5,65.0,2.2,13.5,320.0,58.64,46.96
2016,11,9,15,30,714.0,61.0,2.1,13.0,277.0,55.17,43.99
2016,11,9,15,45,662.0,56.5,2.05,13.0,231.0,51.08,40.28
2016,11,9,16,0,610.0,52.0,2.0,13.0,185.0,43.37,33.2
2016,11,9,16,15,530.5,44.5,1.85,12.5,140.0,37.07,27.32
2016,11,9,16,30,451.0,37.0,1.7,12.0,95.0,30.85,21.24
2016,11,9,16,45,312.5,25.5,1.6,11.5,57.5,21.11,10.35
2016,11,9,17,0,174.0,14.0,1.5,11.0,20.0,11.02,0.0
2016,11,9,17,15,87.0,7.0,1.4,10.5,10.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,7,15,226.5,15.5,0.6,3.5,40.5,233.52,96.28
2016,11,10,7,30,453.0,31.0,0.7,4.0,81.0,447.82,360.1
2016,11,10,7,45,543.0,37.5,0.85,5.0,126.0,518.26,427.16
2016,11,10,8,0,633.0,44.0,1.0,6.0,171.0,598.76,494.38
2016,11,10,8,15,685.0,49.0,1.1,7.0,217.5,644.32,530.68
2016,11,10,8,30,737.0,54.0,1.2,8.0,264.0,686.54,562.42
2016,11,10,8,45,774.5,56.5,1.3,9.0,308.0,710.39,578.82
2016,11,10,9,0,812.0,59.0,1.4,10.0,352.0,730.3,591.56
2016,11,10,9,15,835.0,61.5,1.4,10.5,391.5,734.89,592.6
2016,11,10,9,30,858.0,64.0,1.4,11.0,431.0,728.35,585.5
2016,11,10,9,45,880.5,63.5,1.4,11.5,466.0,721.23,578.1
2016,11,10,10,0,903.0,63.0,1.4,12.0,501.0,710.07,567.85
2016,11,10,10,15,913.5,64.0,1.3,12.5,528.5,688.43,547.83
2016,11,10,10,30,924.0,65.0,1.2,13.0,556.0,663.15,524.63
2016,11,10,10,45,932.5,65.0,1.2,13.5,576.0,631.97,497.76
2016,11,10,11,0,941.0,65.0,1.2,14.0,596.0,597.42,467.9
2016,11,10,11,15,945.5,65.5,1.15,14.5,608.5,557.99,433.39
2016,11,10,11,30,950.0,66.0,1.1,15.0,621.0,515.68,395.98
2016,11,10,11,45,953.0,65.5,1.05,15.5,626.0,469.06,354.47
2016,11,10,12,0,956.0,65.0,1.0,16.0,631.0,420.06,310.2
2016,11,10,12,15,955.5,64.5,0.95,16.0,628.0,367.73,263.12
2016,11,10,12,30,955.0,64.0,0.9,16.0,625.0,313.75,214.27
2016,11,10,12,45,952.5,63.0,0.85,16.5,613.5,257.51,164.06
2016,11,10,13,0,950.0,62.0,0.8,17.0,602.0,200.3,116.3
2016,11,10,13,15,944.0,61.5,0.75,17.0,583.5,142.37,76.03
2016,11,10,13,30,938.0,61.0,0.7,17.0,565.0,84.28,51.7
2016,11,10,13,45,929.0,59.5,0.65,17.0,538.5,65.9,51.99
2016,11,10,14,0,920.0,58.0,0.6,17.0,512.0,64.18,50.64
2016,11,10,14,15,906.0,56.5,0.55,17.0,479.5,62.28,49.09
2016,11,10,14,30,892.0,55.0,0.5,17.0,447.0,60.29,47.47
2016,11,10,14,45,872.5,53.0,0.5,17.0,408.5,57.75,45.36
2016,11,10,15,0,853.0,51.0,0.5,17.0,370.0,55.12,43.16
2016,11,10,15,15,824.0,48.5,0.45,16.5,326.5,51.88,40.47
2016,11,10,15,30,795.0,46.0,0.4,16.0,283.0,48.56,37.65
2016,11,10,15,45,751.0,42.5,0.4,15.5,237.0,44.23,33.84
2016,11,10,16,0,707.0,39.0,0.4,15.0,191.0,37.01,27.35
