Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,16,15,633.5,34.0,0.55,14.0,145.0,31.96,22.66
2016,11,10,16,30,560.0,29.0,0.7,13.0,99.0,27.02,17.81
2016,11,10,16,45,421.5,20.5,0.85,12.0,60.0,18.83,8.21
2016,11,10,17,0,283.0,12.0,1.0,11.0,21.0,9.44,0.0
2016,11,10,17,15,141.5,6.0,0.95,10.0,10.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,0.55,4.0,40.5,242.97,71.82
2016,11,11,7,30,502.0,28.0,0.6,5.0,81.0,470.72,372.83
2016,11,11,7,45,587.5,34.0,0.65,6.5,127.0,548.41,445.22
2016,11,11,8,0,673.0,40.0,0.7,8.0,173.0,624.14,506.16
2016,11,11,8,15,721.0,44.5,0.75,9.0,219.0,665.4,538.24
2016,11,11,8,30,769.0,49.0,0.8,10.0,265.0,703.45,565.86
2016,11,11,8,45,799.0,52.0,0.9,11.0,308.0,721.62,578.04
2016,11,11,9,0,829.0,55.0,1.0,12.0,351.0,728.33,581.26
2016,11,11,9,15,849.0,57.5,1.05,12.5,389.5,730.69,581.46
2016,11,11,9,30,869.0,60.0,1.1,13.0,428.0,729.28,578.82
2016,11,11,9,45,883.0,61.0,1.2,14.0,461.0,717.74,568.38
2016,11,11,10,0,897.0,62.0,1.3,15.0,494.0,702.48,555.36
2016,11,11,10,15,905.5,63.0,1.3,15.5,520.0,679.77,535.67
2016,11,11,10,30,914.0,64.0,1.3,16.0,546.0,653.57,512.94
2016,11,11,10,45,917.5,65.5,1.3,16.5,564.5,621.47,485.53
2016,11,11,11,0,921.0,67.0,1.3,17.0,583.0,586.31,455.41
2016,11,11,11,15,924.5,67.5,1.3,17.0,595.0,547.21,422.55
2016,11,11,11,30,928.0,68.0,1.3,17.0,607.0,505.37,386.71
2016,11,11,11,45,925.5,69.5,1.3,17.5,610.5,459.33,346.05
2016,11,11,12,0,923.0,71.0,1.3,18.0,614.0,411.36,303.01
2016,11,11,12,15,686.0,146.5,1.25,18.0,549.0,342.05,249.06
2016,11,11,12,30,449.0,222.0,1.2,18.0,484.0,286.82,209.17
2016,11,11,12,45,671.5,150.0,1.2,18.5,533.0,254.1,171.87
2016,11,11,13,0,894.0,78.0,1.2,19.0,582.0,202.15,119.67
2016,11,11,13,15,887.5,77.0,1.2,19.0,564.0,146.6,81.41
2016,11,11,13,30,881.0,76.0,1.2,19.0,546.0,91.02,58.41
2016,11,11,13,45,741.0,105.0,1.2,19.0,487.5,79.31,63.1
2016,11,11,14,0,601.0,134.0,1.2,19.0,429.0,96.46,77.93
2016,11,11,14,15,495.0,147.0,1.2,18.5,379.5,101.27,82.33
2016,11,11,14,30,389.0,160.0,1.2,18.0,330.0,107.85,88.31
2016,11,11,14,45,371.0,149.5,1.2,18.0,300.0,104.04,85.21
2016,11,11,15,0,353.0,139.0,1.2,18.0,270.0,97.35,79.61
2016,11,11,15,15,341.5,123.5,1.1,17.5,237.5,87.6,71.43
2016,11,11,15,30,330.0,108.0,1.0,17.0,205.0,76.72,62.13
2016,11,11,15,45,300.0,93.0,0.95,16.5,170.0,66.87,53.54
2016,11,11,16,0,270.0,78.0,0.9,16.0,135.0,56.76,44.52
2016,11,11,16,15,233.0,60.5,0.85,15.0,101.5,44.61,33.57
2016,11,11,16,30,196.0,43.0,0.8,14.0,68.0,32.15,22.05
2016,11,11,16,45,98.0,28.0,0.8,13.5,40.5,20.97,9.18
2016,11,11,17,0,0.0,13.0,0.8,13.0,13.0,10.23,0.0
2016,11,11,17,15,0.0,6.5,0.85,12.5,6.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,7,15,234.5,14.5,0.95,2.5,39.0,228.64,33.76
2016,11,12,7,30,469.0,29.0,1.1,3.0,78.0,443.19,354.38
2016,11,12,7,45,562.5,36.0,1.3,3.5,124.0,528.64,439.14
2016,11,12,8,0,656.0,43.0,1.5,4.0,170.0,612.01,511.18
2016,11,12,8,15,710.0,48.0,1.55,4.5,217.0,658.95,550.07
2016,11,12,8,30,764.0,53.0,1.6,5.0,264.0,702.45,584.08
2016,11,12,8,45,801.0,56.0,1.65,5.5,309.5,726.22,601.36
2016,11,12,9,0,838.0,59.0,1.7,6.0,355.0,745.96,614.83
2016,11,12,9,15,862.5,61.5,1.65,6.5,395.5,743.93,610.52
2016,11,12,9,30,887.0,64.0,1.6,7.0,436.0,745.39,608.88
2016,11,12,9,45,908.5,64.0,1.55,7.5,472.0,737.46,600.19
2016,11,12,10,0,930.0,64.0,1.5,8.0,508.0,725.44,588.66
2016,11,12,10,15,942.0,65.5,1.45,8.5,536.5,704.6,569.14
2016,11,12,10,30,954.0,67.0,1.4,9.0,565.0,679.89,546.37
2016,11,12,10,45,961.0,68.0,1.35,9.5,586.0,647.83,517.82
2016,11,12,11,0,968.0,69.0,1.3,10.0,607.0,612.36,486.27
2016,11,12,11,15,973.0,69.5,1.25,10.0,620.5,572.06,451.29
2016,11,12,11,30,978.0,70.0,1.2,10.0,634.0,528.76,413.12
2016,11,12,11,45,980.0,70.0,1.15,10.5,639.0,480.88,369.74
2016,11,12,12,0,982.0,70.0,1.1,11.0,644.0,430.64,323.55
2016,11,12,12,15,981.0,70.0,1.05,11.0,641.0,377.25,274.65
2016,11,12,12,30,980.0,70.0,1.0,11.0,638.0,322.18,223.95
2016,11,12,12,45,977.5,69.5,1.0,11.5,627.0,264.95,172.13
2016,11,12,13,0,975.0,69.0,1.0,12.0,616.0,206.68,122.9
2016,11,12,13,15,968.5,68.0,0.95,12.0,596.5,146.85,81.01
2016,11,12,13,30,962.0,67.0,0.9,12.0,577.0,86.93,56.36
2016,11,12,13,45,952.5,66.0,0.9,12.0,550.5,70.72,57.34
2016,11,12,14,0,943.0,65.0,0.9,12.0,524.0,69.36,56.28
2016,11,12,14,15,928.5,63.5,0.9,12.0,490.5,67.46,54.72
2016,11,12,14,30,914.0,62.0,0.9,12.0,457.0,65.47,53.07
2016,11,12,14,45,893.0,59.5,0.9,12.0,417.0,62.57,50.61
2016,11,12,15,0,872.0,57.0,0.9,12.0,377.0,59.56,48.03
2016,11,12,15,15,842.0,54.0,0.8,11.5,333.0,55.95,44.97
2016,11,12,15,30,812.0,51.0,0.7,11.0,289.0,48.39,38.28
2016,11,12,15,45,765.0,47.0,0.65,10.5,241.5,44.39,34.68
2016,11,12,16,0,718.0,43.0,0.6,10.0,194.0,40.42,30.98
2016,11,12,16,15,640.0,37.0,0.7,8.5,146.5,34.57,25.5
2016,11,12,16,30,562.0,31.0,0.8,7.0,99.0,28.81,19.77
2016,11,12,16,45,405.0,21.5,0.9,6.0,59.0,19.71,8.12
2016,11,12,17,0,248.0,12.0,1.0,5.0,19.0,9.44,0.0
2016,11,12,17,15,124.0,6.0,1.0,4.5,9.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,7,15,263.5,13.5,0.55,0.0,39.5,247.74,0.0
2016,11,13,7,30,527.0,27.0,0.6,1.0,79.0,485.92,382.55
2016,11,13,7,45,616.5,33.5,0.7,2.0,126.5,567.11,465.29
2016,11,13,8,0,706.0,40.0,0.8,3.0,174.0,646.35,532.02
2016,11,13,8,15,756.5,44.0,0.75,3.5,221.5,688.84,565.67
2016,11,13,8,30,807.0,48.0,0.7,4.0,269.0,727.87,594.27
2016,11,13,8,45,839.5,51.0,0.65,5.0,314.0,739.98,600.1
2016,11,13,9,0,872.0,54.0,0.6,6.0,359.0,755.83,608.02
2016,11,13,9,15,892.5,56.5,0.5,7.0,399.0,757.91,604.48
2016,11,13,9,30,913.0,59.0,0.4,8.0,439.0,756.07,598.12
2016,11,13,9,45,928.0,60.0,0.35,9.5,473.0,744.32,584.61
2016,11,13,10,0,943.0,61.0,0.3,11.0,507.0,728.65,568.7
2016,11,13,10,15,951.0,62.0,0.3,11.5,534.0,704.38,548.25
2016,11,13,10,30,959.0,63.0,0.3,12.0,561.0,676.5,524.83
2016,11,13,10,45,964.0,64.0,0.3,13.0,580.5,643.3,496.3
2016,11,13,11,0,969.0,65.0,0.3,14.0,600.0,606.83,465.01
2016,11,13,11,15,970.5,65.5,0.3,14.5,611.5,564.93,430.03
2016,11,13,11,30,972.0,66.0,0.3,15.0,623.0,520.33,392.22
2016,11,13,11,45,970.5,66.5,0.3,15.5,626.5,471.97,350.65
2016,11,13,12,0,969.0,67.0,0.3,16.0,630.0,421.55,306.5
2016,11,13,12,15,779.0,119.0,0.3,16.0,570.0,347.53,248.91
2016,11,13,12,30,589.0,171.0,0.3,16.0,510.0,286.39,203.2
2016,11,13,12,45,518.0,190.0,0.35,16.0,484.0,245.6,171.35
2016,11,13,13,0,447.0,209.0,0.4,16.0,458.0,210.64,146.25
2016,11,13,13,15,516.5,180.5,0.45,16.0,459.5,166.14,111.8
2016,11,13,13,30,586.0,152.0,0.5,16.0,461.0,116.32,84.35
2016,11,13,13,45,746.5,108.0,0.55,16.0,481.5,81.53,65.71
2016,11,13,14,0,907.0,64.0,0.6,16.0,502.0,67.86,54.06
2016,11,13,14,15,891.0,62.5,0.6,16.0,469.0,65.97,52.55
2016,11,13,14,30,875.0,61.0,0.6,16.0,436.0,63.99,50.94
2016,11,13,14,45,852.5,58.5,0.6,16.0,397.0,61.1,48.52
2016,11,13,15,0,830.0,56.0,0.6,16.0,358.0,58.12,46.0
2016,11,13,15,15,798.0,53.0,0.55,15.0,315.0,50.0,39.06
2016,11,13,15,30,766.0,50.0,0.5,14.0,272.0,47.02,36.59
2016,11,13,15,45,715.0,46.5,0.45,13.5,226.0,43.44,33.4
2016,11,13,16,0,664.0,43.0,0.4,13.0,180.0,39.94,30.15
2016,11,13,16,15,583.5,36.5,0.5,11.5,135.0,33.74,24.42
2016,11,13,16,30,503.0,30.0,0.6,10.0,90.0,27.63,18.41
2016,11,13,16,45,251.5,23.0,0.7,9.0,53.0,18.92,6.81
2016,11,13,17,0,0.0,16.0,0.8,8.0,16.0,12.59,0.0
2016,11,13,17,15,0.0,8.0,0.75,7.5,8.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,193.0,14.0,0.7,4.5,32.5,196.99,0.0
2016,11,14,7,30,386.0,28.0,0.6,5.0,65.0,387.14,300.7
2016,11,14,7,45,474.5,36.0,0.5,6.0,107.0,465.35,379.98
2016,11,14,8,0,563.0,44.0,0.4,7.0,149.0,543.62,443.78
2016,11,14,8,15,618.5,49.5,0.4,7.5,193.0,584.13,476.4
2016,11,14,8,30,674.0,55.0,0.4,8.0,237.0,629.68,510.81
2016,11,14,8,45,382.5,98.5,0.4,8.5,205.5,444.75,367.01
2016,11,14,9,0,91.0,142.0,0.4,9.0,174.0,213.83,177.08
2016,11,14,9,15,45.5,116.0,0.3,9.5,132.0,140.79,116.0
2016,11,14,9,30,0.0,90.0,0.2,10.0,90.0,70.48,55.11
2016,11,14,9,45,0.0,86.0,0.1,11.0,86.0,66.55,51.67
2016,11,14,10,0,0.0,82.0,0.0,12.0,82.0,63.02,48.4
2016,11,14,10,15,0.0,120.5,0.05,12.5,120.5,94.95,74.94
2016,11,14,10,30,0.0,159.0,0.1,13.0,159.0,127.03,100.96
2016,11,14,10,45,18.0,190.5,0.15,13.5,200.5,163.16,130.06
2016,11,14,11,0,36.0,222.0,0.2,14.0,242.0,205.91,163.71
2016,11,14,11,15,58.5,238.5,0.2,14.0,272.0,225.94,178.91
2016,11,14,11,30,81.0,255.0,0.2,14.0,302.0,242.95,191.48
2016,11,14,11,45,41.5,214.5,0.25,14.5,239.0,186.3,146.35
2016,11,14,12,0,2.0,174.0,0.3,15.0,176.0,133.74,104.79
2016,11,14,12,15,1.0,169.5,0.25,15.0,171.0,129.05,101.21
2016,11,14,12,30,0.0,165.0,0.2,15.0,166.0,124.56,97.61
2016,11,14,12,45,0.0,150.0,0.2,15.0,150.5,113.01,88.3
2016,11,14,13,0,0.0,135.0,0.2,15.0,135.0,101.74,79.22
2016,11,14,13,15,0.0,142.0,0.15,15.0,142.0,105.91,82.74
2016,11,14,13,30,0.0,149.0,0.1,15.0,149.0,109.62,85.82
2016,11,14,13,45,0.0,133.0,0.1,15.0,133.0,98.58,80.53
2016,11,14,14,0,0.0,117.0,0.1,15.0,117.0,87.54,71.22
2016,11,14,14,15,0.0,127.0,0.1,15.0,127.0,93.79,76.82
2016,11,14,14,30,0.0,137.0,0.1,15.0,137.0,99.61,81.97
2016,11,14,14,45,0.0,124.5,0.1,15.0,124.5,90.89,74.56
2016,11,14,15,0,0.0,112.0,0.1,15.0,112.0,82.07,67.07
2016,11,14,15,15,0.0,98.0,0.1,14.5,98.0,72.19,58.67
2016,11,14,15,30,0.0,84.0,0.1,14.0,84.0,62.21,50.04
2016,11,14,15,45,265.0,69.0,0.15,13.5,123.5,50.45,39.63
2016,11,14,16,0,530.0,54.0,0.2,13.0,163.0,44.34,34.05
2016,11,14,16,15,446.5,45.0,0.3,12.0,120.5,37.02,27.24
2016,11,14,16,30,363.0,36.0,0.4,11.0,78.0,29.73,20.08
2016,11,14,16,45,231.5,23.0,0.55,10.5,45.5,18.89,6.03
2016,11,14,17,0,100.0,10.0,0.7,10.0,13.0,7.87,0.0
2016,11,14,17,15,50.0,5.0,0.7,9.5,6.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,15,7,15,118.5,17.5,0.55,3.5,28.5,140.48,0.0
2016,11,15,7,30,237.0,35.0,0.6,4.0,57.0,280.32,216.99
2016,11,15,7,45,334.0,48.5,0.65,4.5,99.0,368.11,306.58
2016,11,15,8,0,431.0,62.0,0.7,5.0,141.0,456.13,382.21
2016,11,15,8,15,493.0,71.5,0.7,5.5,185.0,514.87,430.44
2016,11,15,8,30,555.0,81.0,0.7,6.0,229.0,570.27,473.75
2016,11,15,8,45,606.5,86.0,0.7,6.5,272.5,609.35,502.6
2016,11,15,9,0,658.0,91.0,0.7,7.0,316.0,644.17,527.17
2016,11,15,9,15,688.0,95.5,0.7,8.0,355.0,657.83,534.25
2016,11,15,9,30,718.0,100.0,0.7,9.0,394.0,667.44,537.83
2016,11,15,9,45,768.0,95.0,0.75,10.0,432.5,676.55,541.62
2016,11,15,10,0,818.0,90.0,0.8,11.0,471.0,677.47,539.11
2016,11,15,10,15,832.0,92.0,0.8,12.0,499.0,660.58,522.35
2016,11,15,10,30,846.0,94.0,0.8,13.0,527.0,639.89,502.81
2016,11,15,10,45,859.0,94.0,0.85,14.0,548.0,612.82,478.93
2016,11,15,11,0,872.0,94.0,0.9,15.0,569.0,582.15,451.94
2016,11,15,11,15,877.0,95.0,0.9,15.0,582.0,544.83,420.59
2016,11,15,11,30,882.0,96.0,0.9,15.0,595.0,504.69,386.29
2016,11,15,11,45,886.0,95.5,0.9,15.5,600.0,460.11,347.02
2016,11,15,12,0,890.0,95.0,0.9,16.0,605.0,413.18,305.02
2016,11,15,12,15,888.5,94.5,0.9,16.0,602.0,362.35,259.84
2016,11,15,12,30,887.0,94.0,0.9,16.0,599.0,310.11,213.14
2016,11,15,12,45,850.5,105.0,0.9,16.0,581.5,258.4,168.97
2016,11,15,13,0,814.0,116.0,0.9,16.0,564.0,203.77,125.77
2016,11,15,13,15,805.0,114.5,0.85,16.0,545.0,149.85,88.89
2016,11,15,13,30,796.0,113.0,0.8,16.0,526.0,96.38,66.91
2016,11,15,13,45,788.0,108.5,0.8,16.5,501.0,82.9,66.87
2016,11,15,14,0,780.0,104.0,0.8,17.0,476.0,80.25,64.6
2016,11,15,14,15,760.5,101.0,0.75,16.5,443.5,78.37,63.23
2016,11,15,14,30,741.0,98.0,0.7,16.0,411.0,76.51,61.87
2016,11,15,14,45,719.5,92.5,0.7,16.0,374.0,72.87,58.82
2016,11,15,15,0,698.0,87.0,0.7,16.0,337.0,69.18,55.7
2016,11,15,15,15,660.0,81.5,0.65,15.5,294.5,65.21,52.39
2016,11,15,15,30,622.0,76.0,0.6,15.0,252.0,61.24,49.0
2016,11,15,15,45,571.0,67.5,0.55,14.5,208.0,54.79,43.28
2016,11,15,16,0,520.0,59.0,0.5,14.0,164.0,48.29,37.34
2016,11,15,16,15,433.5,48.5,0.6,13.0,121.0,39.84,29.54
2016,11,15,16,30,347.0,38.0,0.7,12.0,78.0,31.38,21.29
2016,11,15,16,45,214.0,24.0,0.8,11.5,44.5,19.73,5.69
2016,11,15,17,0,81.0,10.0,0.9,11.0,11.0,7.87,0.0
2016,11,15,17,15,40.5,5.0,0.9,10.5,5.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,7,15,109.5,17.5,0.55,3.5,27.0,97.15,0.0
2016,11,16,7,30,219.0,35.0,0.6,4.0,54.0,266.8,202.89
2016,11,16,7,45,306.5,49.0,0.7,5.0,94.0,347.08,288.45
2016,11,16,8,0,394.0,63.0,0.8,6.0,134.0,428.87,359.59
2016,11,16,8,15,455.5,73.5,0.75,7.0,176.5,484.58,404.93
2016,11,16,8,30,517.0,84.0,0.7,8.0,219.0,541.43,448.49
2016,11,16,8,45,563.0,90.5,0.65,9.0,261.0,578.34,474.48
2016,11,16,9,0,609.0,97.0,0.6,10.0,303.0,611.19,496.18
2016,11,16,9,15,639.5,102.5,0.65,11.0,341.0,627.16,505.32
2016,11,16,9,30,670.0,108.0,0.7,12.0,379.0,639.12,511.19
2016,11,16,9,45,691.0,112.0,0.75,13.0,412.0,638.63,507.6
2016,11,16,10,0,712.0,116.0,0.8,14.0,445.0,634.25,501.09
2016,11,16,10,15,727.5,119.0,0.8,14.5,472.0,621.3,488.53
2016,11,16,10,30,743.0,122.0,0.8,15.0,499.0,604.69,473.15
2016,11,16,10,45,762.5,120.5,0.85,16.0,520.5,582.38,453.06
2016,11,16,11,0,782.0,119.0,0.9,17.0,542.0,556.27,429.75
2016,11,16,11,15,788.0,120.5,0.9,17.0,555.0,522.37,401.28
2016,11,16,11,30,794.0,122.0,0.9,17.0,568.0,485.73,370.04
2016,11,16,11,45,806.0,118.5,0.9,17.5,574.5,444.62,333.91
2016,11,16,12,0,818.0,115.0,0.9,18.0,581.0,402.78,296.26
2016,11,16,12,15,816.5,115.0,0.9,18.0,578.0,355.64,254.63
2016,11,16,12,30,815.0,115.0,0.9,18.0,575.0,307.2,211.67
2016,11,16,12,45,843.0,101.5,0.95,18.0,570.0,253.25,164.04
2016,11,16,13,0,871.0,88.0,1.0,18.0,565.0,195.67,116.1
2016,11,16,13,15,863.0,87.0,0.95,18.0,546.5,140.48,78.83
2016,11,16,13,30,855.0,86.0,0.9,18.0,528.0,85.52,57.44
2016,11,16,13,45,845.5,83.5,0.9,18.5,502.5,73.25,58.09
2016,11,16,14,0,836.0,81.0,0.9,19.0,477.0,71.45,56.56
2016,11,16,14,15,819.0,78.5,0.85,18.5,445.0,69.49,55.09
2016,11,16,14,30,802.0,76.0,0.8,18.0,413.0,67.52,53.61
2016,11,16,14,45,781.0,72.0,0.8,18.0,375.5,64.33,50.95
2016,11,16,15,0,760.0,68.0,0.8,18.0,338.0,61.1,48.22
2016,11,16,15,15,725.0,64.0,0.7,17.5,296.0,57.63,45.34
2016,11,16,15,30,690.0,60.0,0.6,17.0,254.0,54.16,42.39
2016,11,16,15,45,642.0,54.0,0.55,16.5,210.5,45.11,34.4
2016,11,16,16,0,594.0,48.0,0.5,16.0,167.0,40.19,29.92
2016,11,16,16,15,509.0,40.5,0.6,15.0,123.5,33.83,24.02
2016,11,16,16,30,424.0,33.0,0.7,14.0,80.0,27.56,17.78
2016,11,16,16,45,212.0,16.5,0.85,13.0,40.0,13.42,1.41
2016,11,16,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,7,15,182.5,13.5,0.55,5.0,29.0,149.1,0.0
2016,11,17,7,30,365.0,27.0,0.6,6.0,58.0,365.07,267.87
2016,11,17,7,45,464.0,35.5,0.7,7.0,100.0,452.86,368.08
2016,11,17,8,0,563.0,44.0,0.8,8.0,142.0,539.24,441.46
2016,11,17,8,15,622.5,49.5,0.7,8.5,186.5,581.85,475.69
2016,11,17,8,30,682.0,55.0,0.6,9.0,231.0,630.35,511.8
2016,11,17,8,45,719.5,59.0,0.55,10.0,274.0,656.36,528.61
2016,11,17,9,0,757.0,63.0,0.5,11.0,317.0,678.52,541.62
2016,11,17,9,15,783.0,66.0,0.45,12.0,355.5,686.79,543.87
2016,11,17,9,30,809.0,69.0,0.4,13.0,394.0,691.06,543.14
2016,11,17,9,45,835.5,69.0,0.4,14.0,429.0,688.0,537.89
2016,11,17,10,0,862.0,69.0,0.4,15.0,464.0,674.8,524.91
2016,11,17,10,15,874.0,70.5,0.35,15.5,491.0,655.97,507.52
2016,11,17,10,30,886.0,72.0,0.3,16.0,518.0,633.54,487.4
2016,11,17,10,45,894.5,73.0,0.3,16.5,538.5,604.94,463.26
2016,11,17,11,0,903.0,74.0,0.3,17.0,559.0,573.04,436.29
2016,11,17,11,15,907.5,74.5,0.3,17.5,571.5,535.42,404.6
2016,11,17,11,30,912.0,75.0,0.3,18.0,584.0,495.02,370.12
2016,11,17,11,45,915.0,74.5,0.3,18.5,589.0,450.47,331.71
2016,11,17,12,0,918.0,74.0,0.3,19.0,594.0,403.63,290.64
2016,11,17,12,15,917.0,74.0,0.3,19.0,591.0,353.84,247.11
2016,11,17,12,30,916.0,74.0,0.3,19.0,588.0,302.49,201.95
2016,11,17,12,45,908.5,74.5,0.3,19.0,576.5,248.85,156.02
2016,11,17,13,0,901.0,75.0,0.3,19.0,565.0,194.72,112.87
2016,11,17,13,15,893.5,74.0,0.25,19.0,546.5,139.29,76.27
2016,11,17,13,30,886.0,73.0,0.2,19.0,528.0,83.92,55.92
2016,11,17,13,45,878.0,70.5,0.2,19.5,503.0,71.86,56.61
2016,11,17,14,0,870.0,68.0,0.2,20.0,478.0,69.6,54.7
2016,11,17,14,15,854.0,66.0,0.2,19.5,446.0,67.42,53.06
2016,11,17,14,30,838.0,64.0,0.2,19.0,414.0,59.3,46.27
2016,11,17,14,45,818.0,61.0,0.2,19.0,376.5,56.65,44.09
2016,11,17,15,0,798.0,58.0,0.2,19.0,339.0,53.96,41.84
2016,11,17,15,15,764.5,54.5,0.2,18.5,297.0,50.66,39.1
2016,11,17,15,30,731.0,51.0,0.2,18.0,255.0,47.35,36.27
2016,11,17,15,45,683.0,46.5,0.25,18.0,211.0,43.08,32.42
2016,11,17,16,0,635.0,42.0,0.3,18.0,167.0,38.84,28.47
2016,11,17,16,15,552.5,35.5,0.45,17.0,123.5,32.67,22.78
2016,11,17,16,30,470.0,29.0,0.6,16.0,80.0,26.61,16.73
2016,11,17,16,45,235.0,14.5,0.75,15.5,40.0,12.91,0.44
2016,11,17,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,7,15,187.0,12.5,0.5,7.0,27.5,151.25,0.0
2016,11,18,7,30,374.0,25.0,0.5,8.0,55.0,366.74,258.87
2016,11,18,7,45,470.0,33.5,0.55,9.0,97.0,453.8,364.12
2016,11,18,8,0,566.0,42.0,0.6,10.0,139.0,537.52,434.72
2016,11,18,8,15,625.5,47.5,0.55,10.5,183.5,580.35,469.29
2016,11,18,8,30,685.0,53.0,0.5,11.0,228.0,628.63,505.48
2016,11,18,8,45,721.5,57.5,0.5,12.0,270.5,654.34,522.64
2016,11,18,9,0,758.0,62.0,0.5,13.0,313.0,676.27,536.15
2016,11,18,9,15,784.5,65.0,0.45,14.0,352.0,684.91,538.69
2016,11,18,9,30,811.0,68.0,0.4,15.0,391.0,689.55,538.23
2016,11,18,9,45,829.5,70.5,0.35,16.0,424.5,683.78,530.38
2016,11,18,10,0,848.0,73.0,0.3,17.0,458.0,674.05,518.81
2016,11,18,10,15,860.5,74.5,0.3,17.5,485.5,655.26,502.31
2016,11,18,10,30,873.0,76.0,0.3,18.0,513.0,628.22,479.94
2016,11,18,10,45,882.5,77.0,0.35,19.0,533.5,600.59,456.46
2016,11,18,11,0,892.0,78.0,0.4,20.0,554.0,569.62,430.08
2016,11,18,11,15,897.0,78.5,0.4,20.5,567.0,532.64,399.07
2016,11,18,11,30,902.0,79.0,0.4,21.0,580.0,492.88,365.32
2016,11,18,11,45,905.0,79.0,0.4,21.5,585.0,449.2,327.85
2016,11,18,12,0,908.0,79.0,0.4,22.0,590.0,403.22,287.77
2016,11,18,12,15,907.0,79.0,0.35,22.5,587.5,353.87,244.26
2016,11,18,12,30,906.0,79.0,0.3,23.0,585.0,302.97,199.47
2016,11,18,12,45,903.5,77.5,0.25,23.5,574.5,249.28,153.66
2016,11,18,13,0,901.0,76.0,0.2,24.0,564.0,194.69,110.5
2016,11,18,13,15,893.5,75.0,0.2,24.0,545.5,139.31,74.88
2016,11,18,13,30,886.0,74.0,0.2,24.0,527.0,83.98,55.19
2016,11,18,13,45,876.0,72.5,0.2,24.0,501.5,73.1,56.59
2016,11,18,14,0,866.0,71.0,0.2,24.0,476.0,71.48,55.36
2016,11,18,14,15,849.5,69.0,0.2,24.0,444.0,63.18,48.47
2016,11,18,14,30,833.0,67.0,0.2,24.0,412.0,61.41,47.09
2016,11,18,14,45,810.0,64.0,0.25,24.0,374.5,58.76,44.95
2016,11,18,15,0,787.0,61.0,0.3,24.0,337.0,56.09,42.75
2016,11,18,15,15,753.0,57.5,0.35,23.0,295.0,52.86,40.21
2016,11,18,15,30,719.0,54.0,0.4,22.0,253.0,49.63,37.58
2016,11,18,15,45,666.5,49.0,0.5,21.0,208.5,44.99,33.61
2016,11,18,16,0,614.0,44.0,0.6,20.0,164.0,40.37,29.5
2016,11,18,16,15,528.5,37.0,0.6,18.5,120.5,33.84,23.59
2016,11,18,16,30,443.0,30.0,0.6,17.0,77.0,25.19,15.38
2016,11,18,16,45,221.5,15.0,0.65,16.0,38.5,12.23,0.0
2016,11,18,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.5,12.5,0.6,6.5,26.0,135.32,0.0
2016,11,19,7,30,333.0,25.0,0.7,7.0,52.0,332.14,227.99
2016,11,19,7,45,430.5,34.5,0.85,8.0,92.5,423.37,343.14
2016,11,19,8,0,528.0,44.0,1.0,9.0,133.0,509.17,417.63
2016,11,19,8,15,588.0,50.5,1.0,9.5,176.5,560.6,460.36
2016,11,19,8,30,648.0,57.0,1.0,10.0,220.0,609.43,498.61
2016,11,19,8,45,673.5,64.0,1.05,11.0,260.0,629.14,512.5
2016,11,19,9,0,699.0,71.0,1.1,12.0,300.0,645.55,523.11
2016,11,19,9,15,725.0,74.5,1.2,13.0,337.5,654.39,527.95
2016,11,19,9,30,751.0,78.0,1.3,14.0,375.0,655.8,527.0
2016,11,19,9,45,504.5,134.0,1.45,15.0,341.0,519.04,418.85
2016,11,19,10,0,258.0,190.0,1.6,16.0,307.0,377.35,304.66
2016,11,19,10,15,373.0,180.0,1.75,16.5,360.0,426.88,344.14
2016,11,19,10,30,488.0,170.0,1.9,17.0,413.0,483.27,386.02
2016,11,19,10,45,638.5,137.5,2.1,18.0,468.0,522.77,413.5
2016,11,19,11,0,789.0,105.0,2.3,19.0,523.0,542.01,424.24
2016,11,19,11,15,796.5,106.0,2.35,18.5,537.0,509.45,396.53
2016,11,19,11,30,804.0,107.0,2.4,18.0,551.0,474.06,366.06
2016,11,19,11,45,809.5,107.0,2.5,18.0,557.5,434.25,330.69
2016,11,19,12,0,815.0,107.0,2.6,18.0,564.0,392.08,292.52
2016,11,19,12,15,639.5,156.0,2.6,17.5,513.5,328.12,241.74
2016,11,19,12,30,464.0,205.0,2.6,17.0,463.0,274.68,201.46
2016,11,19,12,45,232.0,114.0,2.65,17.0,243.0,131.98,93.86
2016,11,19,13,0,0.0,23.0,2.7,17.0,23.0,17.58,9.13
2016,11,19,13,15,0.0,47.0,2.7,16.5,47.0,36.0,24.7
2016,11,19,13,30,0.0,71.0,2.7,16.0,71.0,54.52,40.35
2016,11,19,13,45,139.0,133.0,2.7,16.0,198.0,94.76,77.52
2016,11,19,14,0,278.0,195.0,2.7,16.0,325.0,128.07,106.44
2016,11,19,14,15,569.5,131.0,2.65,15.5,373.5,93.32,76.61
2016,11,19,14,30,861.0,67.0,2.6,15.0,422.0,61.9,49.34
2016,11,19,14,45,853.5,62.0,2.6,14.5,386.5,57.96,46.08
2016,11,19,15,0,846.0,57.0,2.6,14.0,351.0,53.88,42.62
2016,11,19,15,15,815.0,54.0,2.55,13.0,308.0,50.92,40.19
2016,11,19,15,30,784.0,51.0,2.5,12.0,265.0,47.96,37.67
2016,11,19,15,45,736.5,46.5,2.5,11.5,219.5,43.61,33.72
2016,11,19,16,0,689.0,42.0,2.5,11.0,174.0,39.28,29.64
2016,11,19,16,15,604.0,35.5,2.4,10.5,128.5,33.01,23.64
2016,11,19,16,30,519.0,29.0,2.3,10.0,83.0,26.85,17.21
2016,11,19,16,45,259.5,14.5,2.2,9.5,41.5,12.98,0.0
2016,11,19,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,7,15,216.0,12.0,0.75,-0.5,28.0,171.72,0.0
2016,11,20,7,30,432.0,24.0,0.9,0.0,56.0,391.42,261.65
2016,11,20,7,45,536.5,31.5,1.1,0.5,100.5,490.17,404.41
2016,11,20,8,0,641.0,39.0,1.3,1.0,145.0,580.74,486.82
2016,11,20,8,15,699.5,44.0,1.35,1.5,191.0,630.53,530.14
2016,11,20,8,30,758.0,49.0,1.4,2.0,237.0,676.85,568.02
2016,11,20,8,45,795.0,52.5,1.5,2.5,281.5,701.01,587.21
2016,11,20,9,0,832.0,56.0,1.6,3.0,326.0,721.24,602.36
2016,11,20,9,15,856.5,58.5,1.6,3.5,365.5,726.73,604.63
2016,11,20,9,30,881.0,61.0,1.6,4.0,405.0,721.43,598.52
2016,11,20,9,45,902.0,61.5,1.65,4.5,440.0,714.09,591.35
2016,11,20,10,0,923.0,62.0,1.7,5.0,475.0,702.74,580.5
2016,11,20,10,15,934.0,63.0,1.7,5.0,503.0,681.37,561.46
2016,11,20,10,30,945.0,64.0,1.7,5.0,531.0,656.31,539.27
2016,11,20,10,45,954.0,64.0,1.7,5.5,551.5,625.35,511.16
2016,11,20,11,0,963.0,64.0,1.7,6.0,572.0,590.95,479.85
2016,11,20,11,15,966.5,64.5,1.7,6.5,584.5,550.95,443.5
2016,11,20,11,30,970.0,65.0,1.7,7.0,597.0,508.12,404.08
2016,11,20,11,45,971.0,65.5,1.75,7.5,602.0,461.58,360.98
2016,11,20,12,0,972.0,66.0,1.8,8.0,607.0,412.75,315.01
2016,11,20,12,15,970.5,65.5,1.8,8.0,603.5,360.19,265.67
2016,11,20,12,30,969.0,65.0,1.8,8.0,600.0,306.05,214.74
2016,11,20,12,45,963.5,65.0,1.8,8.5,588.5,250.14,163.28
2016,11,20,13,0,958.0,65.0,1.8,9.0,577.0,193.48,115.18
2016,11,20,13,15,950.0,64.5,1.8,9.0,558.0,135.73,75.43
2016,11,20,13,30,942.0,64.0,1.8,9.0,539.0,78.0,54.02
2016,11,20,13,45,928.0,63.5,1.85,9.0,512.5,68.0,55.73
2016,11,20,14,0,914.0,63.0,1.9,9.0,486.0,66.88,54.85
2016,11,20,14,15,898.0,61.5,1.85,8.5,453.5,64.96,53.34
2016,11,20,14,30,882.0,60.0,1.8,8.0,421.0,62.96,51.74
2016,11,20,14,45,855.5,58.5,1.8,8.0,382.0,60.68,49.78
2016,11,20,15,0,829.0,57.0,1.8,8.0,343.0,53.62,43.44
2016,11,20,15,15,795.5,53.5,1.7,7.5,300.5,50.26,40.51
2016,11,20,15,30,762.0,50.0,1.6,7.0,258.0,46.89,37.49
2016,11,20,15,45,706.0,46.0,1.55,7.0,212.0,42.89,33.7
2016,11,20,16,0,650.0,42.0,1.5,7.0,166.0,38.96,29.86
2016,11,20,16,15,563.5,35.5,1.3,6.0,122.0,32.76,23.89
2016,11,20,16,30,477.0,29.0,1.1,5.0,78.0,26.67,17.41
2016,11,20,16,45,238.5,14.5,0.95,4.5,39.0,12.94,0.0
2016,11,20,17,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
