Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,1,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,7,15,137.0,8.0,0.55,6.5,14.0,106.08,0.0
2016,12,1,7,30,274.0,16.0,0.6,7.0,28.0,214.27,0.0
2016,12,1,7,45,409.0,25.0,0.7,7.5,66.5,373.66,275.19
2016,12,1,8,0,544.0,34.0,0.8,8.0,105.0,485.85,392.45
2016,12,1,8,15,616.0,40.0,0.9,8.5,149.0,546.54,446.37
2016,12,1,8,30,688.0,46.0,1.0,9.0,193.0,604.01,494.1
2016,12,1,8,45,734.5,49.5,1.1,9.5,236.0,635.97,520.06
2016,12,1,9,0,781.0,53.0,1.2,10.0,279.0,664.01,541.71
2016,12,1,9,15,810.0,56.0,1.2,10.5,318.5,674.62,548.34
2016,12,1,9,30,839.0,59.0,1.2,11.0,358.0,681.21,551.59
2016,12,1,9,45,861.5,60.0,1.3,11.5,392.5,670.65,542.83
2016,12,1,10,0,884.0,61.0,1.4,12.0,427.0,662.55,534.56
2016,12,1,10,15,897.5,62.5,1.4,12.0,455.0,645.3,519.1
2016,12,1,10,30,911.0,64.0,1.4,12.0,483.0,624.36,500.54
2016,12,1,10,45,919.5,65.0,1.45,12.5,504.0,596.34,475.67
2016,12,1,11,0,928.0,66.0,1.5,13.0,525.0,564.98,447.72
2016,12,1,11,15,933.5,67.0,1.5,13.0,538.5,528.88,415.97
2016,12,1,11,30,939.0,68.0,1.5,13.0,552.0,489.84,381.08
2016,12,1,11,45,940.5,68.0,1.55,13.5,558.0,445.44,340.67
2016,12,1,12,0,942.0,68.0,1.6,14.0,564.0,398.8,297.57
2016,12,1,12,15,941.0,68.0,1.6,14.0,562.0,349.33,251.94
2016,12,1,12,30,940.0,68.0,1.6,14.0,560.0,298.21,204.77
2016,12,1,12,45,935.0,68.0,1.65,14.5,550.0,244.85,156.77
2016,12,1,13,0,930.0,68.0,1.7,15.0,540.0,190.68,111.82
2016,12,1,13,15,922.5,67.0,1.65,15.0,522.5,134.98,74.17
2016,12,1,13,30,915.0,66.0,1.6,15.0,505.0,79.23,53.32
2016,12,1,13,45,903.5,65.0,1.6,15.0,480.5,68.04,54.55
2016,12,1,14,0,892.0,64.0,1.6,15.0,456.0,66.66,53.44
2016,12,1,14,15,875.5,62.0,1.55,14.5,425.0,64.41,51.67
2016,12,1,14,30,859.0,60.0,1.5,14.0,394.0,62.07,49.79
2016,12,1,14,45,836.0,57.5,1.5,14.0,357.0,54.18,42.87
2016,12,1,15,0,813.0,55.0,1.5,14.0,320.0,51.76,40.77
2016,12,1,15,15,778.0,52.0,1.3,13.5,279.0,48.77,38.21
2016,12,1,15,30,743.0,49.0,1.1,13.0,238.0,45.81,35.58
2016,12,1,15,45,689.5,44.0,0.95,12.5,194.5,41.03,31.22
2016,12,1,16,0,636.0,39.0,0.8,12.0,151.0,36.28,26.74
2016,12,1,16,15,543.0,32.5,0.75,11.0,108.5,30.02,20.78
2016,12,1,16,30,450.0,26.0,0.7,10.0,66.0,23.9,13.86
2016,12,1,16,45,225.0,13.0,0.65,9.0,33.0,11.6,0.0
2016,12,1,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.4,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,7,15,129.5,7.5,0.5,0.5,12.5,5.9,0.0
2016,12,2,7,30,259.0,15.0,0.6,1.0,25.0,202.0,0.0
2016,12,2,7,45,390.0,24.5,0.7,2.0,62.5,356.77,262.78
2016,12,2,8,0,521.0,34.0,0.8,3.0,100.0,467.38,384.42
2016,12,2,8,15,594.0,40.0,0.8,3.5,143.0,528.92,439.63
2016,12,2,8,30,667.0,46.0,0.8,4.0,186.0,587.22,488.05
2016,12,2,8,45,712.5,50.0,0.85,5.0,228.5,619.23,513.18
2016,12,2,9,0,758.0,54.0,0.9,6.0,271.0,647.42,533.94
2016,12,2,9,15,788.0,57.0,0.95,6.5,310.0,659.14,542.1
2016,12,2,9,30,818.0,60.0,1.0,7.0,349.0,666.85,546.88
2016,12,2,9,45,838.5,62.5,1.05,7.5,383.0,663.29,542.47
2016,12,2,10,0,859.0,65.0,1.1,8.0,417.0,655.75,534.14
2016,12,2,10,15,873.0,66.5,1.1,8.5,445.0,633.9,514.39
2016,12,2,10,30,887.0,68.0,1.1,9.0,473.0,613.94,495.69
2016,12,2,10,45,896.5,69.0,1.15,9.5,494.5,587.24,471.86
2016,12,2,11,0,906.0,70.0,1.2,10.0,516.0,557.21,444.92
2016,12,2,11,15,912.0,71.0,1.2,10.0,529.5,522.19,413.91
2016,12,2,11,30,918.0,72.0,1.2,10.0,543.0,484.23,379.77
2016,12,2,11,45,920.0,72.0,1.25,10.5,549.5,440.95,340.16
2016,12,2,12,0,922.0,72.0,1.3,11.0,556.0,395.41,297.84
2016,12,2,12,15,921.5,72.0,1.3,11.0,554.0,347.04,252.9
2016,12,2,12,30,921.0,72.0,1.3,11.0,552.0,297.0,206.39
2016,12,2,12,45,922.5,70.0,1.35,11.5,543.5,244.31,158.41
2016,12,2,13,0,924.0,68.0,1.4,12.0,535.0,190.25,112.87
2016,12,2,13,15,917.0,67.0,1.4,12.0,518.0,134.99,75.07
2016,12,2,13,30,910.0,66.0,1.4,12.0,501.0,79.63,53.93
2016,12,2,13,45,899.0,64.5,1.45,12.0,476.5,67.58,54.81
2016,12,2,14,0,888.0,63.0,1.5,12.0,452.0,65.86,53.39
2016,12,2,14,15,872.0,61.5,1.45,12.0,421.5,63.97,51.8
2016,12,2,14,30,856.0,60.0,1.4,12.0,391.0,61.99,50.13
2016,12,2,14,45,833.5,57.5,1.4,12.0,354.5,54.14,43.19
2016,12,2,15,0,811.0,55.0,1.4,12.0,318.0,51.72,41.08
2016,12,2,15,15,776.0,51.5,1.2,11.0,277.0,48.35,38.22
2016,12,2,15,30,741.0,48.0,1.0,10.0,236.0,44.97,35.27
2016,12,2,15,45,686.5,43.5,0.85,9.5,193.0,40.58,31.22
2016,12,2,16,0,632.0,39.0,0.7,9.0,150.0,36.25,27.07
2016,12,2,16,15,540.5,32.5,0.65,8.0,108.0,30.0,21.05
2016,12,2,16,30,449.0,26.0,0.6,7.0,66.0,23.89,14.04
2016,12,2,16,45,224.5,13.0,0.6,6.0,33.0,11.6,0.0
2016,12,2,17,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.45,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,12.0,0.4,0.5,12.0,9.44,0.0
2016,12,3,7,30,0.0,24.0,0.4,1.0,24.0,18.88,0.0
2016,12,3,7,45,248.5,30.0,0.45,1.5,61.0,264.45,191.59
2016,12,3,8,0,497.0,36.0,0.5,2.0,98.0,461.22,379.05
2016,12,3,8,15,572.5,42.5,0.6,2.5,141.0,522.99,434.44
2016,12,3,8,30,648.0,49.0,0.7,3.0,184.0,575.06,479.16
2016,12,3,8,45,696.0,53.5,0.85,4.0,226.5,610.0,507.93
2016,12,3,9,0,744.0,58.0,1.0,5.0,269.0,640.96,532.07
2016,12,3,9,15,606.0,83.5,0.95,5.5,271.0,563.19,469.58
2016,12,3,9,30,468.0,109.0,0.9,6.0,273.0,473.12,395.94
2016,12,3,9,45,378.0,136.5,0.9,6.5,277.0,426.93,356.7
2016,12,3,10,0,288.0,164.0,0.9,7.0,281.0,367.58,306.51
2016,12,3,10,15,581.5,118.5,0.85,7.0,376.0,512.56,422.83
2016,12,3,10,30,875.0,73.0,0.8,7.0,471.0,616.21,499.26
2016,12,3,10,45,599.0,137.5,0.75,7.5,415.5,491.95,397.69
2016,12,3,11,0,323.0,202.0,0.7,8.0,360.0,361.06,292.75
2016,12,3,11,15,439.0,180.5,0.65,8.0,401.5,388.71,313.16
2016,12,3,11,30,555.0,159.0,0.6,8.0,443.0,396.57,315.13
2016,12,3,11,45,732.0,118.0,0.55,8.0,497.5,406.37,316.11
2016,12,3,12,0,909.0,77.0,0.5,8.0,552.0,395.4,298.11
2016,12,3,12,15,704.5,128.0,0.5,8.0,495.0,324.09,241.02
2016,12,3,12,30,500.0,179.0,0.5,8.0,438.0,265.23,196.66
2016,12,3,12,45,445.0,188.0,0.5,8.0,415.5,227.15,165.66
2016,12,3,13,0,390.0,197.0,0.5,8.0,393.0,194.1,140.71
2016,12,3,13,15,253.5,204.5,0.5,8.0,330.5,158.46,119.69
2016,12,3,13,30,117.0,212.0,0.5,8.0,268.0,140.27,113.03
2016,12,3,13,45,484.5,142.0,0.5,8.0,356.0,98.12,82.7
2016,12,3,14,0,852.0,72.0,0.5,8.0,444.0,65.41,53.77
2016,12,3,14,15,834.0,70.0,0.5,8.0,413.0,63.65,52.35
2016,12,3,14,30,816.0,68.0,0.5,8.0,382.0,61.88,50.86
2016,12,3,14,45,791.5,65.0,0.5,8.0,346.0,59.24,48.55
2016,12,3,15,0,767.0,62.0,0.5,8.0,310.0,56.59,46.21
2016,12,3,15,15,729.5,58.0,0.45,7.5,269.5,52.97,43.02
2016,12,3,15,30,692.0,54.0,0.4,7.0,229.0,49.36,39.75
2016,12,3,15,45,635.0,49.0,0.35,6.5,186.5,44.74,35.44
2016,12,3,16,0,578.0,44.0,0.3,6.0,144.0,37.01,28.14
2016,12,3,16,15,483.0,36.0,0.35,5.5,103.0,30.16,21.45
2016,12,3,16,30,388.0,28.0,0.4,5.0,62.0,23.41,13.76
2016,12,3,16,45,194.0,14.0,0.45,4.5,31.0,11.41,0.0
2016,12,3,17,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.35,1.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,6.5,0.3,1.0,6.5,0.0,0.0
2016,12,4,7,30,0.0,13.0,0.3,1.0,13.0,10.23,0.0
2016,12,4,7,45,52.0,28.5,0.35,1.5,35.0,87.16,58.41
2016,12,4,8,0,104.0,44.0,0.4,2.0,57.0,159.77,132.6
2016,12,4,8,15,125.5,61.5,0.45,2.0,83.5,194.05,165.09
2016,12,4,8,30,147.0,79.0,0.5,2.0,110.0,226.65,194.76
2016,12,4,8,45,158.0,96.5,0.55,2.5,135.5,234.74,202.37
2016,12,4,9,0,169.0,114.0,0.6,3.0,161.0,256.46,220.71
2016,12,4,9,15,181.5,128.5,0.6,3.5,185.5,273.8,234.59
2016,12,4,9,30,194.0,143.0,0.6,4.0,210.0,289.9,247.0
2016,12,4,9,45,132.5,156.5,0.6,4.5,204.5,253.16,214.02
2016,12,4,10,0,71.0,170.0,0.6,5.0,199.0,205.15,172.08
2016,12,4,10,15,74.5,182.5,0.6,5.0,214.5,213.27,178.64
2016,12,4,10,30,78.0,195.0,0.6,5.0,230.0,220.7,184.21
2016,12,4,10,45,72.0,202.0,0.6,5.0,236.0,216.63,180.11
2016,12,4,11,0,66.0,209.0,0.6,5.0,242.0,212.82,176.34
2016,12,4,11,15,60.0,212.5,0.55,5.0,243.0,206.11,170.16
2016,12,4,11,30,54.0,216.0,0.5,5.0,244.0,199.82,164.4
2016,12,4,11,45,37.0,206.5,0.5,5.5,225.5,179.1,146.72
2016,12,4,12,0,20.0,197.0,0.5,6.0,207.0,157.69,128.77
2016,12,4,12,15,31.0,205.5,0.45,6.0,222.0,166.15,135.37
2016,12,4,12,30,42.0,214.0,0.4,6.0,237.0,169.78,137.63
2016,12,4,12,45,27.5,198.0,0.4,6.0,213.0,151.46,122.78
2016,12,4,13,0,13.0,182.0,0.4,6.0,189.0,135.24,109.99
2016,12,4,13,15,6.5,150.0,0.4,5.5,153.5,111.22,90.4
2016,12,4,13,30,0.0,118.0,0.4,5.0,118.0,88.26,71.38
2016,12,4,13,45,0.0,85.5,0.45,5.0,85.5,65.48,54.4
2016,12,4,14,0,0.0,53.0,0.5,5.0,53.0,40.58,31.81
2016,12,4,14,15,6.0,97.0,0.5,5.0,99.5,73.16,61.7
2016,12,4,14,30,12.0,141.0,0.5,5.0,146.0,101.11,87.01
2016,12,4,14,45,8.5,128.0,0.55,5.0,131.5,92.12,78.93
2016,12,4,15,0,5.0,115.0,0.6,5.0,117.0,83.02,70.8
2016,12,4,15,15,2.5,100.0,0.6,4.5,101.0,72.59,61.45
2016,12,4,15,30,0.0,85.0,0.6,4.0,85.0,62.05,51.84
2016,12,4,15,45,0.0,68.5,0.6,4.0,68.5,50.46,41.01
2016,12,4,16,0,0.0,52.0,0.6,4.0,52.0,38.74,29.92
2016,12,4,16,15,0.0,36.5,0.55,4.0,36.5,27.54,19.21
2016,12,4,16,30,0.0,21.0,0.5,4.0,21.0,16.02,7.68
2016,12,4,16,45,0.0,10.5,0.45,4.0,10.5,7.99,0.0
2016,12,4,17,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.25,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.25,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.3,3.0,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.3,3.0,18.0,14.16,0.0
2016,12,5,7,45,210.0,27.0,0.3,3.5,52.0,230.37,154.06
2016,12,5,8,0,420.0,36.0,0.3,4.0,86.0,402.34,327.99
2016,12,5,8,15,500.0,44.0,0.25,4.5,127.5,469.23,386.59
2016,12,5,8,30,580.0,52.0,0.2,5.0,169.0,534.12,439.35
2016,12,5,8,45,633.0,57.0,0.15,5.5,210.5,572.38,468.89
2016,12,5,9,0,686.0,62.0,0.1,6.0,252.0,607.18,494.33
2016,12,5,9,15,719.5,65.5,0.25,6.5,290.5,617.6,502.6
2016,12,5,9,30,753.0,69.0,0.4,7.0,329.0,629.77,512.15
2016,12,5,9,45,420.5,120.0,0.55,7.5,268.0,437.75,360.93
2016,12,5,10,0,88.0,171.0,0.7,8.0,207.0,217.69,180.08
2016,12,5,10,15,185.5,179.0,0.8,8.5,260.5,291.88,242.77
2016,12,5,10,30,283.0,187.0,0.9,9.0,314.0,358.96,295.72
2016,12,5,10,45,571.0,133.0,1.0,10.0,405.0,471.99,383.22
2016,12,5,11,0,859.0,79.0,1.1,11.0,496.0,544.21,434.03
2016,12,5,11,15,864.5,80.0,1.05,11.0,509.0,509.95,402.61
2016,12,5,11,30,870.0,81.0,1.0,11.0,522.0,472.88,369.29
2016,12,5,11,45,873.0,80.5,1.0,11.5,528.0,430.73,330.89
2016,12,5,12,0,876.0,80.0,1.0,12.0,534.0,386.34,289.91
2016,12,5,12,15,874.0,80.0,0.95,12.0,532.0,338.79,246.21
2016,12,5,12,30,872.0,80.0,0.9,12.0,530.0,289.81,201.19
2016,12,5,12,45,866.5,79.5,0.9,12.0,520.5,238.5,155.45
2016,12,5,13,0,861.0,79.0,0.9,12.0,511.0,186.58,112.31
2016,12,5,13,15,852.0,78.0,0.9,11.5,494.0,133.58,75.81
2016,12,5,13,30,843.0,77.0,0.9,11.0,477.0,80.81,54.27
2016,12,5,13,45,650.5,112.5,0.9,11.0,412.0,83.97,69.56
2016,12,5,14,0,458.0,148.0,0.9,11.0,347.0,101.77,85.38
2016,12,5,14,15,297.5,156.0,0.8,10.5,281.5,106.57,89.85
2016,12,5,14,30,137.0,164.0,0.7,10.0,216.0,110.42,93.54
2016,12,5,14,45,129.0,149.5,0.65,10.0,195.0,101.58,85.83
2016,12,5,15,0,121.0,135.0,0.6,10.0,174.0,92.5,77.88
2016,12,5,15,15,113.5,118.0,0.55,9.5,151.0,81.84,68.53
2016,12,5,15,30,106.0,101.0,0.5,9.0,128.0,70.9,58.77
2016,12,5,15,45,93.0,83.5,0.5,8.5,103.5,59.36,48.26
2016,12,5,16,0,80.0,66.0,0.5,8.0,79.0,47.56,37.33
2016,12,5,16,15,58.5,48.0,0.55,8.0,56.5,35.16,25.59
2016,12,5,16,30,37.0,30.0,0.6,8.0,34.0,22.51,12.77
2016,12,5,16,45,18.5,15.0,0.7,8.0,17.0,11.59,0.0
2016,12,5,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,0.5,1.5,5.0,0.5,0.38,0.0
2016,12,6,8,0,0.0,1.0,1.5,5.0,1.0,0.75,0.0
2016,12,6,8,15,0.0,1.5,1.5,5.0,1.5,1.13,0.0
2016,12,6,8,30,0.0,2.0,1.5,5.0,2.0,1.51,0.0
2016,12,6,8,45,0.0,2.5,1.55,5.0,2.5,1.89,0.0
2016,12,6,9,0,0.0,3.0,1.6,5.0,3.0,2.27,0.0
2016,12,6,9,15,0.0,3.5,1.6,5.0,3.5,2.65,0.0
2016,12,6,9,30,0.0,4.0,1.6,5.0,4.0,3.04,0.0
2016,12,6,9,45,0.0,12.5,1.6,5.0,12.5,9.51,2.81
2016,12,6,10,0,0.0,21.0,1.6,5.0,21.0,16.0,8.57
2016,12,6,10,15,16.5,99.5,1.6,5.0,107.0,94.42,77.73
2016,12,6,10,30,33.0,178.0,1.6,5.0,193.0,177.18,148.54
2016,12,6,10,45,16.5,115.5,1.65,5.5,123.0,99.75,81.49
2016,12,6,11,0,0.0,53.0,1.7,6.0,53.0,40.6,29.94
2016,12,6,11,15,0.0,48.0,1.7,6.0,48.0,36.76,26.6
2016,12,6,11,30,0.0,43.0,1.7,6.0,43.0,32.92,23.22
2016,12,6,11,45,0.0,67.0,1.7,6.0,67.0,51.43,39.34
2016,12,6,12,0,0.0,91.0,1.7,6.0,91.0,69.99,55.39
2016,12,6,12,15,0.0,99.0,1.7,6.0,99.0,76.02,60.57
2016,12,6,12,30,0.0,107.0,1.7,6.0,107.0,81.88,65.62
2016,12,6,12,45,46.0,165.0,1.75,6.5,188.0,131.87,106.21
2016,12,6,13,0,92.0,223.0,1.8,7.0,269.0,170.09,136.01
2016,12,6,13,15,46.0,116.0,1.65,7.0,139.0,90.2,70.74
2016,12,6,13,30,0.0,9.0,1.5,7.0,9.0,6.86,0.36
2016,12,6,13,45,0.0,26.5,1.35,7.0,26.5,20.23,12.92
2016,12,6,14,0,0.0,44.0,1.2,7.0,44.0,33.65,25.24
2016,12,6,14,15,0.0,28.5,0.95,7.0,28.5,21.74,14.37
2016,12,6,14,30,0.0,13.0,0.7,7.0,13.0,9.89,3.49
2016,12,6,14,45,0.0,11.5,0.5,7.0,11.5,8.74,2.45
2016,12,6,15,0,0.0,10.0,0.3,7.0,10.0,7.6,1.4
2016,12,6,15,15,0.0,9.0,0.4,7.0,9.0,6.83,0.69
2016,12,6,15,30,0.0,8.0,0.5,7.0,8.0,6.07,0.0
2016,12,6,15,45,206.5,32.5,0.65,7.0,68.0,24.85,17.21
2016,12,6,16,0,413.0,57.0,0.8,7.0,128.0,46.36,36.43
2016,12,6,16,15,321.5,45.5,0.7,6.5,91.0,34.63,25.28
2016,12,6,16,30,230.0,34.0,0.6,6.0,54.0,25.79,15.6
2016,12,6,16,45,115.0,17.0,0.55,5.5,27.0,12.95,0.0
2016,12,6,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,7,15,83.0,6.5,0.5,2.5,8.5,0.0,0.0
2016,12,7,7,30,166.0,13.0,0.5,3.0,17.0,130.87,0.0
2016,12,7,7,45,317.0,23.5,0.55,3.5,52.0,302.25,181.57
2016,12,7,8,0,468.0,34.0,0.6,4.0,87.0,434.75,351.86
2016,12,7,8,15,548.0,41.0,0.6,4.5,129.0,500.16,412.36
2016,12,7,8,30,628.0,48.0,0.6,5.0,171.0,555.59,459.12
2016,12,7,8,45,683.5,51.5,0.65,5.5,214.0,595.4,491.65
2016,12,7,9,0,739.0,55.0,0.7,6.0,257.0,630.96,519.23
2016,12,7,9,15,770.5,58.0,0.75,6.5,295.5,644.4,528.91
2016,12,7,9,30,802.0,61.0,0.8,7.0,334.0,653.84,535.19
2016,12,7,9,45,828.0,62.5,0.85,8.0,369.0,653.56,532.28
2016,12,7,10,0,854.0,64.0,0.9,9.0,404.0,649.14,525.55
2016,12,7,10,15,868.5,65.5,0.85,9.5,432.0,628.25,506.16
2016,12,7,10,30,883.0,67.0,0.8,10.0,460.0,609.23,487.85
2016,12,7,10,45,893.0,68.0,0.75,10.5,481.5,583.46,464.11
2016,12,7,11,0,903.0,69.0,0.7,11.0,503.0,554.34,437.46
2016,12,7,11,15,909.0,70.0,0.6,11.0,517.0,519.97,406.63
2016,12,7,11,30,915.0,71.0,0.5,11.0,531.0,482.67,372.9
2016,12,7,11,45,917.0,71.0,0.45,11.5,537.5,440.03,334.15
2016,12,7,12,0,919.0,71.0,0.4,12.0,544.0,395.13,292.92
2016,12,7,12,15,918.5,71.0,0.35,12.0,543.0,347.37,249.38
2016,12,7,12,30,918.0,71.0,0.3,12.0,542.0,297.93,204.27
2016,12,7,12,45,914.5,70.5,0.25,12.5,533.0,246.01,157.9
2016,12,7,13,0,911.0,70.0,0.2,13.0,524.0,193.14,114.09
2016,12,7,13,15,903.5,69.0,0.2,13.0,507.0,138.8,76.95
2016,12,7,13,30,896.0,68.0,0.2,13.0,490.0,84.4,54.87
2016,12,7,13,45,883.5,66.5,0.2,13.0,466.0,68.52,55.38
2016,12,7,14,0,871.0,65.0,0.2,13.0,442.0,66.81,54.02
2016,12,7,14,15,853.5,63.5,0.2,13.0,411.5,64.92,52.45
2016,12,7,14,30,836.0,62.0,0.2,13.0,381.0,57.69,46.13
2016,12,7,14,45,810.0,59.5,0.25,13.0,345.0,55.29,44.1
2016,12,7,15,0,784.0,57.0,0.3,13.0,309.0,52.9,42.01
2016,12,7,15,15,747.5,53.5,0.35,12.5,269.0,49.58,39.13
2016,12,7,15,30,711.0,50.0,0.4,12.0,229.0,46.27,36.17
2016,12,7,15,45,652.0,45.5,0.45,11.5,186.5,41.94,32.19
2016,12,7,16,0,593.0,41.0,0.5,11.0,144.0,37.68,28.12
2016,12,7,16,15,500.0,34.0,0.5,10.5,103.0,31.11,21.77
2016,12,7,16,30,407.0,27.0,0.5,10.0,62.0,22.64,12.76
2016,12,7,16,45,203.5,13.5,0.55,10.0,31.0,11.01,0.0
2016,12,7,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.3,4.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,0.65,3.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,0.7,3.0,7.0,5.51,0.0
2016,12,8,7,45,10.0,22.5,0.8,3.5,24.0,32.56,13.48
2016,12,8,8,0,20.0,38.0,0.9,4.0,41.0,60.03,45.55
2016,12,8,8,15,33.0,56.0,1.0,4.5,62.0,89.48,72.89
2016,12,8,8,30,46.0,74.0,1.1,5.0,83.0,116.87,97.71
2016,12,8,8,45,55.5,91.0,1.25,5.5,104.5,138.79,117.26
2016,12,8,9,0,65.0,108.0,1.4,6.0,126.0,159.86,135.61
2016,12,8,9,15,72.5,123.5,1.45,6.0,146.0,176.59,150.02
2016,12,8,9,30,80.0,139.0,1.5,6.0,166.0,192.64,163.54
2016,12,8,9,45,45.5,141.5,1.6,6.5,157.0,164.22,137.89
2016,12,8,10,0,11.0,144.0,1.7,7.0,148.0,127.79,105.56
2016,12,8,10,15,130.0,166.0,1.7,7.0,223.0,244.0,205.73
2016,12,8,10,30,249.0,188.0,1.7,7.0,298.0,340.29,284.92
2016,12,8,10,45,197.5,201.5,1.7,7.0,291.5,298.31,248.36
2016,12,8,11,0,146.0,215.0,1.7,7.0,285.0,270.93,224.58
2016,12,8,11,15,264.5,206.5,1.7,7.0,337.5,318.4,262.41
2016,12,8,11,30,383.0,198.0,1.7,7.0,390.0,346.19,282.0
2016,12,8,11,45,386.5,200.0,1.75,7.5,396.0,326.12,262.4
2016,12,8,12,0,390.0,202.0,1.8,8.0,402.0,304.76,241.71
2016,12,8,12,15,504.0,171.0,1.8,8.0,429.0,294.98,227.48
2016,12,8,12,30,618.0,140.0,1.8,8.0,456.0,272.27,200.98
2016,12,8,12,45,507.0,166.0,1.85,8.5,422.5,226.71,164.25
2016,12,8,13,0,396.0,192.0,1.9,9.0,389.0,193.89,140.98
2016,12,8,13,15,382.0,188.0,1.9,8.5,373.0,162.14,118.25
2016,12,8,13,30,368.0,184.0,1.9,8.0,357.0,131.61,102.63
2016,12,8,13,45,391.0,170.0,1.9,8.0,345.5,113.41,96.62
2016,12,8,14,0,414.0,156.0,1.9,8.0,334.0,105.91,90.12
2016,12,8,14,15,259.5,159.0,1.85,7.5,268.0,107.62,91.97
2016,12,8,14,30,105.0,162.0,1.8,7.0,202.0,108.79,93.34
2016,12,8,14,45,102.5,147.5,1.8,7.0,183.5,100.06,85.62
2016,12,8,15,0,100.0,133.0,1.8,7.0,165.0,91.09,77.62
2016,12,8,15,15,95.5,116.5,1.65,6.5,144.0,80.75,68.41
2016,12,8,15,30,91.0,100.0,1.5,6.0,123.0,70.15,58.8
2016,12,8,15,45,82.0,82.5,1.4,6.0,100.5,58.66,48.1
2016,12,8,16,0,73.0,65.0,1.3,6.0,78.0,46.91,37.01
2016,12,8,16,15,56.5,47.5,1.2,5.5,56.0,34.84,25.55
2016,12,8,16,30,40.0,30.0,1.1,5.0,34.0,22.53,12.99
2016,12,8,16,45,20.0,15.0,1.0,4.5,17.0,11.6,0.0
2016,12,8,17,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.55,-4.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.5,-4.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,0.6,-4.0,8.0,0.0,0.0
2016,12,9,7,30,213.0,11.0,0.7,-3.0,16.0,162.94,0.0
2016,12,9,7,45,371.0,21.0,0.85,-2.5,52.5,326.09,170.88
2016,12,9,8,0,529.0,31.0,1.0,-2.0,89.0,464.14,381.57
2016,12,9,8,15,610.0,37.5,1.1,-1.5,133.0,532.18,449.03
2016,12,9,8,30,691.0,44.0,1.2,-1.0,177.0,596.94,505.99
2016,12,9,8,45,739.5,48.5,1.3,-0.5,221.0,632.0,536.43
2016,12,9,9,0,788.0,53.0,1.4,0.0,265.0,663.1,562.06
2016,12,9,9,15,819.5,56.5,1.4,0.0,305.5,676.65,572.74
2016,12,9,9,30,851.0,60.0,1.4,0.0,346.0,686.05,579.63
2016,12,9,9,45,874.0,62.0,1.4,0.0,381.5,683.55,576.4
2016,12,9,10,0,897.0,64.0,1.4,0.0,417.0,671.4,564.88
2016,12,9,10,15,911.5,65.5,1.35,0.5,446.0,655.04,548.15
2016,12,9,10,30,926.0,67.0,1.3,1.0,475.0,634.92,528.17
2016,12,9,10,45,936.5,68.0,1.3,1.5,497.5,608.2,503.1
2016,12,9,11,0,947.0,69.0,1.3,2.0,520.0,577.96,474.78
2016,12,9,11,15,952.5,69.5,1.3,2.0,535.0,541.32,441.56
2016,12,9,11,30,958.0,70.0,1.3,2.0,550.0,501.71,405.08
2016,12,9,11,45,961.0,70.5,1.3,2.5,557.0,458.25,363.87
2016,12,9,12,0,964.0,71.0,1.3,3.0,564.0,412.29,319.71
2016,12,9,12,15,963.5,71.0,1.25,3.0,563.0,362.51,272.13
2016,12,9,12,30,963.0,71.0,1.2,3.0,562.0,310.95,222.83
2016,12,9,12,45,960.5,70.0,1.2,3.0,553.0,256.62,172.32
2016,12,9,13,0,958.0,69.0,1.2,3.0,544.0,201.2,124.19
2016,12,9,13,15,950.5,68.0,1.2,3.0,527.0,144.42,83.0
2016,12,9,13,30,943.0,67.0,1.2,3.0,510.0,87.51,57.76
2016,12,9,13,45,933.0,65.5,1.2,3.0,486.0,68.76,57.86
2016,12,9,14,0,923.0,64.0,1.2,3.0,462.0,67.05,56.41
2016,12,9,14,15,906.5,62.0,1.2,3.0,430.5,64.78,54.42
2016,12,9,14,30,890.0,60.0,1.2,3.0,399.0,62.41,52.34
2016,12,9,14,45,867.0,57.5,1.2,3.0,362.0,59.49,49.73
2016,12,9,15,0,844.0,55.0,1.2,3.0,325.0,52.16,43.0
2016,12,9,15,15,808.5,52.0,1.05,2.5,283.5,49.13,40.29
2016,12,9,15,30,773.0,49.0,0.9,2.0,242.0,46.12,37.5
2016,12,9,15,45,718.0,44.5,0.75,1.5,198.0,41.7,33.3
2016,12,9,16,0,663.0,40.0,0.6,1.0,154.0,37.34,29.0
2016,12,9,16,15,571.5,33.0,0.55,0.5,111.0,30.62,22.32
2016,12,9,16,30,480.0,26.0,0.5,0.0,68.0,24.01,14.64
2016,12,9,16,45,240.0,13.0,0.5,-1.0,34.0,11.63,0.0
2016,12,9,17,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.55,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.5,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,0.45,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,0.4,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,0.4,-5.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.45,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.45,-6.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.35,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.3,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.4,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,10,7,45,242.5,16.0,0.6,-3.5,42.0,232.96,109.74
2016,12,10,8,0,485.0,32.0,0.7,-3.0,84.0,430.89,354.62
2016,12,10,8,15,567.0,39.0,0.7,-2.5,126.5,500.76,422.51
2016,12,10,8,30,649.0,46.0,0.7,-2.0,169.0,567.2,479.78
2016,12,10,8,45,699.0,51.0,0.75,-1.5,212.0,604.5,511.43
2016,12,10,9,0,749.0,56.0,0.8,-1.0,255.0,637.84,538.3
2016,12,10,9,15,781.5,59.5,0.8,-0.5,294.5,652.78,548.98
2016,12,10,9,30,814.0,63.0,0.8,0.0,334.0,663.59,555.93
2016,12,10,9,45,841.5,64.0,0.8,0.0,369.5,663.82,554.63
2016,12,10,10,0,869.0,65.0,0.8,0.0,405.0,659.76,549.39
2016,12,10,10,15,883.5,67.0,0.8,0.5,434.0,644.3,534.04
2016,12,10,10,30,898.0,69.0,0.8,1.0,463.0,620.63,512.27
2016,12,10,10,45,911.0,69.0,0.85,1.5,485.5,595.21,489.22
2016,12,10,11,0,924.0,69.0,0.9,2.0,508.0,566.25,462.76
2016,12,10,11,15,930.0,70.0,0.9,2.0,522.5,531.35,431.26
2016,12,10,11,30,936.0,71.0,0.9,2.0,537.0,493.46,396.54
2016,12,10,11,45,941.0,70.0,0.95,2.5,544.5,450.44,356.43
2016,12,10,12,0,946.0,69.0,1.0,3.0,552.0,404.89,313.22
2016,12,10,12,15,946.0,69.0,1.0,3.0,551.0,356.29,267.07
2016,12,10,12,30,946.0,69.0,1.0,3.0,550.0,305.89,219.06
2016,12,10,12,45,943.0,68.5,1.0,3.5,541.5,252.89,169.5
2016,12,10,13,0,940.0,68.0,1.0,4.0,533.0,198.82,122.4
2016,12,10,13,15,933.0,67.0,0.95,4.0,516.5,143.17,81.96
2016,12,10,13,30,926.0,66.0,0.9,4.0,500.0,87.34,56.84
2016,12,10,13,45,916.5,64.0,0.9,4.0,476.0,67.4,56.4
2016,12,10,14,0,907.0,62.0,0.9,4.0,452.0,65.36,54.66
2016,12,10,14,15,890.5,60.5,0.8,4.0,421.5,63.45,53.01
2016,12,10,14,30,874.0,59.0,0.7,4.0,391.0,61.44,51.26
2016,12,10,14,45,852.0,56.0,0.65,4.0,355.0,58.2,48.37
2016,12,10,15,0,830.0,53.0,0.6,4.0,319.0,54.85,45.33
2016,12,10,15,15,795.5,50.0,0.6,3.5,278.5,47.38,38.53
2016,12,10,15,30,761.0,47.0,0.6,3.0,238.0,44.36,35.75
2016,12,10,15,45,706.0,43.0,0.6,2.5,194.5,40.34,31.92
2016,12,10,16,0,651.0,39.0,0.6,2.0,151.0,36.39,28.01
2016,12,10,16,15,561.0,32.0,0.6,1.5,109.0,29.68,21.37
2016,12,10,16,30,471.0,25.0,0.6,1.0,67.0,23.06,13.8
2016,12,10,16,45,235.5,12.5,0.65,0.5,33.5,11.16,0.0
2016,12,10,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,11,7,45,229.0,15.0,0.5,-1.5,39.0,220.09,88.15
2016,12,11,8,0,458.0,30.0,0.5,-1.0,78.0,409.67,333.14
2016,12,11,8,15,541.0,37.0,0.5,-0.5,119.5,479.39,400.94
2016,12,11,8,30,624.0,44.0,0.5,0.0,161.0,546.32,458.15
2016,12,11,8,45,674.5,48.5,0.55,0.0,203.0,583.42,490.26
2016,12,11,9,0,725.0,53.0,0.6,0.0,245.0,616.73,517.91
2016,12,11,9,15,758.5,56.5,0.7,0.5,284.0,632.68,530.66
2016,12,11,9,30,792.0,60.0,0.8,1.0,323.0,644.65,539.79
2016,12,11,9,45,815.0,62.5,0.95,2.0,357.0,644.12,537.8
2016,12,11,10,0,838.0,65.0,1.1,3.0,391.0,639.6,531.94
2016,12,11,10,15,526.5,126.5,1.1,3.5,336.5,479.07,400.63
2016,12,11,10,30,215.0,188.0,1.1,4.0,282.0,308.58,258.94
2016,12,11,10,45,413.0,157.5,1.15,4.5,349.5,401.22,335.15
2016,12,11,11,0,611.0,127.0,1.2,5.0,417.0,462.5,380.97
2016,12,11,11,15,577.0,142.0,1.2,5.0,422.0,429.67,351.1
2016,12,11,11,30,543.0,157.0,1.2,5.0,427.0,392.15,318.14
2016,12,11,11,45,525.5,164.5,1.25,5.5,429.0,361.2,289.67
2016,12,11,12,0,508.0,172.0,1.3,6.0,431.0,330.1,260.77
2016,12,11,12,15,320.5,201.0,1.3,6.0,364.5,258.95,204.25
2016,12,11,12,30,133.0,230.0,1.3,6.0,298.0,206.76,165.71
2016,12,11,12,45,514.0,151.5,1.35,6.0,406.5,219.92,159.86
2016,12,11,13,0,895.0,73.0,1.4,6.0,515.0,196.97,122.37
2016,12,11,13,15,547.5,139.5,1.4,6.0,407.5,147.2,99.75
2016,12,11,13,30,200.0,206.0,1.4,6.0,300.0,142.12,114.0
2016,12,11,13,45,196.5,196.0,1.4,6.0,284.5,130.35,112.35
2016,12,11,14,0,193.0,186.0,1.4,6.0,269.0,124.47,107.31
2016,12,11,14,15,96.5,117.5,1.3,5.5,159.0,83.89,71.16
2016,12,11,14,30,0.0,49.0,1.2,5.0,49.0,37.48,29.03
2016,12,11,14,45,0.0,44.0,1.1,5.0,44.0,33.62,25.56
