Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,15,0,0.0,39.0,1.0,5.0,39.0,29.77,22.04
2016,12,11,15,15,0.0,34.0,0.9,4.0,34.0,25.93,18.57
2016,12,11,15,30,0.0,29.0,0.8,3.0,29.0,22.09,15.04
2016,12,11,15,45,0.0,23.5,0.7,2.5,23.5,17.88,11.06
2016,12,11,16,0,0.0,18.0,0.6,2.0,18.0,13.68,7.05
2016,12,11,16,15,0.0,12.5,0.6,2.0,12.5,9.48,2.99
2016,12,11,16,30,0.0,7.0,0.6,2.0,7.0,5.3,0.0
2016,12,11,16,45,0.0,3.5,0.65,2.0,3.5,2.64,0.0
2016,12,11,17,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.0,1.2,6.0,4.0,3.02,0.0
2016,12,12,8,0,0.0,8.0,1.2,6.0,8.0,6.06,0.0
2016,12,12,8,15,0.0,13.0,1.2,6.0,13.0,9.86,2.88
2016,12,12,8,30,0.0,18.0,1.2,6.0,18.0,13.67,6.36
2016,12,12,8,45,0.0,24.0,1.2,6.0,24.0,18.26,10.51
2016,12,12,9,0,0.0,30.0,1.2,6.0,30.0,22.86,14.64
2016,12,12,9,15,0.0,35.0,1.15,6.0,35.0,26.7,18.06
2016,12,12,9,30,0.0,40.0,1.1,6.0,40.0,30.54,21.45
2016,12,12,9,45,0.0,32.5,1.1,6.5,32.5,24.79,16.3
2016,12,12,10,0,0.0,25.0,1.1,7.0,25.0,19.06,11.18
2016,12,12,10,15,0.0,83.5,1.1,7.5,83.5,64.6,50.9
2016,12,12,10,30,0.0,142.0,1.1,8.0,142.0,114.74,93.63
2016,12,12,10,45,0.0,135.0,1.15,8.5,135.0,107.24,86.83
2016,12,12,11,0,0.0,128.0,1.2,9.0,128.0,100.44,80.82
2016,12,12,11,15,0.0,118.5,1.2,9.5,118.5,92.11,73.53
2016,12,12,11,30,0.0,109.0,1.2,10.0,109.0,84.21,66.65
2016,12,12,11,45,38.0,166.5,1.25,10.5,186.0,148.23,119.81
2016,12,12,12,0,76.0,224.0,1.3,11.0,263.0,202.32,162.82
2016,12,12,12,15,237.0,211.0,1.35,11.5,331.5,241.25,188.92
2016,12,12,12,30,398.0,198.0,1.4,12.0,400.0,254.91,191.93
2016,12,12,12,45,387.0,196.5,1.45,12.5,390.5,224.75,165.21
2016,12,12,13,0,376.0,195.0,1.5,13.0,381.0,195.17,140.62
2016,12,12,13,15,592.0,138.0,1.45,13.0,419.5,153.93,100.88
2016,12,12,13,30,808.0,81.0,1.4,13.0,458.0,89.58,57.18
2016,12,12,13,45,794.0,80.5,1.4,13.5,436.5,70.44,57.03
2016,12,12,14,0,780.0,80.0,1.4,14.0,415.0,70.0,56.64
2016,12,12,14,15,765.0,78.0,1.3,14.0,388.0,68.46,55.37
2016,12,12,14,30,750.0,76.0,1.2,14.0,361.0,66.93,54.11
2016,12,12,14,45,728.5,72.5,1.1,14.0,328.0,64.14,51.73
2016,12,12,15,0,707.0,69.0,1.0,14.0,295.0,56.64,45.12
2016,12,12,15,15,671.5,65.0,0.85,13.0,257.5,53.47,42.49
2016,12,12,15,30,636.0,61.0,0.7,12.0,220.0,50.31,39.77
2016,12,12,15,45,587.5,54.0,0.6,11.5,180.5,44.73,34.67
2016,12,12,16,0,539.0,47.0,0.5,11.0,141.0,39.12,29.4
2016,12,12,16,15,448.0,38.5,0.5,10.0,101.5,32.0,22.64
2016,12,12,16,30,357.0,30.0,0.5,9.0,62.0,24.96,14.92
2016,12,12,16,45,178.5,15.0,0.55,8.0,31.0,12.2,0.0
2016,12,12,17,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,6.5,0.65,3.5,6.5,4.92,0.0
2016,12,13,8,0,0.0,13.0,0.7,4.0,13.0,9.87,2.51
2016,12,13,8,15,0.0,20.0,0.7,4.5,20.0,15.21,7.58
2016,12,13,8,30,0.0,27.0,0.7,5.0,27.0,20.57,12.48
2016,12,13,8,45,0.0,34.5,0.7,5.5,34.5,26.32,17.68
2016,12,13,9,0,0.0,42.0,0.7,6.0,42.0,32.08,22.81
2016,12,13,9,15,0.0,49.0,0.7,6.5,49.0,37.47,27.55
2016,12,13,9,30,0.0,56.0,0.7,7.0,56.0,42.87,32.22
2016,12,13,9,45,5.5,98.5,0.7,8.0,100.5,83.24,67.23
2016,12,13,10,0,11.0,141.0,0.7,9.0,145.0,125.63,102.97
2016,12,13,10,15,36.0,161.5,0.7,9.0,177.0,169.12,139.6
2016,12,13,10,30,61.0,182.0,0.7,9.0,209.0,199.49,164.56
2016,12,13,10,45,65.5,192.5,0.75,9.5,222.5,205.73,168.83
2016,12,13,11,0,70.0,203.0,0.8,10.0,236.0,211.22,172.52
2016,12,13,11,15,48.5,198.5,0.75,10.0,222.0,189.72,154.23
2016,12,13,11,30,27.0,194.0,0.7,10.0,208.0,164.51,133.21
2016,12,13,11,45,16.0,182.0,0.7,10.5,190.5,147.56,118.95
2016,12,13,12,0,5.0,170.0,0.7,11.0,173.0,132.27,106.18
2016,12,13,12,15,55.0,199.0,0.7,10.5,227.0,169.76,135.99
2016,12,13,12,30,105.0,228.0,0.7,10.0,281.0,196.88,156.05
2016,12,13,12,45,77.0,217.0,0.7,10.0,256.0,173.91,137.66
2016,12,13,13,0,49.0,206.0,0.7,10.0,231.0,154.36,122.77
2016,12,13,13,15,153.5,203.0,0.7,10.0,276.0,153.88,118.74
2016,12,13,13,30,258.0,200.0,0.7,10.0,321.0,139.09,108.13
2016,12,13,13,45,160.5,190.5,0.7,10.0,264.5,126.83,107.38
2016,12,13,14,0,63.0,181.0,0.7,10.0,208.0,122.61,103.89
2016,12,13,14,15,35.0,158.5,0.65,9.5,173.0,109.12,92.36
2016,12,13,14,30,7.0,136.0,0.6,9.0,138.0,97.86,82.73
2016,12,13,14,45,3.5,123.5,0.55,9.0,124.5,89.19,75.15
2016,12,13,15,0,0.0,111.0,0.5,9.0,111.0,80.42,67.39
2016,12,13,15,15,0.0,96.5,0.45,8.5,96.5,70.34,58.48
2016,12,13,15,30,0.0,82.0,0.4,8.0,82.0,60.14,49.32
2016,12,13,15,45,0.0,66.0,0.35,7.5,66.0,48.86,39.01
2016,12,13,16,0,0.0,50.0,0.3,7.0,50.0,37.44,28.42
2016,12,13,16,15,0.0,35.5,0.35,7.0,35.5,26.9,18.43
2016,12,13,16,30,0.0,21.0,0.4,7.0,21.0,16.02,7.71
2016,12,13,16,45,0.0,10.5,0.45,7.0,10.5,7.98,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,211.0,15.5,0.65,1.5,36.0,205.06,28.74
2016,12,14,8,0,422.0,31.0,0.7,2.0,72.0,394.88,314.19
2016,12,14,8,15,512.5,38.5,0.75,2.5,114.0,468.21,388.81
2016,12,14,8,30,603.0,46.0,0.8,3.0,156.0,539.95,450.75
2016,12,14,8,45,661.0,51.0,0.9,3.5,198.5,575.24,481.35
2016,12,14,9,0,719.0,56.0,1.0,4.0,241.0,615.09,513.87
2016,12,14,9,15,679.0,64.0,1.05,4.5,261.0,589.39,493.73
2016,12,14,9,30,639.0,72.0,1.1,5.0,281.0,556.47,466.79
2016,12,14,9,45,658.5,77.0,1.15,5.5,312.0,558.86,467.23
2016,12,14,10,0,678.0,82.0,1.2,6.0,343.0,557.85,464.18
2016,12,14,10,15,511.5,125.5,1.15,6.0,330.5,469.53,390.74
2016,12,14,10,30,345.0,169.0,1.1,6.0,318.0,379.9,316.31
2016,12,14,10,45,325.0,182.0,1.1,6.5,328.0,364.2,301.91
2016,12,14,11,0,305.0,195.0,1.1,7.0,338.0,348.16,286.69
2016,12,14,11,15,364.5,190.0,1.05,7.0,366.0,354.67,289.96
2016,12,14,11,30,424.0,185.0,1.0,7.0,394.0,364.37,294.63
2016,12,14,11,45,464.5,178.5,0.95,7.5,411.0,349.98,278.94
2016,12,14,12,0,505.0,172.0,0.9,8.0,428.0,331.1,259.05
2016,12,14,12,15,504.0,172.0,0.85,8.0,427.0,299.73,229.98
2016,12,14,12,30,503.0,172.0,0.8,8.0,426.0,267.45,200.18
2016,12,14,12,45,410.0,188.5,0.75,8.0,394.0,226.77,167.87
2016,12,14,13,0,317.0,205.0,0.7,8.0,362.0,193.85,144.1
2016,12,14,13,15,276.0,204.0,0.65,8.0,337.5,165.08,123.83
2016,12,14,13,30,235.0,203.0,0.6,8.0,313.0,143.35,112.6
2016,12,14,13,45,159.0,193.5,0.55,8.0,266.5,128.34,109.41
2016,12,14,14,0,83.0,184.0,0.5,8.0,220.0,124.54,106.26
2016,12,14,14,15,55.0,165.5,0.45,7.5,188.5,113.26,96.64
2016,12,14,14,30,27.0,147.0,0.4,7.0,157.0,101.69,86.7
2016,12,14,14,45,23.5,134.0,0.35,7.0,142.5,95.91,81.68
2016,12,14,15,0,20.0,121.0,0.3,7.0,128.0,86.85,73.64
2016,12,14,15,15,15.5,106.5,0.3,6.5,111.5,76.76,64.71
2016,12,14,15,30,11.0,92.0,0.3,6.0,95.0,66.55,55.52
2016,12,14,15,45,5.5,76.0,0.35,6.0,77.5,55.32,45.11
2016,12,14,16,0,0.0,60.0,0.4,6.0,60.0,43.98,34.45
2016,12,14,16,15,0.0,43.0,0.45,6.0,43.0,31.93,23.01
2016,12,14,16,30,0.0,26.0,0.5,6.0,26.0,19.72,10.9
2016,12,14,16,45,0.0,13.0,0.55,6.0,13.0,9.9,0.0
2016,12,14,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,1.35,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,7,45,265.0,13.5,1.7,-1.5,39.0,235.74,9.69
2016,12,15,8,0,530.0,27.0,1.9,-1.0,78.0,458.85,368.47
2016,12,15,8,15,616.5,33.0,1.95,-0.5,121.5,529.73,447.24
2016,12,15,8,30,703.0,39.0,2.0,0.0,165.0,597.78,508.55
2016,12,15,8,45,752.5,43.5,2.15,0.0,209.0,633.61,541.84
2016,12,15,9,0,802.0,48.0,2.3,0.0,253.0,665.71,570.23
2016,12,15,9,15,834.5,51.0,2.3,0.0,294.0,679.69,581.88
2016,12,15,9,30,867.0,54.0,2.3,0.0,335.0,683.37,584.62
2016,12,15,9,45,891.5,55.5,2.3,0.0,371.5,681.87,582.85
2016,12,15,10,0,916.0,57.0,2.3,0.0,408.0,676.39,576.3
2016,12,15,10,15,930.5,58.5,2.25,0.0,437.5,660.44,560.66
2016,12,15,10,30,945.0,60.0,2.2,0.0,467.0,640.67,541.62
2016,12,15,10,45,956.0,60.5,2.2,0.5,490.0,613.96,515.99
2016,12,15,11,0,967.0,61.0,2.2,1.0,513.0,583.68,486.97
2016,12,15,11,15,972.5,61.5,2.2,1.0,528.5,547.16,453.12
2016,12,15,11,30,978.0,62.0,2.2,1.0,544.0,507.61,415.92
2016,12,15,11,45,980.5,62.5,2.2,1.0,551.5,463.91,374.35
2016,12,15,12,0,983.0,63.0,2.2,1.0,559.0,417.71,329.66
2016,12,15,12,15,981.5,63.0,2.2,1.0,558.5,367.46,280.84
2016,12,15,12,30,980.0,63.0,2.2,1.0,558.0,315.47,230.18
2016,12,15,12,45,976.0,62.5,2.2,1.0,549.0,261.01,178.31
2016,12,15,13,0,972.0,62.0,2.2,1.0,540.0,205.53,128.62
2016,12,15,13,15,964.5,61.5,2.15,1.0,523.5,148.88,85.4
2016,12,15,13,30,957.0,61.0,2.1,1.0,507.0,92.02,56.91
2016,12,15,13,45,946.0,59.5,2.1,1.0,483.0,64.82,54.67
2016,12,15,14,0,935.0,58.0,2.1,1.0,459.0,63.06,53.16
2016,12,15,14,15,918.5,56.5,2.05,0.5,428.5,61.11,51.54
2016,12,15,14,30,902.0,55.0,2.0,0.0,398.0,59.07,49.82
2016,12,15,14,45,877.5,53.5,2.0,0.0,362.0,56.82,47.8
2016,12,15,15,0,853.0,52.0,2.0,0.0,326.0,54.48,45.66
2016,12,15,15,15,819.0,49.0,1.9,0.0,285.0,50.84,42.26
2016,12,15,15,30,785.0,46.0,1.8,0.0,244.0,43.82,35.62
2016,12,15,15,45,727.5,42.5,1.7,-0.5,200.5,40.13,32.08
2016,12,15,16,0,670.0,39.0,1.6,-1.0,157.0,36.53,28.48
2016,12,15,16,15,580.0,32.5,1.4,-1.5,114.0,30.23,22.17
2016,12,15,16,30,490.0,26.0,1.2,-2.0,71.0,24.04,15.12
2016,12,15,16,45,245.0,13.0,1.05,-2.5,35.5,11.62,0.0
2016,12,15,17,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,0.75,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,0.5,-6.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,0.5,-6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,0.45,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,0.4,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,0.45,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,0.5,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,119.5,16.0,0.55,-5.0,27.5,132.61,0.0
2016,12,16,8,0,239.0,32.0,0.6,-5.0,55.0,260.4,211.36
2016,12,16,8,15,292.0,46.0,0.6,-4.5,88.0,312.43,269.07
2016,12,16,8,30,345.0,60.0,0.6,-4.0,121.0,363.68,316.26
2016,12,16,8,45,383.5,71.0,0.6,-3.5,155.0,398.5,347.08
2016,12,16,9,0,422.0,82.0,0.6,-3.0,189.0,431.37,374.66
2016,12,16,9,15,455.0,88.5,0.6,-2.5,221.0,452.23,391.15
2016,12,16,9,30,488.0,95.0,0.6,-2.0,253.0,470.56,404.75
2016,12,16,9,45,404.5,120.5,0.6,-2.0,261.0,428.5,367.82
2016,12,16,10,0,321.0,146.0,0.6,-2.0,269.0,371.82,319.46
2016,12,16,10,15,193.0,163.5,0.6,-1.5,239.0,282.86,242.74
2016,12,16,10,30,65.0,181.0,0.6,-1.0,209.0,201.57,171.62
2016,12,16,10,45,32.5,143.0,0.6,-1.0,157.0,140.24,118.67
2016,12,16,11,0,0.0,105.0,0.6,-1.0,105.0,81.59,67.14
2016,12,16,11,15,0.0,124.5,0.6,-0.5,124.5,97.05,80.67
2016,12,16,11,30,0.0,144.0,0.6,0.0,144.0,112.13,93.53
2016,12,16,11,45,4.5,160.5,0.65,0.0,163.0,126.15,105.52
2016,12,16,12,0,9.0,177.0,0.7,0.0,182.0,139.2,116.57
2016,12,16,12,15,17.5,187.0,0.7,0.0,196.0,147.53,123.33
2016,12,16,12,30,26.0,197.0,0.7,0.0,210.0,154.47,128.79
2016,12,16,12,45,43.0,203.5,0.75,0.0,225.0,158.46,131.33
2016,12,16,13,0,60.0,210.0,0.8,0.0,240.0,159.11,131.04
2016,12,16,13,15,31.0,183.0,0.8,0.0,199.0,132.49,109.76
2016,12,16,13,30,2.0,156.0,0.8,0.0,158.0,113.39,94.67
2016,12,16,13,45,1.0,129.5,0.8,0.0,130.5,95.4,82.93
2016,12,16,14,0,0.0,103.0,0.8,0.0,103.0,77.4,66.56
2016,12,16,14,15,0.0,113.0,0.8,0.0,113.0,83.75,72.57
2016,12,16,14,30,0.0,123.0,0.8,0.0,123.0,89.66,78.12
2016,12,16,14,45,0.0,111.5,0.85,0.0,111.5,81.62,70.8
2016,12,16,15,0,0.0,100.0,0.9,0.0,100.0,73.49,63.34
2016,12,16,15,15,0.0,87.5,0.8,0.0,87.5,64.61,55.12
2016,12,16,15,30,0.0,75.0,0.7,0.0,75.0,55.65,46.71
2016,12,16,15,45,0.0,61.0,0.65,-0.5,61.0,45.61,37.24
2016,12,16,16,0,0.0,47.0,0.6,-1.0,47.0,35.47,27.54
2016,12,16,16,15,0.0,34.0,0.55,-1.0,34.0,25.91,18.23
2016,12,16,16,30,0.0,21.0,0.5,-1.0,21.0,16.02,8.24
2016,12,16,16,45,0.0,10.5,0.5,-1.5,10.5,7.98,0.0
2016,12,16,17,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,7,45,0.0,4.5,1.75,0.0,4.5,3.4,0.0
2016,12,17,8,0,0.0,9.0,1.8,0.0,9.0,6.82,0.0
2016,12,17,8,15,0.0,16.0,1.85,0.0,16.0,12.15,5.01
2016,12,17,8,30,0.0,23.0,1.9,0.0,23.0,17.5,9.98
2016,12,17,8,45,0.0,29.5,1.95,0.0,29.5,22.48,14.59
2016,12,17,9,0,0.0,36.0,2.0,0.0,36.0,27.47,19.18
2016,12,17,9,15,0.0,42.5,2.0,0.0,42.5,32.46,23.73
2016,12,17,9,30,0.0,49.0,2.0,0.0,49.0,37.47,28.24
2016,12,17,9,45,0.0,49.5,2.05,0.5,49.5,37.86,28.49
2016,12,17,10,0,0.0,50.0,2.1,1.0,50.0,38.25,28.74
2016,12,17,10,15,149.0,112.0,2.1,1.0,176.0,213.48,185.53
2016,12,17,10,30,298.0,174.0,2.1,1.0,302.0,358.22,307.94
2016,12,17,10,45,149.0,116.0,2.1,1.5,180.0,200.63,171.46
2016,12,17,11,0,0.0,58.0,2.1,2.0,58.0,44.45,33.81
2016,12,17,11,15,43.0,137.5,2.1,2.0,158.5,134.16,112.57
2016,12,17,11,30,86.0,217.0,2.1,2.0,259.0,217.52,183.1
2016,12,17,11,45,61.0,211.0,2.1,2.5,241.0,194.46,162.5
2016,12,17,12,0,36.0,205.0,2.1,3.0,223.0,174.15,144.95
2016,12,17,12,15,35.5,205.0,2.05,3.0,223.0,168.79,140.09
2016,12,17,12,30,35.0,205.0,2.0,3.0,223.0,163.38,135.2
2016,12,17,12,45,385.0,156.0,2.0,3.5,345.5,201.02,151.86
2016,12,17,13,0,735.0,107.0,2.0,4.0,468.0,197.23,131.08
2016,12,17,13,15,726.5,106.0,1.95,4.0,453.5,150.24,94.82
2016,12,17,13,30,718.0,105.0,1.9,4.0,439.0,103.5,69.51
2016,12,17,13,45,702.5,103.0,1.9,4.5,417.5,78.59,66.47
2016,12,17,14,0,687.0,101.0,1.9,5.0,396.0,77.4,65.39
2016,12,17,14,15,666.5,98.0,1.85,5.0,368.5,75.48,63.75
2016,12,17,14,30,646.0,95.0,1.8,5.0,341.0,73.6,62.14
2016,12,17,14,45,623.0,89.5,1.8,5.0,309.0,69.9,58.85
2016,12,17,15,0,600.0,84.0,1.8,5.0,277.0,66.18,55.51
2016,12,17,15,15,560.0,78.0,1.65,4.5,240.5,61.84,51.64
2016,12,17,15,30,520.0,72.0,1.5,4.0,204.0,57.51,47.68
2016,12,17,15,45,458.5,64.5,1.35,3.5,166.0,51.79,42.31
2016,12,17,16,0,397.0,57.0,1.2,3.0,128.0,46.1,36.8
2016,12,17,16,15,310.5,46.0,1.1,2.5,92.0,34.95,26.11
2016,12,17,16,30,224.0,35.0,1.0,2.0,56.0,26.52,17.12
2016,12,17,16,45,112.0,17.5,0.9,2.0,28.0,13.33,0.0
2016,12,17,17,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,18,7,45,164.5,14.5,1.65,10.5,29.0,166.42,0.0
2016,12,18,8,0,329.0,29.0,1.7,11.0,58.0,324.29,246.49
2016,12,18,8,15,418.5,37.0,1.7,11.5,96.0,396.91,324.25
2016,12,18,8,30,508.0,45.0,1.7,12.0,134.0,468.71,386.42
2016,12,18,8,45,268.0,70.0,1.75,12.5,118.0,313.24,261.37
2016,12,18,9,0,28.0,95.0,1.8,13.0,102.0,118.78,96.23
2016,12,18,9,15,33.0,110.0,1.85,13.5,120.0,134.22,109.67
2016,12,18,9,30,38.0,125.0,1.9,14.0,138.0,149.17,121.99
2016,12,18,9,45,30.5,135.0,2.0,15.0,146.0,149.15,121.09
2016,12,18,10,0,23.0,145.0,2.1,16.0,154.0,138.22,111.16
2016,12,18,10,15,24.5,156.0,2.0,16.0,166.0,146.14,117.48
2016,12,18,10,30,26.0,167.0,1.9,16.0,178.0,153.86,123.53
2016,12,18,10,45,13.0,126.0,1.85,16.5,131.5,107.14,84.38
2016,12,18,11,0,0.0,85.0,1.8,17.0,85.0,65.42,49.37
2016,12,18,11,15,0.0,58.0,1.75,17.0,58.0,44.46,31.83
2016,12,18,11,30,0.0,31.0,1.7,17.0,31.0,23.69,14.36
2016,12,18,11,45,0.0,19.5,1.65,17.0,19.5,14.89,6.93
2016,12,18,12,0,0.0,8.0,1.6,17.0,8.0,6.1,0.0
2016,12,18,12,15,0.0,34.5,1.65,16.5,34.5,26.38,16.66
2016,12,18,12,30,0.0,61.0,1.7,16.0,61.0,46.79,33.88
2016,12,18,12,45,0.0,40.0,1.75,15.5,40.0,30.61,20.31
2016,12,18,13,0,0.0,19.0,1.8,15.0,19.0,14.5,6.7
2016,12,18,13,15,0.0,57.5,1.7,14.5,57.5,44.07,31.88
2016,12,18,13,30,0.0,96.0,1.6,14.0,96.0,73.05,56.46
2016,12,18,13,45,2.0,122.5,1.5,13.5,123.5,90.84,74.98
2016,12,18,14,0,4.0,149.0,1.4,13.0,151.0,107.38,89.71
2016,12,18,14,15,2.5,140.0,1.25,12.5,141.5,101.11,84.46
2016,12,18,14,30,1.0,131.0,1.1,12.0,132.0,94.74,79.13
2016,12,18,14,45,0.5,119.0,1.0,11.5,119.5,86.42,72.03
2016,12,18,15,0,0.0,107.0,0.9,11.0,107.0,77.99,64.75
2016,12,18,15,15,0.0,93.0,0.75,10.5,93.0,68.2,56.13
2016,12,18,15,30,0.0,79.0,0.6,10.0,79.0,58.3,47.29
2016,12,18,15,45,0.0,64.5,0.5,10.0,64.5,47.97,37.83
2016,12,18,16,0,0.0,50.0,0.4,10.0,50.0,37.53,28.17
2016,12,18,16,15,0.0,35.5,0.4,9.5,35.5,26.98,18.35
2016,12,18,16,30,0.0,21.0,0.4,9.0,21.0,16.01,7.86
2016,12,18,16,45,0.0,10.5,0.45,8.5,10.5,7.98,0.0
2016,12,18,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,45,16.5,16.0,1.45,0.0,17.5,28.13,0.0
2016,12,19,8,0,33.0,32.0,1.5,0.0,35.0,78.16,57.76
2016,12,19,8,15,60.5,50.5,1.55,0.0,59.5,120.2,100.36
2016,12,19,8,30,88.0,69.0,1.6,0.0,84.0,159.38,137.06
2016,12,19,8,45,113.0,86.5,1.7,0.5,111.0,193.25,168.01
2016,12,19,9,0,138.0,104.0,1.8,1.0,138.0,225.74,196.93
2016,12,19,9,15,162.0,116.5,1.75,1.0,163.0,249.0,217.44
2016,12,19,9,30,186.0,129.0,1.7,1.0,188.0,271.34,236.56
2016,12,19,9,45,167.5,144.5,1.7,1.5,202.5,267.08,231.34
2016,12,19,10,0,149.0,160.0,1.7,2.0,217.0,262.47,225.87
2016,12,19,10,15,212.5,168.0,1.65,2.0,255.5,301.04,258.52
2016,12,19,10,30,276.0,176.0,1.6,2.0,294.0,348.03,296.8
2016,12,19,10,45,189.5,190.5,1.6,2.0,273.5,286.56,243.25
2016,12,19,11,0,103.0,205.0,1.6,2.0,253.0,232.12,196.12
2016,12,19,11,15,74.5,204.5,1.55,2.0,239.5,209.12,176.03
2016,12,19,11,30,46.0,204.0,1.5,2.0,226.0,188.68,158.23
2016,12,19,11,45,51.5,209.0,1.45,2.5,234.5,189.34,158.04
2016,12,19,12,0,57.0,214.0,1.4,3.0,243.0,189.18,157.01
2016,12,19,12,15,57.0,214.5,1.35,3.0,243.0,183.0,151.23
2016,12,19,12,30,57.0,215.0,1.3,3.0,243.0,176.65,145.37
2016,12,19,12,45,48.5,208.0,1.3,3.5,232.0,163.2,133.75
2016,12,19,13,0,40.0,201.0,1.3,4.0,221.0,150.88,123.38
2016,12,19,13,15,423.0,146.0,1.25,4.0,344.0,146.17,103.54
2016,12,19,13,30,806.0,91.0,1.2,4.0,467.0,106.78,68.82
2016,12,19,13,45,797.0,88.5,1.2,4.5,446.0,76.36,64.4
2016,12,19,14,0,788.0,86.0,1.2,5.0,425.0,74.6,62.83
2016,12,19,14,15,771.0,83.5,1.15,5.0,397.0,72.7,61.21
2016,12,19,14,30,754.0,81.0,1.1,5.0,369.0,65.41,54.66
2016,12,19,14,45,731.5,76.5,1.05,5.0,335.5,62.13,51.75
2016,12,19,15,0,709.0,72.0,1.0,5.0,302.0,58.82,48.78
2016,12,19,15,15,672.5,67.5,0.9,4.5,264.0,55.3,45.65
2016,12,19,15,30,636.0,63.0,0.8,4.0,226.0,51.79,42.46
2016,12,19,15,45,584.5,56.5,0.7,3.5,185.5,46.6,37.59
2016,12,19,16,0,533.0,50.0,0.6,3.0,145.0,41.42,32.58
2016,12,19,16,15,444.0,41.0,0.6,2.0,105.5,33.96,25.34
2016,12,19,16,30,355.0,32.0,0.6,1.0,66.0,26.55,17.43
2016,12,19,16,45,177.5,16.0,0.65,0.5,33.0,12.97,0.0
2016,12,19,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.65,-1.5,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,20,7,45,232.0,13.5,0.8,-2.5,33.5,207.91,0.0
2016,12,20,8,0,464.0,27.0,0.9,-2.0,67.0,408.26,315.41
2016,12,20,8,15,557.5,34.5,0.9,-1.5,110.0,486.5,406.98
2016,12,20,8,30,651.0,42.0,0.9,-1.0,153.0,562.18,473.84
2016,12,20,8,45,706.5,46.5,0.9,-0.5,197.0,603.72,509.4
2016,12,20,9,0,762.0,51.0,0.9,0.0,241.0,641.24,539.65
2016,12,20,9,15,796.5,54.5,0.8,0.0,281.5,658.4,552.2
2016,12,20,9,30,831.0,58.0,0.7,0.0,322.0,671.46,560.71
2016,12,20,9,45,854.5,60.5,0.65,0.5,358.0,671.53,558.11
2016,12,20,10,0,878.0,63.0,0.6,1.0,394.0,667.49,551.33
2016,12,20,10,15,524.0,124.0,0.5,1.5,326.0,478.89,398.67
2016,12,20,10,30,170.0,185.0,0.4,2.0,258.0,281.69,235.78
2016,12,20,10,45,186.0,194.5,0.35,2.5,278.0,288.94,241.9
2016,12,20,11,0,202.0,204.0,0.3,3.0,298.0,294.29,244.45
2016,12,20,11,15,230.5,208.0,0.25,3.5,318.5,298.77,246.05
2016,12,20,11,30,259.0,212.0,0.2,4.0,339.0,308.48,251.35
2016,12,20,11,45,606.0,142.0,0.15,4.5,445.0,387.67,307.39
2016,12,20,12,0,953.0,72.0,0.1,5.0,551.0,422.12,321.57
2016,12,20,12,15,953.0,72.0,0.15,5.0,551.5,373.83,276.65
2016,12,20,12,30,953.0,72.0,0.2,5.0,552.0,323.68,230.47
2016,12,20,12,45,948.0,72.0,0.3,5.5,544.0,270.76,182.3
2016,12,20,13,0,943.0,72.0,0.4,6.0,536.0,216.88,135.49
2016,12,20,13,15,937.0,71.5,0.45,6.0,521.0,161.79,93.64
2016,12,20,13,30,931.0,71.0,0.5,6.0,506.0,106.31,63.9
2016,12,20,13,45,922.0,69.0,0.6,6.0,483.5,70.93,59.09
2016,12,20,14,0,913.0,67.0,0.7,6.0,461.0,68.95,57.48
2016,12,20,14,15,897.5,65.5,0.7,6.0,431.5,67.09,55.89
2016,12,20,14,30,882.0,64.0,0.7,6.0,402.0,59.95,49.49
2016,12,20,14,45,860.5,61.0,0.7,6.0,366.5,57.22,47.08
2016,12,20,15,0,839.0,58.0,0.7,6.0,331.0,54.46,44.62
2016,12,20,15,15,805.5,55.0,0.65,5.0,290.5,51.52,42.11
2016,12,20,15,30,772.0,52.0,0.6,4.0,250.0,48.59,39.52
2016,12,20,15,45,721.0,47.0,0.55,3.5,206.5,43.85,35.07
2016,12,20,16,0,670.0,42.0,0.5,3.0,163.0,39.12,30.5
2016,12,20,16,15,583.5,35.5,0.6,2.0,120.0,32.89,24.4
2016,12,20,16,30,497.0,29.0,0.7,1.0,77.0,26.77,17.71
2016,12,20,16,45,248.5,14.5,0.8,0.5,38.5,12.96,0.0
2016,12,20,17,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.5,12.5,0.5,-0.5,31.5,200.92,0.0
2016,12,21,8,0,449.0,25.0,0.5,0.0,63.0,396.69,300.37
2016,12,21,8,15,541.5,32.0,0.5,0.5,104.5,472.83,390.25
2016,12,21,8,30,634.0,39.0,0.5,1.0,146.0,546.92,454.84
2016,12,21,8,45,686.5,43.5,0.5,2.0,188.5,585.98,487.0
2016,12,21,9,0,739.0,48.0,0.5,3.0,231.0,621.44,514.27
2016,12,21,9,15,773.5,51.0,0.5,3.5,270.5,638.27,526.6
2016,12,21,9,30,808.0,54.0,0.5,4.0,310.0,651.18,535.26
2016,12,21,9,45,832.0,56.0,0.5,5.0,345.0,651.55,532.85
2016,12,21,10,0,856.0,58.0,0.5,6.0,380.0,642.3,522.33
2016,12,21,10,15,872.0,60.0,0.45,6.5,409.5,630.03,509.32
2016,12,21,10,30,888.0,62.0,0.4,7.0,439.0,614.03,493.21
2016,12,21,10,45,898.5,63.0,0.4,8.0,462.0,589.97,470.61
2016,12,21,11,0,909.0,64.0,0.4,9.0,485.0,562.52,445.12
2016,12,21,11,15,915.5,64.5,0.35,9.0,500.5,529.17,415.74
2016,12,21,11,30,922.0,65.0,0.3,9.0,516.0,492.85,383.4
2016,12,21,11,45,924.5,65.5,0.3,9.5,524.0,451.98,346.59
2016,12,21,12,0,927.0,66.0,0.3,10.0,532.0,408.71,307.05
2016,12,21,12,15,927.0,66.0,0.35,10.0,532.5,361.93,264.8
2016,12,21,12,30,927.0,66.0,0.4,10.0,533.0,313.33,220.39
2016,12,21,12,45,923.0,66.0,0.45,10.5,525.5,262.22,173.95
2016,12,21,13,0,919.0,66.0,0.5,11.0,518.0,210.08,128.83
2016,12,21,13,15,912.0,65.5,0.5,11.0,503.0,156.42,88.29
2016,12,21,13,30,905.0,65.0,0.5,11.0,488.0,102.51,59.26
2016,12,21,13,45,894.0,63.5,0.55,11.5,465.5,66.65,54.06
2016,12,21,14,0,883.0,62.0,0.6,12.0,443.0,64.98,52.62
2016,12,21,14,15,867.5,60.5,0.55,11.5,414.5,63.13,51.17
2016,12,21,14,30,852.0,59.0,0.5,11.0,386.0,61.2,49.64
2016,12,21,14,45,828.0,57.0,0.45,11.0,351.5,53.68,42.98
2016,12,21,15,0,804.0,55.0,0.4,11.0,317.0,51.64,41.22
2016,12,21,15,15,771.0,52.0,0.5,10.0,278.5,48.7,38.74
2016,12,21,15,30,738.0,49.0,0.6,9.0,240.0,45.77,36.18
2016,12,21,15,45,684.0,45.0,0.7,8.5,198.0,41.82,32.53
2016,12,21,16,0,630.0,41.0,0.8,8.0,156.0,37.95,28.8
2016,12,21,16,15,544.5,34.5,0.85,7.5,114.5,31.77,22.83
2016,12,21,16,30,459.0,28.0,0.9,7.0,73.0,25.69,16.38
2016,12,21,16,45,229.5,14.0,1.0,6.5,36.5,12.46,0.0
2016,12,21,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
