Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,23,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,184.5,13.5,0.8,2.0,29.0,144.02,0.0
2016,12,22,8,0,369.0,27.0,0.9,3.0,58.0,350.85,263.47
2016,12,22,8,15,464.5,35.0,0.95,3.5,97.5,428.73,354.82
2016,12,22,8,30,560.0,43.0,1.0,4.0,137.0,505.07,422.2
2016,12,22,8,45,619.0,48.5,1.05,5.0,178.5,542.35,453.95
2016,12,22,9,0,678.0,54.0,1.1,6.0,220.0,584.6,487.58
2016,12,22,9,15,715.5,57.5,1.1,6.5,259.5,605.24,503.18
2016,12,22,9,30,753.0,61.0,1.1,7.0,299.0,621.88,514.93
2016,12,22,9,45,645.0,84.5,1.1,8.0,304.5,562.01,464.47
2016,12,22,10,0,537.0,108.0,1.1,9.0,310.0,496.93,410.19
2016,12,22,10,15,695.5,87.5,1.2,9.5,369.5,557.9,457.44
2016,12,22,10,30,854.0,67.0,1.3,10.0,429.0,604.86,491.02
2016,12,22,10,45,867.0,68.0,1.4,11.0,452.5,578.66,466.61
2016,12,22,11,0,880.0,69.0,1.5,12.0,476.0,553.56,443.05
2016,12,22,11,15,887.0,70.0,1.55,12.5,491.5,521.98,414.41
2016,12,22,11,30,894.0,71.0,1.6,13.0,507.0,487.42,382.77
2016,12,22,11,45,896.5,71.5,1.65,13.5,515.0,447.62,346.3
2016,12,22,12,0,899.0,72.0,1.7,14.0,523.0,405.48,307.15
2016,12,22,12,15,899.5,72.0,1.7,14.0,524.0,360.05,265.09
2016,12,22,12,30,900.0,72.0,1.7,14.0,525.0,312.8,221.1
2016,12,22,12,45,898.0,71.5,1.7,14.5,518.5,262.95,175.17
2016,12,22,13,0,896.0,71.0,1.7,15.0,512.0,211.93,130.56
2016,12,22,13,15,890.5,70.0,1.7,15.0,498.0,159.17,90.38
2016,12,22,13,30,885.0,69.0,1.7,15.0,484.0,106.03,61.13
2016,12,22,13,45,877.0,67.5,1.7,15.0,463.0,69.08,55.47
2016,12,22,14,0,869.0,66.0,1.7,15.0,442.0,67.49,54.2
2016,12,22,14,15,855.0,64.5,1.65,14.5,414.0,59.95,47.74
2016,12,22,14,30,841.0,63.0,1.6,14.0,386.0,58.53,46.67
2016,12,22,14,45,823.5,59.5,1.55,13.5,353.0,55.52,44.15
2016,12,22,15,0,806.0,56.0,1.5,13.0,320.0,52.45,41.56
2016,12,22,15,15,774.5,53.0,1.4,12.0,281.5,49.54,39.14
2016,12,22,15,30,743.0,50.0,1.3,11.0,243.0,46.64,36.64
2016,12,22,15,45,698.0,45.5,1.25,10.5,201.5,42.38,32.74
2016,12,22,16,0,653.0,41.0,1.2,10.0,160.0,38.13,28.71
2016,12,22,16,15,570.5,34.5,1.2,9.0,118.5,31.92,22.82
2016,12,22,16,30,488.0,28.0,1.2,8.0,77.0,25.81,16.47
2016,12,22,16,45,244.0,14.0,1.2,7.5,38.5,12.49,0.0
2016,12,22,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,7,45,66.0,15.0,0.65,-0.5,20.5,59.52,0.0
2016,12,23,8,0,132.0,30.0,0.7,0.0,41.0,179.87,134.68
2016,12,23,8,15,166.5,46.5,0.65,0.5,69.0,206.69,174.37
2016,12,23,8,30,201.0,63.0,0.6,1.0,97.0,248.19,213.14
2016,12,23,8,45,228.0,77.5,0.6,1.5,126.0,279.4,241.14
2016,12,23,9,0,255.0,92.0,0.6,2.0,155.0,309.29,266.77
2016,12,23,9,15,273.0,105.0,0.65,2.5,182.0,328.97,282.96
2016,12,23,9,30,291.0,118.0,0.7,3.0,209.0,346.97,297.13
2016,12,23,9,45,250.5,137.0,0.75,4.0,221.5,330.35,280.87
2016,12,23,10,0,210.0,156.0,0.8,5.0,234.0,299.4,253.26
2016,12,23,10,15,138.5,167.5,0.75,5.5,220.5,255.3,214.48
2016,12,23,10,30,67.0,179.0,0.7,6.0,207.0,202.35,168.56
2016,12,23,10,45,108.0,192.5,0.7,6.5,241.0,243.54,202.5
2016,12,23,11,0,149.0,206.0,0.7,7.0,275.0,269.07,222.17
2016,12,23,11,15,139.5,213.0,0.7,7.0,279.5,259.33,213.02
2016,12,23,11,30,130.0,220.0,0.7,7.0,284.0,249.72,204.26
2016,12,23,11,45,200.0,219.0,0.7,7.5,319.0,266.81,216.08
2016,12,23,12,0,270.0,218.0,0.7,8.0,354.0,282.98,225.76
2016,12,23,12,15,588.5,146.5,0.7,8.0,443.0,320.37,245.43
2016,12,23,12,30,907.0,75.0,0.7,8.0,532.0,319.0,229.04
2016,12,23,12,45,903.5,74.5,0.7,8.5,524.5,268.39,181.95
2016,12,23,13,0,900.0,74.0,0.7,9.0,517.0,216.76,136.45
2016,12,23,13,15,893.0,73.0,0.7,9.0,502.0,163.52,95.28
2016,12,23,13,30,886.0,72.0,0.7,9.0,487.0,110.07,64.96
2016,12,23,13,45,874.5,71.0,0.75,9.5,465.0,65.1,53.09
2016,12,23,14,0,863.0,70.0,0.8,10.0,443.0,64.16,52.31
2016,12,23,14,15,846.5,68.0,0.75,9.5,414.5,62.39,50.91
2016,12,23,14,30,830.0,66.0,0.7,9.0,386.0,60.6,49.49
2016,12,23,14,45,805.0,63.5,0.7,9.0,351.5,58.29,47.49
2016,12,23,15,0,780.0,61.0,0.7,9.0,317.0,55.99,45.46
2016,12,23,15,15,745.5,57.5,0.6,8.0,278.5,52.76,42.74
2016,12,23,15,30,711.0,54.0,0.5,7.0,240.0,49.55,39.94
2016,12,23,15,45,660.0,49.0,0.45,6.5,198.5,44.94,35.68
2016,12,23,16,0,609.0,44.0,0.4,6.0,157.0,40.35,31.29
2016,12,23,16,15,523.5,37.0,0.4,5.0,116.0,33.83,25.02
2016,12,23,16,30,438.0,30.0,0.4,4.0,75.0,25.17,16.36
2016,12,23,16,45,219.0,15.0,0.45,3.5,37.5,12.22,0.28
2016,12,23,17,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,0.5,1.05,4.5,0.5,0.39,0.0
2016,12,24,8,0,0.0,1.0,1.1,5.0,1.0,0.75,0.0
2016,12,24,8,15,0.0,1.5,1.1,5.0,1.5,1.13,0.0
2016,12,24,8,30,0.0,2.0,1.1,5.0,2.0,1.51,0.0
2016,12,24,8,45,0.0,3.5,1.1,5.5,3.5,2.65,0.0
2016,12,24,9,0,0.0,5.0,1.1,6.0,5.0,3.79,0.0
2016,12,24,9,15,0.0,5.5,1.1,6.5,5.5,4.17,0.0
2016,12,24,9,30,0.0,6.0,1.1,7.0,6.0,4.55,0.0
2016,12,24,9,45,0.0,12.0,1.15,7.5,12.0,9.12,2.41
2016,12,24,10,0,0.0,18.0,1.2,8.0,18.0,13.7,6.43
2016,12,24,10,15,16.5,93.0,1.25,8.0,100.0,89.38,72.66
2016,12,24,10,30,33.0,168.0,1.3,8.0,182.0,170.55,141.54
2016,12,24,10,45,41.5,180.5,1.4,8.5,199.0,182.58,150.86
2016,12,24,11,0,50.0,193.0,1.5,9.0,216.0,193.52,159.35
2016,12,24,11,15,25.0,155.0,1.55,9.5,166.5,141.21,114.97
2016,12,24,11,30,0.0,117.0,1.6,10.0,117.0,90.68,72.11
2016,12,24,11,45,78.5,173.0,1.65,10.5,212.5,172.02,139.49
2016,12,24,12,0,157.0,229.0,1.7,11.0,308.0,244.59,196.44
2016,12,24,12,15,78.5,118.5,1.7,11.5,158.0,121.51,95.36
2016,12,24,12,30,0.0,8.0,1.7,12.0,8.0,6.1,0.0
2016,12,24,12,45,0.0,17.0,1.7,12.5,17.0,12.97,5.5
2016,12,24,13,0,0.0,26.0,1.7,13.0,26.0,19.86,11.38
2016,12,24,13,15,0.0,38.5,1.65,13.0,38.5,29.45,19.6
2016,12,24,13,30,0.0,51.0,1.6,13.0,51.0,39.05,27.83
2016,12,24,13,45,0.0,60.0,1.55,13.5,60.0,45.99,35.43
2016,12,24,14,0,0.0,69.0,1.5,14.0,69.0,52.94,41.57
2016,12,24,14,15,0.0,64.0,1.35,14.0,64.0,49.06,38.2
2016,12,24,14,30,0.0,59.0,1.2,14.0,59.0,45.19,34.83
2016,12,24,14,45,0.0,54.0,1.1,14.0,54.0,41.33,31.44
2016,12,24,15,0,0.0,49.0,1.0,14.0,49.0,37.47,28.04
2016,12,24,15,15,0.0,42.5,0.85,13.0,42.5,32.46,23.69
2016,12,24,15,30,0.0,36.0,0.7,12.0,36.0,27.46,19.27
2016,12,24,15,45,0.0,29.5,0.55,11.5,29.5,22.48,14.74
2016,12,24,16,0,0.0,23.0,0.4,11.0,23.0,17.5,10.16
2016,12,24,16,15,0.0,17.0,0.45,10.5,17.0,12.91,5.88
2016,12,24,16,30,0.0,11.0,0.5,10.0,11.0,8.34,1.53
2016,12,24,16,45,0.0,5.5,0.6,9.5,5.5,4.16,0.0
2016,12,24,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,7,45,92.0,16.0,0.8,6.5,23.5,79.14,0.0
2016,12,25,8,0,184.0,32.0,0.9,7.0,47.0,221.16,159.28
2016,12,25,8,15,272.5,45.0,0.95,7.0,82.5,299.51,246.81
2016,12,25,8,30,361.0,58.0,1.0,7.0,118.0,375.25,314.54
2016,12,25,8,45,423.0,67.5,1.05,7.5,156.5,425.48,357.77
2016,12,25,9,0,485.0,77.0,1.1,8.0,195.0,477.18,400.12
2016,12,25,9,15,527.0,84.0,1.05,8.5,232.0,507.08,422.81
2016,12,25,9,30,569.0,91.0,1.0,9.0,269.0,533.18,441.46
2016,12,25,9,45,602.5,94.5,1.0,9.5,302.5,545.95,449.35
2016,12,25,10,0,636.0,98.0,1.0,10.0,336.0,554.69,453.71
2016,12,25,10,15,656.5,102.0,1.0,10.5,364.0,551.5,448.49
2016,12,25,10,30,677.0,106.0,1.0,11.0,392.0,544.67,440.28
2016,12,25,10,45,690.0,108.5,1.0,11.5,413.5,528.31,424.56
2016,12,25,11,0,703.0,111.0,1.0,12.0,435.0,508.73,406.1
2016,12,25,11,15,370.0,155.0,0.95,12.0,326.0,343.52,275.56
2016,12,25,11,30,37.0,199.0,0.9,12.0,217.0,181.35,145.64
2016,12,25,11,45,23.5,188.5,0.85,12.5,200.0,156.78,125.67
2016,12,25,12,0,10.0,178.0,0.8,13.0,183.0,140.88,112.44
2016,12,25,12,15,10.5,179.0,0.75,13.0,184.5,139.97,111.6
2016,12,25,12,30,11.0,180.0,0.7,13.0,186.0,138.94,110.62
2016,12,25,12,45,5.5,153.0,0.7,13.5,156.0,116.48,92.11
2016,12,25,13,0,0.0,126.0,0.7,14.0,126.0,95.21,74.66
2016,12,25,13,15,0.0,133.0,0.65,14.0,133.0,99.5,78.32
2016,12,25,13,30,0.0,140.0,0.6,14.0,140.0,103.32,81.55
2016,12,25,13,45,0.0,128.5,0.6,14.0,128.5,94.85,78.13
2016,12,25,14,0,0.0,117.0,0.6,14.0,117.0,86.92,71.36
2016,12,25,14,15,0.0,92.5,0.55,13.5,92.5,70.01,56.77
2016,12,25,14,30,0.0,68.0,0.5,13.0,68.0,52.16,41.17
2016,12,25,14,45,304.0,76.5,0.5,13.0,177.0,55.12,43.92
2016,12,25,15,0,608.0,85.0,0.5,13.0,286.0,66.83,54.39
2016,12,25,15,15,570.0,79.5,0.45,12.5,250.5,62.89,50.98
2016,12,25,15,30,532.0,74.0,0.4,12.0,215.0,58.96,47.54
2016,12,25,15,45,472.0,67.5,0.35,11.5,176.5,54.05,43.1
2016,12,25,16,0,412.0,61.0,0.3,11.0,138.0,49.21,38.57
2016,12,25,16,15,331.5,49.5,0.3,10.5,101.5,37.6,27.81
2016,12,25,16,30,251.0,38.0,0.3,10.0,65.0,28.83,19.19
2016,12,25,16,45,125.5,19.0,0.35,9.5,32.5,14.5,2.55
2016,12,25,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,7,45,107.0,15.5,0.65,6.0,24.0,89.62,0.0
2016,12,26,8,0,214.0,31.0,0.7,6.0,48.0,241.04,172.76
2016,12,26,8,15,307.5,42.5,0.7,6.0,84.0,321.56,264.87
2016,12,26,8,30,401.0,54.0,0.7,6.0,120.0,400.43,334.83
2016,12,26,8,45,468.0,61.5,0.7,6.5,159.5,455.14,380.98
2016,12,26,9,0,535.0,69.0,0.7,7.0,199.0,506.41,422.2
2016,12,26,9,15,576.5,74.5,0.7,7.5,236.0,533.52,442.61
2016,12,26,9,30,618.0,80.0,0.7,8.0,273.0,556.91,459.23
2016,12,26,9,45,655.0,82.0,0.7,8.5,307.5,569.36,466.73
2016,12,26,10,0,692.0,84.0,0.7,9.0,342.0,577.69,470.63
2016,12,26,10,15,711.5,87.0,0.65,9.0,370.5,571.69,463.5
2016,12,26,10,30,731.0,90.0,0.6,9.0,399.0,562.06,453.45
2016,12,26,10,45,746.5,91.5,0.6,9.5,421.5,544.83,437.09
2016,12,26,11,0,762.0,93.0,0.6,10.0,444.0,524.16,417.8
2016,12,26,11,15,415.5,153.5,0.6,10.0,346.0,366.0,293.5
2016,12,26,11,30,69.0,214.0,0.6,10.0,248.0,209.44,168.91
2016,12,26,11,45,70.0,217.5,0.6,10.5,252.5,205.66,165.83
2016,12,26,12,0,71.0,221.0,0.6,11.0,257.0,201.58,161.6
2016,12,26,12,15,71.0,221.5,0.6,11.0,257.5,194.5,155.26
2016,12,26,12,30,71.0,222.0,0.6,11.0,258.0,187.24,148.81
2016,12,26,12,45,72.0,219.0,0.65,11.5,255.0,177.59,140.25
2016,12,26,13,0,73.0,216.0,0.7,12.0,252.0,167.74,131.73
2016,12,26,13,15,87.5,212.5,0.75,12.0,254.5,158.95,124.18
2016,12,26,13,30,102.0,209.0,0.8,12.0,257.0,148.28,116.36
2016,12,26,13,45,434.5,145.5,0.85,12.5,337.0,99.27,82.38
2016,12,26,14,0,767.0,82.0,0.9,13.0,417.0,71.15,57.78
2016,12,26,14,15,750.0,80.0,0.9,13.0,390.0,69.6,56.55
2016,12,26,14,30,733.0,78.0,0.9,13.0,363.0,68.06,55.29
2016,12,26,14,45,714.0,73.5,0.9,13.0,331.5,59.66,47.92
2016,12,26,15,0,695.0,69.0,0.9,13.0,300.0,56.38,45.07
2016,12,26,15,15,660.0,65.0,0.8,12.5,263.5,53.22,42.36
2016,12,26,15,30,625.0,61.0,0.7,12.0,227.0,50.07,39.59
2016,12,26,15,45,577.5,55.0,0.6,11.5,188.0,45.28,35.26
2016,12,26,16,0,530.0,49.0,0.5,11.0,149.0,40.48,30.79
2016,12,26,16,15,448.5,41.0,0.5,10.5,110.5,33.86,24.52
2016,12,26,16,30,367.0,33.0,0.5,10.0,72.0,27.29,17.92
2016,12,26,16,45,236.0,21.5,0.5,9.5,42.0,17.64,5.01
2016,12,26,17,0,105.0,10.0,0.5,9.0,12.0,7.87,0.0
2016,12,26,17,15,52.5,5.0,0.5,9.0,6.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,12.0,1.3,8.5,12.0,9.44,0.0
2016,12,27,8,0,0.0,24.0,1.4,9.0,24.0,20.68,9.33
2016,12,27,8,15,7.5,41.0,1.45,9.5,42.5,44.82,32.2
2016,12,27,8,30,15.0,58.0,1.5,10.0,61.0,75.65,59.47
2016,12,27,8,45,24.0,75.0,1.6,10.5,80.5,98.59,79.82
2016,12,27,9,0,33.0,92.0,1.7,11.0,100.0,120.52,98.96
2016,12,27,9,15,39.0,107.5,1.75,11.5,118.5,137.35,113.31
2016,12,27,9,30,45.0,123.0,1.8,12.0,137.0,153.6,126.84
2016,12,27,9,45,22.5,119.0,1.85,12.5,126.0,126.61,103.13
2016,12,27,10,0,0.0,115.0,1.9,13.0,115.0,94.25,74.95
2016,12,27,10,15,9.0,137.0,1.9,13.0,141.0,118.84,95.78
2016,12,27,10,30,18.0,159.0,1.9,13.0,167.0,142.41,115.41
2016,12,27,10,45,9.0,104.5,1.95,13.5,108.5,86.91,68.4
2016,12,27,11,0,0.0,50.0,2.0,14.0,50.0,38.28,27.02
2016,12,27,11,15,0.0,50.5,1.95,14.0,50.5,38.67,27.35
2016,12,27,11,30,0.0,51.0,1.9,14.0,51.0,39.07,27.65
2016,12,27,11,45,7.0,117.5,1.9,14.5,121.5,93.73,73.47
2016,12,27,12,0,14.0,184.0,1.9,15.0,192.0,147.17,117.2
2016,12,27,12,15,7.0,142.5,1.85,15.0,146.5,111.42,87.66
2016,12,27,12,30,0.0,101.0,1.8,15.0,101.0,77.47,59.67
2016,12,27,12,45,39.0,159.5,1.8,15.5,179.0,129.21,100.94
2016,12,27,13,0,78.0,218.0,1.8,16.0,257.0,170.23,132.29
2016,12,27,13,15,296.0,186.5,1.8,16.0,327.5,166.24,119.88
2016,12,27,13,30,514.0,155.0,1.8,16.0,398.0,137.06,93.47
2016,12,27,13,45,642.0,117.0,1.8,16.5,407.0,86.77,70.45
2016,12,27,14,0,770.0,79.0,1.8,17.0,416.0,68.98,55.01
2016,12,27,14,15,755.0,77.0,1.7,17.0,390.0,67.42,53.76
2016,12,27,14,30,740.0,75.0,1.6,17.0,364.0,65.88,52.5
2016,12,27,14,45,721.0,71.0,1.55,17.5,333.0,62.74,49.73
2016,12,27,15,0,702.0,67.0,1.5,18.0,302.0,59.56,46.92
2016,12,27,15,15,669.0,63.5,1.3,17.5,266.0,52.22,40.6
2016,12,27,15,30,636.0,60.0,1.1,17.0,230.0,49.43,38.2
2016,12,27,15,45,586.5,54.5,0.95,16.5,191.0,44.97,34.24
2016,12,27,16,0,537.0,49.0,0.8,16.0,152.0,40.52,30.16
2016,12,27,16,15,457.0,41.0,0.8,15.5,113.5,33.89,24.01
2016,12,27,16,30,377.0,33.0,0.8,15.0,75.0,27.31,17.57
2016,12,27,16,45,188.5,23.0,0.8,14.5,44.0,18.74,6.1
2016,12,27,17,0,0.0,13.0,0.8,14.0,13.0,10.23,0.0
2016,12,27,17,15,0.0,6.5,0.8,13.5,6.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,7,45,218.0,12.5,0.65,2.0,29.5,167.78,0.0
2016,12,28,8,0,436.0,25.0,0.7,3.0,59.0,383.3,271.37
2016,12,28,8,15,536.0,32.5,0.8,3.5,101.0,470.53,384.47
2016,12,28,8,30,636.0,40.0,0.9,4.0,143.0,551.87,456.68
2016,12,28,8,45,692.0,45.0,1.05,5.0,186.5,595.26,494.11
2016,12,28,9,0,748.0,50.0,1.2,6.0,230.0,634.87,526.4
2016,12,28,9,15,784.0,53.5,1.2,6.5,271.0,654.27,541.02
2016,12,28,9,30,820.0,57.0,1.2,7.0,312.0,669.61,551.67
2016,12,28,9,45,847.0,58.5,1.25,7.5,349.0,672.05,552.46
2016,12,28,10,0,874.0,60.0,1.3,8.0,386.0,664.58,544.75
2016,12,28,10,15,740.0,85.5,1.25,8.5,377.0,590.72,483.64
2016,12,28,10,30,606.0,111.0,1.2,9.0,368.0,509.9,417.62
2016,12,28,10,45,766.5,88.5,1.15,9.5,431.0,554.45,449.96
2016,12,28,11,0,927.0,66.0,1.1,10.0,494.0,585.22,468.64
2016,12,28,11,15,933.0,67.0,1.05,10.0,510.5,551.99,438.55
2016,12,28,11,30,939.0,68.0,1.0,10.0,527.0,515.71,406.03
2016,12,28,11,45,943.5,67.5,0.95,10.5,536.0,474.4,368.16
2016,12,28,12,0,948.0,67.0,0.9,11.0,545.0,430.47,327.45
2016,12,28,12,15,948.0,67.0,0.8,11.0,546.0,383.03,283.61
2016,12,28,12,30,948.0,67.0,0.7,11.0,547.0,333.68,237.73
2016,12,28,12,45,947.0,66.0,0.6,11.5,540.5,281.56,189.49
2016,12,28,13,0,946.0,65.0,0.5,12.0,534.0,228.07,142.03
2016,12,28,13,15,939.5,64.0,0.4,12.0,519.5,172.74,98.3
2016,12,28,13,30,933.0,63.0,0.3,12.0,505.0,117.07,64.37
2016,12,28,13,45,923.0,62.0,0.25,12.0,483.5,66.36,53.57
2016,12,28,14,0,913.0,61.0,0.2,12.0,462.0,65.04,52.64
2016,12,28,14,15,897.5,59.5,0.15,12.0,433.0,63.18,51.09
2016,12,28,14,30,882.0,58.0,0.1,12.0,404.0,61.25,49.46
2016,12,28,14,45,860.0,56.0,0.1,12.0,369.5,58.76,47.34
2016,12,28,15,0,838.0,54.0,0.1,12.0,335.0,56.18,45.11
2016,12,28,15,15,806.5,51.0,0.2,11.5,296.0,48.43,38.27
2016,12,28,15,30,775.0,48.0,0.3,11.0,257.0,45.44,35.64
2016,12,28,15,45,726.0,44.5,0.45,10.5,214.5,41.86,32.37
2016,12,28,16,0,677.0,41.0,0.6,10.0,172.0,38.34,29.03
2016,12,28,16,15,597.5,35.0,0.7,9.5,129.5,32.53,23.49
2016,12,28,16,30,518.0,29.0,0.8,9.0,87.0,26.81,17.72
2016,12,28,16,45,368.5,20.0,0.9,8.5,51.5,18.23,6.63
2016,12,28,17,0,219.0,11.0,1.0,8.0,16.0,8.65,0.0
2016,12,28,17,15,109.5,5.5,0.95,7.5,8.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.35,3.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,7,45,104.5,15.0,0.7,4.5,23.0,87.57,0.0
2016,12,29,8,0,209.0,30.0,0.8,5.0,46.0,235.25,165.41
2016,12,29,8,15,306.0,42.5,0.9,5.5,83.0,321.77,265.66
2016,12,29,8,30,403.0,55.0,1.0,6.0,120.0,403.65,338.66
2016,12,29,8,45,491.0,60.5,1.1,6.5,163.0,472.63,397.46
2016,12,29,9,0,579.0,66.0,1.2,7.0,206.0,537.32,450.28
2016,12,29,9,15,623.0,71.5,1.3,7.5,245.0,565.99,472.84
2016,12,29,9,30,667.0,77.0,1.4,8.0,284.0,590.84,491.42
2016,12,29,9,45,729.5,73.5,1.55,9.0,324.5,613.78,507.52
2016,12,29,10,0,792.0,70.0,1.7,10.0,365.0,628.73,516.73
2016,12,29,10,15,812.0,72.5,1.8,10.5,395.5,621.32,508.43
2016,12,29,10,30,832.0,75.0,1.9,11.0,426.0,609.94,496.87
2016,12,29,10,45,852.0,74.5,2.0,11.5,452.0,591.34,479.43
2016,12,29,11,0,872.0,74.0,2.1,12.0,478.0,568.77,458.42
2016,12,29,11,15,882.0,75.0,2.2,12.0,495.5,538.64,431.73
2016,12,29,11,30,892.0,76.0,2.3,12.0,513.0,503.39,400.27
2016,12,29,11,45,905.0,74.0,2.4,12.5,524.5,466.13,365.52
2016,12,29,12,0,918.0,72.0,2.5,13.0,536.0,425.69,327.26
2016,12,29,12,15,921.0,72.0,2.6,13.0,539.0,380.55,285.08
2016,12,29,12,30,924.0,72.0,2.7,13.0,542.0,333.26,240.48
2016,12,29,12,45,611.5,142.5,2.8,13.0,452.0,259.38,186.37
2016,12,29,13,0,299.0,213.0,2.9,13.0,362.0,208.09,155.27
2016,12,29,13,15,613.5,139.5,2.9,12.5,434.5,179.72,118.94
2016,12,29,13,30,928.0,66.0,2.9,12.0,507.0,121.11,67.62
2016,12,29,13,45,924.5,63.5,2.95,12.0,487.0,67.46,54.67
2016,12,29,14,0,921.0,61.0,3.0,12.0,467.0,65.23,52.81
2016,12,29,14,15,907.5,59.5,2.9,11.5,438.5,63.41,51.37
2016,12,29,14,30,894.0,58.0,2.8,11.0,410.0,61.5,49.85
2016,12,29,14,45,876.5,55.0,2.75,11.0,376.0,58.35,47.11
2016,12,29,15,0,859.0,52.0,2.7,11.0,342.0,55.1,44.25
2016,12,29,15,15,828.5,49.5,2.55,10.5,302.5,51.92,41.5
2016,12,29,15,30,798.0,47.0,2.4,10.0,263.0,48.65,38.61
2016,12,29,15,45,753.0,43.5,2.25,9.5,220.5,41.33,31.96
2016,12,29,16,0,708.0,40.0,2.1,9.0,178.0,37.77,28.6
2016,12,29,16,15,631.5,34.5,1.9,8.0,135.0,32.33,23.44
2016,12,29,16,30,555.0,29.0,1.7,7.0,92.0,26.99,18.07
2016,12,29,16,45,408.0,20.5,1.55,6.5,55.0,18.8,7.63
2016,12,29,17,0,261.0,12.0,1.4,6.0,18.0,9.44,0.0
2016,12,29,17,15,130.5,6.0,1.35,5.5,9.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,203.5,12.5,1.5,0.5,28.0,157.52,0.0
2016,12,30,8,0,407.0,25.0,1.6,1.0,56.0,361.86,257.29
2016,12,30,8,15,507.5,32.5,1.7,1.5,97.5,450.36,375.34
2016,12,30,8,30,608.0,40.0,1.8,2.0,139.0,532.44,450.22
2016,12,30,8,45,665.5,45.5,1.95,2.5,182.0,577.86,490.98
2016,12,30,9,0,723.0,51.0,2.1,3.0,225.0,619.66,526.6
2016,12,30,9,15,761.5,55.0,2.15,3.0,266.5,642.02,545.47
2016,12,30,9,30,800.0,59.0,2.2,3.0,308.0,660.33,560.22
2016,12,30,9,45,825.0,62.0,2.3,3.5,344.5,663.81,562.01
2016,12,30,10,0,850.0,65.0,2.4,4.0,381.0,663.2,559.21
2016,12,30,10,15,868.0,67.0,2.45,4.0,412.5,652.69,548.85
2016,12,30,10,30,886.0,69.0,2.5,4.0,444.0,638.21,534.99
2016,12,30,10,45,548.0,136.5,2.55,4.5,372.5,472.62,397.25
2016,12,30,11,0,210.0,204.0,2.6,5.0,301.0,303.68,254.95
2016,12,30,11,15,231.5,209.5,2.6,5.0,320.0,306.28,256.46
2016,12,30,11,30,253.0,215.0,2.6,5.0,339.0,315.07,262.02
2016,12,30,11,45,152.0,214.5,2.6,5.0,290.0,246.38,204.05
2016,12,30,12,0,51.0,214.0,2.6,5.0,241.0,189.41,156.71
2016,12,30,12,15,240.5,203.0,2.55,5.0,326.0,247.33,200.63
2016,12,30,12,30,430.0,192.0,2.5,5.0,411.0,279.41,219.07
2016,12,30,12,45,689.5,130.0,2.5,5.5,476.0,269.92,197.42
2016,12,30,13,0,949.0,68.0,2.5,6.0,541.0,235.54,153.41
2016,12,30,13,15,943.0,67.0,2.45,6.0,527.0,180.01,107.16
2016,12,30,13,30,937.0,66.0,2.4,6.0,513.0,124.06,70.58
2016,12,30,13,45,928.5,64.5,2.4,6.0,492.0,68.26,56.67
2016,12,30,14,0,920.0,63.0,2.4,6.0,471.0,66.64,55.34
2016,12,30,14,15,906.5,61.5,2.3,5.5,442.5,64.83,53.89
2016,12,30,14,30,893.0,60.0,2.2,5.0,414.0,62.94,52.35
2016,12,30,14,45,871.0,58.5,2.15,5.0,379.5,60.81,50.49
2016,12,30,15,0,849.0,57.0,2.1,5.0,345.0,53.91,44.22
2016,12,30,15,15,819.5,54.0,1.85,4.5,306.0,50.98,41.66
2016,12,30,15,30,790.0,51.0,1.6,4.0,267.0,48.05,39.02
2016,12,30,15,45,740.5,47.5,1.4,3.5,224.0,44.5,35.72
2016,12,30,16,0,691.0,44.0,1.2,3.0,181.0,41.02,32.36
2016,12,30,16,15,614.0,38.0,1.05,2.0,137.5,35.25,26.79
2016,12,30,16,30,537.0,32.0,0.9,1.0,94.0,29.58,20.99
2016,12,30,16,45,268.5,25.5,0.8,0.5,56.5,21.02,10.1
2016,12,30,17,0,0.0,19.0,0.7,0.0,19.0,14.95,0.0
2016,12,30,17,15,0.0,9.5,0.65,0.0,9.5,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
